Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.93
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,30.42,21.93
2016,1,1,8,30,0.0,45.0,4.3,3.0,45.0,43.14,34.12
2016,1,1,8,45,0.0,60.0,4.4,3.0,60.0,56.98,44.82
2016,1,1,9,0,0.0,75.0,4.5,3.0,75.0,71.0,57.36
2016,1,1,9,15,0.0,89.5,4.5,3.0,89.5,84.67,69.41
2016,1,1,9,30,0.0,104.0,4.5,3.0,104.0,98.41,81.37
2016,1,1,9,45,22.0,138.0,4.55,3.5,147.5,134.2,111.31
2016,1,1,10,0,44.0,172.0,4.6,4.0,191.0,169.33,140.49
2016,1,1,10,15,63.5,192.0,4.5,4.0,221.5,196.33,162.99
2016,1,1,10,30,83.0,212.0,4.4,4.0,252.0,225.04,186.98
2016,1,1,10,45,173.5,223.5,4.35,4.5,313.5,273.48,226.38
2016,1,1,11,0,264.0,235.0,4.3,5.0,375.0,329.12,272.0
2016,1,1,11,15,215.5,250.0,4.25,5.0,367.5,332.78,275.69
2016,1,1,11,30,167.0,265.0,4.2,5.0,360.0,332.07,275.39
2016,1,1,11,45,114.5,263.0,4.2,5.0,329.0,309.97,257.21
2016,1,1,12,0,62.0,261.0,4.2,5.0,298.0,284.48,235.84
2016,1,1,12,15,43.0,246.5,4.15,5.0,272.5,262.78,217.76
2016,1,1,12,30,24.0,232.0,4.1,5.0,247.0,238.39,197.29
2016,1,1,12,45,30.0,239.0,4.05,5.5,257.5,251.71,208.15
2016,1,1,13,0,36.0,246.0,4.0,6.0,268.0,263.82,217.91
2016,1,1,13,15,29.0,233.5,3.95,6.0,251.0,248.6,205.31
2016,1,1,13,30,22.0,221.0,3.9,6.0,234.0,229.75,189.75
2016,1,1,13,45,11.0,174.5,3.85,6.0,181.0,177.19,145.92
2016,1,1,14,0,0.0,128.0,3.8,6.0,128.0,124.51,101.44
2016,1,1,14,15,0.0,135.0,3.7,6.0,135.0,131.67,107.75
2016,1,1,14,30,0.0,142.0,3.6,6.0,142.0,139.0,114.16
2016,1,1,14,45,0.0,124.5,3.5,6.0,124.5,121.72,99.65
2016,1,1,15,0,0.0,107.0,3.4,6.0,107.0,104.37,85.02
2016,1,1,15,15,0.0,97.5,3.2,5.5,97.5,95.07,77.36
2016,1,1,15,30,0.0,88.0,3.0,5.0,88.0,85.76,69.6
2016,1,1,15,45,0.0,77.0,2.8,5.0,77.0,74.9,60.28
2016,1,1,16,0,0.0,66.0,2.6,5.0,66.0,64.02,50.83
2016,1,1,16,15,0.0,55.0,2.35,4.5,55.0,53.15,41.35
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,42.5,31.9
2016,1,1,16,45,0.0,32.5,1.85,4.0,32.5,31.38,21.85
2016,1,1,17,0,0.0,21.0,1.6,4.0,21.0,20.26,11.75
2016,1,1,17,15,0.0,12.5,1.55,4.0,12.5,12.05,3.38
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.5,0.8,3.5,1.5,1.47,0.0
2016,1,2,8,0,0.0,3.0,0.8,4.0,3.0,2.89,0.0
2016,1,2,8,15,0.0,6.0,0.8,4.0,6.0,5.78,0.0
2016,1,2,8,30,0.0,9.0,0.8,4.0,9.0,8.67,2.37
2016,1,2,8,45,0.0,12.0,0.85,4.0,12.0,11.57,4.64
2016,1,2,9,0,0.0,15.0,0.9,4.0,15.0,14.46,7.26
2016,1,2,9,15,0.0,18.0,0.85,4.0,18.0,17.36,9.85
2016,1,2,9,30,0.0,21.0,0.8,4.0,21.0,20.26,12.41
2016,1,2,9,45,0.0,52.5,0.8,4.5,52.5,50.72,39.21
2016,1,2,10,0,0.0,84.0,0.8,5.0,84.0,81.04,65.35
2016,1,2,10,15,0.0,104.0,0.8,5.0,104.0,99.93,81.35
2016,1,2,10,30,0.0,124.0,0.8,5.0,124.0,118.86,97.25
2016,1,2,10,45,17.0,169.5,0.8,5.0,178.5,168.0,138.16
2016,1,2,11,0,34.0,215.0,0.8,5.0,233.0,216.95,178.18
2016,1,2,11,15,36.0,225.0,0.8,5.0,244.5,229.58,188.14
2016,1,2,11,30,38.0,235.0,0.8,5.0,256.0,242.32,198.35
2016,1,2,11,45,24.5,220.5,0.8,5.5,234.5,224.22,183.08
2016,1,2,12,0,11.0,206.0,0.8,6.0,213.0,204.38,166.47
2016,1,2,12,15,5.5,110.0,0.85,6.0,113.5,109.47,87.94
2016,1,2,12,30,0.0,14.0,0.9,6.0,14.0,13.52,6.09
2016,1,2,12,45,0.0,76.5,0.95,6.0,76.5,74.01,58.25
2016,1,2,13,0,0.0,139.0,1.0,6.0,139.0,134.78,109.51
2016,1,2,13,15,0.0,136.5,0.95,6.0,136.5,132.46,107.42
2016,1,2,13,30,0.0,134.0,0.9,6.0,134.0,130.14,105.55
2016,1,2,13,45,3.0,158.5,0.9,6.5,160.5,156.36,127.41
2016,1,2,14,0,6.0,183.0,0.9,7.0,187.0,183.04,149.36
2016,1,2,14,15,3.0,112.0,0.8,7.0,114.0,110.63,89.08
2016,1,2,14,30,0.0,41.0,0.7,7.0,41.0,39.61,28.75
2016,1,2,14,45,0.0,76.0,0.6,7.0,76.0,73.49,58.13
2016,1,2,15,0,0.0,111.0,0.5,7.0,111.0,108.4,87.94
2016,1,2,15,15,0.0,101.0,0.4,6.5,101.0,98.6,79.81
2016,1,2,15,30,0.0,91.0,0.3,6.0,91.0,88.79,71.75
2016,1,2,15,45,0.0,80.0,0.25,6.0,80.0,77.95,62.58
2016,1,2,16,0,0.0,69.0,0.2,6.0,69.0,67.09,53.28
2016,1,2,16,15,0.0,57.5,0.2,5.5,57.5,55.69,43.46
2016,1,2,16,30,0.0,46.0,0.2,5.0,46.0,44.44,33.57
2016,1,2,16,45,0.0,34.5,0.2,5.0,34.5,33.31,23.55
2016,1,2,17,0,0.0,23.0,0.2,5.0,23.0,22.2,13.45
2016,1,2,17,15,0.0,13.5,0.25,4.5,13.5,13.02,4.33
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.5,14.5,2.65,4.5,29.5,14.25,0.0
2016,1,3,8,0,337.0,29.0,3.0,5.0,59.0,22.79,13.24
2016,1,3,8,15,440.0,39.0,3.0,5.5,103.5,29.34,20.72
2016,1,3,8,30,543.0,49.0,3.0,6.0,148.0,35.59,26.86
2016,1,3,8,45,607.0,55.0,3.05,6.5,195.5,50.7,30.06
2016,1,3,9,0,671.0,61.0,3.1,7.0,243.0,92.56,50.17
2016,1,3,9,15,426.5,103.5,3.1,7.5,226.5,135.4,92.78
2016,1,3,9,30,182.0,146.0,3.1,8.0,210.0,158.95,123.45
2016,1,3,9,45,159.5,165.5,3.15,9.0,226.0,181.5,143.44
2016,1,3,10,0,137.0,185.0,3.2,10.0,242.0,201.9,161.31
2016,1,3,10,15,137.5,201.5,3.15,10.5,263.0,224.64,180.31
2016,1,3,10,30,138.0,218.0,3.1,11.0,284.0,247.26,198.94
2016,1,3,10,45,122.5,230.5,3.05,11.5,291.5,260.14,209.58
2016,1,3,11,0,107.0,243.0,3.0,12.0,299.0,272.64,219.58
2016,1,3,11,15,184.0,250.5,2.95,12.0,352.5,319.0,256.82
2016,1,3,11,30,261.0,258.0,2.9,12.0,406.0,370.83,298.34
2016,1,3,11,45,222.0,269.0,2.9,12.5,397.5,370.68,297.78
2016,1,3,12,0,183.0,280.0,2.9,13.0,389.0,367.95,295.09
2016,1,3,12,15,312.5,259.0,2.9,13.0,446.0,427.45,343.47
2016,1,3,12,30,442.0,238.0,2.9,13.0,503.0,491.69,394.96
2016,1,3,12,45,425.5,241.5,2.9,13.5,496.0,494.81,396.7
2016,1,3,13,0,409.0,245.0,2.9,14.0,489.0,493.28,395.13
2016,1,3,13,15,661.0,166.5,2.9,14.0,552.5,579.72,465.55
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,658.01,528.41
2016,1,3,13,45,909.0,86.0,2.95,14.0,598.0,656.15,527.37
2016,1,3,14,0,905.0,84.0,3.0,14.0,580.0,651.12,524.4
2016,1,3,14,15,895.0,82.5,3.0,14.0,554.0,639.85,516.38
2016,1,3,14,30,885.0,81.0,3.0,14.0,528.0,627.94,507.69
2016,1,3,14,45,872.0,78.0,3.0,14.0,495.0,607.66,492.51
2016,1,3,15,0,859.0,75.0,3.0,14.0,462.0,584.76,475.07
2016,1,3,15,15,837.5,72.5,2.75,13.5,422.5,555.24,452.14
2016,1,3,15,30,816.0,70.0,2.5,13.0,383.0,523.84,427.22
2016,1,3,15,45,789.5,65.0,2.3,13.0,339.0,485.51,395.65
2016,1,3,16,0,763.0,60.0,2.1,13.0,295.0,446.13,362.44
2016,1,3,16,15,716.0,55.0,1.9,12.0,247.5,396.71,321.5
2016,1,3,16,30,669.0,50.0,1.7,11.0,200.0,348.19,279.78
2016,1,3,16,45,598.0,42.5,1.5,10.0,152.5,289.14,228.23
2016,1,3,17,0,527.0,35.0,1.3,9.0,105.0,233.73,178.01
2016,1,3,17,15,382.5,25.0,1.3,8.5,64.0,161.47,107.66
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,78.03,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,12.5,2.65,0.5,33.0,12.29,0.0
2016,1,4,8,0,475.0,25.0,3.0,1.0,66.0,20.69,11.71
2016,1,4,8,15,574.5,32.5,2.95,1.5,114.0,25.59,17.67
2016,1,4,8,30,674.0,40.0,2.9,2.0,162.0,30.34,22.46
2016,1,4,8,45,731.0,44.5,2.9,3.0,212.0,46.27,25.1
2016,1,4,9,0,788.0,49.0,2.9,4.0,262.0,92.35,46.29
2016,1,4,9,15,824.0,52.5,2.9,5.0,309.5,139.92,79.7
2016,1,4,9,30,860.0,56.0,2.9,6.0,357.0,193.02,123.71
2016,1,4,9,45,884.5,58.5,2.95,7.0,400.5,241.74,167.22
2016,1,4,10,0,909.0,61.0,3.0,8.0,444.0,291.11,212.17
2016,1,4,10,15,925.5,62.5,2.95,8.5,481.0,337.54,255.08
2016,1,4,10,30,942.0,64.0,2.9,9.0,518.0,383.36,296.79
2016,1,4,10,45,952.5,65.5,2.9,9.5,548.5,426.06,335.15
2016,1,4,11,0,963.0,67.0,2.9,10.0,579.0,467.21,371.24
2016,1,4,11,15,970.5,68.5,2.85,10.0,602.0,505.25,404.49
2016,1,4,11,30,978.0,70.0,2.8,10.0,625.0,541.14,435.2
2016,1,4,11,45,978.5,72.0,2.75,10.5,639.0,571.6,460.14
2016,1,4,12,0,979.0,74.0,2.7,11.0,653.0,599.21,482.18
2016,1,4,12,15,980.5,74.5,2.65,11.0,659.0,622.9,501.61
2016,1,4,12,30,982.0,75.0,2.6,11.0,665.0,643.55,518.34
2016,1,4,12,45,980.0,75.0,2.6,11.5,662.5,658.47,529.74
2016,1,4,13,0,978.0,75.0,2.6,12.0,660.0,670.08,538.43
2016,1,4,13,15,974.0,74.5,2.6,12.0,649.0,676.61,544.15
2016,1,4,13,30,970.0,74.0,2.6,12.0,638.0,679.75,547.25
2016,1,4,13,45,962.5,73.5,2.6,12.0,618.5,677.36,546.11
2016,1,4,14,0,955.0,73.0,2.6,12.0,599.0,671.64,542.41
2016,1,4,14,15,944.5,71.5,2.6,12.0,572.0,659.78,534.0
2016,1,4,14,30,934.0,70.0,2.6,12.0,545.0,644.81,523.12
2016,1,4,14,45,917.0,69.0,2.6,12.0,510.0,623.58,507.22
2016,1,4,15,0,900.0,68.0,2.6,12.0,475.0,599.78,489.06
2016,1,4,15,15,878.5,65.5,2.45,11.5,435.0,569.41,465.75
2016,1,4,15,30,857.0,63.0,2.3,11.0,395.0,539.74,442.34
2016,1,4,15,45,826.0,60.0,2.15,10.5,349.5,500.32,410.63
2016,1,4,16,0,795.0,57.0,2.0,10.0,304.0,460.0,377.25
2016,1,4,16,15,748.0,52.5,1.8,9.0,255.0,410.14,335.6
2016,1,4,16,30,701.0,48.0,1.6,8.0,206.0,361.12,293.08
2016,1,4,16,45,624.5,41.5,1.45,7.0,157.0,299.79,239.32
2016,1,4,17,0,548.0,35.0,1.3,6.0,108.0,242.41,187.1
2016,1,4,17,15,404.0,25.0,1.35,5.5,66.0,165.62,113.43
2016,1,4,17,30,260.0,15.0,1.4,5.0,24.0,84.5,0.0
2016,1,4,17,45,130.0,7.5,1.45,4.5,12.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,5,7,45,161.5,15.0,2.95,0.5,29.0,14.74,0.0
2016,1,5,8,0,323.0,30.0,3.1,1.0,58.0,23.84,14.31
2016,1,5,8,15,426.5,40.0,3.1,1.5,102.0,30.33,21.98
2016,1,5,8,30,530.0,50.0,3.1,2.0,146.0,36.53,28.17
2016,1,5,8,45,593.0,57.0,3.1,2.5,193.5,51.43,31.89
2016,1,5,9,0,656.0,64.0,3.1,3.0,241.0,93.4,52.44
2016,1,5,9,15,696.5,69.0,3.0,3.0,287.0,136.6,83.19
2016,1,5,9,30,737.0,74.0,2.9,3.0,333.0,182.89,121.77
2016,1,5,9,45,764.5,78.0,2.85,3.5,374.5,230.88,164.74
2016,1,5,10,0,792.0,82.0,2.8,4.0,416.0,277.32,207.31
2016,1,5,10,15,811.0,84.5,2.75,4.5,452.0,320.77,247.59
2016,1,5,10,30,830.0,87.0,2.7,5.0,488.0,364.17,287.23
2016,1,5,10,45,844.5,89.0,2.65,5.5,518.0,405.07,324.03
2016,1,5,11,0,859.0,91.0,2.6,6.0,548.0,445.03,359.11
2016,1,5,11,15,868.0,92.0,2.6,6.5,570.0,480.39,389.75
2016,1,5,11,30,877.0,93.0,2.6,7.0,592.0,513.97,418.17
2016,1,5,11,45,894.0,89.0,2.6,7.5,608.5,545.62,444.42
2016,1,5,12,0,911.0,85.0,2.6,8.0,625.0,574.31,467.81
2016,1,5,12,15,913.0,85.5,2.6,8.5,631.5,597.0,485.96
2016,1,5,12,30,915.0,86.0,2.6,9.0,638.0,616.87,501.57
2016,1,5,12,45,700.0,155.5,2.6,9.5,577.0,575.12,466.94
2016,1,5,13,0,485.0,225.0,2.6,10.0,516.0,523.16,423.97
2016,1,5,13,15,589.0,185.5,2.6,10.0,533.0,554.25,450.69
2016,1,5,13,30,693.0,146.0,2.6,10.0,550.0,586.05,477.28
2016,1,5,13,45,537.5,186.5,2.6,10.5,494.0,531.93,432.86
2016,1,5,14,0,382.0,227.0,2.6,11.0,438.0,473.86,385.33
2016,1,5,14,15,196.5,205.0,2.55,11.0,313.5,332.03,271.64
2016,1,5,14,30,11.0,183.0,2.5,11.0,189.0,187.19,151.47
2016,1,5,14,45,150.5,186.5,2.5,11.0,256.0,284.48,234.37
2016,1,5,15,0,290.0,190.0,2.5,11.0,323.0,374.51,308.68
2016,1,5,15,15,273.0,178.0,2.35,10.5,294.5,348.79,288.01
2016,1,5,15,30,256.0,166.0,2.2,10.0,266.0,322.81,267.35
2016,1,5,15,45,238.0,148.5,2.05,10.0,233.0,290.05,240.37
2016,1,5,16,0,220.0,131.0,1.9,10.0,200.0,257.35,213.02
2016,1,5,16,15,200.0,112.0,1.8,9.5,167.0,222.24,183.52
2016,1,5,16,30,180.0,93.0,1.7,9.0,134.0,187.69,153.75
2016,1,5,16,45,143.0,73.0,1.65,8.5,101.0,145.98,117.41
2016,1,5,17,0,106.0,53.0,1.6,8.0,68.0,101.36,78.22
2016,1,5,17,15,53.0,33.5,1.75,8.0,41.0,59.49,39.9
2016,1,5,17,30,0.0,14.0,1.9,8.0,14.0,13.76,0.0
2016,1,5,17,45,0.0,7.0,2.05,8.0,7.0,6.88,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,4.5,25.5,17.2,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,51.0,27.46,16.98
2016,1,6,8,15,283.5,49.5,2.55,5.0,92.0,37.95,28.48
2016,1,6,8,30,382.0,64.0,2.6,5.0,133.0,48.0,38.28
2016,1,6,8,45,440.0,75.5,2.65,5.5,177.5,64.16,44.84
2016,1,6,9,0,498.0,87.0,2.7,6.0,222.0,102.32,65.47
2016,1,6,9,15,249.0,59.5,2.65,6.5,127.0,77.2,50.76
2016,1,6,9,30,0.0,32.0,2.6,7.0,32.0,30.89,21.47
2016,1,6,9,45,323.0,74.0,2.6,7.5,210.5,131.98,96.07
2016,1,6,10,0,646.0,116.0,2.6,8.0,389.0,268.27,201.58
2016,1,6,10,15,323.0,88.0,2.6,8.0,224.5,175.72,136.53
2016,1,6,10,30,0.0,60.0,2.6,8.0,60.0,57.99,44.44
2016,1,6,10,45,0.0,77.0,2.65,8.5,77.0,74.47,58.43
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,90.87,72.1
2016,1,6,11,15,0.0,84.5,2.7,9.0,84.5,81.75,64.25
2016,1,6,11,30,0.0,75.0,2.7,9.0,75.0,72.54,56.37
2016,1,6,11,45,0.0,97.5,2.7,9.5,97.5,94.31,74.57
2016,1,6,12,0,0.0,120.0,2.7,10.0,120.0,116.0,92.49
2016,1,6,12,15,0.0,121.5,2.65,10.0,121.5,117.52,93.67
2016,1,6,12,30,0.0,123.0,2.6,10.0,123.0,119.04,94.91
2016,1,6,12,45,0.0,109.5,2.55,10.0,109.5,106.01,84.03
2016,1,6,13,0,0.0,96.0,2.5,10.0,96.0,92.92,73.11
2016,1,6,13,15,0.0,111.5,2.45,10.0,111.5,108.03,85.81
2016,1,6,13,30,0.0,127.0,2.4,10.0,127.0,123.25,98.56
2016,1,6,13,45,0.0,112.0,2.35,10.5,112.0,108.61,86.25
2016,1,6,14,0,0.0,97.0,2.3,11.0,97.0,93.94,73.95
2016,1,6,14,15,0.0,59.0,2.3,11.0,59.0,57.04,42.97
2016,1,6,14,30,0.0,21.0,2.3,11.0,21.0,20.28,11.74
2016,1,6,14,45,0.0,82.0,2.3,11.0,82.0,79.31,62.11
2016,1,6,15,0,0.0,143.0,2.3,11.0,143.0,140.91,113.99
2016,1,6,15,15,0.0,129.5,2.1,10.5,129.5,127.69,103.24
2016,1,6,15,30,0.0,116.0,1.9,10.0,116.0,114.43,92.49
2016,1,6,15,45,0.0,102.0,1.75,10.0,102.0,100.62,80.97
2016,1,6,16,0,0.0,88.0,1.6,10.0,88.0,86.77,69.29
2016,1,6,16,15,177.5,88.5,1.35,9.5,129.5,184.34,152.49
2016,1,6,16,30,355.0,89.0,1.1,9.0,171.0,263.33,215.28
2016,1,6,16,45,298.5,72.0,0.85,9.0,130.0,211.08,168.94
2016,1,6,17,0,242.0,55.0,0.6,9.0,89.0,162.3,125.58
2016,1,6,17,15,121.0,37.0,0.55,9.0,54.0,90.92,63.21
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.69,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.34,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,6.5,29.5,13.76,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,21.89,12.26
2016,1,7,8,15,468.0,37.0,2.35,7.0,104.5,27.55,18.98
2016,1,7,8,30,573.0,46.0,2.4,7.0,150.0,32.95,24.36
2016,1,7,8,45,635.5,52.0,2.5,7.5,198.0,47.27,27.46
2016,1,7,9,0,698.0,58.0,2.6,8.0,246.0,93.5,50.11
2016,1,7,9,15,355.5,94.0,2.6,8.5,190.5,118.3,80.96
2016,1,7,9,30,13.0,130.0,2.6,9.0,135.0,123.16,99.98
2016,1,7,9,45,426.0,99.5,2.65,10.0,279.5,175.89,128.02
2016,1,7,10,0,839.0,69.0,2.7,11.0,424.0,277.32,200.76
2016,1,7,10,15,857.5,71.5,2.65,12.0,461.0,322.75,241.37
2016,1,7,10,30,876.0,74.0,2.6,13.0,498.0,370.42,283.07
2016,1,7,10,45,893.0,74.0,2.6,14.0,529.0,412.03,319.03
2016,1,7,11,0,910.0,74.0,2.6,15.0,560.0,452.71,353.2
2016,1,7,11,15,919.0,75.0,2.7,15.5,583.0,489.54,384.37
2016,1,7,11,30,928.0,76.0,2.8,16.0,606.0,524.45,413.27
2016,1,7,11,45,935.0,76.0,2.95,17.0,621.5,555.24,437.69
2016,1,7,12,0,942.0,76.0,3.1,18.0,637.0,583.62,459.66
2016,1,7,12,15,944.5,76.0,3.1,18.5,644.0,606.9,477.71
2016,1,7,12,30,947.0,76.0,3.1,19.0,651.0,627.28,493.21
2016,1,7,12,45,950.5,74.5,3.15,19.5,650.0,643.72,505.71
2016,1,7,13,0,954.0,73.0,3.2,20.0,649.0,657.07,515.73
2016,1,7,13,15,951.0,72.5,3.2,20.0,639.0,664.27,521.83
2016,1,7,13,30,948.0,72.0,3.2,20.0,629.0,668.18,525.42
2016,1,7,13,45,944.0,70.5,3.2,20.0,611.0,667.1,525.31
2016,1,7,14,0,940.0,69.0,3.2,20.0,593.0,662.74,522.71
2016,1,7,14,15,930.5,68.0,3.1,20.0,567.0,652.28,515.11
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,638.75,505.13
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.5,619.04,490.58
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,596.66,473.79
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.0,567.29,451.09
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,535.93,426.32
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,500.86,398.15
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,462.1,366.37
2016,1,7,16,15,751.0,50.0,1.35,16.5,259.0,414.02,328.87
2016,1,7,16,30,707.0,46.0,1.3,15.0,211.0,366.6,290.13
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.5,306.6,239.44
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,250.34,189.92
2016,1,7,17,15,426.0,25.0,1.35,12.5,71.5,175.88,122.2
2016,1,7,17,30,291.0,16.0,1.4,12.0,29.0,104.5,0.0
2016,1,7,17,45,145.5,8.0,1.5,11.5,14.5,42.18,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,165.0,15.0,2.3,7.5,29.0,14.74,0.0
2016,1,8,8,0,330.0,30.0,2.4,8.0,58.0,23.89,13.81
2016,1,8,8,15,436.0,39.5,2.3,8.5,103.0,29.89,20.92
2016,1,8,8,30,542.0,49.0,2.2,9.0,148.0,35.63,26.56
2016,1,8,8,45,602.0,56.5,2.15,9.5,195.5,50.39,30.48
2016,1,8,9,0,662.0,64.0,2.1,10.0,243.0,93.12,50.72
2016,1,8,9,15,703.0,68.5,2.35,10.5,289.0,136.38,80.38
2016,1,8,9,30,744.0,73.0,2.6,11.0,335.0,185.57,120.08
2016,1,8,9,45,777.5,75.0,2.85,12.0,378.0,230.67,159.01
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,277.6,200.43
2016,1,8,10,15,830.5,79.5,3.25,13.5,457.5,322.25,240.77
2016,1,8,10,30,850.0,82.0,3.4,14.0,494.0,366.86,280.58
2016,1,8,10,45,491.0,165.0,3.55,14.5,406.5,339.21,266.57
2016,1,8,11,0,132.0,248.0,3.7,15.0,319.0,286.6,228.28
2016,1,8,11,15,188.5,256.5,3.7,15.5,362.0,326.74,260.07
2016,1,8,11,30,245.0,265.0,3.7,16.0,405.0,370.1,294.07
2016,1,8,11,45,161.5,269.5,3.7,16.5,363.0,340.69,270.38
2016,1,8,12,0,78.0,274.0,3.7,17.0,321.0,305.51,241.78
2016,1,8,12,15,64.5,270.0,3.6,17.0,309.0,297.45,235.39
2016,1,8,12,30,51.0,266.0,3.5,17.0,297.0,288.47,228.17
2016,1,8,12,45,35.0,246.5,3.45,17.5,268.0,262.03,206.8
2016,1,8,13,0,19.0,227.0,3.4,18.0,239.0,232.35,182.85
2016,1,8,13,15,69.0,253.0,3.25,18.0,294.0,292.83,231.56
2016,1,8,13,30,119.0,279.0,3.1,18.0,349.0,352.29,278.61
2016,1,8,13,45,499.5,185.5,3.0,18.5,466.5,509.68,405.48
2016,1,8,14,0,880.0,92.0,2.9,19.0,584.0,653.41,516.68
2016,1,8,14,15,548.5,163.5,2.7,19.0,466.0,518.41,410.67
2016,1,8,14,30,217.0,235.0,2.5,19.0,348.0,377.55,298.79
2016,1,8,14,45,522.5,159.5,2.3,19.0,407.5,491.54,391.28
2016,1,8,15,0,828.0,84.0,2.1,19.0,467.0,585.12,463.93
2016,1,8,15,15,806.0,81.0,1.75,18.5,428.0,555.49,440.12
2016,1,8,15,30,784.0,78.0,1.4,18.0,389.0,524.03,415.26
2016,1,8,15,45,759.0,72.5,1.1,17.5,345.5,486.74,385.63
2016,1,8,16,0,734.0,67.0,0.8,17.0,302.0,448.33,354.3
2016,1,8,16,15,686.5,61.5,0.75,16.0,254.5,400.8,317.01
2016,1,8,16,30,639.0,56.0,0.7,15.0,207.0,352.46,277.63
2016,1,8,16,45,571.5,48.0,0.7,14.5,160.0,294.87,229.25
2016,1,8,17,0,504.0,40.0,0.7,14.0,113.0,240.87,182.11
2016,1,8,17,15,252.0,34.5,0.7,13.5,71.0,134.87,94.59
2016,1,8,17,30,0.0,29.0,0.7,13.0,29.0,33.87,0.0
2016,1,8,17,45,0.0,14.5,0.75,12.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,188.5,14.0,6.05,4.5,30.0,13.76,0.0
2016,1,9,8,0,377.0,28.0,6.4,5.0,60.0,21.9,12.34
2016,1,9,8,15,483.0,37.0,6.55,5.0,106.5,27.55,19.1
2016,1,9,8,30,589.0,46.0,6.7,5.0,153.0,32.95,24.51
2016,1,9,8,45,654.0,51.5,6.85,5.5,202.5,50.03,30.06
2016,1,9,9,0,719.0,57.0,7.0,6.0,252.0,93.73,50.03
2016,1,9,9,15,759.0,61.5,7.0,6.0,299.5,139.47,82.21
2016,1,9,9,30,799.0,66.0,7.0,6.0,347.0,188.25,122.9
2016,1,9,9,45,828.5,68.5,7.05,6.5,391.0,235.64,165.71
2016,1,9,10,0,858.0,71.0,7.1,7.0,435.0,284.38,210.93
2016,1,9,10,15,876.5,73.0,7.1,7.0,472.5,330.37,254.76
2016,1,9,10,30,895.0,75.0,7.1,7.0,510.0,378.57,300.06
2016,1,9,10,45,907.5,77.0,7.1,7.5,541.0,421.28,339.64
2016,1,9,11,0,920.0,79.0,7.1,8.0,572.0,462.74,377.28
2016,1,9,11,15,929.0,80.0,7.05,8.0,595.5,500.17,411.46
2016,1,9,11,30,938.0,81.0,7.0,8.0,619.0,535.66,443.32
2016,1,9,11,45,942.0,82.0,6.95,8.5,634.5,566.45,469.87
2016,1,9,12,0,946.0,83.0,6.9,9.0,650.0,594.65,493.7
2016,1,9,12,15,948.5,83.5,6.85,9.0,657.0,618.81,514.7
2016,1,9,12,30,951.0,84.0,6.8,9.0,664.0,640.05,533.02
2016,1,9,12,45,708.5,160.0,6.75,9.0,591.5,588.12,489.31
2016,1,9,13,0,466.0,236.0,6.7,9.0,519.0,524.94,435.62
2016,1,9,13,15,703.5,159.5,6.65,9.0,579.5,604.44,504.11
2016,1,9,13,30,941.0,83.0,6.6,9.0,640.0,678.53,567.38
2016,1,9,13,45,619.0,166.5,6.55,9.5,528.5,568.37,474.0
2016,1,9,14,0,297.0,250.0,6.5,10.0,417.0,446.96,370.45
2016,1,9,14,15,601.5,164.5,6.45,9.5,483.5,553.57,463.48
2016,1,9,14,30,906.0,79.0,6.4,9.0,550.0,646.44,543.62
2016,1,9,14,45,568.5,141.5,6.4,9.0,430.5,503.88,424.23
2016,1,9,15,0,231.0,204.0,6.4,9.0,311.0,351.61,294.82
2016,1,9,15,15,199.0,188.0,6.25,8.5,275.0,313.97,264.17
2016,1,9,15,30,167.0,172.0,6.1,8.0,239.0,276.83,233.35
2016,1,9,15,45,158.5,154.5,6.0,8.0,212.0,251.2,211.76
2016,1,9,16,0,150.0,137.0,5.9,8.0,185.0,225.44,189.71
2016,1,9,16,15,141.0,116.5,5.55,7.0,156.5,195.83,164.54
2016,1,9,16,30,132.0,96.0,5.2,6.0,128.0,166.17,138.68
2016,1,9,16,45,113.5,75.5,4.9,5.5,98.5,132.71,108.7
2016,1,9,17,0,95.0,55.0,4.6,5.0,69.0,99.89,78.87
2016,1,9,17,15,47.5,37.0,4.35,4.5,44.0,61.86,44.29
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,19.19,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,9.34,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.0,14.5,2.7,-0.5,31.0,14.25,0.0
2016,1,10,8,0,390.0,29.0,3.0,0.0,62.0,22.89,13.53
2016,1,10,8,15,495.5,38.0,3.1,0.0,109.5,28.47,20.42
2016,1,10,8,30,601.0,47.0,3.2,0.0,157.0,33.83,25.9
2016,1,10,8,45,664.0,53.5,3.3,0.5,207.0,52.05,32.41
2016,1,10,9,0,727.0,60.0,3.4,1.0,257.0,97.06,53.61
2016,1,10,9,15,766.5,64.0,3.35,1.5,305.0,142.71,85.86
2016,1,10,9,30,806.0,68.0,3.3,2.0,353.0,191.37,126.51
2016,1,10,9,45,834.0,71.0,3.25,2.5,397.0,239.31,169.94
2016,1,10,10,0,862.0,74.0,3.2,3.0,441.0,288.48,215.46
2016,1,10,10,15,880.5,76.5,3.05,3.5,479.0,335.21,259.07
2016,1,10,10,30,899.0,79.0,2.9,4.0,517.0,381.73,301.73
2016,1,10,10,45,912.0,81.0,2.8,4.5,548.5,427.32,342.68
2016,1,10,11,0,925.0,83.0,2.7,5.0,580.0,469.3,379.58
2016,1,10,11,15,933.5,84.0,2.55,5.0,603.5,506.83,412.47
2016,1,10,11,30,942.0,85.0,2.4,5.0,627.0,542.38,442.84
2016,1,10,11,45,944.0,87.0,2.3,5.5,642.0,573.36,468.14
2016,1,10,12,0,946.0,89.0,2.2,6.0,657.0,601.67,490.58
2016,1,10,12,15,947.5,89.5,2.1,6.0,664.0,625.42,509.81
2016,1,10,12,30,949.0,90.0,2.0,6.0,671.0,646.23,526.36
2016,1,10,12,45,948.5,90.0,1.9,6.5,669.0,662.3,537.99
2016,1,10,13,0,948.0,90.0,1.8,7.0,667.0,675.19,546.92
2016,1,10,13,15,944.0,89.5,1.7,7.0,656.5,682.18,552.19
2016,1,10,13,30,940.0,89.0,1.6,7.0,646.0,685.87,554.87
2016,1,10,13,45,931.0,88.5,1.55,7.5,627.0,683.12,552.05
2016,1,10,14,0,922.0,88.0,1.5,8.0,608.0,677.12,546.8
2016,1,10,14,15,911.5,86.5,1.5,8.0,581.5,665.99,539.08
2016,1,10,14,30,901.0,85.0,1.5,8.0,555.0,654.17,530.67
2016,1,10,14,45,887.0,82.0,1.5,8.0,521.5,633.51,515.54
2016,1,10,15,0,873.0,79.0,1.5,8.0,488.0,610.16,498.14
2016,1,10,15,15,851.5,76.5,1.45,7.5,447.5,580.56,476.07
2016,1,10,15,30,830.0,74.0,1.4,7.0,407.0,548.98,451.93
2016,1,10,15,45,798.0,70.5,1.4,7.0,362.0,509.04,420.07
2016,1,10,16,0,766.0,67.0,1.4,7.0,317.0,468.22,386.59
2016,1,10,16,15,720.0,62.0,1.25,6.0,268.0,418.64,345.66
2016,1,10,16,30,674.0,57.0,1.1,5.0,219.0,372.35,305.85
2016,1,10,16,45,598.5,49.5,1.0,4.5,170.0,310.54,251.77
2016,1,10,17,0,523.0,42.0,0.9,4.0,121.0,252.8,199.6
2016,1,10,17,15,261.5,38.0,0.95,3.5,77.5,143.47,106.7
2016,1,10,17,30,0.0,34.0,1.0,3.0,34.0,41.33,4.99
2016,1,10,17,45,0.0,17.0,1.05,3.0,17.0,16.71,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.5,14.5,1.1,0.5,29.5,14.25,0.0
2016,1,11,8,0,349.0,29.0,1.2,1.0,59.0,22.86,13.5
2016,1,11,8,15,455.0,39.0,1.25,1.5,105.0,29.38,21.16
2016,1,11,8,30,561.0,49.0,1.3,2.0,151.0,35.58,27.35
2016,1,11,8,45,439.0,75.0,1.4,2.5,169.0,63.22,44.89
2016,1,11,9,0,317.0,101.0,1.5,3.0,187.0,101.35,72.12
2016,1,11,9,15,344.5,114.0,1.5,3.5,223.0,133.85,96.33
2016,1,11,9,30,372.0,127.0,1.5,4.0,259.0,168.69,124.85
2016,1,11,9,45,404.5,138.5,1.55,5.0,298.0,205.48,155.76
2016,1,11,10,0,437.0,150.0,1.6,6.0,337.0,244.71,189.13
2016,1,11,10,15,422.0,168.5,1.55,6.5,361.5,278.01,219.0
2016,1,11,10,30,407.0,187.0,1.5,7.0,386.0,309.42,246.53
2016,1,11,10,45,642.0,139.5,1.5,7.5,475.0,375.08,298.13
2016,1,11,11,0,877.0,92.0,1.5,8.0,564.0,456.58,362.87
2016,1,11,11,15,886.0,93.0,1.45,8.0,587.5,493.17,393.83
2016,1,11,11,30,895.0,94.0,1.4,8.0,611.0,527.95,422.86
2016,1,11,11,45,503.0,189.0,1.4,8.5,481.5,442.33,356.34
2016,1,11,12,0,111.0,284.0,1.4,9.0,352.0,333.07,267.97
2016,1,11,12,15,246.0,272.5,1.4,9.0,424.0,405.11,326.92
2016,1,11,12,30,381.0,261.0,1.4,9.0,496.0,480.21,386.4
2016,1,11,12,45,340.5,269.5,1.45,9.5,479.0,472.85,379.65
2016,1,11,13,0,300.0,278.0,1.5,10.0,462.0,463.33,371.73
2016,1,11,13,15,248.5,280.5,1.5,10.0,431.0,435.81,350.31
2016,1,11,13,30,197.0,283.0,1.5,10.0,400.0,409.6,329.72
2016,1,11,13,45,180.0,275.0,1.5,10.5,379.5,393.42,316.89
2016,1,11,14,0,163.0,267.0,1.5,11.0,359.0,376.49,303.38
2016,1,11,14,15,177.5,254.0,1.45,11.0,350.5,373.53,301.82
2016,1,11,14,30,192.0,241.0,1.4,11.0,342.0,369.63,299.43
2016,1,11,14,45,173.0,226.0,1.4,11.0,313.0,342.15,278.04
