Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,154.0,211.0,1.4,11.0,284.0,314.44,256.39
2016,1,11,15,15,240.0,185.0,1.3,10.5,287.5,340.79,279.52
2016,1,11,15,30,326.0,159.0,1.2,10.0,291.0,356.96,293.79
2016,1,11,15,45,528.0,114.5,1.1,10.0,300.5,415.24,341.01
2016,1,11,16,0,730.0,70.0,1.0,10.0,310.0,455.4,371.41
2016,1,11,16,15,683.5,64.5,0.95,9.5,262.5,408.29,332.23
2016,1,11,16,30,637.0,59.0,0.9,9.0,215.0,360.17,291.64
2016,1,11,16,45,567.5,51.0,0.85,8.5,167.0,301.33,241.12
2016,1,11,17,0,498.0,43.0,0.8,8.0,119.0,246.17,192.1
2016,1,11,17,15,372.5,32.0,0.85,7.5,76.5,173.84,127.84
2016,1,11,17,30,247.0,21.0,0.9,7.0,34.0,104.37,28.88
2016,1,11,17,45,123.5,10.5,0.95,7.0,17.0,40.66,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,13.5,3.15,3.0,31.0,13.27,0.0
2016,1,12,8,0,406.0,27.0,3.5,4.0,62.0,20.89,11.66
2016,1,12,8,15,509.5,35.5,3.35,4.5,109.0,28.57,20.11
2016,1,12,8,30,613.0,44.0,3.2,5.0,156.0,34.1,25.61
2016,1,12,8,45,674.5,49.5,3.05,5.5,206.0,48.44,28.42
2016,1,12,9,0,736.0,55.0,2.9,6.0,256.0,93.17,48.81
2016,1,12,9,15,774.5,59.0,2.7,7.0,303.5,139.35,80.83
2016,1,12,9,30,813.0,63.0,2.5,8.0,351.0,188.42,120.85
2016,1,12,9,45,839.5,66.0,2.35,9.5,395.0,236.53,162.89
2016,1,12,10,0,866.0,69.0,2.2,11.0,439.0,285.73,206.39
2016,1,12,10,15,884.0,71.0,2.05,11.5,477.0,334.9,250.43
2016,1,12,10,30,902.0,73.0,1.9,12.0,515.0,380.88,291.01
2016,1,12,10,45,915.0,74.5,1.8,13.0,546.5,423.89,327.71
2016,1,12,11,0,928.0,76.0,1.7,14.0,578.0,465.66,362.12
2016,1,12,11,15,936.0,77.0,1.6,14.0,601.5,503.21,393.52
2016,1,12,11,30,944.0,78.0,1.5,14.0,625.0,538.73,422.44
2016,1,12,11,45,950.5,78.5,1.4,14.5,641.0,570.79,447.09
2016,1,12,12,0,957.0,79.0,1.3,15.0,657.0,600.37,469.08
2016,1,12,12,15,959.0,79.0,1.25,15.0,664.0,624.28,487.53
2016,1,12,12,30,961.0,79.0,1.2,15.0,671.0,645.21,503.44
2016,1,12,12,45,960.5,79.0,1.15,15.5,670.0,661.57,514.77
2016,1,12,13,0,960.0,79.0,1.1,16.0,669.0,674.71,523.54
2016,1,12,13,15,957.0,78.5,1.05,16.0,659.0,682.5,529.3
2016,1,12,13,30,954.0,78.0,1.0,16.0,649.0,686.96,532.6
2016,1,12,13,45,947.5,77.0,1.0,16.0,630.5,685.34,532.08
2016,1,12,14,0,941.0,76.0,1.0,16.0,612.0,680.4,529.19
2016,1,12,14,15,931.5,75.0,0.9,16.0,586.0,670.34,521.48
2016,1,12,14,30,922.0,74.0,0.8,16.0,560.0,657.17,511.45
2016,1,12,14,45,906.5,72.5,0.75,16.0,526.5,636.82,496.73
2016,1,12,15,0,891.0,71.0,0.7,16.0,493.0,613.8,479.93
2016,1,12,15,15,870.5,68.5,0.55,15.5,453.0,584.34,457.92
2016,1,12,15,30,850.0,66.0,0.4,15.0,413.0,555.56,435.91
2016,1,12,15,45,821.0,63.0,0.3,15.0,368.0,517.22,406.14
2016,1,12,16,0,792.0,60.0,0.2,15.0,323.0,477.81,374.97
2016,1,12,16,15,749.0,55.5,0.3,14.0,274.5,429.32,338.88
2016,1,12,16,30,706.0,51.0,0.4,13.0,226.0,381.35,301.29
2016,1,12,16,45,637.0,45.0,0.55,12.5,176.5,322.06,252.59
2016,1,12,17,0,568.0,39.0,0.7,12.0,127.0,266.04,204.25
2016,1,12,17,15,445.0,29.5,0.8,11.0,83.0,192.64,140.25
2016,1,12,17,30,322.0,20.0,0.9,10.0,39.0,123.55,44.11
2016,1,12,17,45,161.0,10.0,1.05,9.5,19.5,49.78,0.0
2016,1,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.5,14.0,2.55,5.0,30.5,13.76,0.0
2016,1,13,8,0,387.0,28.0,2.9,6.0,61.0,21.84,12.36
2016,1,13,8,15,491.0,37.0,2.8,6.5,108.0,27.47,18.97
2016,1,13,8,30,595.0,46.0,2.7,7.0,155.0,32.85,24.27
2016,1,13,8,45,656.0,52.0,2.65,8.0,204.5,50.59,30.13
2016,1,13,9,0,717.0,58.0,2.6,9.0,254.0,94.83,50.3
2016,1,13,9,15,669.0,72.0,2.8,9.5,280.5,135.93,81.8
2016,1,13,9,30,621.0,86.0,3.0,10.0,307.0,174.65,116.78
2016,1,13,9,45,735.0,79.5,3.2,11.0,372.0,224.37,156.28
2016,1,13,10,0,849.0,73.0,3.4,12.0,437.0,285.54,206.88
2016,1,13,10,15,867.5,75.0,3.5,12.5,475.0,331.53,248.72
2016,1,13,10,30,886.0,77.0,3.6,13.0,513.0,377.34,289.84
2016,1,13,10,45,898.0,79.0,3.7,14.0,544.0,422.4,328.97
2016,1,13,11,0,910.0,81.0,3.8,15.0,575.0,463.74,364.08
2016,1,13,11,15,919.0,82.5,3.8,15.0,599.0,501.76,396.92
2016,1,13,11,30,928.0,84.0,3.8,15.0,623.0,537.88,427.54
2016,1,13,11,45,932.5,85.0,3.85,15.5,638.5,569.09,453.02
2016,1,13,12,0,937.0,86.0,3.9,16.0,654.0,597.78,475.97
2016,1,13,12,15,939.5,86.5,3.9,16.0,661.5,622.18,495.97
2016,1,13,12,30,942.0,87.0,3.9,16.0,669.0,643.7,513.47
2016,1,13,12,45,942.0,86.5,3.9,16.0,668.0,659.72,526.61
2016,1,13,13,0,942.0,86.0,3.9,16.0,667.0,672.58,537.2
2016,1,13,13,15,938.5,85.5,3.85,16.0,657.0,680.05,543.45
2016,1,13,13,30,935.0,85.0,3.8,16.0,647.0,684.23,547.15
2016,1,13,13,45,928.5,84.5,3.8,16.0,629.0,683.22,547.06
2016,1,13,14,0,922.0,84.0,3.8,16.0,611.0,678.97,544.47
2016,1,13,14,15,912.0,82.5,3.75,16.0,585.0,668.28,536.82
2016,1,13,14,30,902.0,81.0,3.7,16.0,559.0,654.53,526.78
2016,1,13,14,45,887.5,79.0,3.65,16.0,525.5,637.06,513.69
2016,1,13,15,0,873.0,77.0,3.6,16.0,492.0,614.57,496.64
2016,1,13,15,15,852.5,74.5,3.35,15.5,452.5,585.55,474.61
2016,1,13,15,30,832.0,72.0,3.1,15.0,413.0,554.5,450.54
2016,1,13,15,45,801.0,68.5,2.85,14.5,368.0,514.94,419.23
2016,1,13,16,0,770.0,65.0,2.6,14.0,323.0,474.43,386.37
2016,1,13,16,15,726.0,60.5,2.4,13.0,275.0,425.99,347.0
2016,1,13,16,30,682.0,56.0,2.2,12.0,227.0,378.13,306.64
2016,1,13,16,45,612.0,49.0,2.0,11.0,177.5,320.59,257.07
2016,1,13,17,0,542.0,42.0,1.8,10.0,128.0,264.37,207.08
2016,1,13,17,15,420.5,32.0,1.85,9.5,84.0,191.99,142.6
2016,1,13,17,30,299.0,22.0,1.9,9.0,40.0,123.31,52.86
2016,1,13,17,45,149.5,11.0,1.95,9.0,20.0,48.3,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,144.5,15.5,2.75,7.0,28.5,15.24,0.0
2016,1,14,8,0,289.0,31.0,3.1,8.0,57.0,24.79,14.69
2016,1,14,8,15,394.0,42.5,3.05,8.5,101.5,32.62,23.36
2016,1,14,8,30,499.0,54.0,3.0,9.0,146.0,40.05,30.55
2016,1,14,8,45,570.0,60.5,3.0,10.0,194.5,53.44,33.27
2016,1,14,9,0,641.0,67.0,3.0,11.0,243.0,94.73,52.51
2016,1,14,9,15,683.5,72.5,3.25,12.0,290.0,138.38,82.46
2016,1,14,9,30,726.0,78.0,3.5,13.0,337.0,185.44,120.07
2016,1,14,9,45,757.0,81.0,3.8,14.0,380.0,233.61,161.48
2016,1,14,10,0,788.0,84.0,4.1,15.0,423.0,280.44,202.68
2016,1,14,10,15,508.0,152.0,4.15,15.5,377.5,290.37,221.7
2016,1,14,10,30,228.0,220.0,4.2,16.0,332.0,280.75,220.94
2016,1,14,10,45,396.0,196.0,4.3,16.5,405.5,332.86,261.45
2016,1,14,11,0,564.0,172.0,4.4,17.0,479.0,399.29,314.07
2016,1,14,11,15,332.5,222.0,4.4,17.0,405.0,361.63,286.47
2016,1,14,11,30,101.0,272.0,4.4,17.0,331.0,307.66,243.85
2016,1,14,11,45,220.0,270.5,4.45,17.5,403.0,373.11,295.93
2016,1,14,12,0,339.0,269.0,4.5,18.0,475.0,445.41,352.67
2016,1,14,12,15,390.0,259.5,4.55,18.0,499.5,475.72,377.02
2016,1,14,12,30,441.0,250.0,4.6,18.0,524.0,508.59,403.44
2016,1,14,12,45,296.0,274.5,4.65,18.0,458.0,452.5,358.93
2016,1,14,13,0,151.0,299.0,4.7,18.0,392.0,390.52,309.12
2016,1,14,13,15,511.0,200.5,4.7,18.0,510.0,529.16,423.23
2016,1,14,13,30,871.0,102.0,4.7,18.0,628.0,664.71,531.65
2016,1,14,13,45,865.5,100.0,4.75,18.0,610.5,663.09,530.63
2016,1,14,14,0,860.0,98.0,4.8,18.0,593.0,658.38,527.89
2016,1,14,14,15,849.5,96.5,4.75,18.0,567.5,648.0,520.37
2016,1,14,14,30,839.0,95.0,4.7,18.0,542.0,634.74,510.57
2016,1,14,14,45,828.0,91.0,4.7,18.0,510.5,615.74,496.51
2016,1,14,15,0,817.0,87.0,4.7,18.0,479.0,594.13,480.22
2016,1,14,15,15,795.5,84.0,4.5,17.5,440.5,565.0,458.04
2016,1,14,15,30,774.0,81.0,4.3,17.0,402.0,534.02,433.99
2016,1,14,15,45,744.5,77.0,4.1,17.0,358.5,496.06,403.22
2016,1,14,16,0,715.0,73.0,3.9,17.0,315.0,459.25,372.75
2016,1,14,16,15,670.0,67.5,3.55,16.0,267.5,411.03,333.54
2016,1,14,16,30,625.0,62.0,3.2,15.0,220.0,363.68,293.74
2016,1,14,16,45,557.0,54.0,2.85,14.5,172.5,305.3,243.36
2016,1,14,17,0,489.0,46.0,2.5,14.0,125.0,250.45,194.67
2016,1,14,17,15,371.0,34.5,2.5,13.5,82.5,179.26,132.34
2016,1,14,17,30,253.0,23.0,2.5,13.0,40.0,112.3,53.26
2016,1,14,17,45,126.5,11.5,2.55,13.0,20.0,43.36,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,12.5,4.4,5.5,33.5,12.29,0.0
2016,1,15,8,0,467.0,25.0,4.5,6.0,67.0,20.62,11.42
2016,1,15,8,15,569.5,32.5,4.4,6.5,115.5,25.47,17.17
2016,1,15,8,30,672.0,40.0,4.3,7.0,164.0,30.17,21.83
2016,1,15,8,45,733.5,44.0,4.2,8.0,215.5,45.02,23.89
2016,1,15,9,0,795.0,48.0,4.1,9.0,267.0,91.74,44.61
2016,1,15,9,15,831.0,51.5,4.0,10.0,316.0,143.66,81.12
2016,1,15,9,30,867.0,55.0,3.9,11.0,365.0,194.88,122.94
2016,1,15,9,45,893.0,56.5,3.8,12.0,410.0,244.3,166.5
2016,1,15,10,0,919.0,58.0,3.7,13.0,455.0,294.55,211.6
2016,1,15,10,15,935.5,60.0,3.5,13.5,493.5,342.9,255.53
2016,1,15,10,30,952.0,62.0,3.3,14.0,532.0,390.72,298.15
2016,1,15,10,45,964.0,62.5,3.1,14.5,564.0,434.58,336.59
2016,1,15,11,0,976.0,63.0,2.9,15.0,596.0,477.01,372.67
2016,1,15,11,15,983.0,64.0,2.7,15.5,620.0,515.96,404.85
2016,1,15,11,30,990.0,65.0,2.5,16.0,644.0,552.71,434.19
2016,1,15,11,45,990.0,68.0,2.3,16.5,659.5,585.38,459.36
2016,1,15,12,0,990.0,71.0,2.1,17.0,675.0,615.15,481.42
2016,1,15,12,15,991.0,71.0,1.95,17.0,682.0,639.48,499.95
2016,1,15,12,30,992.0,71.0,1.8,17.0,689.0,660.69,515.69
2016,1,15,12,45,991.0,71.0,1.65,17.5,687.5,677.48,526.79
2016,1,15,13,0,990.0,71.0,1.5,18.0,686.0,690.92,535.08
2016,1,15,13,15,986.0,70.5,1.45,18.0,676.0,698.56,540.85
2016,1,15,13,30,982.0,70.0,1.4,18.0,666.0,702.73,544.07
2016,1,15,13,45,974.5,70.0,1.35,18.0,647.5,701.74,543.53
2016,1,15,14,0,967.0,70.0,1.3,18.0,629.0,697.35,540.53
2016,1,15,14,15,957.5,69.0,1.35,18.0,602.5,687.28,534.41
2016,1,15,14,30,948.0,68.0,1.4,18.0,576.0,673.99,525.87
2016,1,15,14,45,932.0,67.0,1.45,18.0,542.0,653.6,512.01
2016,1,15,15,0,916.0,66.0,1.5,18.0,508.0,630.47,495.88
2016,1,15,15,15,896.5,64.0,1.35,17.5,468.0,601.63,474.71
2016,1,15,15,30,877.0,62.0,1.2,17.0,428.0,570.65,451.48
2016,1,15,15,45,847.0,59.5,1.1,17.0,382.0,531.52,421.12
2016,1,15,16,0,817.0,57.0,1.0,17.0,336.0,494.12,391.28
2016,1,15,16,15,776.0,53.5,0.9,16.5,287.0,446.71,353.65
2016,1,15,16,30,735.0,50.0,0.8,16.0,238.0,399.63,314.95
2016,1,15,16,45,667.5,44.5,0.7,15.5,187.5,339.97,265.16
2016,1,15,17,0,600.0,39.0,0.6,15.0,137.0,283.44,216.24
2016,1,15,17,15,482.0,30.0,0.65,14.5,91.5,209.92,153.17
2016,1,15,17,30,364.0,21.0,0.7,14.0,46.0,141.78,73.24
2016,1,15,17,45,182.0,10.5,0.75,14.0,23.0,56.93,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,6.5,0.5,0.49,0.0
2016,1,16,8,0,0.0,1.0,1.2,7.0,1.0,0.96,0.0
2016,1,16,8,15,0.0,1.5,1.4,7.5,1.5,1.44,0.0
2016,1,16,8,30,0.0,2.0,1.6,8.0,2.0,1.93,0.0
2016,1,16,8,45,0.0,3.0,1.8,8.5,3.0,2.89,0.0
2016,1,16,9,0,0.0,4.0,2.0,9.0,4.0,3.86,0.0
2016,1,16,9,15,0.0,5.0,2.0,9.0,5.0,4.82,0.0
2016,1,16,9,30,0.0,6.0,2.0,9.0,6.0,5.79,0.0
2016,1,16,9,45,0.0,47.5,2.0,9.5,47.5,45.88,34.18
2016,1,16,10,0,0.0,89.0,2.0,10.0,89.0,85.76,68.08
2016,1,16,10,15,40.5,154.5,2.0,10.0,174.5,156.87,126.68
2016,1,16,10,30,81.0,220.0,2.0,10.0,260.0,231.83,187.52
2016,1,16,10,45,40.5,140.0,2.0,10.5,160.0,148.89,119.53
2016,1,16,11,0,0.0,60.0,2.0,11.0,60.0,58.01,43.7
2016,1,16,11,15,0.0,41.0,2.25,11.0,41.0,39.62,28.13
2016,1,16,11,30,0.0,22.0,2.5,11.0,22.0,21.25,12.48
2016,1,16,11,45,165.5,147.5,2.75,11.5,249.0,229.16,186.94
2016,1,16,12,0,331.0,273.0,3.0,12.0,476.0,445.92,359.35
2016,1,16,12,15,483.5,228.5,3.5,12.5,529.0,502.38,404.97
2016,1,16,12,30,636.0,184.0,4.0,13.0,582.0,563.28,454.78
2016,1,16,12,45,786.5,135.0,4.55,13.5,626.5,619.66,501.74
2016,1,16,13,0,937.0,86.0,5.1,14.0,671.0,675.39,548.34
2016,1,16,13,15,935.0,85.5,5.3,14.0,662.0,684.0,556.31
2016,1,16,13,30,933.0,85.0,5.5,14.0,653.0,689.35,561.88
2016,1,16,13,45,929.0,83.5,5.75,14.5,636.0,689.1,562.18
2016,1,16,14,0,925.0,82.0,6.0,15.0,619.0,685.57,559.85
2016,1,16,14,15,915.0,81.0,6.15,14.5,593.5,675.52,554.1
2016,1,16,14,30,905.0,80.0,6.3,14.0,568.0,662.4,545.78
2016,1,16,14,45,452.5,101.5,6.5,14.0,345.5,399.36,332.44
2016,1,16,15,0,0.0,123.0,6.7,14.0,123.0,120.22,95.42
2016,1,16,15,15,0.0,88.5,6.85,13.0,88.5,85.8,67.24
2016,1,16,15,30,0.0,54.0,7.0,12.0,54.0,52.18,39.06
2016,1,16,15,45,0.0,47.5,7.2,11.5,47.5,45.88,33.85
2016,1,16,16,0,0.0,41.0,7.4,11.0,41.0,39.59,28.58
2016,1,16,16,15,295.5,57.0,7.35,10.0,133.5,215.8,181.88
2016,1,16,16,30,591.0,73.0,7.3,9.0,226.0,364.09,305.44
2016,1,16,16,45,502.0,65.5,7.25,8.5,177.0,297.99,246.6
2016,1,16,17,0,413.0,58.0,7.2,8.0,128.0,236.58,191.16
2016,1,16,17,15,302.5,43.5,6.9,7.0,85.0,167.89,129.51
2016,1,16,17,30,192.0,29.0,6.6,6.0,42.0,103.91,59.97
2016,1,16,17,45,96.0,14.5,6.3,5.5,21.0,39.12,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.5,13.0,0.7,1.5,32.5,10.59,0.0
2016,1,17,8,0,433.0,26.0,0.7,2.0,65.0,21.57,12.67
2016,1,17,8,15,533.5,34.0,0.85,2.5,113.0,26.84,18.85
2016,1,17,8,30,634.0,42.0,1.0,3.0,161.0,31.94,23.93
2016,1,17,8,45,691.5,47.5,1.2,4.0,211.0,48.17,27.13
2016,1,17,9,0,749.0,53.0,1.4,5.0,261.0,93.97,48.68
2016,1,17,9,15,785.5,56.5,1.5,5.5,309.0,140.58,81.58
2016,1,17,9,30,822.0,60.0,1.6,6.0,357.0,189.88,122.48
2016,1,17,9,45,843.5,64.0,1.7,6.5,400.5,238.73,166.36
2016,1,17,10,0,865.0,68.0,1.8,7.0,444.0,288.22,211.63
2016,1,17,10,15,882.0,70.5,1.9,7.5,482.0,338.09,257.1
2016,1,17,10,30,899.0,73.0,2.0,8.0,520.0,384.64,299.13
2016,1,17,10,45,907.5,76.0,2.1,8.5,551.0,427.71,337.56
2016,1,17,11,0,916.0,79.0,2.2,9.0,582.0,469.26,373.77
2016,1,17,11,15,924.0,80.0,2.25,9.0,606.0,506.96,406.62
2016,1,17,11,30,932.0,81.0,2.3,9.0,630.0,542.68,437.18
2016,1,17,11,45,932.5,83.5,2.35,9.5,645.0,573.75,462.63
2016,1,17,12,0,933.0,86.0,2.4,10.0,660.0,602.11,485.37
2016,1,17,12,15,935.0,86.5,2.45,10.0,667.5,626.53,505.59
2016,1,17,12,30,937.0,87.0,2.5,10.0,675.0,648.06,523.31
2016,1,17,12,45,933.5,88.0,2.55,10.5,673.5,663.73,535.37
2016,1,17,13,0,930.0,89.0,2.6,11.0,672.0,676.19,544.83
2016,1,17,13,15,926.5,88.5,2.7,11.0,662.5,683.89,551.88
2016,1,17,13,30,923.0,88.0,2.8,11.0,653.0,688.32,556.41
2016,1,17,13,45,785.5,124.5,2.9,11.0,596.0,643.95,521.99
2016,1,17,14,0,648.0,161.0,3.0,11.0,539.0,594.42,483.31
2016,1,17,14,15,768.0,122.5,3.05,11.0,552.0,630.89,514.27
2016,1,17,14,30,888.0,84.0,3.1,11.0,565.0,660.8,539.48
2016,1,17,14,45,613.0,142.5,3.15,11.0,465.5,544.54,446.57
2016,1,17,15,0,338.0,201.0,3.2,11.0,366.0,423.53,348.23
2016,1,17,15,15,500.5,149.5,3.05,10.5,372.0,466.5,386.22
2016,1,17,15,30,663.0,98.0,2.9,10.0,378.0,497.77,413.34
2016,1,17,15,45,619.5,98.0,2.75,10.0,338.0,459.24,381.34
2016,1,17,16,0,576.0,98.0,2.6,10.0,298.0,420.72,349.16
2016,1,17,16,15,546.0,87.0,2.25,9.5,255.0,377.66,313.05
2016,1,17,16,30,516.0,76.0,1.9,9.0,212.0,334.76,276.03
2016,1,17,16,45,460.0,65.0,1.6,8.5,168.0,281.33,229.45
2016,1,17,17,0,404.0,54.0,1.3,8.0,124.0,230.69,184.09
2016,1,17,17,15,316.5,40.0,1.3,7.5,83.5,169.59,129.75
2016,1,17,17,30,229.0,26.0,1.3,7.0,43.0,112.62,67.92
2016,1,17,17,45,114.5,13.0,1.35,6.5,21.5,42.77,0.0
2016,1,17,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.5,15.0,2.2,2.0,31.0,11.63,0.0
2016,1,18,8,0,355.0,30.0,2.5,3.0,62.0,23.58,14.31
2016,1,18,8,15,459.5,40.0,2.45,3.5,109.0,30.01,21.58
2016,1,18,8,30,564.0,50.0,2.4,4.0,156.0,36.13,27.64
2016,1,18,8,45,626.5,56.5,2.4,4.5,206.0,52.2,31.21
2016,1,18,9,0,689.0,63.0,2.4,5.0,256.0,96.21,52.77
2016,1,18,9,15,730.0,68.0,2.35,5.5,304.0,145.02,87.97
2016,1,18,9,30,771.0,73.0,2.3,6.0,352.0,193.82,128.3
2016,1,18,9,45,798.0,77.0,2.3,7.0,396.5,241.57,170.57
2016,1,18,10,0,825.0,81.0,2.3,8.0,441.0,290.59,214.58
2016,1,18,10,15,845.0,83.5,2.2,8.5,479.5,337.01,256.67
2016,1,18,10,30,865.0,86.0,2.1,9.0,518.0,383.48,297.97
2016,1,18,10,45,879.0,88.0,2.05,9.5,550.5,426.87,335.95
2016,1,18,11,0,893.0,90.0,2.0,10.0,583.0,469.26,372.04
2016,1,18,11,15,903.0,91.5,1.95,10.0,607.5,508.08,405.03
2016,1,18,11,30,913.0,93.0,1.9,10.0,632.0,546.37,436.72
2016,1,18,11,45,923.5,92.0,1.85,10.5,650.0,578.98,462.56
2016,1,18,12,0,934.0,91.0,1.8,11.0,668.0,609.39,486.04
2016,1,18,12,15,937.0,91.5,1.7,11.5,676.0,634.56,504.64
2016,1,18,12,30,940.0,92.0,1.6,12.0,684.0,656.87,520.6
2016,1,18,12,45,941.5,91.0,1.55,12.5,684.0,673.79,532.61
2016,1,18,13,0,943.0,90.0,1.5,13.0,684.0,687.58,542.1
2016,1,18,13,15,940.0,89.5,1.35,13.0,674.5,695.81,547.45
2016,1,18,13,30,937.0,89.0,1.2,13.0,665.0,700.74,550.19
2016,1,18,13,45,931.5,88.0,1.1,13.0,647.5,700.22,549.4
2016,1,18,14,0,926.0,87.0,1.0,13.0,630.0,696.42,546.19
2016,1,18,14,15,916.0,85.5,0.9,13.0,604.0,685.96,538.12
2016,1,18,14,30,906.0,84.0,0.8,13.0,578.0,672.4,527.79
2016,1,18,14,45,895.0,81.0,0.75,13.5,545.5,653.63,513.31
2016,1,18,15,0,884.0,78.0,0.7,14.0,513.0,634.71,498.55
2016,1,18,15,15,864.5,75.5,0.7,13.5,473.0,606.06,478.86
2016,1,18,15,30,845.0,73.0,0.7,13.0,433.0,575.26,457.14
2016,1,18,15,45,816.0,70.0,0.75,13.0,388.0,536.78,428.64
2016,1,18,16,0,787.0,67.0,0.8,13.0,343.0,497.17,398.35
2016,1,18,16,15,745.0,62.5,0.8,12.0,294.0,448.68,361.12
2016,1,18,16,30,703.0,58.0,0.8,11.0,245.0,400.57,322.55
2016,1,18,16,45,637.0,51.5,0.85,10.0,194.5,343.44,275.29
2016,1,18,17,0,571.0,45.0,0.9,9.0,144.0,287.32,226.8
2016,1,18,17,15,458.0,35.5,1.0,8.5,98.0,215.31,163.86
2016,1,18,17,30,345.0,26.0,1.1,8.0,52.0,149.83,94.21
2016,1,18,17,45,172.5,13.0,1.25,7.5,26.0,58.45,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,135.5,17.0,3.3,5.5,29.5,13.36,0.0
2016,1,19,8,0,271.0,34.0,3.4,6.0,59.0,27.57,17.51
2016,1,19,8,15,375.5,46.5,3.5,6.0,104.5,36.21,26.91
2016,1,19,8,30,480.0,59.0,3.6,6.0,150.0,44.41,34.94
2016,1,19,8,45,545.5,67.0,3.75,6.5,198.5,60.42,39.0
2016,1,19,9,0,611.0,75.0,3.9,7.0,247.0,101.81,60.03
2016,1,19,9,15,654.0,81.0,4.1,7.5,294.0,144.87,90.69
2016,1,19,9,30,697.0,87.0,4.3,8.0,341.0,191.53,129.08
2016,1,19,9,45,732.0,90.0,4.55,9.0,385.0,236.99,168.95
2016,1,19,10,0,767.0,93.0,4.8,10.0,429.0,284.6,211.52
2016,1,19,10,15,787.5,96.5,5.15,11.0,467.0,332.43,254.68
2016,1,19,10,30,808.0,100.0,5.5,12.0,505.0,377.73,295.19
2016,1,19,10,45,619.0,158.0,5.9,13.0,479.5,389.31,309.71
2016,1,19,11,0,430.0,216.0,6.3,14.0,454.0,385.88,309.5
2016,1,19,11,15,646.5,160.5,6.35,14.5,535.5,453.84,365.03
2016,1,19,11,30,863.0,105.0,6.4,15.0,617.0,533.46,430.08
2016,1,19,11,45,605.0,189.0,6.5,15.5,552.5,502.68,405.24
2016,1,19,12,0,347.0,273.0,6.6,16.0,488.0,456.71,366.79
2016,1,19,12,15,411.5,258.5,6.5,16.0,517.0,490.97,395.15
2016,1,19,12,30,476.0,244.0,6.4,16.0,546.0,528.3,425.64
2016,1,19,12,45,672.0,177.5,6.35,16.5,603.0,596.47,481.47
2016,1,19,13,0,868.0,111.0,6.3,17.0,660.0,664.8,536.8
2016,1,19,13,15,610.0,190.5,6.2,17.0,574.0,590.32,475.61
2016,1,19,13,30,352.0,270.0,6.1,17.0,488.0,504.02,404.52
2016,1,19,13,45,598.0,189.5,6.0,17.0,547.0,590.33,476.79
2016,1,19,14,0,844.0,109.0,5.9,17.0,606.0,670.75,543.03
2016,1,19,14,15,586.0,172.5,5.8,17.0,511.0,566.76,458.85
2016,1,19,14,30,328.0,236.0,5.7,17.0,416.0,460.28,371.76
2016,1,19,14,45,270.0,229.0,5.6,17.0,371.5,415.15,335.97
2016,1,19,15,0,212.0,222.0,5.5,17.0,327.0,364.75,295.58
2016,1,19,15,15,462.5,162.5,5.15,17.0,368.5,460.71,375.77
2016,1,19,15,30,713.0,103.0,4.8,17.0,410.0,536.24,437.15
2016,1,19,15,45,679.5,98.0,4.45,17.0,366.0,496.4,404.22
2016,1,19,16,0,646.0,93.0,4.1,17.0,322.0,456.0,370.84
2016,1,19,16,15,599.5,86.0,3.6,16.0,275.0,406.77,331.07
2016,1,19,16,30,553.0,79.0,3.1,15.0,228.0,358.51,290.93
2016,1,19,16,45,490.0,68.5,2.7,14.5,181.0,300.92,241.76
2016,1,19,17,0,427.0,58.0,2.3,14.0,134.0,246.45,194.04
2016,1,19,17,15,319.5,44.5,2.15,13.5,91.0,177.4,134.36
2016,1,19,17,30,212.0,31.0,2.0,13.0,48.0,116.29,74.43
2016,1,19,17,45,106.0,15.5,1.95,13.0,24.0,43.6,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,18.0,2.65,3.5,29.0,14.18,0.0
2016,1,20,8,0,238.0,36.0,2.7,4.0,58.0,28.11,18.24
2016,1,20,8,15,340.0,50.0,2.6,4.5,103.0,38.1,28.82
2016,1,20,8,30,442.0,64.0,2.5,5.0,148.0,49.19,39.47
2016,1,20,8,45,514.5,72.0,2.45,5.5,197.0,64.88,43.24
2016,1,20,9,0,587.0,80.0,2.4,6.0,246.0,105.2,63.92
2016,1,20,9,15,631.5,86.5,2.25,6.5,293.0,147.73,94.28
2016,1,20,9,30,676.0,93.0,2.1,7.0,340.0,194.09,132.17
2016,1,20,9,45,711.5,96.5,1.95,7.5,384.5,239.22,171.52
2016,1,20,10,0,747.0,100.0,1.8,8.0,429.0,286.6,213.43
2016,1,20,10,15,400.5,157.5,1.55,8.5,335.5,265.26,207.87
2016,1,20,10,30,54.0,215.0,1.3,9.0,242.0,218.49,176.71
2016,1,20,10,45,53.5,229.5,1.05,9.5,257.5,235.23,189.81
2016,1,20,11,0,53.0,244.0,0.8,10.0,273.0,251.9,202.23
2016,1,20,11,15,39.5,239.5,0.8,10.5,262.0,245.07,196.25
2016,1,20,11,30,26.0,235.0,0.8,11.0,251.0,237.72,189.9
2016,1,20,11,45,31.0,247.0,0.8,11.5,266.0,252.87,201.5
2016,1,20,12,0,36.0,259.0,0.8,12.0,281.0,269.2,213.82
2016,1,20,12,15,70.0,281.0,1.2,12.5,325.0,312.29,248.27
2016,1,20,12,30,104.0,303.0,1.6,13.0,369.0,357.08,283.67
2016,1,20,12,45,117.0,304.5,2.0,13.5,379.0,370.17,294.2
2016,1,20,13,0,130.0,306.0,2.4,14.0,389.0,386.0,306.95
2016,1,20,13,15,94.0,291.0,2.6,14.0,351.0,348.26,277.49
2016,1,20,13,30,58.0,276.0,2.8,14.0,313.0,312.0,248.93
2016,1,20,13,45,67.5,273.0,3.05,14.0,314.5,317.0,253.71
2016,1,20,14,0,77.0,270.0,3.3,14.0,316.0,321.86,258.28
2016,1,20,14,15,166.5,260.0,3.35,14.0,353.5,376.17,303.53
2016,1,20,14,30,256.0,250.0,3.4,14.0,391.0,429.65,347.47
2016,1,20,14,45,191.0,238.0,3.45,14.0,340.0,369.9,299.8
2016,1,20,15,0,126.0,226.0,3.5,14.0,289.0,316.38,256.76
2016,1,20,15,15,413.5,167.0,3.35,13.5,350.0,437.46,359.01
2016,1,20,15,30,701.0,108.0,3.2,13.0,411.0,536.96,440.6
2016,1,20,15,45,660.0,104.5,3.1,13.0,366.5,494.74,406.11
2016,1,20,16,0,619.0,101.0,3.0,13.0,322.0,452.33,371.59
2016,1,20,16,15,572.0,93.0,2.7,12.5,275.0,402.39,330.61
2016,1,20,16,30,525.0,85.0,2.4,12.0,228.0,353.47,289.43
2016,1,20,16,45,451.5,75.0,2.15,12.0,180.5,291.94,236.62
2016,1,20,17,0,378.0,65.0,1.9,12.0,133.0,236.28,187.75
2016,1,20,17,15,276.0,49.0,1.75,11.5,90.5,168.45,129.09
2016,1,20,17,30,174.0,33.0,1.6,11.0,48.0,108.39,71.89
2016,1,20,17,45,87.0,16.5,1.45,10.5,24.0,39.77,0.0
2016,1,20,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,15.5,3.75,10.5,31.5,11.99,0.0
2016,1,21,8,0,332.0,31.0,4.1,11.0,63.0,24.34,14.6
2016,1,21,8,15,437.0,41.5,4.45,11.0,109.5,31.17,21.93
2016,1,21,8,30,542.0,52.0,4.8,11.0,156.0,37.67,28.2
2016,1,21,8,45,613.5,57.5,5.15,11.5,206.5,54.41,31.34
2016,1,21,9,0,685.0,63.0,5.5,12.0,257.0,97.91,52.47
2016,1,21,9,15,726.5,67.5,5.9,12.0,305.5,146.41,87.34
2016,1,21,9,30,768.0,72.0,6.3,12.0,354.0,195.02,127.54
2016,1,21,9,45,798.5,75.5,6.7,12.5,399.5,243.27,170.38
2016,1,21,10,0,829.0,79.0,7.1,13.0,445.0,293.15,215.63
2016,1,21,10,15,848.5,81.5,7.4,13.0,484.0,339.92,259.18
2016,1,21,10,30,868.0,84.0,7.7,13.0,523.0,386.7,302.38
2016,1,21,10,45,877.0,88.0,8.0,13.0,555.0,430.43,342.65
2016,1,21,11,0,886.0,92.0,8.3,13.0,587.0,472.82,381.1
2016,1,21,11,15,666.0,164.0,8.4,13.0,545.0,468.75,380.9
2016,1,21,11,30,446.0,236.0,8.5,13.0,503.0,448.64,365.54
2016,1,21,11,45,253.0,258.0,8.65,13.0,410.5,382.0,311.49
2016,1,21,12,0,60.0,280.0,8.8,13.0,318.0,302.62,245.15
2016,1,21,12,15,167.0,290.0,8.75,13.0,396.5,378.9,308.66
2016,1,21,12,30,274.0,300.0,8.7,13.0,475.0,460.72,376.1
2016,1,21,12,45,592.5,199.0,8.65,13.0,577.5,569.98,469.51
2016,1,21,13,0,911.0,98.0,8.6,13.0,680.0,682.46,564.58
2016,1,21,13,15,908.0,97.5,8.35,13.0,671.0,690.65,571.2
2016,1,21,13,30,905.0,97.0,8.1,13.0,662.0,695.63,575.41
2016,1,21,13,45,475.5,176.5,7.9,13.5,472.5,499.81,412.81
2016,1,21,14,0,46.0,256.0,7.7,14.0,283.0,287.13,232.09
2016,1,21,14,15,466.5,172.0,7.55,14.0,432.0,491.53,406.72
2016,1,21,14,30,887.0,88.0,7.4,14.0,581.0,674.93,558.63
2016,1,21,14,45,873.5,86.5,7.25,14.0,548.5,656.64,543.69
2016,1,21,15,0,860.0,85.0,7.1,14.0,516.0,635.63,527.02
2016,1,21,15,15,842.0,82.0,7.05,13.5,477.5,607.72,505.79
2016,1,21,15,30,824.0,79.0,7.0,13.0,439.0,577.65,482.37
2016,1,21,15,45,807.5,73.5,6.95,12.5,396.0,543.73,455.3
2016,1,21,16,0,791.0,68.0,6.9,12.0,353.0,508.04,426.0
2016,1,21,16,15,752.5,63.5,6.5,11.5,304.5,460.84,385.78
2016,1,21,16,30,714.0,59.0,6.1,11.0,256.0,413.77,344.55
2016,1,21,16,45,666.5,51.0,5.75,10.5,206.5,359.53,296.16
2016,1,21,17,0,619.0,43.0,5.4,10.0,157.0,306.97,247.65
2016,1,21,17,15,511.5,34.5,5.05,9.0,109.0,234.56,182.48
2016,1,21,17,30,404.0,26.0,4.7,8.0,61.0,169.86,116.82
2016,1,21,17,45,202.0,13.0,4.35,7.5,30.5,68.07,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
