Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,219.0,14.5,4.75,1.5,35.5,11.0,0.0
2016,1,22,8,0,438.0,29.0,5.0,2.0,71.0,22.33,13.59
2016,1,22,8,15,538.5,37.5,5.3,2.5,120.5,30.01,21.71
2016,1,22,8,30,639.0,46.0,5.6,3.0,170.0,35.41,27.08
2016,1,22,8,45,699.0,51.5,5.9,3.5,222.0,55.04,31.04
2016,1,22,9,0,759.0,57.0,6.2,4.0,274.0,101.98,54.61
2016,1,22,9,15,796.5,61.0,6.25,4.5,323.5,150.21,89.96
2016,1,22,9,30,834.0,65.0,6.3,5.0,373.0,201.28,133.5
2016,1,22,9,45,861.5,67.5,6.35,5.5,419.0,251.26,179.34
2016,1,22,10,0,889.0,70.0,6.4,6.0,465.0,305.42,229.7
2016,1,22,10,15,906.5,72.5,6.35,6.0,505.0,354.15,276.12
2016,1,22,10,30,924.0,75.0,6.3,6.0,545.0,402.52,321.67
2016,1,22,10,45,938.5,75.5,6.3,6.5,578.0,447.21,362.82
2016,1,22,11,0,953.0,76.0,6.3,7.0,611.0,490.73,402.01
2016,1,22,11,15,961.5,77.5,6.2,7.5,636.5,530.97,437.38
2016,1,22,11,30,970.0,79.0,6.1,8.0,662.0,569.17,470.12
2016,1,22,11,45,973.5,80.0,6.1,8.5,679.0,601.98,497.93
2016,1,22,12,0,977.0,81.0,6.1,9.0,696.0,632.09,522.92
2016,1,22,12,15,979.5,81.5,6.05,9.0,704.5,658.27,545.15
2016,1,22,12,30,982.0,82.0,6.0,9.0,713.0,681.43,564.61
2016,1,22,12,45,983.0,81.5,6.0,9.5,712.5,699.52,578.92
2016,1,22,13,0,984.0,81.0,6.0,10.0,712.0,714.32,590.41
2016,1,22,13,15,981.5,80.5,5.9,10.0,703.0,723.5,598.1
2016,1,22,13,30,979.0,80.0,5.8,10.0,694.0,729.22,603.0
2016,1,22,13,45,974.0,79.0,5.75,10.0,676.5,729.31,603.56
2016,1,22,14,0,969.0,78.0,5.7,10.0,659.0,725.94,601.43
2016,1,22,14,15,960.5,76.5,5.6,10.0,633.0,716.34,594.29
2016,1,22,14,30,952.0,75.0,5.5,10.0,607.0,703.44,584.42
2016,1,22,14,45,938.0,74.0,5.45,10.0,573.0,684.4,569.76
2016,1,22,15,0,924.0,73.0,5.4,10.0,539.0,662.5,552.66
2016,1,22,15,15,906.0,70.5,5.25,9.5,499.0,633.83,530.62
2016,1,22,15,30,888.0,68.0,5.1,9.0,459.0,602.84,506.29
2016,1,22,15,45,863.0,65.0,4.95,9.0,413.0,568.18,477.44
2016,1,22,16,0,838.0,62.0,4.8,9.0,367.0,529.18,444.51
2016,1,22,16,15,799.5,58.0,4.25,8.0,317.0,481.06,403.87
2016,1,22,16,30,761.0,54.0,3.7,7.0,267.0,432.98,362.2
2016,1,22,16,45,702.0,48.5,3.2,6.5,215.0,374.66,310.4
2016,1,22,17,0,643.0,43.0,2.7,6.0,163.0,318.72,259.03
2016,1,22,17,15,538.5,35.0,2.5,5.5,114.0,246.6,193.72
2016,1,22,17,30,434.0,27.0,2.3,5.0,65.0,181.74,128.3
2016,1,22,17,45,217.0,13.5,2.1,4.5,32.5,73.35,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.0,1.25,-0.5,35.5,10.49,0.0
2016,1,23,8,0,447.0,28.0,1.4,0.0,71.0,23.25,14.67
2016,1,23,8,15,546.0,36.0,1.35,0.5,120.0,28.4,20.51
2016,1,23,8,30,645.0,44.0,1.3,1.0,169.0,33.39,25.52
2016,1,23,8,45,703.0,49.0,1.3,2.0,220.5,53.67,29.46
2016,1,23,9,0,761.0,54.0,1.3,3.0,272.0,100.38,53.01
2016,1,23,9,15,797.5,58.0,1.3,3.5,321.5,148.72,88.42
2016,1,23,9,30,834.0,62.0,1.3,4.0,371.0,199.8,131.56
2016,1,23,9,45,859.0,64.5,1.3,5.0,416.5,249.32,175.97
2016,1,23,10,0,884.0,67.0,1.3,6.0,462.0,302.86,224.1
2016,1,23,10,15,901.5,69.5,1.3,6.5,501.5,351.44,268.23
2016,1,23,10,30,919.0,72.0,1.3,7.0,541.0,399.68,311.12
2016,1,23,10,45,930.5,73.5,1.35,7.5,573.5,443.98,350.02
2016,1,23,11,0,942.0,75.0,1.4,8.0,606.0,486.92,386.75
2016,1,23,11,15,950.5,76.5,1.4,8.5,631.5,526.86,419.86
2016,1,23,11,30,959.0,78.0,1.4,9.0,657.0,564.8,450.45
2016,1,23,11,45,961.0,79.5,1.45,9.5,673.5,597.05,476.22
2016,1,23,12,0,963.0,81.0,1.5,10.0,690.0,626.55,499.33
2016,1,23,12,15,965.5,81.5,1.6,10.5,698.0,652.49,519.69
2016,1,23,12,30,968.0,82.0,1.7,11.0,706.0,675.45,537.49
2016,1,23,12,45,966.5,82.5,1.8,11.5,705.5,692.82,550.89
2016,1,23,13,0,965.0,83.0,1.9,12.0,705.0,706.9,561.71
2016,1,23,13,15,962.0,82.5,2.0,12.0,696.0,715.63,569.56
2016,1,23,13,30,959.0,82.0,2.1,12.0,687.0,720.97,574.87
2016,1,23,13,45,953.0,81.5,2.25,12.5,669.0,720.91,575.37
2016,1,23,14,0,947.0,81.0,2.4,13.0,651.0,717.48,573.38
2016,1,23,14,15,938.0,79.5,2.45,13.0,625.5,707.68,567.13
2016,1,23,14,30,929.0,78.0,2.5,13.0,600.0,694.67,558.36
2016,1,23,14,45,916.5,76.0,2.55,13.0,567.0,675.77,545.06
2016,1,23,15,0,904.0,74.0,2.6,13.0,534.0,654.01,529.39
2016,1,23,15,15,885.5,72.0,2.55,12.5,494.0,625.92,509.07
2016,1,23,15,30,867.0,70.0,2.5,12.0,454.0,598.48,488.72
2016,1,23,15,45,841.0,67.0,2.45,12.0,408.5,560.83,459.12
2016,1,23,16,0,815.0,64.0,2.4,12.0,363.0,521.82,427.76
2016,1,23,16,15,777.0,60.0,2.15,11.0,314.0,474.5,389.78
2016,1,23,16,30,739.0,56.0,1.9,10.0,265.0,427.25,350.49
2016,1,23,16,45,680.0,50.0,1.7,9.0,214.0,368.93,300.96
2016,1,23,17,0,621.0,44.0,1.5,8.0,163.0,313.06,251.62
2016,1,23,17,15,519.5,36.0,1.55,7.5,114.5,242.51,189.12
2016,1,23,17,30,418.0,28.0,1.6,7.0,66.0,183.25,130.43
2016,1,23,17,45,209.0,14.0,1.7,6.5,33.0,82.32,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,200.0,15.5,3.7,2.5,35.0,11.82,0.0
2016,1,24,8,0,400.0,31.0,4.0,3.0,70.0,24.08,15.2
2016,1,24,8,15,501.5,40.0,4.05,3.5,119.0,29.51,21.22
2016,1,24,8,30,603.0,49.0,4.1,4.0,168.0,34.71,26.37
2016,1,24,8,45,598.0,58.5,4.2,5.0,203.5,57.07,33.45
2016,1,24,9,0,593.0,68.0,4.3,6.0,239.0,97.72,56.53
2016,1,24,9,15,693.5,70.0,4.6,6.5,303.5,144.39,88.74
2016,1,24,9,30,794.0,72.0,4.9,7.0,368.0,203.03,135.68
2016,1,24,9,45,820.5,75.0,5.2,8.0,413.0,251.54,179.45
2016,1,24,10,0,847.0,78.0,5.5,9.0,458.0,301.28,225.0
2016,1,24,10,15,865.5,80.5,5.65,10.0,497.5,348.89,268.69
2016,1,24,10,30,884.0,83.0,5.8,11.0,537.0,396.39,311.49
2016,1,24,10,45,898.0,84.5,5.95,12.0,570.0,443.0,352.58
2016,1,24,11,0,912.0,86.0,6.1,13.0,603.0,486.03,389.74
2016,1,24,11,15,920.5,87.5,6.1,13.5,628.0,525.12,423.33
2016,1,24,11,30,929.0,89.0,6.1,14.0,653.0,562.28,454.54
2016,1,24,11,45,930.5,91.5,6.2,14.5,669.0,594.5,481.31
2016,1,24,12,0,932.0,94.0,6.3,15.0,685.0,624.06,505.42
2016,1,24,12,15,934.0,94.0,6.25,15.0,693.0,648.68,525.91
2016,1,24,12,30,936.0,94.0,6.2,15.0,701.0,670.39,543.82
2016,1,24,12,45,933.0,95.0,6.2,15.5,700.0,686.94,556.53
2016,1,24,13,0,930.0,96.0,6.2,16.0,699.0,700.27,566.55
2016,1,24,13,15,750.0,152.5,6.1,16.0,634.5,652.59,527.5
2016,1,24,13,30,570.0,209.0,6.0,16.0,570.0,595.86,481.11
2016,1,24,13,45,738.5,152.0,5.95,16.5,607.0,656.74,530.84
2016,1,24,14,0,907.0,95.0,5.9,17.0,644.0,708.51,572.72
2016,1,24,14,15,897.0,93.0,5.8,17.0,618.0,700.17,566.35
2016,1,24,14,30,887.0,91.0,5.7,17.0,592.0,686.6,556.21
2016,1,24,14,45,880.5,86.5,5.6,17.0,560.5,669.58,543.45
2016,1,24,15,0,874.0,82.0,5.5,17.0,529.0,649.59,528.25
2016,1,24,15,15,854.5,79.5,5.2,16.5,489.0,620.97,506.39
2016,1,24,15,30,835.0,77.0,4.9,16.0,449.0,590.19,482.49
2016,1,24,15,45,802.0,74.5,4.65,16.0,403.5,549.8,449.8
2016,1,24,16,0,769.0,72.0,4.4,16.0,358.0,508.47,415.83
2016,1,24,16,15,728.5,67.5,3.95,15.0,309.0,460.53,377.04
2016,1,24,16,30,688.0,63.0,3.5,14.0,260.0,415.18,339.27
2016,1,24,16,45,618.5,57.5,3.1,13.5,209.0,354.63,287.51
2016,1,24,17,0,549.0,52.0,2.7,13.0,158.0,297.47,237.19
2016,1,24,17,15,445.0,42.0,2.65,12.5,111.0,226.64,175.33
2016,1,24,17,30,341.0,32.0,2.6,12.0,64.0,163.58,116.29
2016,1,24,17,45,170.5,16.0,2.55,11.5,32.0,74.86,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,125.0,19.0,2.85,11.5,31.5,14.9,0.0
2016,1,25,8,0,250.0,38.0,3.1,12.0,63.0,29.57,19.26
2016,1,25,8,15,352.5,51.5,3.25,12.5,109.0,39.07,28.81
2016,1,25,8,30,455.0,65.0,3.4,13.0,155.0,49.41,38.46
2016,1,25,8,45,532.5,72.0,3.55,13.5,205.5,68.21,42.54
2016,1,25,9,0,610.0,79.0,3.7,14.0,256.0,109.71,64.04
2016,1,25,9,15,653.5,84.5,3.6,14.5,304.0,153.01,94.9
2016,1,25,9,30,697.0,90.0,3.5,15.0,352.0,200.04,132.98
2016,1,25,9,45,739.0,91.5,3.4,15.5,398.5,246.5,172.75
2016,1,25,10,0,781.0,93.0,3.3,16.0,445.0,298.52,217.73
2016,1,25,10,15,802.5,96.0,3.15,16.5,484.5,344.75,258.37
2016,1,25,10,30,824.0,99.0,3.0,17.0,524.0,391.29,298.47
2016,1,25,10,45,848.5,97.5,2.85,17.5,558.5,434.82,335.23
2016,1,25,11,0,873.0,96.0,2.7,18.0,593.0,478.26,370.9
2016,1,25,11,15,883.0,97.5,2.5,18.0,618.5,517.17,402.71
2016,1,25,11,30,893.0,99.0,2.3,18.0,644.0,554.39,432.27
2016,1,25,11,45,903.0,98.5,2.15,18.5,662.5,588.63,458.07
2016,1,25,12,0,913.0,98.0,2.0,19.0,681.0,619.53,480.63
2016,1,25,12,15,916.5,98.5,1.95,19.0,690.0,645.19,500.19
2016,1,25,12,30,920.0,99.0,1.9,19.0,699.0,668.08,517.38
2016,1,25,12,45,925.5,97.0,1.85,19.5,700.0,686.84,530.42
2016,1,25,13,0,931.0,95.0,1.8,20.0,701.0,702.62,541.08
2016,1,25,13,15,929.0,94.5,1.75,20.0,693.0,711.89,547.93
2016,1,25,13,30,927.0,94.0,1.7,20.0,685.0,717.88,552.41
2016,1,25,13,45,926.5,91.0,1.7,20.0,669.0,718.99,553.91
2016,1,25,14,0,926.0,88.0,1.7,20.0,653.0,716.76,552.99
2016,1,25,14,15,917.5,87.0,1.65,20.0,627.5,708.01,547.05
2016,1,25,14,30,909.0,86.0,1.6,20.0,602.0,696.12,538.8
2016,1,25,14,45,900.5,82.5,1.55,20.0,570.5,678.48,526.46
2016,1,25,15,0,892.0,79.0,1.5,20.0,539.0,657.89,511.89
2016,1,25,15,15,569.0,136.0,1.35,19.5,421.5,509.92,400.44
2016,1,25,15,30,246.0,193.0,1.2,19.0,304.0,359.68,284.11
2016,1,25,15,45,527.0,130.0,1.1,19.0,337.0,454.38,360.5
2016,1,25,16,0,808.0,67.0,1.0,19.0,370.0,526.92,415.21
2016,1,25,16,15,770.0,63.0,1.0,18.5,320.5,479.56,378.4
2016,1,25,16,30,732.0,59.0,1.0,18.0,271.0,432.25,341.31
2016,1,25,16,45,670.5,53.5,1.0,17.5,219.5,373.14,293.59
2016,1,25,17,0,609.0,48.0,1.0,17.0,168.0,319.51,248.25
2016,1,25,17,15,507.5,39.0,1.05,16.5,119.0,248.04,187.8
2016,1,25,17,30,406.0,30.0,1.1,16.0,70.0,184.14,129.57
2016,1,25,17,45,203.0,15.0,1.2,15.5,35.0,84.07,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,20.5,18.0,4.55,5.0,20.0,16.18,0.0
2016,1,26,8,0,41.0,36.0,4.8,5.0,40.0,31.31,21.46
2016,1,26,8,15,64.0,57.5,5.05,5.0,68.0,48.58,38.32
2016,1,26,8,30,87.0,79.0,5.3,5.0,96.0,65.31,54.24
2016,1,26,8,45,106.5,99.0,5.55,5.5,126.0,85.42,67.13
2016,1,26,9,0,126.0,119.0,5.8,6.0,156.0,111.51,86.9
2016,1,26,9,15,230.0,131.0,5.85,6.5,213.0,141.14,106.89
2016,1,26,9,30,334.0,143.0,5.9,7.0,270.0,184.34,139.59
2016,1,26,9,45,216.0,171.0,6.0,7.5,257.0,202.43,160.59
2016,1,26,10,0,98.0,199.0,6.1,8.0,244.0,208.56,169.98
2016,1,26,10,15,131.5,218.5,6.1,8.0,283.5,240.54,196.4
2016,1,26,10,30,165.0,238.0,6.1,8.0,323.0,278.04,227.58
2016,1,26,10,45,194.5,251.5,6.2,8.5,358.0,311.32,254.98
2016,1,26,11,0,224.0,265.0,6.3,9.0,393.0,346.56,283.92
2016,1,26,11,15,259.0,272.0,6.35,9.0,426.5,379.51,311.46
2016,1,26,11,30,294.0,279.0,6.4,9.0,460.0,415.4,341.38
2016,1,26,11,45,201.5,292.5,6.45,9.5,418.0,389.05,319.07
2016,1,26,12,0,109.0,306.0,6.5,10.0,376.0,356.05,290.83
2016,1,26,12,15,61.5,268.5,6.6,10.0,308.0,296.29,241.85
2016,1,26,12,30,14.0,231.0,6.7,10.0,240.0,232.07,188.53
2016,1,26,12,45,9.5,212.5,6.8,10.0,219.0,212.0,172.03
2016,1,26,13,0,5.0,194.0,6.9,10.0,198.0,191.55,155.12
2016,1,26,13,15,2.5,120.0,6.95,9.5,122.0,117.95,94.14
2016,1,26,13,30,0.0,46.0,7.0,9.0,46.0,44.48,32.27
2016,1,26,13,45,0.0,43.0,7.1,9.0,43.0,41.57,29.84
2016,1,26,14,0,0.0,40.0,7.2,9.0,40.0,38.67,27.4
2016,1,26,14,15,0.0,25.5,6.85,9.0,25.5,24.64,15.46
2016,1,26,14,30,0.0,11.0,6.5,9.0,11.0,10.62,3.47
2016,1,26,14,45,0.0,40.0,6.2,9.0,40.0,38.65,27.57
2016,1,26,15,0,0.0,69.0,5.9,9.0,69.0,66.72,51.68
2016,1,26,15,15,26.0,129.0,5.45,8.5,141.0,145.95,120.06
2016,1,26,15,30,52.0,189.0,5.0,8.0,213.0,227.14,189.33
2016,1,26,15,45,48.0,172.0,4.6,8.0,192.5,207.07,172.53
2016,1,26,16,0,44.0,155.0,4.2,8.0,172.0,187.02,155.77
2016,1,26,16,15,39.0,135.0,3.95,7.5,148.5,163.03,135.74
2016,1,26,16,30,34.0,115.0,3.7,7.0,125.0,139.11,115.44
2016,1,26,16,45,27.5,94.5,3.5,7.0,101.5,113.98,93.53
2016,1,26,17,0,21.0,74.0,3.3,7.0,78.0,89.01,71.42
2016,1,26,17,15,10.5,53.0,3.35,6.5,55.0,58.81,44.74
2016,1,26,17,30,0.0,32.0,3.4,6.0,32.0,32.55,21.18
2016,1,26,17,45,0.0,16.0,3.45,6.0,16.0,15.45,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,141.0,17.0,3.6,1.5,32.0,13.18,0.0
2016,1,27,8,0,282.0,34.0,3.8,2.0,64.0,26.65,17.78
2016,1,27,8,15,349.0,48.5,3.8,3.0,105.5,37.14,28.28
2016,1,27,8,30,416.0,63.0,3.8,4.0,147.0,47.06,37.76
2016,1,27,8,45,474.5,70.5,3.85,5.0,191.5,66.66,42.95
2016,1,27,9,0,533.0,78.0,3.9,6.0,236.0,104.4,64.15
2016,1,27,9,15,679.5,72.5,4.0,6.5,308.5,148.14,92.47
2016,1,27,9,30,826.0,67.0,4.1,7.0,381.0,208.53,139.16
2016,1,27,9,45,852.5,69.5,4.25,7.5,427.0,258.53,184.69
2016,1,27,10,0,879.0,72.0,4.4,8.0,473.0,309.68,231.92
2016,1,27,10,15,896.5,74.5,4.3,8.5,513.0,361.6,279.47
2016,1,27,10,30,914.0,77.0,4.2,9.0,553.0,410.17,323.3
2016,1,27,10,45,927.0,78.5,4.1,9.5,586.5,455.38,363.35
2016,1,27,11,0,940.0,80.0,4.0,10.0,620.0,499.36,401.21
2016,1,27,11,15,948.5,81.0,3.95,10.0,646.0,539.23,435.76
2016,1,27,11,30,957.0,82.0,3.9,10.0,672.0,577.1,467.88
2016,1,27,11,45,961.5,83.0,3.9,10.5,689.5,610.56,495.09
2016,1,27,12,0,966.0,84.0,3.9,11.0,707.0,641.41,519.62
2016,1,27,12,15,969.0,84.5,3.9,11.0,716.0,668.11,541.42
2016,1,27,12,30,972.0,85.0,3.9,11.0,725.0,691.82,560.62
2016,1,27,12,45,974.0,84.5,3.9,11.5,725.5,710.8,574.95
2016,1,27,13,0,976.0,84.0,3.9,12.0,726.0,726.54,586.62
2016,1,27,13,15,973.5,83.5,3.85,12.0,717.0,735.97,594.12
2016,1,27,13,30,971.0,83.0,3.8,12.0,708.0,741.94,598.7
2016,1,27,13,45,968.5,81.5,3.8,12.0,691.5,743.42,600.28
2016,1,27,14,0,966.0,80.0,3.8,12.0,675.0,741.43,599.44
2016,1,27,14,15,958.0,78.5,3.75,12.0,649.5,732.29,593.2
2016,1,27,14,30,950.0,77.0,3.7,12.0,624.0,719.84,584.62
2016,1,27,14,45,938.0,75.5,3.65,12.0,591.0,701.56,571.53
2016,1,27,15,0,926.0,74.0,3.6,12.0,558.0,680.32,555.66
2016,1,27,15,15,909.5,72.0,3.4,11.5,518.0,652.93,535.29
2016,1,27,15,30,893.0,70.0,3.2,11.0,478.0,623.14,512.69
2016,1,27,15,45,872.0,66.0,3.0,11.0,432.5,586.31,483.22
2016,1,27,16,0,851.0,62.0,2.8,11.0,387.0,550.74,454.06
2016,1,27,16,15,816.0,58.5,2.4,10.0,336.5,503.99,416.21
2016,1,27,16,30,781.0,55.0,2.0,9.0,286.0,457.01,376.89
2016,1,27,16,45,729.5,49.5,1.6,8.0,234.0,400.38,328.34
2016,1,27,17,0,678.0,44.0,1.2,7.0,182.0,345.56,279.45
2016,1,27,17,15,584.0,36.5,1.2,6.5,131.0,274.75,216.85
2016,1,27,17,30,490.0,29.0,1.2,6.0,80.0,210.33,156.14
2016,1,27,17,45,245.0,14.5,1.25,5.5,40.0,96.61,20.56
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.0,14.5,3.35,4.0,39.5,11.53,0.0
2016,1,28,8,0,480.0,29.0,3.7,5.0,79.0,23.77,15.11
2016,1,28,8,15,573.5,36.0,3.55,5.5,129.0,27.89,19.66
2016,1,28,8,30,667.0,43.0,3.4,6.0,179.0,31.94,23.67
2016,1,28,8,45,724.0,47.5,3.25,7.0,231.5,58.16,29.27
2016,1,28,9,0,781.0,52.0,3.1,8.0,284.0,106.25,55.0
2016,1,28,9,15,816.0,55.5,3.1,9.0,334.0,155.65,91.81
2016,1,28,9,30,851.0,59.0,3.1,10.0,384.0,210.99,138.55
2016,1,28,9,45,876.5,61.0,3.15,11.0,430.0,261.55,183.74
2016,1,28,10,0,902.0,63.0,3.2,12.0,476.0,313.02,230.08
2016,1,28,10,15,918.5,65.0,3.3,12.5,516.5,362.17,274.76
2016,1,28,10,30,935.0,67.0,3.4,13.0,557.0,410.87,318.19
2016,1,28,10,45,947.5,68.0,3.5,14.0,590.0,456.27,357.36
2016,1,28,11,0,960.0,69.0,3.6,15.0,623.0,500.36,394.28
2016,1,28,11,15,967.5,70.0,3.6,15.5,649.0,540.45,427.6
2016,1,28,11,30,975.0,71.0,3.6,16.0,675.0,578.43,458.35
2016,1,28,11,45,978.0,72.5,3.65,16.5,692.0,612.1,485.15
2016,1,28,12,0,981.0,74.0,3.7,17.0,709.0,643.02,509.24
2016,1,28,12,15,983.5,74.5,3.7,17.0,718.0,669.76,530.56
2016,1,28,12,30,986.0,75.0,3.7,17.0,727.0,693.46,549.27
2016,1,28,12,45,986.5,74.5,3.7,17.5,727.0,711.7,562.67
2016,1,28,13,0,987.0,74.0,3.7,18.0,727.0,726.6,573.29
2016,1,28,13,15,985.0,74.0,3.7,18.0,718.5,736.95,580.99
2016,1,28,13,30,983.0,74.0,3.7,18.0,710.0,743.82,586.3
2016,1,28,13,45,979.0,73.0,3.7,18.5,693.0,744.79,586.36
2016,1,28,14,0,975.0,72.0,3.7,19.0,676.0,742.26,584.03
2016,1,28,14,15,968.0,71.0,3.6,19.0,651.0,734.24,578.58
2016,1,28,14,30,961.0,70.0,3.5,19.0,626.0,722.86,570.81
2016,1,28,14,45,945.5,70.0,3.45,19.0,592.5,703.72,557.66
2016,1,28,15,0,930.0,70.0,3.4,19.0,559.0,681.69,541.85
2016,1,28,15,15,913.5,68.0,2.95,18.5,519.0,654.14,520.99
2016,1,28,15,30,897.0,66.0,2.5,18.0,479.0,624.17,497.86
2016,1,28,15,45,875.0,63.0,2.1,17.5,434.0,587.67,469.49
2016,1,28,16,0,853.0,60.0,1.7,17.0,389.0,549.54,439.17
2016,1,28,16,15,819.0,56.5,1.6,16.0,338.5,506.14,406.07
2016,1,28,16,30,785.0,53.0,1.5,15.0,288.0,459.44,369.16
2016,1,28,16,45,733.0,48.0,1.4,14.0,236.0,402.83,322.92
2016,1,28,17,0,681.0,43.0,1.3,13.0,184.0,348.07,276.16
2016,1,28,17,15,589.0,36.0,1.3,13.0,133.0,278.16,215.15
2016,1,28,17,30,497.0,29.0,1.3,13.0,82.0,214.46,156.41
2016,1,28,17,45,248.5,14.5,1.3,13.0,41.0,98.92,30.05
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,247.5,14.5,2.9,7.5,41.0,11.46,0.0
2016,1,29,8,0,495.0,29.0,3.3,9.0,82.0,23.65,14.79
2016,1,29,8,15,587.0,36.5,3.4,9.5,133.0,28.27,19.67
2016,1,29,8,30,679.0,44.0,3.5,10.0,184.0,32.76,24.01
2016,1,29,8,45,732.0,49.0,3.6,11.0,236.5,61.03,30.39
2016,1,29,9,0,785.0,54.0,3.7,12.0,289.0,109.82,56.75
2016,1,29,9,15,819.5,57.5,3.7,13.0,339.5,159.49,93.54
2016,1,29,9,30,854.0,61.0,3.7,14.0,390.0,215.05,139.99
2016,1,29,9,45,877.0,63.5,3.7,15.0,436.0,265.77,184.86
2016,1,29,10,0,900.0,66.0,3.7,16.0,482.0,317.17,230.6
2016,1,29,10,15,916.5,68.5,4.05,16.5,522.0,366.85,275.3
2016,1,29,10,30,933.0,71.0,4.4,17.0,562.0,416.08,319.0
2016,1,29,10,45,944.0,72.5,4.75,18.0,595.5,461.4,358.18
2016,1,29,11,0,955.0,74.0,5.1,19.0,629.0,505.31,395.21
2016,1,29,11,15,962.5,75.0,5.15,19.0,654.5,545.38,429.35
2016,1,29,11,30,970.0,76.0,5.2,19.0,680.0,583.34,461.12
2016,1,29,11,45,971.5,78.0,5.3,19.5,696.5,616.64,487.88
2016,1,29,12,0,973.0,80.0,5.4,20.0,713.0,647.14,511.92
2016,1,29,12,15,975.0,80.5,5.45,20.0,721.5,673.52,533.31
2016,1,29,12,30,977.0,81.0,5.5,20.0,730.0,696.86,552.11
2016,1,29,12,45,976.5,81.0,5.55,20.0,730.0,714.92,566.77
2016,1,29,13,0,976.0,81.0,5.6,20.0,730.0,729.66,578.8
2016,1,29,13,15,973.0,80.5,5.6,20.0,721.0,738.83,585.77
2016,1,29,13,30,970.0,80.0,5.6,20.0,712.0,744.52,590.32
2016,1,29,13,45,964.5,79.5,5.65,20.0,694.5,745.04,591.37
2016,1,29,14,0,959.0,79.0,5.7,20.0,677.0,742.11,590.02
2016,1,29,14,15,951.0,78.0,5.6,20.0,652.0,733.55,584.04
2016,1,29,14,30,943.0,77.0,5.5,20.0,627.0,721.69,575.75
2016,1,29,14,45,932.0,75.0,5.45,20.0,594.0,703.56,563.05
2016,1,29,15,0,921.0,73.0,5.4,20.0,561.0,682.45,547.62
2016,1,29,15,15,904.5,71.0,5.15,19.5,521.0,655.04,527.32
2016,1,29,15,30,888.0,69.0,4.9,19.0,481.0,625.24,504.83
2016,1,29,15,45,865.0,66.0,4.65,18.5,435.5,588.32,476.42
2016,1,29,16,0,842.0,63.0,4.4,18.0,390.0,552.86,448.39
2016,1,29,16,15,807.5,59.5,4.05,17.0,340.0,506.38,411.68
2016,1,29,16,30,773.0,56.0,3.7,16.0,290.0,459.66,373.71
2016,1,29,16,45,720.0,50.5,3.4,15.0,238.0,402.22,325.81
2016,1,29,17,0,667.0,45.0,3.1,14.0,186.0,346.72,277.65
2016,1,29,17,15,576.0,37.5,3.0,13.5,135.0,276.82,216.21
2016,1,29,17,30,485.0,30.0,2.9,13.0,84.0,213.08,157.47
2016,1,29,17,45,242.5,15.0,2.85,12.5,42.0,99.03,38.27
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,212.5,17.0,4.0,6.5,40.0,12.81,0.03
2016,1,30,8,0,425.0,34.0,4.2,7.0,80.0,26.29,17.28
2016,1,30,8,15,523.5,43.0,4.15,8.0,131.0,31.56,22.77
2016,1,30,8,30,622.0,52.0,4.1,9.0,182.0,36.61,27.61
2016,1,30,8,45,687.0,56.5,4.1,10.0,235.5,67.66,36.6
2016,1,30,9,0,752.0,61.0,4.1,11.0,289.0,114.76,62.27
2016,1,30,9,15,789.0,65.5,4.15,12.0,339.5,164.09,99.15
2016,1,30,9,30,826.0,70.0,4.2,13.0,390.0,216.3,142.96
2016,1,30,9,45,853.5,72.5,4.3,14.0,437.0,266.95,187.82
2016,1,30,10,0,881.0,75.0,4.4,15.0,484.0,318.87,234.07
2016,1,30,10,15,898.5,77.0,4.5,15.5,524.5,370.81,280.56
2016,1,30,10,30,916.0,79.0,4.6,16.0,565.0,419.4,323.53
2016,1,30,10,45,929.0,80.5,4.7,17.0,598.5,465.04,362.57
2016,1,30,11,0,942.0,82.0,4.8,18.0,632.0,509.47,399.49
2016,1,30,11,15,950.0,83.5,4.85,18.5,658.0,549.97,433.02
2016,1,30,11,30,958.0,85.0,4.9,19.0,684.0,588.43,464.13
2016,1,30,11,45,964.0,85.0,5.0,19.5,702.0,622.1,491.04
2016,1,30,12,0,970.0,85.0,5.1,20.0,720.0,653.2,515.46
2016,1,30,12,15,972.0,85.5,5.1,20.0,728.5,679.64,536.59
2016,1,30,12,30,974.0,86.0,5.1,20.0,737.0,703.03,555.13
2016,1,30,12,45,973.0,86.5,5.15,20.5,736.5,721.33,568.73
2016,1,30,13,0,972.0,87.0,5.2,21.0,736.0,736.31,579.69
2016,1,30,13,15,969.0,86.5,5.2,21.0,727.0,745.53,586.66
2016,1,30,13,30,966.0,86.0,5.2,21.0,718.0,751.3,591.21
2016,1,30,13,45,959.0,85.5,5.2,21.0,700.0,750.86,591.35
2016,1,30,14,0,952.0,85.0,5.2,21.0,682.0,746.98,589.13
2016,1,30,14,15,943.0,84.0,5.1,21.0,656.0,737.82,582.74
2016,1,30,14,30,934.0,83.0,5.0,21.0,630.0,725.4,574.09
2016,1,30,14,45,922.0,80.5,4.9,21.0,597.0,706.21,560.52
2016,1,30,15,0,910.0,78.0,4.8,21.0,564.0,684.06,544.26
2016,1,30,15,15,892.5,76.0,4.55,20.5,523.5,656.22,523.78
2016,1,30,15,30,875.0,74.0,4.3,20.0,483.0,629.06,503.39
2016,1,30,15,45,849.0,71.0,4.05,19.5,437.0,590.66,474.43
2016,1,30,16,0,823.0,68.0,3.8,19.0,391.0,550.83,443.7
2016,1,30,16,15,787.0,64.0,3.6,18.0,341.0,503.42,407.1
2016,1,30,16,30,751.0,60.0,3.4,17.0,291.0,455.87,369.08
2016,1,30,16,45,694.5,55.0,3.2,16.5,238.5,397.88,320.68
2016,1,30,17,0,638.0,50.0,3.0,16.0,186.0,342.01,272.35
2016,1,30,17,15,545.0,41.5,3.1,15.0,135.5,274.1,213.75
2016,1,30,17,30,452.0,33.0,3.2,14.0,85.0,210.16,156.1
2016,1,30,17,45,226.0,16.5,3.3,13.5,42.5,98.89,44.58
2016,1,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,200.0,17.0,3.7,10.5,39.5,12.72,0.65
2016,1,31,8,0,400.0,34.0,3.9,11.0,79.0,26.13,16.9
2016,1,31,8,15,497.0,43.0,3.8,11.5,128.5,31.41,22.31
2016,1,31,8,30,594.0,52.0,3.7,12.0,178.0,36.44,27.13
2016,1,31,8,45,665.0,56.0,3.65,13.0,231.0,67.7,36.05
2016,1,31,9,0,736.0,60.0,3.6,14.0,284.0,113.93,61.22
2016,1,31,9,15,773.0,63.5,3.45,14.5,334.0,161.69,96.84
2016,1,31,9,30,810.0,67.0,3.3,15.0,384.0,212.33,139.24
2016,1,31,9,45,840.5,68.5,3.2,16.0,430.5,262.15,182.78
2016,1,31,10,0,871.0,70.0,3.1,17.0,477.0,316.66,230.27
2016,1,31,10,15,888.5,72.5,3.05,18.0,517.0,365.63,273.01
2016,1,31,10,30,906.0,75.0,3.0,19.0,557.0,414.31,314.37
2016,1,31,10,45,920.0,76.0,2.95,20.0,591.0,459.56,351.87
2016,1,31,11,0,934.0,77.0,2.9,21.0,625.0,503.69,387.23
2016,1,31,11,15,942.0,78.0,2.95,21.5,651.0,543.48,419.22
2016,1,31,11,30,950.0,79.0,3.0,22.0,677.0,581.24,448.83
2016,1,31,11,45,949.5,82.5,3.05,22.5,693.0,614.44,474.28
2016,1,31,12,0,949.0,86.0,3.1,23.0,709.0,644.81,497.04
2016,1,31,12,15,951.5,86.0,3.05,23.0,718.0,670.62,516.75
2016,1,31,12,30,954.0,86.0,3.0,23.0,727.0,693.47,533.98
2016,1,31,12,45,955.0,85.5,3.0,23.5,727.5,711.77,546.87
2016,1,31,13,0,956.0,85.0,3.0,24.0,728.0,726.84,557.11
2016,1,31,13,15,953.5,84.5,2.9,24.0,719.5,736.24,563.38
2016,1,31,13,30,951.0,84.0,2.8,24.0,711.0,742.25,567.37
2016,1,31,13,45,946.5,83.0,2.75,24.5,694.0,742.95,566.93
2016,1,31,14,0,942.0,82.0,2.7,25.0,677.0,740.24,564.26
2016,1,31,14,15,933.5,81.0,2.5,24.5,651.5,731.42,558.82
2016,1,31,14,30,925.0,80.0,2.3,24.0,626.0,719.37,551.18
2016,1,31,14,45,914.0,78.0,2.15,24.0,593.0,701.42,538.68
2016,1,31,15,0,903.0,76.0,2.0,24.0,560.0,680.54,523.89
2016,1,31,15,15,886.0,74.0,1.8,24.0,520.5,653.05,503.48
2016,1,31,15,30,869.0,72.0,1.6,24.0,481.0,623.23,481.15
2016,1,31,15,45,844.0,69.0,1.4,24.0,435.5,588.5,454.8
2016,1,31,16,0,819.0,66.0,1.2,24.0,390.0,549.26,424.76
2016,1,31,16,15,784.0,62.0,1.15,23.0,340.5,502.37,390.86
2016,1,31,16,30,749.0,58.0,1.1,22.0,291.0,455.3,355.48
2016,1,31,16,45,693.5,53.0,1.05,21.0,239.0,397.68,310.52
2016,1,31,17,0,638.0,48.0,1.0,20.0,187.0,342.18,265.27
2016,1,31,17,15,546.0,40.5,1.05,19.5,136.5,275.17,209.25
2016,1,31,17,30,454.0,33.0,1.1,19.0,86.0,212.37,154.41
2016,1,31,17,45,227.0,16.5,1.15,18.5,43.0,100.47,49.27
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,18.5,1.45,11.0,40.5,14.02,2.03
2016,2,1,8,0,384.0,37.0,1.6,12.0,81.0,28.92,19.32
