Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,482.0,46.5,1.75,12.5,130.5,34.47,24.98
2016,2,1,8,30,580.0,56.0,1.9,13.0,180.0,39.79,30.04
2016,2,1,8,45,290.0,68.5,2.1,13.5,130.5,62.73,40.64
2016,2,1,9,0,0.0,81.0,2.3,14.0,81.0,76.93,59.99
2016,2,1,9,15,0.0,103.5,2.6,14.5,103.5,97.68,77.23
2016,2,1,9,30,0.0,126.0,2.9,15.0,126.0,118.58,94.3
2016,2,1,9,45,0.0,136.0,3.25,16.0,136.0,128.52,101.89
2016,2,1,10,0,0.0,146.0,3.6,17.0,146.0,138.4,109.32
2016,2,1,10,15,24.5,187.0,3.9,17.5,200.0,184.59,145.87
2016,2,1,10,30,49.0,228.0,4.2,18.0,254.0,230.09,181.57
2016,2,1,10,45,110.5,254.5,4.5,18.5,318.0,283.58,223.28
2016,2,1,11,0,172.0,281.0,4.8,19.0,382.0,340.63,267.79
2016,2,1,11,15,546.5,186.5,5.05,19.0,528.0,447.76,353.68
2016,2,1,11,30,921.0,92.0,5.3,19.0,674.0,581.09,460.19
2016,2,1,11,45,921.5,95.0,5.55,19.5,690.5,613.65,486.23
2016,2,1,12,0,922.0,98.0,5.8,20.0,707.0,643.51,510.07
2016,2,1,12,15,924.5,98.5,5.95,20.0,716.0,669.33,531.28
2016,2,1,12,30,927.0,99.0,6.1,20.0,725.0,692.28,550.09
2016,2,1,12,45,925.5,99.5,6.35,20.5,724.5,709.64,563.69
2016,2,1,13,0,924.0,100.0,6.6,21.0,724.0,723.8,574.74
2016,2,1,13,15,921.0,99.5,6.75,21.0,715.5,732.7,582.32
2016,2,1,13,30,918.0,99.0,6.9,21.0,707.0,738.29,587.27
2016,2,1,13,45,910.0,99.0,7.05,21.0,689.0,737.64,587.66
2016,2,1,14,0,902.0,99.0,7.2,21.0,671.0,733.71,585.74
2016,2,1,14,15,892.0,97.5,7.2,21.0,645.5,726.14,580.8
2016,2,1,14,30,882.0,96.0,7.2,21.0,620.0,713.16,571.87
2016,2,1,14,45,865.0,95.0,7.2,21.0,586.0,692.99,557.18
2016,2,1,15,0,848.0,94.0,7.2,21.0,552.0,670.15,540.11
2016,2,1,15,15,828.5,91.0,6.9,21.0,512.5,641.06,517.45
2016,2,1,15,30,809.0,88.0,6.6,21.0,473.0,609.84,492.88
2016,2,1,15,45,775.0,86.5,6.3,21.0,426.5,569.66,460.92
2016,2,1,16,0,741.0,85.0,6.0,21.0,380.0,530.77,429.43
2016,2,1,16,15,701.0,79.5,5.45,20.5,331.0,481.89,390.0
2016,2,1,16,30,661.0,74.0,4.9,20.0,282.0,433.38,349.96
2016,2,1,16,45,596.0,68.0,4.4,19.5,230.5,373.22,299.72
2016,2,1,17,0,531.0,62.0,3.9,19.0,179.0,316.08,250.84
2016,2,1,17,15,437.0,51.5,3.75,18.5,130.5,246.2,191.16
2016,2,1,17,30,343.0,41.0,3.6,18.0,82.0,183.0,135.72
2016,2,1,17,45,171.5,20.5,3.45,17.5,41.0,89.84,48.05
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,3.15,8.0,45.0,12.12,1.63
2016,2,2,8,0,486.0,33.0,3.5,9.0,90.0,27.27,18.19
2016,2,2,8,15,582.0,40.5,3.75,9.5,142.5,31.65,22.78
2016,2,2,8,30,678.0,48.0,4.0,10.0,195.0,35.95,26.94
2016,2,2,8,45,733.0,53.5,4.3,11.0,249.0,70.99,36.04
2016,2,2,9,0,788.0,59.0,4.6,12.0,303.0,121.15,65.21
2016,2,2,9,15,823.5,62.5,4.95,12.5,354.5,171.71,104.0
2016,2,2,9,30,859.0,66.0,5.3,13.0,406.0,224.94,149.66
2016,2,2,9,45,882.0,69.0,5.7,14.0,453.0,276.98,196.5
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,332.93,246.81
2016,2,2,10,15,922.5,74.5,6.05,15.0,541.5,383.72,293.31
2016,2,2,10,30,940.0,77.0,6.0,15.0,583.0,434.16,338.73
2016,2,2,10,45,950.5,79.0,5.95,15.5,617.5,480.52,379.32
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,525.41,417.61
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,566.67,452.88
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,605.85,485.72
2016,2,2,11,45,981.0,85.0,5.8,16.5,722.5,640.62,513.58
2016,2,2,12,0,984.0,87.0,5.8,17.0,740.0,672.63,538.67
2016,2,2,12,15,986.0,87.5,5.7,17.0,749.5,699.65,560.22
2016,2,2,12,30,988.0,88.0,5.6,17.0,759.0,723.56,579.06
2016,2,2,12,45,988.5,87.5,5.55,17.5,759.0,742.29,592.78
2016,2,2,13,0,989.0,87.0,5.5,18.0,759.0,757.64,603.15
2016,2,2,13,15,986.0,87.0,5.4,18.0,750.0,767.69,610.34
2016,2,2,13,30,983.0,87.0,5.3,18.0,741.0,774.21,615.05
2016,2,2,13,45,977.5,86.0,5.25,18.0,723.5,774.42,615.45
2016,2,2,14,0,972.0,85.0,5.2,18.0,706.0,771.1,613.41
2016,2,2,14,15,963.5,84.0,5.05,18.0,679.5,762.21,606.94
2016,2,2,14,30,955.0,83.0,4.9,18.0,653.0,749.97,598.12
2016,2,2,14,45,943.0,81.0,4.8,18.0,619.5,731.03,584.67
2016,2,2,15,0,931.0,79.0,4.7,18.0,586.0,709.05,569.05
2016,2,2,15,15,914.0,77.0,4.35,17.5,545.0,681.0,547.92
2016,2,2,15,30,897.0,75.0,4.0,17.0,504.0,650.51,524.96
2016,2,2,15,45,873.0,72.0,3.7,17.0,457.5,615.59,497.43
2016,2,2,16,0,849.0,69.0,3.4,17.0,411.0,575.96,465.86
2016,2,2,16,15,814.0,65.0,2.95,15.5,359.5,527.89,429.07
2016,2,2,16,30,779.0,61.0,2.5,14.0,308.0,479.54,390.69
2016,2,2,16,45,723.0,56.0,2.1,13.0,254.5,420.14,341.46
2016,2,2,17,0,667.0,51.0,1.7,12.0,201.0,362.79,292.14
2016,2,2,17,15,574.0,43.5,1.7,11.5,148.5,293.66,232.18
2016,2,2,17,30,481.0,36.0,1.7,11.0,96.0,228.46,173.5
2016,2,2,17,45,297.5,23.5,1.75,10.5,55.0,133.97,79.74
2016,2,2,18,0,114.0,11.0,1.8,10.0,14.0,41.37,0.0
2016,2,2,18,15,57.0,5.5,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,46.0,12.04,2.23
2016,2,3,8,0,494.0,33.0,5.2,3.0,92.0,27.1,18.58
2016,2,3,8,15,586.0,41.0,5.35,3.5,144.5,31.99,23.69
2016,2,3,8,30,678.0,49.0,5.5,4.0,197.0,36.74,28.34
2016,2,3,8,45,739.5,53.0,5.65,4.5,252.5,72.47,37.36
2016,2,3,9,0,801.0,57.0,5.8,5.0,308.0,122.47,67.34
2016,2,3,9,15,835.0,61.0,5.7,5.5,359.5,174.08,108.43
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,228.21,156.26
2016,2,3,9,45,895.5,66.5,5.55,6.5,459.0,283.72,207.48
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,336.84,257.02
2016,2,3,10,15,938.0,70.0,5.45,7.5,548.5,387.52,304.23
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,437.66,349.96
2016,2,3,10,45,966.5,73.0,5.4,8.5,624.5,484.58,392.01
2016,2,3,11,0,979.0,74.0,5.4,9.0,659.0,530.14,431.8
2016,2,3,11,15,986.5,75.5,5.35,9.0,685.5,572.05,468.36
2016,2,3,11,30,994.0,77.0,5.3,9.0,712.0,611.79,502.31
2016,2,3,11,45,995.5,79.0,5.3,9.5,729.5,646.22,530.5
2016,2,3,12,0,997.0,81.0,5.3,10.0,747.0,677.76,555.75
2016,2,3,12,15,999.0,81.0,5.2,10.5,756.0,704.62,576.51
2016,2,3,12,30,1001.0,81.0,5.1,11.0,765.0,728.32,594.37
2016,2,3,12,45,999.0,82.0,5.1,11.5,764.5,747.12,608.32
2016,2,3,13,0,997.0,83.0,5.1,12.0,764.0,762.46,618.8
2016,2,3,13,15,994.5,82.5,5.05,12.0,755.5,772.42,626.24
2016,2,3,13,30,992.0,82.0,5.0,12.0,747.0,778.82,631.14
2016,2,3,13,45,985.5,82.0,4.95,12.0,729.0,779.38,631.79
2016,2,3,14,0,979.0,82.0,4.9,12.0,711.0,776.38,629.94
2016,2,3,14,15,971.5,81.0,4.85,12.0,685.0,768.14,624.29
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,756.49,616.22
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,737.45,602.9
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,715.41,587.35
2016,2,3,15,15,921.0,75.5,4.7,11.5,550.5,687.28,567.1
2016,2,3,15,30,905.0,73.0,4.6,11.0,510.0,656.63,544.18
2016,2,3,15,45,882.0,70.5,4.5,11.0,463.0,622.6,516.99
2016,2,3,16,0,859.0,68.0,4.4,11.0,416.0,583.77,485.56
2016,2,3,16,15,825.5,64.0,3.95,10.0,365.0,536.08,446.96
2016,2,3,16,30,792.0,60.0,3.5,9.0,314.0,487.99,407.26
2016,2,3,16,45,740.5,55.0,3.05,8.5,260.5,430.1,357.47
2016,2,3,17,0,689.0,50.0,2.6,8.0,207.0,373.91,307.47
2016,2,3,17,15,602.5,42.5,2.45,7.0,154.0,303.09,244.94
2016,2,3,17,30,516.0,35.0,2.3,6.0,101.0,237.85,185.0
2016,2,3,17,45,347.0,23.5,2.2,5.5,58.5,151.46,96.51
2016,2,3,18,0,178.0,12.0,2.1,5.0,16.0,60.07,0.0
2016,2,3,18,15,89.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,270.5,16.0,1.2,1.5,49.0,12.43,3.01
2016,2,4,8,0,541.0,32.0,1.3,2.0,98.0,25.91,17.72
2016,2,4,8,15,628.5,39.0,1.3,3.0,151.5,29.91,21.93
2016,2,4,8,30,716.0,46.0,1.3,4.0,205.0,33.82,25.75
2016,2,4,8,45,766.5,51.0,1.35,5.0,259.5,73.64,36.78
2016,2,4,9,0,817.0,56.0,1.4,6.0,314.0,125.1,68.2
2016,2,4,9,15,850.0,59.5,1.45,6.5,366.5,177.11,109.28
2016,2,4,9,30,883.0,63.0,1.5,7.0,419.0,234.94,159.49
2016,2,4,9,45,905.5,66.0,1.6,8.0,466.5,288.2,207.51
2016,2,4,10,0,928.0,69.0,1.7,9.0,514.0,342.09,255.94
2016,2,4,10,15,944.0,71.0,1.8,9.0,555.5,393.17,302.48
2016,2,4,10,30,960.0,73.0,1.9,9.0,597.0,443.71,347.66
2016,2,4,10,45,971.0,74.5,2.0,9.5,631.5,490.82,388.45
2016,2,4,11,0,982.0,76.0,2.1,10.0,666.0,536.45,426.92
2016,2,4,11,15,990.0,77.0,2.1,10.0,693.0,578.36,461.91
2016,2,4,11,30,998.0,78.0,2.1,10.0,720.0,618.12,494.37
2016,2,4,11,45,993.0,83.5,2.15,10.5,736.0,652.43,521.16
2016,2,4,12,0,988.0,89.0,2.2,11.0,752.0,683.51,544.9
2016,2,4,12,15,990.5,89.5,2.15,11.0,761.5,711.09,566.1
2016,2,4,12,30,993.0,90.0,2.1,11.0,771.0,735.57,584.63
2016,2,4,12,45,995.5,89.0,2.1,11.5,772.0,755.34,598.64
2016,2,4,13,0,998.0,88.0,2.1,12.0,773.0,771.77,609.3
2016,2,4,13,15,995.5,87.5,2.0,12.0,764.5,781.83,615.77
2016,2,4,13,30,993.0,87.0,1.9,12.0,756.0,788.31,619.8
2016,2,4,13,45,990.0,85.0,1.85,12.0,738.5,789.3,620.5
2016,2,4,14,0,987.0,83.0,1.8,12.0,721.0,786.69,618.82
2016,2,4,14,15,979.0,82.0,1.75,12.0,695.0,778.08,613.03
2016,2,4,14,30,971.0,81.0,1.7,12.0,669.0,766.03,604.96
2016,2,4,14,45,951.5,82.0,1.65,12.0,633.0,744.95,590.52
2016,2,4,15,0,932.0,83.0,1.6,12.0,597.0,721.04,574.15
2016,2,4,15,15,915.0,81.0,1.45,12.0,556.0,692.89,553.18
2016,2,4,15,30,898.0,79.0,1.3,12.0,515.0,665.42,532.03
2016,2,4,15,45,874.5,75.5,1.2,12.0,468.0,626.95,502.91
2016,2,4,16,0,851.0,72.0,1.1,12.0,421.0,586.81,472.04
2016,2,4,16,15,816.5,68.0,1.0,11.0,369.5,538.66,435.9
2016,2,4,16,30,782.0,64.0,0.9,10.0,318.0,490.17,398.19
2016,2,4,16,45,730.0,58.5,0.85,9.5,264.0,431.57,350.67
2016,2,4,17,0,678.0,53.0,0.8,9.0,210.0,374.7,302.62
2016,2,4,17,15,591.0,45.0,0.9,8.0,156.5,306.32,244.51
2016,2,4,17,30,504.0,37.0,1.0,7.0,103.0,241.28,186.58
2016,2,4,17,45,338.0,25.0,1.15,6.0,60.0,152.24,100.06
2016,2,4,18,0,172.0,13.0,1.3,5.0,17.0,59.96,0.0
2016,2,4,18,15,86.0,6.5,1.3,4.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,65.0,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,130.0,10.0,1.9,1.0,13.0,9.83,0.0
2016,2,5,7,45,300.5,23.0,2.25,2.0,54.0,17.85,7.3
2016,2,5,8,0,471.0,36.0,2.6,3.0,95.0,27.28,18.89
2016,2,5,8,15,560.5,44.5,2.6,3.5,147.0,32.02,23.81
2016,2,5,8,30,650.0,53.0,2.6,4.0,199.0,36.56,28.25
2016,2,5,8,45,699.0,59.5,2.65,5.0,252.0,79.96,43.57
2016,2,5,9,0,748.0,66.0,2.7,6.0,305.0,129.16,74.54
2016,2,5,9,15,783.5,70.5,3.15,7.0,356.0,178.96,114.05
2016,2,5,9,30,819.0,75.0,3.6,8.0,407.0,231.55,159.78
2016,2,5,9,45,840.0,79.0,4.05,9.0,453.0,282.44,206.17
2016,2,5,10,0,861.0,83.0,4.5,10.0,499.0,334.02,253.33
2016,2,5,10,15,878.5,86.0,4.45,10.5,540.0,383.88,298.58
2016,2,5,10,30,896.0,89.0,4.4,11.0,581.0,433.55,342.61
2016,2,5,10,45,907.0,91.5,4.4,11.5,614.5,481.74,384.39
2016,2,5,11,0,918.0,94.0,4.4,12.0,648.0,526.05,421.99
2016,2,5,11,15,926.5,95.5,4.35,12.0,674.5,566.6,456.35
2016,2,5,11,30,935.0,97.0,4.3,12.0,701.0,605.21,488.37
2016,2,5,11,45,938.0,99.0,4.25,12.5,718.5,638.98,514.97
2016,2,5,12,0,941.0,101.0,4.2,13.0,736.0,670.11,538.87
2016,2,5,12,15,943.5,101.5,4.15,13.0,745.5,696.69,559.88
2016,2,5,12,30,946.0,102.0,4.1,13.0,755.0,720.33,578.46
2016,2,5,12,45,945.5,102.0,4.05,13.5,755.0,738.4,591.53
2016,2,5,13,0,945.0,102.0,4.0,14.0,755.0,753.22,601.53
2016,2,5,13,15,942.0,101.5,3.95,14.0,746.5,762.5,608.31
2016,2,5,13,30,939.0,101.0,3.9,14.0,738.0,768.37,612.74
2016,2,5,13,45,832.0,130.5,3.9,14.0,684.5,730.4,584.79
2016,2,5,14,0,725.0,160.0,3.9,14.0,631.0,688.68,552.53
2016,2,5,14,15,817.5,128.5,3.85,14.0,641.5,719.38,578.08
2016,2,5,14,30,910.0,97.0,3.8,14.0,652.0,744.15,597.54
2016,2,5,14,45,886.5,99.0,3.75,14.0,616.5,725.07,584.0
2016,2,5,15,0,863.0,101.0,3.7,14.0,581.0,700.57,566.13
2016,2,5,15,15,844.5,98.0,3.55,13.5,540.5,671.64,545.28
2016,2,5,15,30,826.0,95.0,3.4,13.0,500.0,640.44,522.36
2016,2,5,15,45,797.5,92.0,3.3,13.0,453.5,601.07,491.87
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,562.74,461.57
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,513.77,422.92
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,464.91,383.23
2016,2,5,16,45,633.5,71.5,1.9,10.0,252.5,404.17,332.82
2016,2,5,17,0,573.0,65.0,1.5,9.0,199.0,346.05,282.96
2016,2,5,17,15,484.5,54.5,1.5,8.0,148.0,275.29,222.19
2016,2,5,17,30,396.0,44.0,1.5,7.0,97.0,210.67,164.69
2016,2,5,17,45,198.0,30.0,1.5,6.5,56.5,114.37,77.23
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,77.0,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,154.0,11.0,5.5,3.0,14.0,10.81,0.0
2016,2,6,7,45,325.0,23.5,5.65,4.0,56.0,18.2,7.93
2016,2,6,8,0,496.0,36.0,5.8,5.0,98.0,27.12,18.59
2016,2,6,8,15,585.0,43.5,6.2,5.5,151.0,33.95,25.33
2016,2,6,8,30,674.0,51.0,6.6,6.0,204.0,38.11,29.39
2016,2,6,8,45,726.5,56.5,7.0,7.0,258.5,80.32,41.99
2016,2,6,9,0,779.0,62.0,7.4,8.0,313.0,130.66,73.92
2016,2,6,9,15,814.0,66.0,7.5,8.5,365.0,181.75,115.07
2016,2,6,9,30,849.0,70.0,7.6,9.0,417.0,235.51,162.61
2016,2,6,9,45,876.5,72.0,7.75,9.5,465.5,287.86,211.02
2016,2,6,10,0,904.0,74.0,7.9,10.0,514.0,344.61,263.38
2016,2,6,10,15,920.5,76.5,7.85,10.0,555.5,395.51,311.11
2016,2,6,10,30,937.0,79.0,7.8,10.0,597.0,445.97,357.67
2016,2,6,10,45,951.0,79.5,7.75,10.5,632.0,492.77,399.62
2016,2,6,11,0,965.0,80.0,7.7,11.0,667.0,538.35,439.49
2016,2,6,11,15,973.0,81.5,7.6,11.0,694.0,580.34,476.24
2016,2,6,11,30,981.0,83.0,7.5,11.0,721.0,620.22,510.49
2016,2,6,11,45,986.0,83.5,7.45,11.5,739.5,655.08,539.17
2016,2,6,12,0,991.0,84.0,7.4,12.0,758.0,687.25,565.07
2016,2,6,12,15,994.0,84.5,7.25,12.0,767.5,715.29,588.05
2016,2,6,12,30,997.0,85.0,7.1,12.0,777.0,740.25,608.24
2016,2,6,12,45,997.5,84.5,7.0,12.5,777.5,759.31,621.82
2016,2,6,13,0,998.0,84.0,6.9,13.0,778.0,774.96,632.4
2016,2,6,13,15,996.0,84.0,6.75,13.0,769.5,785.89,640.47
2016,2,6,13,30,994.0,84.0,6.6,13.0,761.0,793.26,645.92
2016,2,6,13,45,989.5,83.0,6.45,13.0,743.5,794.23,646.61
2016,2,6,14,0,985.0,82.0,6.3,13.0,726.0,791.61,644.72
2016,2,6,14,15,977.5,81.0,6.15,13.0,700.0,783.31,638.66
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,771.56,630.11
2016,2,6,14,45,952.5,80.5,5.85,13.0,639.0,751.19,615.08
2016,2,6,15,0,935.0,81.0,5.7,13.0,604.0,727.92,597.91
2016,2,6,15,15,919.0,79.0,5.45,12.5,563.5,700.2,577.97
2016,2,6,15,30,903.0,77.0,5.2,12.0,523.0,669.98,554.9
2016,2,6,15,45,881.5,73.5,5.0,12.0,476.0,635.59,527.24
2016,2,6,16,0,860.0,70.0,4.8,12.0,429.0,596.22,495.26
2016,2,6,16,15,827.5,66.5,4.2,11.0,377.5,549.19,456.96
2016,2,6,16,30,795.0,63.0,3.6,10.0,326.0,501.68,417.66
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,444.43,368.69
2016,2,6,17,0,700.0,52.0,2.5,9.0,218.0,388.57,319.29
2016,2,6,17,15,618.5,44.5,2.25,8.0,164.5,318.35,257.67
2016,2,6,17,30,537.0,37.0,2.0,7.0,111.0,253.27,198.35
2016,2,6,17,45,383.5,25.5,1.8,6.0,66.0,171.31,118.93
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,78.29,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,55.0,6.5,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,110.0,13.0,3.0,2.0,15.0,12.78,0.0
2016,2,7,7,45,277.5,27.0,3.05,2.5,57.0,21.48,11.0
2016,2,7,8,0,445.0,41.0,3.1,3.0,99.0,31.73,22.99
2016,2,7,8,15,535.5,50.5,3.15,3.5,151.5,37.09,28.5
2016,2,7,8,30,626.0,60.0,3.2,4.0,204.0,42.23,33.5
2016,2,7,8,45,691.0,64.5,3.3,5.0,259.0,84.04,45.98
2016,2,7,9,0,756.0,69.0,3.4,6.0,314.0,136.69,80.3
2016,2,7,9,15,791.5,73.0,3.55,7.0,366.0,186.76,120.55
2016,2,7,9,30,827.0,77.0,3.7,8.0,418.0,239.63,166.75
2016,2,7,9,45,855.5,79.0,3.9,9.0,466.0,291.3,213.54
2016,2,7,10,0,884.0,81.0,4.1,10.0,514.0,344.38,261.53
2016,2,7,10,15,900.5,83.5,4.25,10.5,555.0,394.71,307.34
2016,2,7,10,30,917.0,86.0,4.4,11.0,596.0,447.35,353.96
2016,2,7,10,45,930.0,87.5,4.6,11.5,631.0,493.98,394.89
2016,2,7,11,0,943.0,89.0,4.8,12.0,666.0,539.39,433.87
2016,2,7,11,15,951.0,90.0,4.9,12.5,692.5,580.26,468.15
2016,2,7,11,30,959.0,91.0,5.0,13.0,719.0,619.08,499.99
2016,2,7,11,45,960.5,94.0,5.1,13.5,736.0,653.76,527.87
2016,2,7,12,0,962.0,97.0,5.2,14.0,753.0,685.66,553.03
2016,2,7,12,15,964.0,97.5,5.2,14.5,762.5,712.53,573.6
2016,2,7,12,30,966.0,98.0,5.2,15.0,772.0,736.35,591.48
2016,2,7,12,45,968.5,96.5,5.2,15.5,773.0,755.37,605.16
2016,2,7,13,0,971.0,95.0,5.2,16.0,774.0,771.11,615.73
2016,2,7,13,15,968.0,95.0,5.1,16.0,765.0,781.17,622.86
2016,2,7,13,30,965.0,95.0,5.0,16.0,756.0,787.73,627.54
2016,2,7,13,45,962.5,93.0,4.95,16.5,739.0,789.09,627.55
2016,2,7,14,0,960.0,91.0,4.9,17.0,722.0,786.93,625.15
2016,2,7,14,15,951.5,89.5,4.75,17.0,696.0,777.53,618.24
2016,2,7,14,30,943.0,88.0,4.6,17.0,670.0,764.78,609.02
2016,2,7,14,45,931.0,86.5,4.45,17.0,636.0,746.35,595.72
2016,2,7,15,0,919.0,85.0,4.3,17.0,602.0,724.92,580.29
2016,2,7,15,15,902.5,82.5,3.95,16.5,561.0,696.57,560.25
2016,2,7,15,30,886.0,80.0,3.6,16.0,520.0,668.97,539.65
2016,2,7,15,45,795.0,83.0,3.25,16.0,451.0,595.74,482.52
2016,2,7,16,0,704.0,86.0,2.9,16.0,382.0,526.42,427.73
2016,2,7,16,15,739.5,75.5,2.65,15.0,353.0,512.6,417.96
2016,2,7,16,30,775.0,65.0,2.4,14.0,324.0,496.21,404.78
2016,2,7,16,45,725.0,59.5,2.2,13.0,270.5,438.21,357.55
2016,2,7,17,0,675.0,54.0,2.0,12.0,217.0,381.83,309.98
2016,2,7,17,15,592.5,46.5,2.0,11.0,163.5,314.88,252.42
2016,2,7,17,30,510.0,39.0,2.0,10.0,110.0,250.97,195.31
2016,2,7,17,45,355.0,27.0,2.0,9.5,66.0,164.82,115.17
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,71.47,0.0
2016,2,7,18,15,100.0,7.5,2.0,8.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,278.5,25.5,4.45,4.5,62.5,19.81,9.98
2016,2,8,8,0,557.0,33.0,4.6,5.0,107.0,26.26,17.93
2016,2,8,8,15,639.0,40.0,4.9,5.5,161.0,30.24,22.02
2016,2,8,8,30,721.0,47.0,5.2,6.0,215.0,35.01,26.59
2016,2,8,8,45,769.5,51.5,5.55,7.0,269.5,82.07,40.65
2016,2,8,9,0,818.0,56.0,5.9,8.0,324.0,133.83,74.46
2016,2,8,9,15,850.0,59.0,5.9,8.5,376.0,189.49,120.15
2016,2,8,9,30,882.0,62.0,5.9,9.0,428.0,243.84,168.58
2016,2,8,9,45,751.0,96.5,5.95,9.5,432.5,279.38,207.92
2016,2,8,10,0,620.0,131.0,6.0,10.0,437.0,307.63,239.16
2016,2,8,10,15,600.5,150.5,5.95,10.5,466.0,349.1,276.93
2016,2,8,10,30,581.0,170.0,5.9,11.0,495.0,387.33,310.85
2016,2,8,10,45,601.0,175.0,5.9,11.5,528.5,427.82,345.48
2016,2,8,11,0,621.0,180.0,5.9,12.0,562.0,468.12,379.27
2016,2,8,11,15,807.0,127.5,5.95,12.0,645.5,542.49,441.49
2016,2,8,11,30,993.0,75.0,6.0,12.0,729.0,625.95,510.75
2016,2,8,11,45,991.5,79.0,6.1,12.5,746.0,660.85,538.99
2016,2,8,12,0,990.0,83.0,6.2,13.0,763.0,692.7,564.41
2016,2,8,12,15,993.0,83.5,6.2,13.0,773.0,720.83,587.39
2016,2,8,12,30,996.0,84.0,6.2,13.0,783.0,745.87,607.59
2016,2,8,12,45,998.5,82.5,6.25,13.5,784.0,765.33,621.33
2016,2,8,13,0,1001.0,81.0,6.3,14.0,785.0,781.42,632.56
2016,2,8,13,15,999.0,81.0,6.25,14.0,776.5,792.4,640.86
2016,2,8,13,30,997.0,81.0,6.2,14.0,768.0,799.8,646.6
2016,2,8,13,45,995.5,78.5,6.2,14.0,751.0,801.34,648.25
2016,2,8,14,0,994.0,76.0,6.2,14.0,734.0,799.23,647.33
2016,2,8,14,15,987.0,75.0,6.15,14.0,708.5,791.16,641.85
2016,2,8,14,30,980.0,74.0,6.1,14.0,683.0,779.6,633.87
2016,2,8,14,45,972.5,71.5,6.1,14.0,649.5,762.64,622.1
2016,2,8,15,0,965.0,69.0,6.1,14.0,616.0,742.4,607.89
2016,2,8,15,15,950.5,67.0,5.95,13.5,575.0,714.89,588.67
2016,2,8,15,30,936.0,65.0,5.8,13.0,534.0,684.69,567.06
2016,2,8,15,45,917.5,62.0,5.7,13.0,487.5,648.39,538.38
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,610.08,507.56
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.5,563.82,470.38
2016,2,8,16,30,840.0,53.0,4.6,11.0,338.0,516.91,431.55
2016,2,8,16,45,797.0,49.0,4.1,10.5,283.5,464.83,386.38
2016,2,8,17,0,754.0,45.0,3.6,10.0,229.0,410.64,338.36
2016,2,8,17,15,679.0,39.0,3.3,9.0,174.5,342.18,277.89
2016,2,8,17,30,604.0,33.0,3.0,8.0,120.0,278.44,219.24
2016,2,8,17,45,456.5,24.0,2.7,7.5,73.5,192.93,137.89
2016,2,8,18,0,309.0,15.0,2.4,7.0,27.0,103.37,0.0
2016,2,8,18,15,154.5,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.5,6.5,3.05,2.5,10.0,0.0,0.0
2016,2,9,7,30,241.0,13.0,3.3,3.0,20.0,12.78,0.0
2016,2,9,7,45,401.5,23.0,3.55,4.0,64.0,18.84,9.58
2016,2,9,8,0,562.0,33.0,3.8,5.0,108.0,26.09,17.83
2016,2,9,8,15,642.0,39.0,3.7,6.0,162.0,29.15,21.01
2016,2,9,8,30,722.0,45.0,3.6,7.0,216.0,35.17,26.65
2016,2,9,8,45,769.5,49.5,3.5,8.0,270.0,82.46,40.08
2016,2,9,9,0,817.0,54.0,3.4,9.0,324.0,134.3,74.3
2016,2,9,9,15,848.0,57.0,3.6,10.0,375.5,189.97,119.72
2016,2,9,9,30,879.0,60.0,3.8,11.0,427.0,244.11,167.28
2016,2,9,9,45,899.5,62.5,4.05,12.0,474.0,296.8,215.19
2016,2,9,10,0,920.0,65.0,4.3,13.0,521.0,349.94,263.32
2016,2,9,10,15,934.5,66.5,4.4,13.5,562.0,400.18,308.79
2016,2,9,10,30,949.0,68.0,4.5,14.0,603.0,449.76,352.65
2016,2,9,10,45,958.5,70.0,4.6,15.0,637.0,496.65,392.53
2016,2,9,11,0,968.0,72.0,4.7,16.0,671.0,541.99,429.92
2016,2,9,11,15,975.0,73.0,4.75,16.0,697.5,583.27,464.7
2016,2,9,11,30,982.0,74.0,4.8,16.0,724.0,622.35,497.04
2016,2,9,11,45,976.0,80.0,4.85,16.5,740.0,656.22,523.61
2016,2,9,12,0,970.0,86.0,4.9,17.0,756.0,686.86,547.11
2016,2,9,12,15,972.0,86.5,4.9,17.0,765.5,713.92,568.54
2016,2,9,12,30,974.0,87.0,4.9,17.0,775.0,737.91,587.24
2016,2,9,12,45,975.0,86.5,4.9,17.5,775.0,757.02,600.07
2016,2,9,13,0,976.0,86.0,4.9,18.0,775.0,772.81,610.5
2016,2,9,13,15,973.5,85.5,4.85,18.0,766.5,782.7,617.63
2016,2,9,13,30,971.0,85.0,4.8,18.0,758.0,789.08,622.34
2016,2,9,13,45,967.0,84.0,4.75,18.5,741.0,790.32,622.24
2016,2,9,14,0,963.0,83.0,4.7,19.0,724.0,788.04,619.74
2016,2,9,14,15,955.0,81.5,4.6,19.0,698.0,778.86,613.29
2016,2,9,14,30,947.0,80.0,4.5,19.0,672.0,766.29,604.55
2016,2,9,14,45,933.5,79.5,4.45,19.0,638.0,747.66,591.75
2016,2,9,15,0,920.0,79.0,4.4,19.0,604.0,726.07,576.87
2016,2,9,15,15,904.0,77.0,4.05,18.5,563.5,698.36,557.48
2016,2,9,15,30,888.0,75.0,3.7,18.0,523.0,668.17,535.79
2016,2,9,15,45,868.0,71.5,3.4,18.0,477.0,631.54,507.49
2016,2,9,16,0,848.0,68.0,3.1,18.0,431.0,596.39,479.75
2016,2,9,16,15,816.0,64.5,2.7,17.0,380.0,549.55,443.88
2016,2,9,16,30,784.0,61.0,2.3,16.0,329.0,502.26,406.54
2016,2,9,16,45,739.5,55.5,1.9,15.0,275.5,446.31,361.09
2016,2,9,17,0,695.0,50.0,1.5,14.0,222.0,391.63,314.93
2016,2,9,17,15,617.5,43.5,1.5,13.0,169.0,323.53,257.44
2016,2,9,17,30,540.0,37.0,1.5,12.0,116.0,260.33,201.67
2016,2,9,17,45,397.5,26.5,1.5,11.5,71.0,180.76,128.76
2016,2,9,18,0,255.0,16.0,1.5,11.0,26.0,100.59,0.0
2016,2,9,18,15,127.5,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,7,15,105.0,7.0,1.25,3.0,10.0,0.0,0.0
2016,2,10,7,30,210.0,14.0,1.5,4.0,20.0,13.76,0.0
2016,2,10,7,45,366.5,25.0,1.75,5.0,64.0,19.03,9.99
2016,2,10,8,0,523.0,36.0,2.0,6.0,108.0,28.92,20.36
2016,2,10,8,15,605.0,43.0,2.1,7.0,161.0,32.73,24.22
2016,2,10,8,30,687.0,50.0,2.2,8.0,214.0,41.39,32.24
2016,2,10,8,45,736.5,54.5,2.3,9.0,268.5,87.02,44.27
2016,2,10,9,0,786.0,59.0,2.4,10.0,323.0,137.51,77.87
2016,2,10,9,15,819.0,63.0,2.65,10.5,374.5,189.3,120.15
2016,2,10,9,30,852.0,67.0,2.9,11.0,426.0,243.53,167.82
2016,2,10,9,45,874.0,69.5,3.2,12.0,473.0,298.99,217.63
2016,2,10,10,0,896.0,72.0,3.5,13.0,520.0,351.59,264.85
2016,2,10,10,15,912.0,74.5,3.45,13.5,561.5,402.37,310.05
2016,2,10,10,30,928.0,77.0,3.4,14.0,603.0,452.68,353.66
2016,2,10,10,45,938.5,78.5,3.4,15.0,637.0,498.85,392.2
2016,2,10,11,0,949.0,80.0,3.4,16.0,671.0,543.58,428.3
2016,2,10,11,15,957.0,81.5,3.35,16.5,698.0,585.32,461.64
2016,2,10,11,30,965.0,83.0,3.3,17.0,725.0,624.98,492.45
2016,2,10,11,45,969.0,84.0,3.25,17.5,743.0,659.5,518.61
2016,2,10,12,0,973.0,85.0,3.2,18.0,761.0,691.32,542.12
2016,2,10,12,15,975.5,85.5,3.2,18.5,770.0,718.83,562.17
2016,2,10,12,30,978.0,86.0,3.2,19.0,779.0,743.26,579.23
2016,2,10,12,45,977.0,86.0,3.2,19.5,779.5,761.6,591.03
2016,2,10,13,0,976.0,86.0,3.2,20.0,780.0,776.54,600.49
2016,2,10,13,15,974.0,86.0,3.15,20.0,771.5,787.32,607.98
2016,2,10,13,30,972.0,86.0,3.1,20.0,763.0,794.59,613.13
2016,2,10,13,45,966.5,85.5,3.1,20.5,745.5,795.28,612.88
2016,2,10,14,0,961.0,85.0,3.1,21.0,728.0,792.44,610.34
2016,2,10,14,15,954.0,83.5,3.1,21.0,702.5,783.98,605.16
2016,2,10,14,30,947.0,82.0,3.1,21.0,677.0,772.12,597.72
2016,2,10,14,45,935.0,81.0,3.1,21.0,643.5,753.97,585.91
2016,2,10,15,0,923.0,80.0,3.1,21.0,610.0,732.8,572.01
2016,2,10,15,15,907.5,78.0,2.85,20.5,569.5,705.3,553.44
2016,2,10,15,30,892.0,76.0,2.6,20.0,529.0,675.3,532.59
2016,2,10,15,45,868.5,73.5,2.4,20.0,482.5,640.7,506.39
2016,2,10,16,0,845.0,71.0,2.2,20.0,436.0,601.18,476.19
2016,2,10,16,15,813.5,67.5,2.1,18.5,385.0,554.58,443.02
2016,2,10,16,30,782.0,64.0,2.0,17.0,334.0,507.47,408.09
2016,2,10,16,45,731.5,59.0,1.95,16.0,279.5,448.9,362.1
2016,2,10,17,0,681.0,54.0,1.9,15.0,225.0,392.01,315.47
2016,2,10,17,15,603.5,47.0,2.05,14.5,172.0,323.51,257.46
2016,2,10,17,30,526.0,40.0,2.2,14.0,119.0,263.51,204.11
2016,2,10,17,45,382.5,28.5,2.4,13.5,73.0,179.25,128.6
2016,2,10,18,0,239.0,17.0,2.6,13.0,27.0,98.35,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,13.5,38.12,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.85,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,4.0,9.0,23.0,13.76,0.0
2016,2,11,7,45,393.0,25.0,4.15,10.0,68.5,20.58,11.18
2016,2,11,8,0,548.0,36.0,4.3,11.0,114.0,28.74,19.74
2016,2,11,8,15,628.5,43.0,4.15,12.0,168.0,32.56,23.53
2016,2,11,8,30,709.0,50.0,4.0,13.0,222.0,43.55,26.49
2016,2,11,8,45,758.0,55.0,3.85,14.0,277.0,91.0,45.37
2016,2,11,9,0,807.0,60.0,3.7,15.0,332.0,143.25,80.2
2016,2,11,9,15,838.5,63.5,3.85,16.0,384.5,195.6,122.39
2016,2,11,9,30,870.0,67.0,4.0,17.0,437.0,250.23,169.5
2016,2,11,9,45,892.0,69.5,4.2,18.0,484.5,306.74,219.34
2016,2,11,10,0,914.0,72.0,4.4,19.0,532.0,360.34,266.53
2016,2,11,10,15,929.5,74.0,4.55,19.5,573.5,411.42,311.5
2016,2,11,10,30,945.0,76.0,4.7,20.0,615.0,461.95,354.99
2016,2,11,10,45,956.0,77.5,4.85,21.0,649.5,509.16,394.09
2016,2,11,11,0,967.0,79.0,5.0,22.0,684.0,554.91,430.88
2016,2,11,11,15,974.0,80.0,4.9,22.0,711.0,596.38,464.51
2016,2,11,11,30,981.0,81.0,4.8,22.0,738.0,635.64,495.62
2016,2,11,11,45,977.5,85.5,4.7,22.5,754.0,669.62,520.94
2016,2,11,12,0,974.0,90.0,4.6,23.0,770.0,700.46,543.25
2016,2,11,12,15,976.0,90.5,4.5,23.0,779.5,727.76,563.65
2016,2,11,12,30,978.0,91.0,4.4,23.0,789.0,751.96,581.02
2016,2,11,12,45,976.0,91.5,4.35,23.5,788.5,770.18,592.57
2016,2,11,13,0,974.0,92.0,4.3,24.0,788.0,784.98,601.71
2016,2,11,13,15,971.0,92.0,4.2,24.0,779.0,795.08,608.6
2016,2,11,13,30,968.0,92.0,4.1,24.0,770.0,801.66,613.14
2016,2,11,13,45,960.5,92.0,4.05,24.0,752.0,801.44,613.22
2016,2,11,14,0,953.0,92.0,4.0,24.0,734.0,797.71,611.02
2016,2,11,14,15,944.5,90.5,3.85,24.0,707.5,788.22,604.5
2016,2,11,14,30,936.0,89.0,3.7,24.0,681.0,775.38,595.76
2016,2,11,14,45,923.5,87.5,3.6,24.0,647.0,756.46,583.02
2016,2,11,15,0,911.0,86.0,3.5,24.0,613.0,734.55,568.26
2016,2,11,15,15,894.5,84.0,3.25,23.5,572.0,706.57,549.61
2016,2,11,15,30,878.0,82.0,3.0,23.0,531.0,679.48,530.98
2016,2,11,15,45,853.0,79.5,2.75,22.5,484.0,640.89,503.03
2016,2,11,16,0,828.0,77.0,2.5,22.0,437.0,600.76,473.41
2016,2,11,16,15,795.0,73.0,2.35,21.0,385.5,553.09,438.64
2016,2,11,16,30,762.0,69.0,2.2,20.0,334.0,505.02,402.4
2016,2,11,16,45,711.5,63.5,2.1,19.0,280.0,446.35,356.7
2016,2,11,17,0,661.0,58.0,2.0,18.0,226.0,392.08,312.55
2016,2,11,17,15,582.5,50.0,2.1,17.0,173.0,322.91,255.17
2016,2,11,17,30,504.0,42.0,2.2,16.0,120.0,259.04,199.83
2016,2,11,17,45,363.5,30.0,2.3,15.5,74.5,175.65,126.3
