Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,223.0,18.0,2.4,15.0,29.0,96.03,0.0
2016,2,11,18,15,111.5,9.0,2.45,14.5,14.5,36.92,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,22.0,14.74,0.0
2016,2,12,7,45,332.0,28.0,2.85,10.0,66.5,21.55,12.21
2016,2,12,8,0,483.0,41.0,3.2,11.0,111.0,30.67,21.51
2016,2,12,8,15,566.0,49.5,3.05,11.5,164.0,35.18,25.96
2016,2,12,8,30,649.0,58.0,2.9,12.0,217.0,48.46,29.84
2016,2,12,8,45,702.0,63.5,2.75,13.0,271.5,97.22,52.17
2016,2,12,9,0,755.0,69.0,2.6,14.0,326.0,147.53,86.14
2016,2,12,9,15,788.5,73.0,2.6,15.0,378.0,198.07,126.89
2016,2,12,9,30,822.0,77.0,2.6,16.0,430.0,251.2,172.42
2016,2,12,9,45,846.0,80.0,2.65,17.0,477.5,303.05,217.96
2016,2,12,10,0,870.0,83.0,2.7,18.0,525.0,355.9,263.81
2016,2,12,10,15,886.5,85.5,2.8,18.5,566.0,406.17,307.42
2016,2,12,10,30,903.0,88.0,2.9,19.0,607.0,458.8,351.68
2016,2,12,10,45,914.0,90.0,3.0,20.0,641.0,504.9,389.13
2016,2,12,11,0,925.0,92.0,3.1,21.0,675.0,549.66,424.36
2016,2,12,11,15,933.0,93.5,3.15,21.5,701.5,590.76,456.54
2016,2,12,11,30,941.0,95.0,3.2,22.0,728.0,629.85,486.38
2016,2,12,11,45,945.5,95.5,3.25,22.5,746.0,663.67,511.69
2016,2,12,12,0,950.0,96.0,3.3,23.0,764.0,694.86,534.56
2016,2,12,12,15,952.0,96.5,3.3,23.0,773.0,721.65,554.69
2016,2,12,12,30,954.0,97.0,3.3,23.0,782.0,745.41,572.07
2016,2,12,12,45,952.5,97.5,3.3,23.5,782.0,763.6,583.59
2016,2,12,13,0,951.0,98.0,3.3,24.0,782.0,778.47,592.83
2016,2,12,13,15,948.0,97.5,3.3,24.0,773.0,787.86,599.49
2016,2,12,13,30,945.0,97.0,3.3,24.0,764.0,793.8,603.92
2016,2,12,13,45,938.5,97.0,3.3,24.0,746.0,794.23,604.66
2016,2,12,14,0,932.0,97.0,3.3,24.0,728.0,791.24,603.19
2016,2,12,14,15,923.0,95.5,3.3,23.5,702.0,781.46,598.28
2016,2,12,14,30,914.0,94.0,3.3,23.0,676.0,768.41,591.19
2016,2,12,14,45,891.0,96.0,3.3,23.0,639.5,749.08,578.58
2016,2,12,15,0,868.0,98.0,3.3,23.0,603.0,724.21,562.06
2016,2,12,15,15,850.5,95.5,3.2,22.5,562.5,695.82,543.64
2016,2,12,15,30,833.0,93.0,3.1,22.0,522.0,665.11,522.42
2016,2,12,15,45,807.5,89.5,3.05,22.0,475.5,626.07,493.83
2016,2,12,16,0,782.0,86.0,3.0,22.0,429.0,585.62,463.67
2016,2,12,16,15,747.5,81.5,2.75,21.0,378.5,539.89,429.81
2016,2,12,16,30,713.0,77.0,2.5,20.0,328.0,492.13,393.39
2016,2,12,16,45,660.5,71.0,2.25,19.0,274.5,433.68,347.4
2016,2,12,17,0,608.0,65.0,2.0,18.0,221.0,377.27,301.38
2016,2,12,17,15,529.0,55.5,2.05,17.0,169.0,307.96,244.0
2016,2,12,17,30,450.0,46.0,2.1,16.0,117.0,244.04,188.95
2016,2,12,17,45,317.0,32.5,2.15,15.0,72.5,163.47,118.78
2016,2,12,18,0,184.0,19.0,2.2,14.0,28.0,86.75,8.52
2016,2,12,18,15,92.0,9.5,2.25,14.0,14.0,32.76,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,46.5,8.0,2.3,7.5,10.0,7.86,0.0
2016,2,13,7,30,93.0,16.0,2.3,8.0,20.0,12.52,0.0
2016,2,13,7,45,219.5,33.5,2.3,8.5,61.0,25.94,16.21
2016,2,13,8,0,346.0,51.0,2.3,9.0,102.0,38.73,28.93
2016,2,13,8,15,428.0,63.5,2.3,9.5,152.5,47.84,37.63
2016,2,13,8,30,510.0,76.0,2.3,10.0,203.0,64.31,43.93
2016,2,13,8,45,568.5,84.0,2.3,11.0,255.5,104.59,63.2
2016,2,13,9,0,627.0,92.0,2.3,12.0,308.0,151.01,95.2
2016,2,13,9,15,664.5,98.5,2.25,13.0,358.5,198.13,133.13
2016,2,13,9,30,702.0,105.0,2.2,14.0,409.0,248.46,175.81
2016,2,13,9,45,732.5,109.0,2.2,15.0,455.5,297.5,218.23
2016,2,13,10,0,763.0,113.0,2.2,16.0,502.0,348.4,261.73
2016,2,13,10,15,782.5,116.5,2.35,16.5,543.0,396.26,302.95
2016,2,13,10,30,802.0,120.0,2.5,17.0,584.0,446.81,345.28
2016,2,13,10,45,818.0,121.5,2.65,17.5,618.5,491.04,381.86
2016,2,13,11,0,834.0,123.0,2.8,18.0,653.0,534.62,417.07
2016,2,13,11,15,844.0,125.0,2.95,18.5,679.5,574.55,448.71
2016,2,13,11,30,854.0,127.0,3.1,19.0,706.0,612.9,478.45
2016,2,13,11,45,886.0,116.0,3.3,19.5,730.0,650.22,507.44
2016,2,13,12,0,918.0,105.0,3.5,20.0,754.0,686.92,535.52
2016,2,13,12,15,921.0,105.5,3.6,20.0,763.5,713.67,556.25
2016,2,13,12,30,924.0,106.0,3.7,20.0,773.0,737.55,574.6
2016,2,13,12,45,926.0,105.0,3.8,20.5,774.0,756.25,587.14
2016,2,13,13,0,928.0,104.0,3.9,21.0,775.0,771.79,597.5
2016,2,13,13,15,926.0,103.5,4.0,21.0,766.5,781.7,605.09
2016,2,13,13,30,924.0,103.0,4.1,21.0,758.0,788.25,610.45
2016,2,13,13,45,920.5,101.5,4.25,21.0,741.5,789.3,612.22
2016,2,13,14,0,917.0,100.0,4.4,21.0,725.0,786.96,611.78
2016,2,13,14,15,909.0,98.5,4.45,21.0,699.5,777.95,606.37
2016,2,13,14,30,901.0,97.0,4.5,21.0,674.0,765.7,598.77
2016,2,13,14,45,884.5,97.0,4.55,21.0,640.0,748.99,588.0
2016,2,13,15,0,868.0,97.0,4.6,21.0,606.0,726.52,573.06
2016,2,13,15,15,851.0,94.5,4.5,20.5,565.5,698.38,554.31
2016,2,13,15,30,834.0,92.0,4.4,20.0,525.0,667.9,532.96
2016,2,13,15,45,811.5,88.0,4.35,20.0,479.0,630.1,504.69
2016,2,13,16,0,789.0,84.0,4.3,20.0,433.0,590.72,474.71
2016,2,13,16,15,755.5,79.5,3.85,19.0,382.5,543.04,438.55
2016,2,13,16,30,722.0,75.0,3.4,18.0,332.0,497.42,402.88
2016,2,13,16,45,673.5,69.0,3.0,17.5,279.0,440.49,356.58
2016,2,13,17,0,625.0,63.0,2.6,17.0,226.0,385.32,310.26
2016,2,13,17,15,547.5,54.5,2.5,16.0,173.5,316.81,252.81
2016,2,13,17,30,470.0,46.0,2.4,15.0,121.0,253.52,197.71
2016,2,13,17,45,338.0,33.0,2.3,14.5,76.0,172.41,126.53
2016,2,13,18,0,206.0,20.0,2.2,14.0,31.0,95.7,21.31
2016,2,13,18,15,103.0,10.0,2.3,14.0,15.5,36.34,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,71.0,9.0,4.2,10.5,12.0,8.85,0.0
2016,2,14,7,30,142.0,18.0,4.5,11.0,24.0,14.14,0.0
2016,2,14,7,45,284.0,32.0,4.8,12.0,67.5,25.03,15.34
2016,2,14,8,0,426.0,46.0,5.1,13.0,111.0,34.94,25.13
2016,2,14,8,15,508.0,55.5,5.5,13.5,162.5,40.07,30.1
2016,2,14,8,30,590.0,65.0,5.9,14.0,214.0,57.38,35.08
2016,2,14,8,45,295.0,78.0,6.35,15.0,152.5,81.71,52.77
2016,2,14,9,0,0.0,91.0,6.8,16.0,91.0,86.49,67.51
2016,2,14,9,15,0.0,105.5,6.85,16.5,105.5,100.24,78.69
2016,2,14,9,30,0.0,120.0,6.9,17.0,120.0,114.03,89.74
2016,2,14,9,45,0.0,117.5,7.0,17.5,117.5,112.35,87.9
2016,2,14,10,0,0.0,115.0,7.1,18.0,115.0,110.41,85.87
2016,2,14,10,15,0.0,124.0,7.0,18.5,124.0,119.08,92.55
2016,2,14,10,30,0.0,133.0,6.9,19.0,133.0,127.77,99.18
2016,2,14,10,45,7.0,178.5,6.8,19.5,183.0,173.93,135.97
2016,2,14,11,0,14.0,224.0,6.7,20.0,233.0,220.71,172.72
2016,2,14,11,15,14.5,232.5,6.5,20.0,242.0,230.15,179.88
2016,2,14,11,30,15.0,241.0,6.3,20.0,251.0,239.61,187.09
2016,2,14,11,45,183.5,282.0,6.1,20.5,412.5,381.65,300.22
2016,2,14,12,0,352.0,323.0,5.9,21.0,574.0,535.63,419.04
2016,2,14,12,15,370.0,323.0,5.7,21.0,589.0,559.54,436.88
2016,2,14,12,30,388.0,323.0,5.5,21.0,604.0,583.04,454.64
2016,2,14,12,45,366.0,329.0,5.3,21.5,595.0,583.63,453.53
2016,2,14,13,0,344.0,335.0,5.1,22.0,586.0,582.32,451.01
2016,2,14,13,15,336.5,333.0,5.0,22.0,576.0,581.91,450.7
2016,2,14,13,30,329.0,331.0,4.9,22.0,566.0,580.1,449.36
2016,2,14,13,45,345.5,318.5,4.85,22.0,560.0,584.08,453.15
2016,2,14,14,0,362.0,306.0,4.8,22.0,554.0,586.63,455.91
2016,2,14,14,15,499.5,247.5,4.7,22.0,577.0,635.04,495.46
2016,2,14,14,30,637.0,189.0,4.6,22.0,600.0,676.82,529.58
2016,2,14,14,45,619.0,182.5,4.6,22.0,565.5,652.51,512.03
2016,2,14,15,0,601.0,176.0,4.6,22.0,531.0,626.2,493.18
2016,2,14,15,15,525.0,185.0,4.45,21.5,480.0,571.99,452.58
2016,2,14,15,30,449.0,194.0,4.3,21.0,429.0,521.49,414.27
2016,2,14,15,45,330.5,193.5,4.2,21.0,358.5,428.45,341.85
2016,2,14,16,0,212.0,193.0,4.1,21.0,288.0,341.0,272.48
2016,2,14,16,15,197.5,173.5,3.55,20.0,254.0,306.75,246.5
2016,2,14,16,30,183.0,154.0,3.0,19.0,220.0,272.75,219.99
2016,2,14,16,45,169.5,131.0,2.55,18.5,184.5,235.47,189.9
2016,2,14,17,0,156.0,108.0,2.1,18.0,149.0,198.5,159.35
2016,2,14,17,15,131.5,85.0,2.0,17.0,114.5,157.06,124.74
2016,2,14,17,30,107.0,62.0,1.9,16.0,80.0,116.91,90.37
2016,2,14,17,45,56.5,41.0,1.85,15.5,50.0,71.62,51.26
2016,2,14,18,0,6.0,20.0,1.8,15.0,20.0,23.24,3.58
2016,2,14,18,15,3.0,10.0,1.85,14.5,10.0,10.61,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,71.0,9.5,4.0,9.5,12.5,9.34,0.0
2016,2,15,7,30,142.0,19.0,4.1,10.0,25.0,14.92,0.0
2016,2,15,7,45,288.0,33.0,4.2,10.5,69.5,25.79,16.27
2016,2,15,8,0,434.0,47.0,4.3,11.0,114.0,35.65,26.03
2016,2,15,8,15,516.5,56.5,4.55,12.0,166.5,40.73,30.92
2016,2,15,8,30,599.0,66.0,4.8,13.0,219.0,60.34,36.43
2016,2,15,8,45,658.5,71.0,5.05,14.0,274.0,103.64,57.4
2016,2,15,9,0,718.0,76.0,5.3,15.0,329.0,152.99,91.96
2016,2,15,9,15,753.5,81.0,5.35,15.5,381.0,206.74,136.38
2016,2,15,9,30,789.0,86.0,5.4,16.0,433.0,259.94,182.75
2016,2,15,9,45,818.5,88.0,5.5,16.5,481.5,311.21,228.58
2016,2,15,10,0,848.0,90.0,5.6,17.0,530.0,364.08,275.52
2016,2,15,10,15,865.0,92.5,5.6,17.5,571.5,413.89,319.4
2016,2,15,10,30,882.0,95.0,5.6,18.0,613.0,463.48,362.04
2016,2,15,10,45,895.5,96.5,5.6,18.5,647.5,512.3,402.93
2016,2,15,11,0,909.0,98.0,5.6,19.0,682.0,557.43,439.93
2016,2,15,11,15,917.0,99.5,5.6,19.0,708.5,598.2,473.55
2016,2,15,11,30,925.0,101.0,5.6,19.0,735.0,636.99,504.96
2016,2,15,11,45,928.0,103.0,5.7,19.5,752.5,671.02,531.44
2016,2,15,12,0,931.0,105.0,5.8,20.0,770.0,702.41,555.42
2016,2,15,12,15,933.5,105.5,5.7,20.0,779.5,729.23,576.05
2016,2,15,12,30,936.0,106.0,5.6,20.0,789.0,753.1,593.63
2016,2,15,12,45,940.0,104.0,5.6,20.5,790.0,772.49,606.56
2016,2,15,13,0,944.0,102.0,5.6,21.0,791.0,788.72,617.22
2016,2,15,13,15,941.5,101.5,5.45,21.0,783.0,798.43,623.75
2016,2,15,13,30,939.0,101.0,5.3,21.0,775.0,804.7,627.91
2016,2,15,13,45,940.5,97.5,5.15,21.0,759.0,807.42,629.6
2016,2,15,14,0,942.0,94.0,5.0,21.0,743.0,806.66,628.9
2016,2,15,14,15,935.0,92.5,4.85,21.0,718.0,798.17,622.77
2016,2,15,14,30,928.0,91.0,4.7,21.0,693.0,786.34,614.38
2016,2,15,14,45,920.0,88.5,4.6,21.0,660.0,769.44,602.74
2016,2,15,15,0,912.0,86.0,4.5,21.0,627.0,749.42,588.93
2016,2,15,15,15,898.0,83.5,4.25,20.5,587.0,722.24,570.47
2016,2,15,15,30,884.0,81.0,4.0,20.0,547.0,692.5,550.32
2016,2,15,15,45,870.5,76.0,3.8,20.0,502.0,661.35,527.31
2016,2,15,16,0,857.0,71.0,3.6,20.0,457.0,624.56,499.33
2016,2,15,16,15,827.5,67.5,3.05,19.0,405.5,578.01,463.98
2016,2,15,16,30,798.0,64.0,2.5,18.0,354.0,530.8,427.05
2016,2,15,16,45,761.0,58.5,2.0,17.0,300.0,477.07,383.95
2016,2,15,17,0,724.0,53.0,1.5,16.0,246.0,424.0,339.67
2016,2,15,17,15,653.5,46.5,1.45,15.0,191.5,355.94,283.26
2016,2,15,17,30,583.0,40.0,1.4,14.0,137.0,292.18,227.94
2016,2,15,17,45,457.5,30.0,1.35,13.5,88.5,210.23,155.89
2016,2,15,18,0,332.0,20.0,1.3,13.0,40.0,134.3,54.21
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.0,53.49,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,111.0,9.5,3.35,9.0,15.0,9.34,0.0
2016,2,16,7,30,222.0,19.0,3.6,10.0,30.0,15.03,0.0
2016,2,16,7,45,356.5,31.5,3.85,11.0,75.5,24.12,14.96
2016,2,16,8,0,491.0,44.0,4.1,12.0,121.0,32.58,23.25
2016,2,16,8,15,568.5,52.0,4.2,13.0,174.5,36.52,27.06
2016,2,16,8,30,646.0,60.0,4.3,14.0,228.0,58.33,32.56
2016,2,16,8,45,694.5,65.5,4.4,15.0,282.0,104.05,55.64
2016,2,16,9,0,743.0,71.0,4.5,16.0,336.0,157.61,94.25
2016,2,16,9,15,775.5,75.5,4.7,16.5,387.5,208.44,136.45
2016,2,16,9,30,808.0,80.0,4.9,17.0,439.0,261.78,183.09
2016,2,16,9,45,830.5,83.0,5.15,18.0,485.5,313.05,228.66
2016,2,16,10,0,853.0,86.0,5.4,19.0,532.0,365.19,274.48
2016,2,16,10,15,869.5,88.5,5.25,19.5,573.0,415.13,317.91
2016,2,16,10,30,886.0,91.0,5.1,20.0,614.0,467.44,361.91
2016,2,16,10,45,895.5,93.5,5.0,21.0,648.0,512.93,398.77
2016,2,16,11,0,905.0,96.0,4.9,22.0,682.0,557.0,433.24
2016,2,16,11,15,913.0,97.5,4.65,22.0,708.0,597.67,465.34
2016,2,16,11,30,921.0,99.0,4.4,22.0,734.0,636.36,494.99
2016,2,16,11,45,915.0,105.0,4.2,22.5,749.5,668.55,518.3
2016,2,16,12,0,909.0,111.0,4.0,23.0,765.0,697.66,538.74
2016,2,16,12,15,911.5,111.5,3.75,23.0,774.0,724.0,557.73
2016,2,16,12,30,914.0,112.0,3.5,23.0,783.0,747.47,573.78
2016,2,16,12,45,911.5,113.0,3.3,23.5,782.5,764.87,583.86
2016,2,16,13,0,909.0,114.0,3.1,24.0,782.0,779.05,591.62
2016,2,16,13,15,906.0,113.5,2.95,24.0,773.5,788.09,597.21
2016,2,16,13,30,903.0,113.0,2.8,24.0,765.0,793.82,600.59
2016,2,16,13,45,896.5,112.5,2.65,24.0,747.5,793.59,599.95
2016,2,16,14,0,890.0,112.0,2.5,24.0,730.0,792.85,599.09
2016,2,16,14,15,882.0,110.5,2.6,24.0,704.0,784.15,594.48
2016,2,16,14,30,874.0,109.0,2.7,24.0,678.0,772.25,587.78
2016,2,16,14,45,865.0,105.5,2.8,24.0,645.5,754.39,576.95
2016,2,16,15,0,856.0,102.0,2.9,24.0,613.0,733.55,564.05
2016,2,16,15,15,801.5,105.0,2.95,23.5,558.5,685.04,532.02
2016,2,16,15,30,747.0,108.0,3.0,23.0,504.0,637.83,499.19
2016,2,16,15,45,763.0,98.5,3.1,23.0,473.0,621.09,488.23
2016,2,16,16,0,779.0,89.0,3.2,23.0,442.0,598.86,472.65
2016,2,16,16,15,746.0,84.0,3.0,22.0,391.5,552.95,439.1
2016,2,16,16,30,713.0,79.0,2.8,21.0,341.0,504.85,402.99
2016,2,16,16,45,669.5,72.5,2.65,20.0,288.0,449.67,360.22
2016,2,16,17,0,626.0,66.0,2.5,19.0,235.0,395.87,316.85
2016,2,16,17,15,551.5,57.5,2.6,18.0,182.0,327.71,260.71
2016,2,16,17,30,477.0,49.0,2.7,17.0,129.0,264.5,206.42
2016,2,16,17,45,355.5,36.0,2.85,16.5,83.5,185.29,137.67
2016,2,16,18,0,234.0,23.0,3.0,16.0,38.0,111.6,50.93
2016,2,16,18,15,117.0,11.5,3.1,15.5,19.0,42.4,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,130.5,9.5,1.7,6.5,17.0,9.34,0.0
2016,2,17,7,30,261.0,19.0,1.9,7.0,34.0,14.85,0.0
2016,2,17,7,45,391.5,31.0,2.15,8.0,80.5,23.45,14.74
2016,2,17,8,0,522.0,43.0,2.4,9.0,127.0,31.45,22.61
2016,2,17,8,15,597.0,50.5,2.6,10.0,181.5,35.03,26.11
2016,2,17,8,30,672.0,58.0,2.8,11.0,236.0,63.08,35.32
2016,2,17,8,45,717.5,64.0,3.05,12.0,290.0,110.3,60.19
2016,2,17,9,0,763.0,70.0,3.3,13.0,344.0,162.03,98.02
2016,2,17,9,15,794.5,74.0,3.35,13.5,396.0,213.45,141.31
2016,2,17,9,30,826.0,78.0,3.4,14.0,448.0,267.25,188.75
2016,2,17,9,45,847.0,81.5,3.5,15.0,495.0,319.57,235.37
2016,2,17,10,0,868.0,85.0,3.6,16.0,542.0,372.57,281.86
2016,2,17,10,15,884.0,87.0,3.5,16.5,583.5,422.66,325.38
2016,2,17,10,30,900.0,89.0,3.4,17.0,625.0,475.07,369.35
2016,2,17,10,45,909.5,91.5,3.3,17.5,659.0,521.21,407.23
2016,2,17,11,0,919.0,94.0,3.2,18.0,693.0,565.89,442.78
2016,2,17,11,15,927.0,95.5,3.15,18.0,719.5,607.12,475.7
2016,2,17,11,30,935.0,97.0,3.1,18.0,746.0,646.35,506.33
2016,2,17,11,45,937.0,99.5,3.05,18.5,763.0,680.59,531.57
2016,2,17,12,0,939.0,102.0,3.0,19.0,780.0,712.11,554.2
2016,2,17,12,15,941.5,102.0,3.0,19.5,789.5,738.67,573.09
2016,2,17,12,30,944.0,102.0,3.0,20.0,799.0,762.24,588.41
2016,2,17,12,45,943.0,103.0,3.05,20.5,799.0,781.19,600.72
2016,2,17,13,0,942.0,104.0,3.1,21.0,799.0,796.85,610.79
2016,2,17,13,15,939.5,103.5,3.1,21.0,790.5,806.54,617.67
2016,2,17,13,30,937.0,103.0,3.1,21.0,782.0,812.79,622.32
2016,2,17,13,45,930.5,102.5,3.1,21.0,764.0,812.59,622.62
2016,2,17,14,0,924.0,102.0,3.1,21.0,746.0,808.94,620.7
2016,2,17,14,15,916.5,100.5,3.1,21.0,720.5,800.13,615.31
2016,2,17,14,30,909.0,99.0,3.1,21.0,695.0,788.03,607.76
2016,2,17,14,45,896.5,97.5,3.1,21.0,661.0,769.06,595.45
2016,2,17,15,0,884.0,96.0,3.1,21.0,627.0,750.59,583.59
2016,2,17,15,15,868.0,93.5,3.05,21.0,586.5,722.5,564.58
2016,2,17,15,30,852.0,91.0,3.0,21.0,546.0,691.96,543.77
2016,2,17,15,45,829.5,87.5,2.95,21.0,499.5,653.79,516.19
2016,2,17,16,0,807.0,84.0,2.9,21.0,453.0,614.0,486.78
2016,2,17,16,15,775.5,80.0,2.55,20.0,402.0,566.89,451.9
2016,2,17,16,30,744.0,76.0,2.2,19.0,351.0,519.34,415.65
2016,2,17,16,45,698.0,70.0,1.9,18.0,297.0,464.32,372.53
2016,2,17,17,0,652.0,64.0,1.6,17.0,243.0,408.59,327.34
2016,2,17,17,15,579.5,56.0,1.65,16.0,189.0,340.56,271.63
2016,2,17,17,30,507.0,48.0,1.7,15.0,135.0,277.3,217.41
2016,2,17,17,45,383.0,35.5,1.75,14.5,87.5,195.93,146.9
2016,2,17,18,0,259.0,23.0,1.8,14.0,40.0,121.04,61.81
2016,2,17,18,15,129.5,11.5,1.85,13.5,20.0,46.09,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,66.0,12.5,3.9,11.5,16.5,12.29,0.0
2016,2,18,7,30,132.0,25.0,4.1,12.0,33.0,19.77,3.11
2016,2,18,7,45,273.0,41.0,4.35,12.5,79.0,31.69,21.54
2016,2,18,8,0,414.0,57.0,4.6,13.0,125.0,44.64,33.86
2016,2,18,8,15,494.5,67.5,4.8,13.5,178.5,50.1,39.13
2016,2,18,8,30,575.0,78.0,5.0,14.0,232.0,76.32,46.97
2016,2,18,8,45,292.5,104.5,5.25,15.0,183.0,111.86,77.43
2016,2,18,9,0,10.0,131.0,5.5,16.0,134.0,122.8,97.32
2016,2,18,9,15,93.0,164.5,5.5,16.5,206.0,165.91,129.2
2016,2,18,9,30,176.0,198.0,5.5,17.0,278.0,218.01,168.96
2016,2,18,9,45,523.5,142.5,5.55,17.5,413.5,278.74,210.13
2016,2,18,10,0,871.0,87.0,5.6,18.0,549.0,378.7,286.96
2016,2,18,10,15,886.5,89.5,5.6,18.5,590.5,429.3,331.14
2016,2,18,10,30,902.0,92.0,5.6,19.0,632.0,482.16,375.96
2016,2,18,10,45,917.0,92.0,5.7,19.5,667.0,528.82,415.07
2016,2,18,11,0,932.0,92.0,5.8,20.0,702.0,574.41,452.38
2016,2,18,11,15,939.5,93.0,5.85,20.5,728.5,615.42,485.15
2016,2,18,11,30,947.0,94.0,5.9,21.0,755.0,654.33,515.56
2016,2,18,11,45,952.5,94.5,5.95,21.5,773.5,689.23,542.28
2016,2,18,12,0,958.0,95.0,6.0,22.0,792.0,721.52,566.55
2016,2,18,12,15,960.0,95.5,6.05,22.0,801.0,748.68,587.2
2016,2,18,12,30,962.0,96.0,6.1,22.0,810.0,772.76,604.78
2016,2,18,12,45,962.0,95.5,6.15,22.5,810.0,791.22,617.11
2016,2,18,13,0,962.0,95.0,6.2,23.0,810.0,806.32,627.06
2016,2,18,13,15,959.5,95.0,6.2,23.0,801.0,816.64,634.7
2016,2,18,13,30,957.0,95.0,6.2,23.0,792.0,823.47,639.96
2016,2,18,13,45,952.0,94.0,6.2,23.0,774.5,823.85,640.71
2016,2,18,14,0,947.0,93.0,6.2,23.0,757.0,820.71,639.08
2016,2,18,14,15,939.5,91.5,6.15,23.0,731.0,811.68,633.13
2016,2,18,14,30,932.0,90.0,6.1,23.0,705.0,799.27,624.87
2016,2,18,14,45,911.5,92.0,6.05,23.0,669.0,777.76,610.06
2016,2,18,15,0,891.0,94.0,6.0,23.0,633.0,753.53,593.34
2016,2,18,15,15,875.5,91.5,5.85,22.5,592.0,728.98,577.18
2016,2,18,15,30,860.0,89.0,5.7,22.0,551.0,698.51,556.54
2016,2,18,15,45,834.5,86.5,5.55,22.0,504.0,659.14,527.18
2016,2,18,16,0,809.0,84.0,5.4,22.0,457.0,618.29,495.85
2016,2,18,16,15,777.0,80.0,5.0,21.5,405.5,570.66,459.02
2016,2,18,16,30,745.0,76.0,4.6,21.0,354.0,522.62,421.04
2016,2,18,16,45,695.5,70.5,4.2,20.5,299.5,466.03,375.37
2016,2,18,17,0,646.0,65.0,3.8,20.0,245.0,409.02,328.36
2016,2,18,17,15,573.0,57.0,3.65,19.0,191.0,340.72,271.68
2016,2,18,17,30,500.0,49.0,3.5,18.0,137.0,277.23,216.92
2016,2,18,17,45,374.0,37.0,3.4,17.5,89.5,195.51,146.25
2016,2,18,18,0,248.0,25.0,3.3,17.0,42.0,121.08,66.02
2016,2,18,18,15,124.0,12.5,3.5,16.5,21.0,45.94,0.0
2016,2,18,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,78.0,12.5,4.4,14.5,17.0,12.29,0.0
2016,2,19,7,30,156.0,25.0,4.6,15.0,34.0,19.68,4.77
2016,2,19,7,45,292.5,39.5,4.8,15.5,80.0,30.33,20.21
2016,2,19,8,0,429.0,54.0,5.0,16.0,126.0,41.29,30.55
2016,2,19,8,15,507.0,63.5,5.1,16.5,179.0,46.01,35.06
2016,2,19,8,30,585.0,73.0,5.2,17.0,232.0,74.1,43.3
2016,2,19,8,45,292.5,70.0,5.3,17.5,149.5,80.55,50.35
2016,2,19,9,0,0.0,67.0,5.4,18.0,67.0,64.76,48.78
2016,2,19,9,15,0.0,99.5,5.35,18.5,99.5,95.1,73.7
2016,2,19,9,30,0.0,132.0,5.3,19.0,132.0,125.12,97.93
2016,2,19,9,45,180.0,175.5,5.25,19.5,271.5,212.99,164.24
2016,2,19,10,0,360.0,219.0,5.2,20.0,411.0,321.1,247.47
2016,2,19,10,15,602.5,163.0,5.1,20.5,513.5,384.72,296.34
2016,2,19,10,30,845.0,107.0,5.0,21.0,616.0,471.74,364.83
2016,2,19,10,45,855.0,110.0,4.95,21.5,649.5,516.83,401.56
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,560.69,436.39
2016,2,19,11,15,873.0,114.5,4.8,22.0,708.5,600.55,468.06
2016,2,19,11,30,881.0,116.0,4.7,22.0,734.0,638.57,497.6
2016,2,19,11,45,880.5,120.0,4.6,22.5,750.5,671.62,521.71
2016,2,19,12,0,880.0,124.0,4.5,23.0,767.0,702.01,543.24
2016,2,19,12,15,882.0,124.5,4.45,23.0,776.0,727.89,562.49
2016,2,19,12,30,884.0,125.0,4.4,23.0,785.0,750.96,579.09
2016,2,19,12,45,882.0,125.5,4.35,23.5,784.5,768.21,589.94
2016,2,19,13,0,880.0,126.0,4.3,24.0,784.0,782.31,598.59
2016,2,19,13,15,877.0,125.5,4.2,24.0,775.0,791.46,604.8
2016,2,19,13,30,874.0,125.0,4.1,24.0,766.0,797.36,608.85
2016,2,19,13,45,867.5,124.5,4.1,24.5,748.5,797.32,608.08
2016,2,19,14,0,861.0,124.0,4.1,25.0,731.0,794.04,605.2
2016,2,19,14,15,852.0,122.0,4.05,25.0,705.0,784.09,598.77
2016,2,19,14,30,843.0,120.0,4.0,25.0,679.0,771.02,590.31
2016,2,19,14,45,830.0,117.5,4.0,25.0,646.0,751.47,577.52
2016,2,19,15,0,817.0,115.0,4.0,25.0,613.0,729.15,562.84
2016,2,19,15,15,799.5,112.0,3.9,24.5,573.0,700.51,544.32
2016,2,19,15,30,782.0,109.0,3.8,24.0,533.0,669.66,523.5
2016,2,19,15,45,757.5,105.0,3.75,24.0,487.0,633.41,497.14
2016,2,19,16,0,733.0,101.0,3.7,24.0,441.0,593.75,467.87
2016,2,19,16,15,699.5,95.5,3.3,23.0,390.5,545.94,432.71
2016,2,19,16,30,666.0,90.0,2.9,22.0,340.0,498.04,396.53
2016,2,19,16,45,616.5,83.0,2.55,21.5,287.5,440.14,350.9
2016,2,19,17,0,567.0,76.0,2.2,21.0,235.0,384.13,305.46
2016,2,19,17,15,493.0,66.0,2.1,20.0,183.0,315.97,250.01
2016,2,19,17,30,419.0,56.0,2.0,19.0,131.0,252.73,196.67
2016,2,19,17,45,301.5,41.5,1.95,18.5,85.5,174.16,129.95
2016,2,19,18,0,184.0,27.0,1.9,18.0,40.0,104.27,59.59
2016,2,19,18,15,92.0,13.5,1.9,17.5,20.0,38.49,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.75,16.5,16.5,12.29,0.0
2016,2,20,7,30,110.0,25.0,3.0,17.0,33.0,19.58,6.05
2016,2,20,7,45,221.5,43.0,3.3,17.5,75.5,33.08,22.47
2016,2,20,8,0,333.0,61.0,3.6,18.0,118.0,45.92,34.36
2016,2,20,8,15,408.0,73.0,3.85,18.5,168.0,53.34,41.2
2016,2,20,8,30,483.0,85.0,4.1,19.0,218.0,82.51,51.48
2016,2,20,8,45,535.0,94.0,4.35,19.5,269.5,123.87,75.75
2016,2,20,9,0,587.0,103.0,4.6,20.0,321.0,170.06,109.65
2016,2,20,9,15,623.5,109.5,4.7,20.0,370.5,216.04,147.56
2016,2,20,9,30,660.0,116.0,4.8,20.0,420.0,265.23,189.75
2016,2,20,9,45,332.0,144.5,4.9,20.5,297.5,226.14,170.49
2016,2,20,10,0,4.0,173.0,5.0,21.0,175.0,165.33,128.62
2016,2,20,10,15,6.0,185.0,5.0,21.5,188.5,178.09,138.24
2016,2,20,10,30,8.0,197.0,5.0,22.0,202.0,191.03,147.88
2016,2,20,10,45,4.0,178.5,5.05,22.5,181.0,172.82,132.95
2016,2,20,11,0,0.0,160.0,5.1,23.0,160.0,153.82,117.48
2016,2,20,11,15,0.0,146.5,5.05,23.0,146.5,141.22,107.37
2016,2,20,11,30,0.0,133.0,5.0,23.0,133.0,128.46,97.15
2016,2,20,11,45,4.0,170.5,5.0,23.5,173.5,167.03,127.25
2016,2,20,12,0,8.0,208.0,5.0,24.0,214.0,205.97,157.21
2016,2,20,12,15,4.5,181.0,5.0,24.0,185.0,178.1,135.37
2016,2,20,12,30,1.0,154.0,5.0,24.0,156.0,149.81,113.2
2016,2,20,12,45,1.0,154.5,5.0,24.5,156.0,150.44,113.47
2016,2,20,13,0,1.0,155.0,5.0,25.0,156.0,151.06,113.74
2016,2,20,13,15,66.0,260.5,4.95,25.0,309.5,306.52,235.34
2016,2,20,13,30,131.0,366.0,4.9,25.0,463.0,468.25,357.44
2016,2,20,13,45,177.5,356.5,4.9,25.0,484.5,497.63,380.29
2016,2,20,14,0,224.0,347.0,4.9,25.0,506.0,526.44,403.1
2016,2,20,14,15,141.0,322.5,4.8,25.0,421.5,439.48,337.02
2016,2,20,14,30,58.0,298.0,4.7,25.0,337.0,346.29,265.42
2016,2,20,14,45,45.5,273.0,4.6,25.0,303.0,311.89,239.64
2016,2,20,15,0,33.0,248.0,4.5,25.0,269.0,277.35,213.4
2016,2,20,15,15,24.5,223.0,4.25,24.5,238.0,239.41,184.74
2016,2,20,15,30,16.0,198.0,4.0,24.0,207.0,208.11,160.95
2016,2,20,15,45,171.5,193.5,3.8,24.0,274.5,321.76,253.78
2016,2,20,16,0,327.0,189.0,3.6,24.0,342.0,421.63,333.09
2016,2,20,16,15,304.5,172.5,3.2,23.5,302.5,381.69,302.3
2016,2,20,16,30,282.0,156.0,2.8,23.0,263.0,342.2,271.84
2016,2,20,16,45,267.5,134.0,2.45,22.5,223.0,301.29,239.82
2016,2,20,17,0,253.0,112.0,2.1,22.0,183.0,260.51,207.02
2016,2,20,17,15,298.0,87.5,2.15,21.5,154.0,250.78,198.1
2016,2,20,17,30,343.0,63.0,2.2,21.0,125.0,229.8,178.25
2016,2,20,17,45,243.5,46.0,2.3,20.5,82.0,159.23,118.51
2016,2,20,18,0,144.0,29.0,2.4,20.0,39.0,95.17,56.36
2016,2,20,18,15,72.0,14.5,2.6,20.0,19.5,34.19,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,16.5,3.5,3.44,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,6.74,0.0
2016,2,21,7,45,0.0,16.5,2.7,17.5,16.5,15.91,7.95
2016,2,21,8,0,0.0,26.0,3.0,18.0,26.0,25.09,16.29
2016,2,21,8,15,0.0,37.5,3.15,18.0,37.5,36.21,26.3
2016,2,21,8,30,0.0,49.0,3.3,18.0,49.0,47.33,34.29
2016,2,21,8,45,0.0,60.0,3.45,18.5,60.0,57.98,43.11
2016,2,21,9,0,0.0,71.0,3.6,19.0,71.0,68.64,51.78
2016,2,21,9,15,0.0,70.0,3.6,19.0,70.0,67.67,50.81
2016,2,21,9,30,0.0,69.0,3.6,19.0,69.0,66.71,49.84
2016,2,21,9,45,0.0,101.0,3.6,19.0,101.0,97.26,74.75
2016,2,21,10,0,0.0,133.0,3.6,19.0,133.0,127.31,98.91
2016,2,21,10,15,0.0,110.0,3.5,19.0,110.0,106.05,81.39
2016,2,21,10,30,0.0,87.0,3.4,19.0,87.0,84.19,63.46
2016,2,21,10,45,0.0,81.0,3.35,19.0,81.0,78.38,58.62
2016,2,21,11,0,0.0,75.0,3.3,19.0,75.0,72.58,53.79
2016,2,21,11,15,0.0,113.0,3.15,19.0,113.0,109.24,83.31
2016,2,21,11,30,0.0,151.0,3.0,19.0,151.0,145.68,112.28
2016,2,21,11,45,4.5,184.0,2.85,19.5,187.5,180.29,139.3
2016,2,21,12,0,9.0,217.0,2.7,20.0,224.0,215.31,166.28
2016,2,21,12,15,13.5,244.5,2.45,20.0,255.0,245.47,189.44
2016,2,21,12,30,18.0,272.0,2.2,20.0,286.0,276.04,212.67
2016,2,21,12,45,14.0,251.0,1.95,20.5,262.5,253.66,194.76
2016,2,21,13,0,10.0,230.0,1.7,21.0,239.0,230.87,176.77
2016,2,21,13,15,13.5,246.0,1.5,21.0,257.0,249.74,191.25
2016,2,21,13,30,17.0,262.0,1.3,21.0,275.0,268.83,205.63
2016,2,21,13,45,21.5,271.5,1.15,21.0,287.0,282.45,215.89
2016,2,21,14,0,26.0,281.0,1.0,21.0,299.0,296.21,226.22
2016,2,21,14,15,40.5,290.0,0.95,21.0,317.5,323.18,246.89
2016,2,21,14,30,55.0,299.0,0.9,21.0,336.0,345.22,263.74
2016,2,21,14,45,71.5,291.5,0.9,21.0,337.0,351.22,269.03
2016,2,21,15,0,88.0,284.0,0.9,21.0,338.0,356.67,274.06
2016,2,21,15,15,75.0,261.5,0.85,20.5,305.5,323.79,250.1
2016,2,21,15,30,62.0,239.0,0.8,20.0,273.0,290.94,226.08
2016,2,21,15,45,31.0,154.0,0.75,20.0,171.0,177.78,138.57
2016,2,21,16,0,0.0,69.0,0.7,20.0,69.0,66.71,49.39
2016,2,21,16,15,0.0,61.0,0.65,20.0,61.0,58.95,43.37
2016,2,21,16,30,0.0,53.0,0.6,20.0,53.0,51.2,37.12
2016,2,21,16,45,0.0,44.5,0.55,20.0,44.5,42.98,30.38
2016,2,21,17,0,0.0,36.0,0.5,20.0,36.0,34.75,23.55
2016,2,21,17,15,0.0,27.5,0.5,19.5,27.5,26.54,16.67
2016,2,21,17,30,0.0,19.0,0.5,19.0,19.0,18.32,9.67
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,11.57,3.82
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.82,0.0
2016,2,21,18,15,0.0,2.5,0.65,18.5,2.5,2.46,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
