Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.0,3.1,12.0,4.0,3.93,0.0
2016,2,22,7,30,0.0,8.0,3.2,12.0,8.0,7.71,0.0
2016,2,22,7,45,0.0,18.0,3.35,12.5,18.0,17.36,9.5
2016,2,22,8,0,0.0,28.0,3.5,13.0,28.0,27.02,18.43
2016,2,22,8,15,0.0,39.5,3.45,13.5,39.5,38.14,28.57
2016,2,22,8,30,0.0,51.0,3.4,14.0,51.0,49.27,36.53
2016,2,22,8,45,32.5,103.5,3.35,14.5,116.0,97.45,75.77
2016,2,22,9,0,65.0,156.0,3.3,15.0,181.0,148.77,116.65
2016,2,22,9,15,32.5,149.5,3.1,15.5,162.0,143.1,112.87
2016,2,22,9,30,0.0,143.0,2.9,16.0,143.0,135.19,107.02
2016,2,22,9,45,1.5,157.5,2.75,16.5,158.5,149.62,118.19
2016,2,22,10,0,3.0,172.0,2.6,17.0,174.0,164.22,129.35
2016,2,22,10,15,1.5,138.5,2.4,17.5,139.5,133.42,103.91
2016,2,22,10,30,0.0,105.0,2.2,18.0,105.0,101.43,77.64
2016,2,22,10,45,1.0,139.0,2.05,18.5,140.0,134.27,103.77
2016,2,22,11,0,2.0,173.0,1.9,19.0,175.0,167.21,129.44
2016,2,22,11,15,14.0,227.5,1.75,19.0,238.0,225.94,175.26
2016,2,22,11,30,26.0,282.0,1.6,19.0,301.0,285.69,220.86
2016,2,22,11,45,46.0,314.0,1.45,19.5,348.0,329.75,253.45
2016,2,22,12,0,66.0,346.0,1.3,20.0,395.0,376.53,287.43
2016,2,22,12,15,103.0,363.5,1.1,20.0,441.5,422.7,321.09
2016,2,22,12,30,140.0,381.0,0.9,20.0,488.0,472.22,356.31
2016,2,22,12,45,260.0,362.5,0.75,20.5,560.5,550.53,412.59
2016,2,22,13,0,380.0,344.0,0.6,21.0,633.0,629.78,467.11
2016,2,22,13,15,323.5,354.0,0.55,21.0,598.0,604.18,447.2
2016,2,22,13,30,267.0,364.0,0.5,21.0,563.0,576.5,426.94
2016,2,22,13,45,549.5,251.0,0.45,21.0,648.5,689.93,511.69
2016,2,22,14,0,832.0,138.0,0.4,21.0,734.0,796.52,585.28
2016,2,22,14,15,822.5,136.0,0.45,21.0,708.5,786.19,578.52
2016,2,22,14,30,813.0,134.0,0.5,21.0,683.0,772.84,571.56
2016,2,22,14,45,793.5,134.0,0.6,21.0,648.5,751.13,559.88
2016,2,22,15,0,774.0,134.0,0.7,21.0,614.0,729.35,548.08
2016,2,22,15,15,755.5,130.5,0.8,21.0,574.0,700.18,530.62
2016,2,22,15,30,737.0,127.0,0.9,21.0,534.0,668.98,511.04
2016,2,22,15,45,407.5,166.0,1.05,21.0,388.0,467.83,364.17
2016,2,22,16,0,78.0,205.0,1.2,21.0,242.0,265.78,207.66
2016,2,22,16,15,71.0,184.0,1.2,20.5,215.0,238.22,187.93
2016,2,22,16,30,64.0,163.0,1.2,20.0,188.0,210.83,167.05
2016,2,22,16,45,294.0,125.0,1.3,19.5,213.5,306.8,246.53
2016,2,22,17,0,524.0,87.0,1.4,19.0,239.0,379.96,303.9
2016,2,22,17,15,453.5,75.5,1.45,18.0,187.5,311.35,248.06
2016,2,22,17,30,383.0,64.0,1.5,17.0,136.0,250.02,196.73
2016,2,22,17,45,279.0,47.5,1.6,16.5,90.5,175.77,133.58
2016,2,22,18,0,175.0,31.0,1.7,16.0,45.0,110.26,71.26
2016,2,22,18,15,87.5,15.5,2.0,15.5,22.5,39.97,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,119.5,13.5,5.45,12.0,22.5,13.27,0.0
2016,2,23,7,30,239.0,27.0,5.6,12.0,45.0,21.5,10.36
2016,2,23,7,45,383.0,37.0,5.75,12.0,94.5,27.74,18.61
2016,2,23,8,0,527.0,47.0,5.9,12.0,144.0,33.66,24.43
2016,2,23,8,15,263.5,68.0,6.2,12.5,116.5,48.84,38.26
2016,2,23,8,30,0.0,89.0,6.5,13.0,89.0,82.97,65.4
2016,2,23,8,45,0.0,84.0,6.8,13.5,84.0,80.02,62.72
2016,2,23,9,0,0.0,79.0,7.1,14.0,79.0,76.1,59.13
2016,2,23,9,15,0.0,76.0,7.3,14.0,76.0,73.49,56.74
2016,2,23,9,30,0.0,73.0,7.5,14.0,73.0,70.58,54.11
2016,2,23,9,45,0.0,80.5,7.7,14.0,80.5,77.86,60.03
2016,2,23,10,0,0.0,88.0,7.9,14.0,88.0,85.14,65.93
2016,2,23,10,15,34.0,183.5,8.1,14.0,205.0,186.16,149.14
2016,2,23,10,30,68.0,279.0,8.3,14.0,322.0,289.68,233.16
2016,2,23,10,45,34.0,187.5,8.55,14.5,209.0,194.77,155.55
2016,2,23,11,0,0.0,96.0,8.8,15.0,96.0,92.92,71.42
2016,2,23,11,15,7.5,173.0,8.9,14.5,179.0,170.79,135.48
2016,2,23,11,30,15.0,250.0,9.0,14.0,262.0,248.95,199.12
2016,2,23,11,45,54.5,307.0,9.15,14.0,348.5,328.92,264.06
2016,2,23,12,0,94.0,364.0,9.3,14.0,435.0,412.78,331.49
2016,2,23,12,15,56.0,319.5,9.3,14.0,362.0,348.13,279.17
2016,2,23,12,30,18.0,275.0,9.3,14.0,289.0,279.12,222.95
2016,2,23,12,45,10.5,219.5,9.35,14.0,228.0,220.6,175.68
2016,2,23,13,0,3.0,164.0,9.4,14.0,167.0,161.35,127.4
2016,2,23,13,15,2.5,161.5,9.4,13.5,163.5,158.7,125.54
2016,2,23,13,30,2.0,159.0,9.4,13.0,160.0,156.02,123.63
2016,2,23,13,45,1.0,134.5,9.4,13.0,135.0,131.37,103.44
2016,2,23,14,0,0.0,110.0,9.4,13.0,110.0,106.65,83.14
2016,2,23,14,15,5.0,163.5,9.35,12.5,167.0,163.25,130.36
2016,2,23,14,30,10.0,217.0,9.3,12.0,224.0,220.81,178.27
2016,2,23,14,45,5.0,178.0,9.3,12.0,181.5,178.16,143.29
2016,2,23,15,0,0.0,139.0,9.3,12.0,139.0,135.59,108.13
2016,2,23,15,15,0.0,94.5,9.2,11.5,94.5,91.5,71.69
2016,2,23,15,30,0.0,50.0,9.1,11.0,50.0,48.33,35.5
2016,2,23,15,45,0.0,43.5,9.05,11.0,43.5,42.03,30.26
2016,2,23,16,0,0.0,37.0,9.0,11.0,37.0,35.74,24.99
2016,2,23,16,15,0.0,33.0,8.8,10.5,33.0,31.86,21.81
2016,2,23,16,30,0.0,29.0,8.6,10.0,29.0,27.99,18.59
2016,2,23,16,45,0.0,24.5,8.45,9.5,24.5,23.64,14.91
2016,2,23,17,0,0.0,20.0,8.3,9.0,20.0,19.29,11.18
2016,2,23,17,15,0.0,15.5,8.05,8.5,15.5,14.95,7.38
2016,2,23,17,30,0.0,11.0,7.8,8.0,11.0,10.6,3.54
2016,2,23,17,45,0.0,7.5,7.6,8.0,7.5,7.23,0.49
2016,2,23,18,0,0.0,4.0,7.4,8.0,4.0,3.85,0.0
2016,2,23,18,15,0.0,2.0,7.4,7.5,2.0,1.97,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,212.5,12.5,5.1,3.5,29.5,12.29,0.0
2016,2,24,7,30,425.0,25.0,5.3,4.0,59.0,21.11,11.12
2016,2,24,7,45,538.5,34.0,5.5,5.0,112.5,27.1,18.71
2016,2,24,8,0,652.0,43.0,5.7,6.0,166.0,32.84,24.36
2016,2,24,8,15,716.0,49.0,5.9,6.5,224.0,35.53,27.03
2016,2,24,8,30,780.0,55.0,6.1,7.0,282.0,83.09,41.92
2016,2,24,8,45,825.5,57.5,6.35,8.0,340.0,134.74,74.94
2016,2,24,9,0,871.0,60.0,6.6,9.0,398.0,194.64,123.41
2016,2,24,9,15,897.0,63.0,6.55,9.5,452.0,250.86,173.94
2016,2,24,9,30,923.0,66.0,6.5,10.0,506.0,308.6,227.27
2016,2,24,9,45,947.5,65.5,6.5,10.5,555.5,363.96,278.74
2016,2,24,10,0,972.0,65.0,6.5,11.0,605.0,420.03,330.02
2016,2,24,10,15,985.0,66.5,6.4,11.5,648.0,473.55,378.07
2016,2,24,10,30,998.0,68.0,6.3,12.0,691.0,526.15,423.95
2016,2,24,10,45,1010.5,66.5,6.25,12.5,726.0,574.5,465.23
2016,2,24,11,0,1023.0,65.0,6.2,13.0,761.0,621.29,504.1
2016,2,24,11,15,1029.5,66.0,6.15,13.0,788.5,665.19,540.57
2016,2,24,11,30,1036.0,67.0,6.1,13.0,816.0,706.65,574.35
2016,2,24,11,45,1033.0,73.0,6.05,13.5,835.0,744.18,603.09
2016,2,24,12,0,1030.0,79.0,6.0,14.0,854.0,778.41,627.25
2016,2,24,12,15,1032.0,79.0,5.9,14.0,863.5,806.82,647.73
2016,2,24,12,30,1034.0,79.0,5.8,14.0,873.0,831.88,665.67
2016,2,24,12,45,1035.5,78.0,5.75,14.5,873.5,852.09,678.97
2016,2,24,13,0,1037.0,77.0,5.7,15.0,874.0,868.69,689.63
2016,2,24,13,15,1035.5,77.0,5.6,15.0,865.0,880.33,697.79
2016,2,24,13,30,1034.0,77.0,5.5,15.0,856.0,888.18,703.3
2016,2,24,13,45,1031.0,75.5,5.4,15.5,837.5,889.48,702.83
2016,2,24,14,0,1028.0,74.0,5.3,16.0,819.0,886.94,699.74
2016,2,24,14,15,1022.0,73.0,5.2,16.0,792.5,878.78,694.09
2016,2,24,14,30,1016.0,72.0,5.1,16.0,766.0,866.92,685.93
2016,2,24,14,45,1008.0,70.5,5.05,16.0,731.0,849.37,674.06
2016,2,24,15,0,1000.0,69.0,5.0,16.0,696.0,828.37,659.79
2016,2,24,15,15,988.0,67.5,4.85,15.5,654.0,801.15,641.67
2016,2,24,15,30,976.0,66.0,4.7,15.0,612.0,770.97,621.32
2016,2,24,15,45,959.5,63.5,4.6,15.0,563.0,733.81,594.7
2016,2,24,16,0,943.0,61.0,4.5,15.0,514.0,694.38,566.2
2016,2,24,16,15,918.5,58.5,3.95,14.5,460.5,647.95,529.97
2016,2,24,16,30,894.0,56.0,3.4,14.0,407.0,600.38,492.03
2016,2,24,16,45,858.0,52.5,2.85,13.5,349.5,544.46,446.41
2016,2,24,17,0,822.0,49.0,2.3,13.0,292.0,489.08,399.69
2016,2,24,17,15,763.5,44.0,2.05,11.5,234.0,425.11,346.48
2016,2,24,17,30,705.0,39.0,1.8,10.0,176.0,361.14,290.71
2016,2,24,17,45,598.0,31.5,1.6,9.0,121.0,279.46,218.2
2016,2,24,18,0,491.0,24.0,1.4,8.0,66.0,206.92,143.88
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.0,82.59,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.7,6.0,30.5,12.78,0.0
2016,2,25,7,30,421.0,26.0,3.0,7.0,61.0,21.93,12.09
2016,2,25,7,45,532.5,35.0,3.3,8.0,114.5,27.87,19.22
2016,2,25,8,0,644.0,44.0,3.6,9.0,168.0,33.55,24.75
2016,2,25,8,15,707.0,50.0,3.6,9.5,225.5,36.69,27.77
2016,2,25,8,30,770.0,56.0,3.6,10.0,283.0,86.41,43.52
2016,2,25,8,45,808.0,60.5,3.6,11.0,340.0,138.62,77.73
2016,2,25,9,0,846.0,65.0,3.6,12.0,397.0,194.41,122.61
2016,2,25,9,15,872.5,68.0,3.6,12.5,450.5,253.36,174.4
2016,2,25,9,30,899.0,71.0,3.6,13.0,504.0,310.16,225.55
2016,2,25,9,45,917.0,74.0,3.6,14.0,552.0,365.51,275.0
2016,2,25,10,0,935.0,77.0,3.6,15.0,600.0,421.04,323.38
2016,2,25,10,15,948.0,79.0,3.55,15.5,642.0,473.47,368.5
2016,2,25,10,30,961.0,81.0,3.5,16.0,684.0,525.06,411.53
2016,2,25,10,45,969.5,83.0,3.45,16.5,719.0,573.26,450.6
2016,2,25,11,0,978.0,85.0,3.4,17.0,754.0,619.74,487.11
2016,2,25,11,15,984.0,86.0,3.35,17.0,780.5,661.86,520.27
2016,2,25,11,30,990.0,87.0,3.3,17.0,807.0,701.63,550.91
2016,2,25,11,45,992.5,88.0,3.25,17.5,824.5,736.58,576.26
2016,2,25,12,0,995.0,89.0,3.2,18.0,842.0,768.59,597.8
2016,2,25,12,15,996.5,89.5,3.2,18.0,851.0,796.35,617.05
2016,2,25,12,30,998.0,90.0,3.2,18.0,860.0,820.85,634.01
2016,2,25,12,45,996.5,90.5,3.25,18.0,859.5,839.75,647.37
2016,2,25,13,0,995.0,91.0,3.3,18.0,859.0,855.11,658.38
2016,2,25,13,15,992.0,90.5,3.3,18.0,849.0,864.7,665.2
2016,2,25,13,30,989.0,90.0,3.3,18.0,839.0,870.62,669.64
2016,2,25,13,45,982.5,90.0,3.35,18.0,820.5,870.63,670.42
2016,2,25,14,0,976.0,90.0,3.4,18.0,802.0,867.0,668.85
2016,2,25,14,15,968.5,89.0,3.45,18.0,774.5,857.95,663.62
2016,2,25,14,30,961.0,88.0,3.5,18.0,747.0,845.39,656.07
2016,2,25,14,45,943.0,89.5,3.55,18.0,710.5,824.1,642.41
2016,2,25,15,0,925.0,91.0,3.6,18.0,674.0,799.9,626.72
2016,2,25,15,15,910.0,88.5,3.65,17.5,632.0,770.84,608.63
2016,2,25,15,30,895.0,86.0,3.7,17.0,590.0,739.19,588.47
2016,2,25,15,45,873.5,83.0,3.8,17.0,541.5,703.86,564.43
2016,2,25,16,0,852.0,80.0,3.9,17.0,493.0,663.03,535.3
2016,2,25,16,15,823.0,76.5,3.75,16.0,440.0,615.4,500.61
2016,2,25,16,30,794.0,73.0,3.6,15.0,387.0,567.08,464.29
2016,2,25,16,45,751.5,68.0,3.45,14.5,331.0,509.17,418.3
2016,2,25,17,0,709.0,63.0,3.3,14.0,275.0,452.32,371.6
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.0,386.56,316.49
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,322.52,260.63
2016,2,25,17,45,467.0,38.5,2.9,11.0,111.5,241.57,189.48
2016,2,25,18,0,356.0,28.0,2.8,10.0,60.0,170.75,120.58
2016,2,25,18,15,178.0,14.0,2.9,9.5,30.0,65.58,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,177.0,14.0,1.45,2.5,30.0,13.76,0.0
2016,2,26,7,30,354.0,28.0,1.5,3.0,60.0,21.75,12.61
2016,2,26,7,45,467.5,38.5,1.55,4.0,111.5,28.44,20.18
2016,2,26,8,0,581.0,49.0,1.6,5.0,163.0,34.72,26.32
2016,2,26,8,15,647.0,56.0,1.85,6.0,220.0,40.91,32.11
2016,2,26,8,30,713.0,63.0,2.1,7.0,277.0,92.23,50.06
2016,2,26,8,45,755.5,68.0,2.35,8.0,333.0,142.37,83.83
2016,2,26,9,0,798.0,73.0,2.6,9.0,389.0,196.68,127.96
2016,2,26,9,15,826.5,77.0,2.5,9.5,442.5,250.76,175.83
2016,2,26,9,30,855.0,81.0,2.4,10.0,496.0,306.85,226.26
2016,2,26,9,45,874.5,84.0,2.35,10.5,544.0,360.77,274.79
2016,2,26,10,0,894.0,87.0,2.3,11.0,592.0,418.41,325.08
2016,2,26,10,15,908.5,89.5,2.15,11.5,634.0,470.16,369.1
2016,2,26,10,30,923.0,92.0,2.0,12.0,676.0,521.3,411.02
2016,2,26,10,45,932.5,94.0,1.85,12.5,710.5,568.53,448.37
2016,2,26,11,0,942.0,96.0,1.7,13.0,745.0,614.21,483.06
2016,2,26,11,15,949.0,97.5,1.6,13.0,771.5,656.16,514.94
2016,2,26,11,30,956.0,99.0,1.5,13.0,798.0,695.94,544.26
2016,2,26,11,45,960.0,100.0,1.4,13.5,816.0,730.9,568.23
2016,2,26,12,0,964.0,101.0,1.3,14.0,834.0,763.12,588.74
2016,2,26,12,15,966.0,101.0,1.25,14.5,843.0,790.06,605.08
2016,2,26,12,30,968.0,101.0,1.2,15.0,852.0,813.86,619.15
2016,2,26,12,45,968.5,100.5,1.15,15.5,852.0,832.79,629.83
2016,2,26,13,0,969.0,100.0,1.1,16.0,852.0,848.32,638.24
2016,2,26,13,15,967.0,100.0,1.1,16.0,843.0,858.95,645.37
2016,2,26,13,30,965.0,100.0,1.1,16.0,834.0,866.03,650.32
2016,2,26,13,45,961.0,98.5,1.15,16.0,816.0,866.41,651.74
2016,2,26,14,0,957.0,97.0,1.2,16.0,798.0,863.19,650.96
2016,2,26,14,15,949.5,95.5,1.2,16.0,771.5,853.67,645.4
2016,2,26,14,30,942.0,94.0,1.2,16.0,745.0,840.71,637.71
2016,2,26,14,45,932.0,92.0,1.3,16.5,710.0,821.95,626.35
2016,2,26,15,0,922.0,90.0,1.4,17.0,675.0,800.04,612.81
2016,2,26,15,15,907.5,88.0,1.4,16.5,633.5,771.84,595.97
2016,2,26,15,30,893.0,86.0,1.4,16.0,592.0,741.04,577.2
2016,2,26,15,45,872.5,83.0,1.45,16.0,544.0,706.35,554.85
2016,2,26,16,0,852.0,80.0,1.5,16.0,496.0,666.08,527.68
2016,2,26,16,15,823.5,76.0,1.35,15.5,443.0,618.04,492.52
2016,2,26,16,30,795.0,72.0,1.2,15.0,390.0,569.29,455.92
2016,2,26,16,45,753.0,67.5,1.1,14.5,334.0,512.0,412.0
2016,2,26,17,0,711.0,63.0,1.0,14.0,278.0,455.74,367.32
2016,2,26,17,15,646.5,56.0,1.05,13.0,221.5,390.06,314.68
2016,2,26,17,30,582.0,49.0,1.1,12.0,165.0,326.08,260.77
2016,2,26,17,45,471.5,39.0,1.15,11.0,113.5,245.32,191.37
2016,2,26,18,0,361.0,29.0,1.2,10.0,62.0,174.57,124.35
2016,2,26,18,15,180.5,14.5,1.25,9.5,31.0,67.3,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,158.0,15.5,2.5,7.0,30.0,15.24,0.0
2016,2,27,7,30,316.0,31.0,2.7,8.0,60.0,24.45,14.81
2016,2,27,7,45,423.0,43.0,2.9,9.0,110.5,32.36,23.25
2016,2,27,8,0,530.0,55.0,3.1,10.0,161.0,39.79,30.31
2016,2,27,8,15,596.5,62.5,3.3,11.0,216.5,48.49,38.27
2016,2,27,8,30,663.0,70.0,3.5,12.0,272.0,94.31,51.77
2016,2,27,8,45,703.0,76.5,3.75,13.0,326.5,143.18,85.16
2016,2,27,9,0,743.0,83.0,4.0,14.0,381.0,195.93,127.75
2016,2,27,9,15,773.0,87.5,4.05,14.5,433.5,251.35,175.96
2016,2,27,9,30,803.0,92.0,4.1,15.0,486.0,305.66,224.15
2016,2,27,9,45,822.0,96.5,4.2,15.5,533.0,358.28,271.07
2016,2,27,10,0,841.0,101.0,4.3,16.0,580.0,411.44,317.54
2016,2,27,10,15,856.5,104.0,4.35,16.5,621.0,461.98,360.83
2016,2,27,10,30,872.0,107.0,4.4,17.0,662.0,512.18,402.64
2016,2,27,10,45,881.0,110.0,4.45,17.5,696.0,558.4,440.28
2016,2,27,11,0,890.0,113.0,4.5,18.0,730.0,603.21,475.8
2016,2,27,11,15,898.0,114.5,4.5,18.0,756.0,645.7,509.47
2016,2,27,11,30,906.0,116.0,4.5,18.0,782.0,684.5,539.75
2016,2,27,11,45,909.5,117.5,4.55,18.5,799.5,718.17,564.83
2016,2,27,12,0,913.0,119.0,4.6,19.0,817.0,749.23,587.4
2016,2,27,12,15,915.0,119.5,4.6,19.0,826.0,775.51,606.03
2016,2,27,12,30,917.0,120.0,4.6,19.0,835.0,798.84,622.56
2016,2,27,12,45,915.5,120.5,4.65,19.5,834.5,816.45,634.1
2016,2,27,13,0,914.0,121.0,4.7,20.0,834.0,830.81,643.39
2016,2,27,13,15,911.5,120.5,4.65,20.0,825.0,840.08,649.83
2016,2,27,13,30,909.0,120.0,4.6,20.0,816.0,845.97,654.02
2016,2,27,13,45,902.0,120.0,4.6,20.0,797.5,845.43,654.1
2016,2,27,14,0,895.0,120.0,4.6,20.0,779.0,841.52,651.97
2016,2,27,14,15,887.0,118.5,4.55,20.0,752.5,835.44,648.15
2016,2,27,14,30,879.0,117.0,4.5,20.0,726.0,822.87,639.84
2016,2,27,14,45,866.0,115.0,4.5,20.0,691.5,802.75,626.56
2016,2,27,15,0,853.0,113.0,4.5,20.0,657.0,779.74,611.27
2016,2,27,15,15,836.5,110.5,4.45,19.5,616.0,750.88,592.62
2016,2,27,15,30,820.0,108.0,4.4,19.0,575.0,719.66,572.11
2016,2,27,15,45,796.5,104.5,4.35,19.0,527.5,680.33,544.13
2016,2,27,16,0,773.0,101.0,4.3,19.0,480.0,641.9,515.43
2016,2,27,16,15,741.5,96.0,3.95,18.5,428.5,593.36,478.75
2016,2,27,16,30,710.0,91.0,3.6,18.0,377.0,544.53,441.08
2016,2,27,16,45,665.0,84.5,3.3,17.5,322.5,486.42,395.24
2016,2,27,17,0,620.0,78.0,3.0,17.0,268.0,429.81,349.24
2016,2,27,17,15,552.5,69.0,2.75,16.0,213.0,361.45,293.01
2016,2,27,17,30,485.0,60.0,2.5,15.0,158.0,297.43,238.33
2016,2,27,17,45,377.0,47.0,2.3,14.5,108.5,218.19,169.79
2016,2,27,18,0,269.0,34.0,2.1,14.0,59.0,148.64,105.89
2016,2,27,18,15,134.5,17.0,2.2,13.5,29.5,67.04,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,110.5,18.5,3.9,11.5,29.0,14.62,0.0
2016,2,28,7,30,221.0,37.0,4.2,12.0,58.0,28.83,18.42
2016,2,28,7,45,334.0,51.0,4.5,12.5,107.5,38.61,28.41
2016,2,28,8,0,447.0,65.0,4.8,13.0,157.0,48.81,37.97
2016,2,28,8,15,516.5,75.0,5.2,14.0,211.0,60.95,41.48
2016,2,28,8,30,586.0,85.0,5.6,15.0,265.0,104.81,62.08
2016,2,28,8,45,630.5,92.5,6.05,16.0,319.0,150.93,93.81
2016,2,28,9,0,675.0,100.0,6.5,17.0,373.0,201.59,134.38
2016,2,28,9,15,707.5,105.5,6.55,17.5,424.5,251.9,177.89
2016,2,28,9,30,740.0,111.0,6.6,18.0,476.0,304.86,224.43
2016,2,28,9,45,387.5,173.0,6.7,18.5,365.5,280.9,216.47
2016,2,28,10,0,35.0,235.0,6.8,19.0,255.0,229.85,181.0
2016,2,28,10,15,36.5,251.0,6.7,19.5,273.5,248.26,195.07
2016,2,28,10,30,38.0,267.0,6.6,20.0,292.0,266.81,209.04
2016,2,28,10,45,27.0,256.5,6.5,20.5,274.5,255.1,199.07
2016,2,28,11,0,16.0,246.0,6.4,21.0,257.0,243.78,189.41
2016,2,28,11,15,12.5,232.0,6.2,21.0,240.5,229.84,178.17
2016,2,28,11,30,9.0,218.0,6.0,21.0,224.0,215.31,166.5
2016,2,28,11,45,12.5,241.5,5.85,21.5,250.5,240.75,185.93
2016,2,28,12,0,16.0,265.0,5.7,22.0,277.0,266.52,205.39
2016,2,28,12,15,167.0,320.0,5.5,22.0,450.5,431.29,335.01
2016,2,28,12,30,318.0,375.0,5.3,22.0,624.0,604.34,466.08
2016,2,28,12,45,361.5,361.0,5.1,22.5,644.0,633.2,486.46
2016,2,28,13,0,405.0,347.0,4.9,23.0,664.0,661.91,507.02
2016,2,28,13,15,391.5,348.0,4.7,23.0,652.0,660.07,504.89
2016,2,28,13,30,378.0,349.0,4.5,23.0,640.0,656.53,501.67
2016,2,28,13,45,614.5,243.0,4.35,23.0,703.5,748.98,574.47
2016,2,28,14,0,851.0,137.0,4.2,23.0,767.0,830.84,635.25
2016,2,28,14,15,842.0,135.0,4.1,23.0,740.5,820.42,627.75
2016,2,28,14,30,833.0,133.0,4.0,23.0,714.0,806.89,618.78
2016,2,28,14,45,608.0,202.5,3.9,23.0,616.0,699.51,540.14
2016,2,28,15,0,383.0,272.0,3.8,23.0,518.0,585.13,452.68
2016,2,28,15,15,572.0,199.0,3.7,23.0,540.0,650.7,506.41
2016,2,28,15,30,761.0,126.0,3.6,23.0,562.0,701.88,547.91
2016,2,28,15,45,738.0,121.0,3.5,23.0,516.0,662.84,519.29
2016,2,28,16,0,715.0,116.0,3.4,23.0,470.0,622.45,489.81
2016,2,28,16,15,681.5,110.0,3.05,22.5,419.0,573.17,453.27
2016,2,28,16,30,648.0,104.0,2.7,22.0,368.0,523.84,415.93
2016,2,28,16,45,603.5,96.0,2.35,21.5,314.5,466.37,371.42
2016,2,28,17,0,559.0,88.0,2.0,21.0,261.0,410.46,326.9
2016,2,28,17,15,490.0,77.5,1.95,20.0,207.5,341.87,272.24
2016,2,28,17,30,421.0,67.0,1.9,19.0,154.0,277.2,218.7
2016,2,28,17,45,318.5,52.0,1.85,18.0,106.0,201.36,154.87
2016,2,28,18,0,216.0,37.0,1.8,17.0,58.0,135.33,96.2
2016,2,28,18,15,108.0,18.5,1.85,16.5,29.0,61.83,0.0
2016,2,28,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.5,21.0,1.7,14.5,28.0,17.63,0.0
2016,2,29,7,30,139.0,42.0,1.9,15.0,56.0,34.31,23.24
2016,2,29,7,45,242.5,60.5,2.1,15.5,104.0,46.03,34.66
2016,2,29,8,0,346.0,79.0,2.3,16.0,152.0,58.64,46.23
2016,2,29,8,15,415.5,92.5,2.35,16.5,204.5,77.09,53.22
2016,2,29,8,30,485.0,106.0,2.4,17.0,257.0,119.47,76.31
2016,2,29,8,45,242.5,89.0,2.45,17.5,164.5,102.79,69.88
2016,2,29,9,0,0.0,72.0,2.5,18.0,72.0,69.61,52.62
2016,2,29,9,15,0.0,82.0,2.6,18.5,82.0,79.3,60.36
2016,2,29,9,30,0.0,92.0,2.7,19.0,92.0,88.81,67.82
2016,2,29,9,45,87.5,180.5,2.8,20.0,231.0,194.54,150.89
2016,2,29,10,0,175.0,269.0,2.9,21.0,370.0,311.59,240.67
2016,2,29,10,15,116.5,277.5,2.95,21.0,346.5,304.38,235.42
2016,2,29,10,30,58.0,286.0,3.0,21.0,323.0,293.95,227.31
2016,2,29,10,45,194.0,303.0,3.15,21.5,437.5,383.76,296.38
2016,2,29,11,0,330.0,320.0,3.3,22.0,552.0,485.38,373.14
2016,2,29,11,15,245.5,345.5,3.3,22.0,522.0,474.08,363.46
2016,2,29,11,30,161.0,371.0,3.3,22.0,492.0,454.56,347.6
2016,2,29,11,45,313.5,341.5,3.35,22.5,582.5,537.97,411.62
2016,2,29,12,0,466.0,312.0,3.4,23.0,673.0,630.16,480.44
2016,2,29,12,15,337.0,355.0,3.45,23.0,617.5,591.36,449.55
2016,2,29,12,30,208.0,398.0,3.5,23.0,562.0,544.91,413.13
2016,2,29,12,45,126.0,372.5,3.55,23.0,472.5,463.83,352.67
2016,2,29,13,0,44.0,347.0,3.6,23.0,383.0,375.7,285.67
2016,2,29,13,15,436.0,252.0,3.65,23.0,590.0,606.91,467.9
2016,2,29,13,30,828.0,157.0,3.7,23.0,797.0,832.31,633.64
2016,2,29,13,45,587.5,249.5,3.75,23.5,699.0,737.38,561.36
2016,2,29,14,0,347.0,342.0,3.8,24.0,601.0,635.32,482.4
2016,2,29,14,15,573.5,245.0,3.8,23.5,655.5,724.81,554.84
2016,2,29,14,30,800.0,148.0,3.8,23.0,710.0,802.68,615.29
2016,2,29,14,45,752.0,161.5,3.85,23.0,669.5,774.82,596.3
2016,2,29,15,0,704.0,175.0,3.9,23.0,629.0,742.96,574.19
2016,2,29,15,15,684.5,170.0,3.9,23.0,589.0,711.95,552.73
2016,2,29,15,30,665.0,165.0,3.9,23.0,549.0,679.1,529.69
2016,2,29,15,45,637.5,159.0,3.9,23.0,502.5,637.94,500.19
2016,2,29,16,0,610.0,153.0,3.9,23.0,456.0,595.86,469.56
2016,2,29,16,15,574.0,144.5,3.65,22.5,406.0,542.96,430.55
2016,2,29,16,30,538.0,136.0,3.4,22.0,356.0,493.24,393.09
2016,2,29,16,45,492.0,124.5,3.15,21.5,304.0,435.34,348.37
2016,2,29,17,0,446.0,113.0,2.9,21.0,252.0,379.61,304.17
2016,2,29,17,15,378.0,98.0,2.65,20.0,200.0,311.67,249.51
2016,2,29,17,30,310.0,83.0,2.4,19.0,148.0,248.8,197.34
2016,2,29,17,45,227.0,62.0,2.2,18.5,102.0,172.71,133.29
2016,2,29,18,0,144.0,41.0,2.0,18.0,56.0,109.96,78.71
2016,2,29,18,15,72.0,20.5,2.0,17.5,28.0,50.85,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,105.5,20.5,3.5,15.5,31.5,16.06,0.0
2016,3,1,7,30,211.0,41.0,3.7,16.0,63.0,31.77,21.17
2016,3,1,7,45,325.5,55.5,3.95,17.0,113.0,41.79,30.8
2016,3,1,8,0,440.0,70.0,4.2,18.0,163.0,51.31,39.47
2016,3,1,8,15,299.5,99.0,4.4,18.5,171.0,85.65,60.94
2016,3,1,8,30,159.0,128.0,4.6,19.0,179.0,121.01,89.17
2016,3,1,8,45,231.0,145.5,4.8,19.5,234.0,152.81,110.96
2016,3,1,9,0,303.0,163.0,5.0,20.0,289.0,196.6,143.82
2016,3,1,9,15,533.5,134.5,5.1,20.5,389.5,244.12,175.87
2016,3,1,9,30,764.0,106.0,5.2,21.0,490.0,317.05,231.51
2016,3,1,9,45,800.0,104.5,5.3,21.5,540.0,371.8,278.58
2016,3,1,10,0,836.0,103.0,5.4,22.0,590.0,425.56,324.26
2016,3,1,10,15,852.5,105.5,5.5,22.0,631.5,476.18,367.42
2016,3,1,10,30,869.0,108.0,5.6,22.0,673.0,526.52,409.43
2016,3,1,10,45,889.0,106.5,5.75,22.5,709.5,576.64,449.64
2016,3,1,11,0,909.0,105.0,5.9,23.0,746.0,623.66,486.67
2016,3,1,11,15,917.0,106.0,6.0,23.0,773.0,664.71,519.29
2016,3,1,11,30,925.0,107.0,6.1,23.0,800.0,703.73,549.85
2016,3,1,11,45,936.0,104.5,6.25,23.0,819.5,739.21,577.5
2016,3,1,12,0,947.0,102.0,6.4,23.0,839.0,772.36,601.76
2016,3,1,12,15,950.0,102.5,6.45,23.0,848.0,800.04,621.7
2016,3,1,12,30,953.0,103.0,6.5,23.0,857.0,824.68,639.48
2016,3,1,12,45,957.5,100.5,6.55,23.5,858.5,844.33,652.45
2016,3,1,13,0,962.0,98.0,6.6,24.0,860.0,860.7,663.12
2016,3,1,13,15,960.0,97.5,6.55,23.5,850.5,870.51,671.43
2016,3,1,13,30,958.0,97.0,6.5,23.0,841.0,876.76,677.38
2016,3,1,13,45,956.0,95.0,6.5,23.0,823.5,877.9,678.69
2016,3,1,14,0,954.0,93.0,6.5,23.0,806.0,875.45,677.6
2016,3,1,14,15,947.5,92.0,6.45,23.0,780.0,866.85,672.04
2016,3,1,14,30,941.0,91.0,6.4,23.0,754.0,854.8,664.16
2016,3,1,14,45,604.5,196.0,6.35,23.0,614.5,697.25,547.19
2016,3,1,15,0,268.0,301.0,6.3,23.0,475.0,531.37,415.37
2016,3,1,15,15,570.5,196.5,6.2,22.5,536.5,653.29,517.11
2016,3,1,15,30,873.0,92.0,6.1,22.0,598.0,752.98,597.06
2016,3,1,15,45,855.5,87.5,6.05,22.0,551.0,714.88,569.62
2016,3,1,16,0,838.0,83.0,6.0,22.0,504.0,674.81,541.02
2016,3,1,16,15,811.0,79.5,5.7,21.5,451.5,627.99,505.99
2016,3,1,16,30,784.0,76.0,5.4,21.0,399.0,580.39,469.33
2016,3,1,16,45,749.0,70.0,5.1,20.5,344.0,524.91,425.6
2016,3,1,17,0,714.0,64.0,4.8,20.0,289.0,469.99,381.0
2016,3,1,17,15,653.0,57.5,4.35,19.0,232.5,405.12,327.28
2016,3,1,17,30,592.0,51.0,3.9,18.0,176.0,341.78,273.08
2016,3,1,17,45,494.5,41.0,3.45,17.0,124.0,263.91,205.72
2016,3,1,18,0,397.0,31.0,3.0,16.0,72.0,194.74,142.57
2016,3,1,18,15,198.5,15.5,2.9,15.5,36.0,89.12,6.62
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,202.0,16.5,2.15,8.0,38.5,12.34,0.0
2016,3,2,7,30,404.0,33.0,2.3,9.0,77.0,25.06,16.2
2016,3,2,7,45,499.5,43.0,2.5,10.0,130.0,31.05,22.21
2016,3,2,8,0,595.0,53.0,2.7,11.0,183.0,36.67,27.52
2016,3,2,8,15,654.5,60.0,3.1,11.5,239.5,60.43,33.17
2016,3,2,8,30,714.0,67.0,3.5,12.0,296.0,113.35,62.66
2016,3,2,8,45,747.0,73.5,3.9,13.0,351.0,164.79,101.02
2016,3,2,9,0,780.0,80.0,4.3,14.0,406.0,219.33,146.93
2016,3,2,9,15,807.0,84.0,4.3,14.5,458.0,272.93,194.56
2016,3,2,9,30,834.0,88.0,4.3,15.0,510.0,328.4,244.09
2016,3,2,9,45,845.5,93.5,4.3,16.0,555.5,381.32,290.71
2016,3,2,10,0,857.0,99.0,4.3,17.0,601.0,433.99,335.76
2016,3,2,10,15,870.5,102.0,4.3,17.5,642.0,484.76,378.56
2016,3,2,10,30,884.0,105.0,4.3,18.0,683.0,534.94,419.63
2016,3,2,10,45,886.5,110.0,4.35,18.5,715.0,580.23,455.9
2016,3,2,11,0,889.0,115.0,4.4,19.0,747.0,625.23,490.86
2016,3,2,11,15,895.5,116.5,4.45,19.5,772.5,665.18,521.32
2016,3,2,11,30,902.0,118.0,4.5,20.0,798.0,703.05,549.57
2016,3,2,11,45,898.5,123.5,4.55,20.5,813.0,735.6,573.18
2016,3,2,12,0,895.0,129.0,4.6,21.0,828.0,765.2,593.54
2016,3,2,12,15,896.0,129.5,4.6,21.0,836.5,790.31,611.1
2016,3,2,12,30,897.0,130.0,4.6,21.0,845.0,812.46,626.6
2016,3,2,12,45,884.5,137.0,4.7,21.5,841.0,829.28,637.72
2016,3,2,13,0,872.0,144.0,4.8,22.0,837.0,841.39,645.61
2016,3,2,13,15,868.0,143.5,4.8,22.0,827.0,849.36,651.39
2016,3,2,13,30,864.0,143.0,4.8,22.0,817.0,854.05,655.02
2016,3,2,13,45,845.5,148.0,4.85,22.5,796.0,849.26,651.12
2016,3,2,14,0,827.0,153.0,4.9,23.0,775.0,841.25,645.15
2016,3,2,14,15,817.0,151.0,4.95,23.0,748.0,829.89,638.22
2016,3,2,14,30,807.0,149.0,5.0,23.0,721.0,815.52,629.25
2016,3,2,14,45,798.5,143.5,5.05,23.0,687.0,795.79,616.52
2016,3,2,15,0,790.0,138.0,5.1,23.0,653.0,775.74,603.62
2016,3,2,15,15,772.5,134.5,5.05,23.0,612.0,745.93,583.16
2016,3,2,15,30,755.0,131.0,5.0,23.0,571.0,713.99,561.13
2016,3,2,15,45,512.5,174.0,5.0,23.0,462.0,566.52,448.13
2016,3,2,16,0,270.0,217.0,5.0,23.0,353.0,427.31,338.33
2016,3,2,16,15,444.0,166.5,4.8,22.5,363.0,486.1,388.35
2016,3,2,16,30,618.0,116.0,4.6,22.0,373.0,527.06,422.84
2016,3,2,16,45,567.5,108.5,4.4,21.5,319.0,466.88,375.66
2016,3,2,17,0,517.0,101.0,4.2,21.0,265.0,407.09,328.03
2016,3,2,17,15,450.5,89.0,4.0,20.5,212.0,339.69,273.01
2016,3,2,17,30,384.0,77.0,3.8,20.0,159.0,277.16,220.36
2016,3,2,17,45,285.5,59.5,3.65,19.5,110.5,200.47,155.41
2016,3,2,18,0,187.0,42.0,3.5,19.0,62.0,133.04,96.86
2016,3,2,18,15,93.5,21.0,3.65,18.5,31.0,63.33,10.08
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
