Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,96.5,23.0,3.25,16.5,34.0,19.31,4.74
2016,3,3,7,30,193.0,46.0,3.5,17.0,68.0,35.65,24.64
2016,3,3,7,45,329.0,58.0,3.8,17.5,120.5,43.49,32.32
2016,3,3,8,0,465.0,70.0,4.1,18.0,173.0,51.63,39.8
2016,3,3,8,15,532.5,79.5,4.35,18.5,228.5,76.08,46.51
2016,3,3,8,30,600.0,89.0,4.6,19.0,284.0,121.78,71.96
2016,3,3,8,45,682.0,86.0,4.9,20.0,345.0,166.01,102.22
2016,3,3,9,0,764.0,83.0,5.2,21.0,406.0,222.16,146.47
2016,3,3,9,15,793.5,87.0,5.55,21.5,459.0,275.66,193.01
2016,3,3,9,30,823.0,91.0,5.9,22.0,512.0,331.33,241.76
2016,3,3,9,45,859.0,88.5,6.3,22.5,563.5,385.28,288.82
2016,3,3,10,0,895.0,86.0,6.7,23.0,615.0,444.64,339.39
2016,3,3,10,15,910.0,88.5,6.8,23.0,657.5,497.12,384.28
2016,3,3,10,30,925.0,91.0,6.9,23.0,700.0,549.02,427.72
2016,3,3,10,45,940.5,90.0,7.0,23.5,736.0,597.08,466.48
2016,3,3,11,0,956.0,89.0,7.1,24.0,772.0,643.99,503.43
2016,3,3,11,15,963.0,90.5,7.05,24.0,799.0,686.57,536.93
2016,3,3,11,30,970.0,92.0,7.0,24.0,826.0,726.91,568.12
2016,3,3,11,45,977.5,91.0,7.0,24.0,845.0,762.74,594.44
2016,3,3,12,0,985.0,90.0,7.0,24.0,864.0,795.94,618.19
2016,3,3,12,15,987.5,90.5,6.9,24.0,873.5,824.06,637.88
2016,3,3,12,30,990.0,91.0,6.8,24.0,883.0,848.99,655.24
2016,3,3,12,45,993.0,89.5,6.75,24.5,884.0,868.98,667.94
2016,3,3,13,0,996.0,88.0,6.7,25.0,885.0,885.53,678.22
2016,3,3,13,15,994.5,87.5,6.6,25.0,875.5,895.92,685.33
2016,3,3,13,30,993.0,87.0,6.5,25.0,866.0,902.64,689.98
2016,3,3,13,45,992.0,85.0,6.45,25.0,848.5,904.5,691.58
2016,3,3,14,0,991.0,83.0,6.4,25.0,831.0,902.64,690.71
2016,3,3,14,15,984.5,82.0,6.3,24.5,804.0,893.64,686.09
2016,3,3,14,30,978.0,81.0,6.2,24.0,777.0,881.05,679.06
2016,3,3,14,45,965.0,81.5,6.1,24.0,741.5,861.43,665.77
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,838.67,650.35
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,810.2,631.91
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,778.95,611.4
2016,3,3,15,45,909.5,75.0,5.55,23.0,573.5,741.52,585.05
2016,3,3,16,0,893.0,72.0,5.4,23.0,525.0,701.97,557.0
2016,3,3,16,15,868.0,69.0,5.0,22.5,471.5,654.99,523.11
2016,3,3,16,30,843.0,66.0,4.6,22.0,418.0,610.79,489.05
2016,3,3,16,45,807.0,61.5,4.25,21.5,361.5,553.9,444.74
2016,3,3,17,0,771.0,57.0,3.9,21.0,305.0,497.56,399.83
2016,3,3,17,15,714.0,52.0,3.5,19.5,247.0,431.03,346.52
2016,3,3,17,30,657.0,47.0,3.1,18.0,189.0,367.68,293.33
2016,3,3,17,45,556.5,38.5,2.75,17.0,134.5,286.25,223.35
2016,3,3,18,0,456.0,30.0,2.4,16.0,80.0,213.32,157.53
2016,3,3,18,15,228.0,15.0,2.4,15.5,40.0,99.66,27.72
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,231.0,17.0,1.2,8.5,44.0,12.49,2.34
2016,3,4,7,30,462.0,34.0,1.2,9.0,88.0,25.51,16.82
2016,3,4,7,45,562.5,42.5,1.3,10.0,144.0,30.15,21.51
2016,3,4,8,0,663.0,51.0,1.4,11.0,200.0,37.9,28.69
2016,3,4,8,15,719.5,56.5,1.6,12.0,259.0,68.82,35.82
2016,3,4,8,30,776.0,62.0,1.8,13.0,318.0,120.76,65.01
2016,3,4,8,45,812.0,66.5,2.0,14.0,375.5,174.68,105.83
2016,3,4,9,0,848.0,71.0,2.2,15.0,433.0,231.94,154.05
2016,3,4,9,15,872.5,74.0,2.3,15.5,486.5,287.93,203.67
2016,3,4,9,30,897.0,77.0,2.4,16.0,540.0,349.14,257.46
2016,3,4,9,45,912.5,80.5,2.55,17.0,588.0,404.78,305.69
2016,3,4,10,0,928.0,84.0,2.7,18.0,636.0,460.34,352.44
2016,3,4,10,15,940.0,86.0,2.6,18.5,677.5,512.6,395.33
2016,3,4,10,30,952.0,88.0,2.5,19.0,719.0,563.91,435.94
2016,3,4,10,45,958.0,91.0,2.4,19.5,753.0,611.67,472.45
2016,3,4,11,0,964.0,94.0,2.3,20.0,787.0,657.51,506.24
2016,3,4,11,15,970.0,95.0,2.25,20.0,813.0,699.34,537.38
2016,3,4,11,30,976.0,96.0,2.2,20.0,839.0,738.83,566.1
2016,3,4,11,45,975.0,99.0,2.2,20.5,855.5,772.85,588.34
2016,3,4,12,0,974.0,102.0,2.2,21.0,872.0,803.8,607.86
2016,3,4,12,15,975.5,102.5,2.2,21.0,880.5,830.99,625.89
2016,3,4,12,30,977.0,103.0,2.2,21.0,889.0,854.96,641.76
2016,3,4,12,45,975.0,103.5,2.2,21.5,887.5,872.88,652.33
2016,3,4,13,0,973.0,104.0,2.2,22.0,886.0,887.28,660.65
2016,3,4,13,15,970.5,103.5,2.2,22.0,876.0,896.71,667.04
2016,3,4,13,30,968.0,103.0,2.2,22.0,866.0,902.53,671.2
2016,3,4,13,45,962.0,102.5,2.25,22.0,847.0,901.86,671.68
2016,3,4,14,0,956.0,102.0,2.3,22.0,828.0,897.59,669.96
2016,3,4,14,15,949.0,100.5,2.35,22.0,800.5,887.9,664.75
2016,3,4,14,30,942.0,99.0,2.4,22.0,773.0,874.75,657.36
2016,3,4,14,45,930.5,97.5,2.45,22.5,737.5,854.64,644.08
2016,3,4,15,0,919.0,96.0,2.5,23.0,702.0,831.43,628.8
2016,3,4,15,15,904.5,94.0,2.5,22.5,659.5,802.45,611.59
2016,3,4,15,30,890.0,92.0,2.5,22.0,617.0,770.88,592.45
2016,3,4,15,45,869.5,89.0,2.5,22.0,568.5,735.52,569.31
2016,3,4,16,0,849.0,86.0,2.5,22.0,520.0,694.31,541.73
2016,3,4,16,15,821.5,82.0,2.2,21.0,466.5,645.81,508.06
2016,3,4,16,30,794.0,78.0,1.9,20.0,413.0,596.55,472.23
2016,3,4,16,45,753.5,73.5,1.65,19.5,356.0,538.64,428.17
2016,3,4,17,0,713.0,69.0,1.4,19.0,299.0,484.23,385.36
2016,3,4,17,15,652.0,62.0,1.45,18.0,242.0,415.83,332.12
2016,3,4,17,30,591.0,55.0,1.5,17.0,185.0,351.21,279.23
2016,3,4,17,45,489.0,44.5,1.55,16.0,131.0,269.91,210.89
2016,3,4,18,0,387.0,34.0,1.6,15.0,77.0,197.69,147.13
2016,3,4,18,15,193.5,17.0,1.65,14.5,38.5,92.47,32.38
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,22.0,1.15,11.0,30.0,18.55,7.22
2016,3,5,7,30,133.0,44.0,1.2,12.0,60.0,35.96,25.76
2016,3,5,7,45,174.0,66.5,1.3,13.0,99.0,53.01,41.5
2016,3,5,8,0,215.0,89.0,1.4,14.0,138.0,69.34,56.24
2016,3,5,8,15,249.5,107.5,1.45,14.5,179.5,95.98,69.27
2016,3,5,8,30,284.0,126.0,1.5,15.0,221.0,131.23,93.12
2016,3,5,8,45,437.0,120.0,1.6,16.0,295.0,163.97,112.27
2016,3,5,9,0,590.0,114.0,1.7,17.0,369.0,216.38,150.17
2016,3,5,9,15,704.0,104.0,1.7,17.5,444.5,270.95,193.71
2016,3,5,9,30,818.0,94.0,1.7,18.0,520.0,339.65,249.46
2016,3,5,9,45,837.5,97.5,1.7,18.5,567.5,393.06,294.94
2016,3,5,10,0,857.0,101.0,1.7,19.0,615.0,447.01,339.61
2016,3,5,10,15,871.5,103.5,1.8,19.5,656.0,497.97,381.05
2016,3,5,10,30,886.0,106.0,1.9,20.0,697.0,550.91,422.66
2016,3,5,10,45,895.5,108.5,2.0,20.5,731.0,597.46,458.48
2016,3,5,11,0,905.0,111.0,2.1,21.0,765.0,642.53,492.29
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.0,683.39,522.57
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,722.14,550.74
2016,3,5,11,45,922.0,115.5,2.55,22.5,834.0,755.82,574.26
2016,3,5,12,0,925.0,117.0,2.7,23.0,851.0,786.8,594.87
2016,3,5,12,15,927.0,117.5,2.8,23.0,860.0,813.23,613.17
2016,3,5,12,30,929.0,118.0,2.9,23.0,869.0,836.63,629.49
2016,3,5,12,45,926.5,119.0,3.05,23.5,867.5,853.85,640.73
2016,3,5,13,0,924.0,120.0,3.2,24.0,866.0,867.72,649.8
2016,3,5,13,15,921.0,119.5,3.25,24.0,856.5,876.3,656.06
2016,3,5,13,30,918.0,119.0,3.3,24.0,847.0,881.44,660.16
2016,3,5,13,45,909.0,120.0,3.4,24.0,827.5,879.72,660.05
2016,3,5,14,0,900.0,121.0,3.5,24.0,808.0,874.6,657.8
2016,3,5,14,15,892.0,119.5,3.5,24.0,781.0,864.42,651.66
2016,3,5,14,30,884.0,118.0,3.5,24.0,754.0,854.9,646.14
2016,3,5,14,45,854.5,123.5,3.55,24.0,715.0,828.68,629.41
2016,3,5,15,0,825.0,129.0,3.6,24.0,676.0,800.05,611.05
2016,3,5,15,15,808.5,126.0,3.55,23.5,634.5,770.33,592.56
2016,3,5,15,30,792.0,123.0,3.5,23.0,593.0,738.31,572.3
2016,3,5,15,45,767.0,119.5,3.5,23.0,545.0,700.33,546.64
2016,3,5,16,0,742.0,116.0,3.5,23.0,497.0,658.49,516.84
2016,3,5,16,15,710.5,110.0,3.15,22.0,444.5,608.56,481.18
2016,3,5,16,30,679.0,104.0,2.8,21.0,392.0,558.42,444.47
2016,3,5,16,45,632.0,97.5,2.5,20.5,337.0,498.7,398.67
2016,3,5,17,0,585.0,91.0,2.2,20.0,282.0,440.68,352.96
2016,3,5,17,15,520.5,80.5,2.05,19.0,227.0,371.57,298.09
2016,3,5,17,30,456.0,70.0,1.9,18.0,172.0,306.63,244.53
2016,3,5,17,45,355.5,56.0,1.8,17.5,121.5,227.38,177.66
2016,3,5,18,0,255.0,42.0,1.7,17.0,71.0,158.99,118.17
2016,3,5,18,15,127.5,21.0,1.7,16.5,35.5,75.97,30.31
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.5,21.0,3.2,12.5,21.0,20.25,9.19
2016,3,6,7,30,1.0,42.0,3.3,13.0,42.0,39.28,28.58
2016,3,6,7,45,14.0,65.5,3.45,13.5,68.5,60.0,47.6
2016,3,6,8,0,27.0,89.0,3.6,14.0,95.0,77.19,63.21
2016,3,6,8,15,40.5,111.5,3.9,14.5,124.0,99.16,77.46
2016,3,6,8,30,54.0,134.0,4.2,15.0,153.0,123.7,96.62
2016,3,6,8,45,27.0,105.5,4.5,16.0,115.0,101.93,79.0
2016,3,6,9,0,0.0,77.0,4.8,17.0,77.0,74.46,56.8
2016,3,6,9,15,0.0,99.5,4.95,17.0,99.5,95.7,74.21
2016,3,6,9,30,0.0,122.0,5.1,17.0,122.0,116.85,91.34
2016,3,6,9,45,5.0,162.5,5.25,17.5,165.5,156.43,123.02
2016,3,6,10,0,10.0,203.0,5.4,18.0,209.0,196.51,154.65
2016,3,6,10,15,11.5,216.5,5.5,18.5,224.0,210.92,165.48
2016,3,6,10,30,13.0,230.0,5.6,19.0,239.0,225.48,176.39
2016,3,6,10,45,6.5,180.0,5.75,19.5,184.5,176.34,136.83
2016,3,6,11,0,0.0,130.0,5.9,20.0,130.0,125.51,95.82
2016,3,6,11,15,0.0,112.5,6.0,20.5,112.5,108.82,82.2
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,92.01,68.52
2016,3,6,11,45,0.0,115.0,6.25,21.5,115.0,111.3,83.7
2016,3,6,12,0,0.0,135.0,6.4,22.0,135.0,130.64,98.77
2016,3,6,12,15,0.0,136.5,6.45,22.0,136.5,132.17,99.91
2016,3,6,12,30,0.0,138.0,6.5,22.0,138.0,133.7,101.09
2016,3,6,12,45,1.0,146.0,6.55,22.5,147.0,142.33,107.72
2016,3,6,13,0,2.0,154.0,6.6,23.0,156.0,151.03,114.39
2016,3,6,13,15,1.5,152.5,6.55,23.0,154.5,149.28,113.03
2016,3,6,13,30,1.0,151.0,6.5,23.0,153.0,147.51,111.68
2016,3,6,13,45,172.5,253.0,6.45,23.5,386.0,404.51,315.84
2016,3,6,14,0,344.0,355.0,6.4,24.0,619.0,654.59,504.57
2016,3,6,14,15,354.5,339.0,6.3,24.0,603.0,648.46,500.1
2016,3,6,14,30,365.0,323.0,6.2,24.0,587.0,640.56,495.23
2016,3,6,14,45,248.5,321.5,6.1,24.0,497.5,543.55,421.0
2016,3,6,15,0,132.0,320.0,6.0,24.0,408.0,441.41,341.88
2016,3,6,15,15,151.0,300.0,5.8,23.5,394.5,434.85,338.99
2016,3,6,15,30,170.0,280.0,5.6,23.0,381.0,426.79,334.7
2016,3,6,15,45,230.0,250.0,5.45,23.0,375.5,435.76,343.94
2016,3,6,16,0,290.0,220.0,5.3,23.0,370.0,448.08,355.4
2016,3,6,16,15,463.5,165.5,5.1,22.5,376.5,503.89,402.87
2016,3,6,16,30,637.0,111.0,4.9,22.0,383.0,541.74,435.33
2016,3,6,16,45,594.0,103.0,4.75,22.0,329.5,484.08,389.65
2016,3,6,17,0,551.0,95.0,4.6,22.0,276.0,427.92,344.44
2016,3,6,17,15,487.0,84.5,4.45,21.0,222.5,358.2,288.46
2016,3,6,17,30,423.0,74.0,4.3,20.0,169.0,295.94,236.57
2016,3,6,17,45,324.5,59.0,4.2,19.5,119.5,218.99,171.23
2016,3,6,18,0,226.0,44.0,4.1,19.0,70.0,151.35,112.53
2016,3,6,18,15,113.0,22.0,4.25,18.5,35.0,73.45,32.65
2016,3,6,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.0,1.0,0.96,0.0
2016,3,7,7,30,0.0,2.0,4.7,16.0,2.0,1.93,0.0
2016,3,7,7,45,0.0,3.5,4.9,16.5,3.5,3.37,0.0
2016,3,7,8,0,0.0,5.0,5.1,17.0,5.0,4.82,0.0
2016,3,7,8,15,0.0,6.5,5.45,17.5,6.5,6.27,0.0
2016,3,7,8,30,0.0,8.0,5.8,18.0,8.0,7.71,0.86
2016,3,7,8,45,0.0,70.0,6.2,18.5,70.0,67.67,51.04
2016,3,7,9,0,0.0,132.0,6.6,19.0,132.0,124.6,97.68
2016,3,7,9,15,7.5,161.5,6.7,19.0,165.5,153.92,121.01
2016,3,7,9,30,15.0,191.0,6.8,19.0,199.0,184.19,145.0
2016,3,7,9,45,10.5,189.5,6.95,19.5,195.5,183.12,143.58
2016,3,7,10,0,6.0,188.0,7.1,20.0,192.0,181.23,141.49
2016,3,7,10,15,3.0,165.0,7.0,20.0,167.0,159.38,123.67
2016,3,7,10,30,0.0,142.0,6.9,20.0,142.0,136.65,105.18
2016,3,7,10,45,3.0,165.5,6.8,20.5,168.0,160.76,124.04
2016,3,7,11,0,6.0,189.0,6.7,21.0,194.0,185.19,142.96
2016,3,7,11,15,32.0,272.0,6.6,21.0,297.5,279.26,216.93
2016,3,7,11,30,58.0,355.0,6.5,21.0,401.0,376.76,292.15
2016,3,7,11,45,67.5,370.5,6.4,21.0,424.0,401.94,311.15
2016,3,7,12,0,77.0,386.0,6.3,21.0,447.0,427.71,330.68
2016,3,7,12,15,89.0,396.0,6.25,21.0,468.0,450.6,348.13
2016,3,7,12,30,101.0,406.0,6.2,21.0,489.0,473.91,365.89
2016,3,7,12,45,110.5,409.0,6.2,21.5,499.5,488.66,376.54
2016,3,7,13,0,120.0,412.0,6.2,22.0,510.0,506.63,389.58
2016,3,7,13,15,87.5,389.0,6.2,22.0,460.0,457.31,351.97
2016,3,7,13,30,55.0,366.0,6.2,22.0,410.0,409.89,315.58
2016,3,7,13,45,33.0,298.0,6.2,22.0,324.0,324.53,250.45
2016,3,7,14,0,11.0,230.0,6.2,22.0,238.0,234.17,180.35
2016,3,7,14,15,8.0,206.0,6.3,22.0,212.0,208.14,160.3
2016,3,7,14,30,5.0,182.0,6.4,22.0,186.0,182.01,139.96
2016,3,7,14,45,2.5,105.5,6.5,22.0,107.5,104.33,78.51
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,28.04,17.13
2016,3,7,15,15,0.0,69.0,6.5,21.5,69.0,66.75,48.68
2016,3,7,15,30,0.0,109.0,6.4,21.0,109.0,105.87,80.61
2016,3,7,15,45,0.0,59.0,6.3,21.0,59.0,57.04,41.14
2016,3,7,16,0,0.0,9.0,6.2,21.0,9.0,8.69,1.51
2016,3,7,16,15,0.0,30.5,5.95,20.5,30.5,29.45,18.77
2016,3,7,16,30,0.0,52.0,5.7,20.0,52.0,50.24,36.16
2016,3,7,16,45,0.0,44.5,5.5,20.0,44.5,42.98,30.24
2016,3,7,17,0,0.0,37.0,5.3,20.0,37.0,35.72,24.27
2016,3,7,17,15,0.0,29.5,5.2,19.5,29.5,28.47,18.27
2016,3,7,17,30,0.0,22.0,5.1,19.0,22.0,21.22,12.16
2016,3,7,17,45,0.0,15.5,5.0,19.0,15.5,14.94,6.77
2016,3,7,18,0,0.0,9.0,4.9,19.0,9.0,8.67,1.36
2016,3,7,18,15,0.0,4.5,4.9,18.5,4.5,4.33,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.0,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,18.0,6.0,5.9,0.0
2016,3,8,7,15,4.5,26.0,4.45,18.0,27.0,24.72,13.5
2016,3,8,7,30,9.0,46.0,4.5,18.0,48.0,42.82,31.16
2016,3,8,7,45,27.5,70.0,4.6,18.5,76.5,61.67,48.2
2016,3,8,8,0,46.0,94.0,4.7,19.0,105.0,81.09,65.42
2016,3,8,8,15,60.0,117.5,4.8,19.0,136.0,105.63,80.75
2016,3,8,8,30,74.0,141.0,4.9,19.0,167.0,132.31,101.33
2016,3,8,8,45,75.0,165.0,5.05,19.5,195.0,158.95,122.56
2016,3,8,9,0,76.0,189.0,5.2,20.0,223.0,185.84,144.04
2016,3,8,9,15,242.0,197.5,5.3,20.5,323.5,237.85,180.92
2016,3,8,9,30,408.0,206.0,5.4,21.0,424.0,311.67,237.05
2016,3,8,9,45,340.0,242.0,5.5,22.0,434.5,343.61,264.03
2016,3,8,10,0,272.0,278.0,5.6,23.0,445.0,365.16,281.4
2016,3,8,10,15,193.0,302.5,5.45,23.0,424.5,367.85,283.97
2016,3,8,10,30,114.0,327.0,5.3,23.0,404.0,362.56,279.44
2016,3,8,10,45,230.5,331.5,5.2,23.5,498.0,437.51,336.81
2016,3,8,11,0,347.0,336.0,5.1,24.0,592.0,522.33,400.74
2016,3,8,11,15,439.5,314.5,4.9,24.0,649.5,577.27,442.5
2016,3,8,11,30,532.0,293.0,4.7,24.0,707.0,638.65,488.54
2016,3,8,11,45,533.5,301.5,4.55,24.5,724.5,667.78,508.05
2016,3,8,12,0,535.0,310.0,4.4,25.0,742.0,695.48,526.31
2016,3,8,12,15,530.0,316.0,4.15,24.5,747.5,714.32,539.94
2016,3,8,12,30,525.0,322.0,3.9,24.0,753.0,731.22,552.08
2016,3,8,12,45,695.5,231.0,3.7,24.0,801.0,793.11,599.75
2016,3,8,13,0,866.0,140.0,3.5,24.0,849.0,853.68,641.92
2016,3,8,13,15,741.0,209.0,3.3,24.0,811.5,832.55,626.09
2016,3,8,13,30,616.0,278.0,3.1,24.0,774.0,804.05,602.45
2016,3,8,13,45,732.5,207.5,2.95,24.0,783.5,837.25,628.52
2016,3,8,14,0,849.0,137.0,2.8,24.0,793.0,862.3,644.98
2016,3,8,14,15,530.0,248.5,2.7,24.0,653.5,710.05,536.1
2016,3,8,14,30,211.0,360.0,2.6,24.0,514.0,548.11,413.59
2016,3,8,14,45,493.0,252.0,2.55,24.5,590.0,678.32,514.87
2016,3,8,15,0,775.0,144.0,2.5,25.0,666.0,787.36,594.64
2016,3,8,15,15,758.0,140.5,2.45,25.0,625.0,757.56,574.11
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,725.67,553.2
2016,3,8,15,45,718.0,132.0,2.4,25.0,537.5,685.87,526.43
2016,3,8,16,0,695.0,127.0,2.4,25.0,491.0,644.79,497.91
2016,3,8,16,15,663.0,121.0,2.2,24.5,439.5,595.57,462.89
2016,3,8,16,30,631.0,115.0,2.0,24.0,388.0,546.28,427.08
2016,3,8,16,45,588.0,107.0,1.85,23.5,334.5,488.48,384.16
2016,3,8,17,0,545.0,99.0,1.7,23.0,281.0,432.18,341.14
2016,3,8,17,15,480.5,88.0,1.6,22.0,227.0,361.69,286.47
2016,3,8,17,30,416.0,77.0,1.5,21.0,173.0,298.48,235.46
2016,3,8,17,45,323.0,61.5,1.45,20.5,123.5,223.01,172.86
2016,3,8,18,0,230.0,46.0,1.4,20.0,74.0,156.28,116.03
2016,3,8,18,15,115.0,23.0,1.55,19.5,37.0,76.88,39.99
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.96,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.0,3.5,3.37,0.0
2016,3,9,8,0,0.0,5.0,4.3,18.0,5.0,4.82,0.0
2016,3,9,8,15,0.0,7.0,4.3,18.0,7.0,6.75,0.05
2016,3,9,8,30,0.0,9.0,4.3,18.0,9.0,8.68,1.68
2016,3,9,8,45,0.0,23.5,4.35,18.5,23.5,22.68,13.42
2016,3,9,9,0,0.0,38.0,4.4,19.0,38.0,36.7,25.01
2016,3,9,9,15,0.0,41.0,4.35,19.0,41.0,39.61,27.31
2016,3,9,9,30,0.0,44.0,4.3,19.0,44.0,42.52,29.61
2016,3,9,9,45,0.0,38.0,4.25,19.5,38.0,36.72,24.67
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,30.93,19.78
2016,3,9,10,15,0.0,27.5,4.0,20.0,27.5,26.58,16.16
2016,3,9,10,30,0.0,23.0,3.8,20.0,23.0,22.24,12.56
2016,3,9,10,45,0.0,45.5,3.65,20.5,45.5,44.02,30.21
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,65.83,47.65
2016,3,9,11,15,0.0,76.5,3.55,20.5,76.5,74.08,54.29
2016,3,9,11,30,0.0,85.0,3.6,20.0,85.0,82.33,60.96
2016,3,9,11,45,0.0,99.5,3.65,20.0,99.5,96.36,72.11
2016,3,9,12,0,0.0,114.0,3.7,20.0,114.0,110.39,83.22
2016,3,9,12,15,6.5,184.5,3.85,20.0,190.0,183.54,141.13
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,257.29,198.48
2016,3,9,12,45,15.0,268.5,4.15,20.0,281.5,272.73,210.32
2016,3,9,13,0,17.0,282.0,4.3,20.0,297.0,288.31,222.44
2016,3,9,13,15,8.5,205.0,4.3,20.0,212.5,206.45,158.95
2016,3,9,13,30,0.0,128.0,4.3,20.0,128.0,124.23,94.16
2016,3,9,13,45,0.0,121.0,4.3,20.5,121.0,117.43,88.74
2016,3,9,14,0,0.0,114.0,4.3,21.0,114.0,110.61,83.25
2016,3,9,14,15,1.5,139.0,4.2,21.0,140.5,136.43,103.91
2016,3,9,14,30,3.0,164.0,4.1,21.0,167.0,162.49,124.67
2016,3,9,14,45,1.5,141.5,4.1,21.0,143.0,139.06,106.27
2016,3,9,15,0,0.0,119.0,4.1,21.0,119.0,115.64,87.81
2016,3,9,15,15,0.0,111.0,3.95,20.5,111.0,107.78,81.91
2016,3,9,15,30,0.0,103.0,3.8,20.0,103.0,99.91,75.94
2016,3,9,15,45,4.5,141.0,3.65,20.0,143.5,141.56,109.94
2016,3,9,16,0,9.0,179.0,3.5,20.0,184.0,184.64,144.87
2016,3,9,16,15,4.5,107.0,3.3,19.5,109.5,107.49,83.08
2016,3,9,16,30,0.0,35.0,3.1,19.0,35.0,33.8,22.6
2016,3,9,16,45,0.0,30.5,2.9,19.0,30.5,29.44,19.07
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,25.09,15.48
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,20.26,11.47
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,15.43,7.38
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,11.08,3.64
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,6.74,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,3.37,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.05,12.5,0.5,0.48,0.0
2016,3,10,7,30,0.0,1.0,4.0,13.0,1.0,0.96,0.0
2016,3,10,7,45,0.0,2.0,4.0,13.5,2.0,1.93,0.0
2016,3,10,8,0,0.0,3.0,4.0,14.0,3.0,2.89,0.0
2016,3,10,8,15,0.0,4.0,4.05,14.0,4.0,3.86,0.0
2016,3,10,8,30,0.0,5.0,4.1,14.0,5.0,4.82,0.0
2016,3,10,8,45,0.0,17.0,4.2,14.5,17.0,16.4,8.34
2016,3,10,9,0,0.0,29.0,4.3,15.0,29.0,28.0,18.1
2016,3,10,9,15,0.0,60.0,4.45,15.0,60.0,58.0,43.23
2016,3,10,9,30,0.0,91.0,4.6,15.0,91.0,88.0,68.04
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,86.6,66.52
2016,3,10,10,0,0.0,88.0,4.9,16.0,88.0,85.16,65.0
2016,3,10,10,15,1.5,130.0,5.1,16.0,131.5,125.91,98.17
2016,3,10,10,30,3.0,172.0,5.3,16.0,175.0,166.56,130.87
2016,3,10,10,45,1.5,96.0,5.5,16.5,97.5,93.8,71.45
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,19.34,10.29
2016,3,10,11,15,1.0,88.5,5.8,17.0,90.0,86.37,65.13
2016,3,10,11,30,2.0,157.0,5.9,17.0,160.0,152.98,118.8
2016,3,10,11,45,8.5,212.5,6.05,17.5,220.0,211.08,164.87
2016,3,10,12,0,15.0,268.0,6.2,18.0,280.0,269.77,210.76
2016,3,10,12,15,7.5,176.5,6.15,18.0,182.5,176.62,136.99
2016,3,10,12,30,0.0,85.0,6.1,18.0,85.0,82.36,61.29
2016,3,10,12,45,0.0,82.5,6.05,18.0,82.5,79.94,59.37
2016,3,10,13,0,0.0,80.0,6.0,18.0,80.0,77.51,57.41
2016,3,10,13,15,4.5,149.0,5.95,18.0,153.0,148.42,114.61
2016,3,10,13,30,9.0,218.0,5.9,18.0,226.0,220.0,171.6
2016,3,10,13,45,16.0,257.0,5.85,18.0,270.0,264.88,207.18
2016,3,10,14,0,23.0,296.0,5.8,18.0,314.0,310.33,243.02
2016,3,10,14,15,14.5,244.0,5.7,17.5,255.5,251.62,197.38
2016,3,10,14,30,6.0,192.0,5.6,17.0,197.0,192.85,151.12
2016,3,10,14,45,3.0,132.0,5.6,17.0,134.5,130.89,101.53
2016,3,10,15,0,0.0,72.0,5.6,17.0,72.0,69.68,51.78
2016,3,10,15,15,0.0,80.5,5.5,17.0,80.5,77.9,58.69
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,86.13,65.62
2016,3,10,15,45,0.0,90.5,5.3,17.0,90.5,87.57,67.0
2016,3,10,16,0,0.0,92.0,5.2,17.0,92.0,89.11,68.5
2016,3,10,16,15,0.0,62.5,4.95,16.5,62.5,60.42,45.01
2016,3,10,16,30,0.0,33.0,4.7,16.0,33.0,31.87,21.28
2016,3,10,16,45,0.0,28.5,4.45,16.0,28.5,27.51,17.69
2016,3,10,17,0,0.0,24.0,4.2,16.0,24.0,23.16,14.06
2016,3,10,17,15,0.0,19.5,4.05,15.5,19.5,18.81,10.41
2016,3,10,17,30,0.0,15.0,3.9,15.0,15.0,14.46,6.69
2016,3,10,17,45,0.0,10.5,3.75,15.0,10.5,10.12,2.91
2016,3,10,18,0,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,13.5,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,4.0,1.95,14.0,4.0,3.85,0.0
2016,3,11,7,30,0.0,7.0,1.9,14.0,7.0,6.74,0.29
2016,3,11,7,45,0.0,11.0,1.85,14.0,11.0,10.6,3.84
2016,3,11,8,0,0.0,15.0,1.8,14.0,15.0,14.46,6.78
2016,3,11,8,15,0.0,19.5,1.85,14.5,19.5,18.81,10.49
2016,3,11,8,30,0.0,24.0,1.9,15.0,24.0,23.16,14.14
2016,3,11,8,45,0.0,62.0,1.95,15.5,62.0,59.92,45.1
2016,3,11,9,0,0.0,100.0,2.0,16.0,100.0,95.97,74.8
2016,3,11,9,15,3.0,139.5,2.15,16.0,141.5,133.4,105.13
2016,3,11,9,30,6.0,179.0,2.3,16.0,183.0,171.08,135.25
2016,3,11,9,45,3.0,96.0,2.5,16.5,98.0,93.99,72.12
2016,3,11,10,0,0.0,13.0,2.7,17.0,13.0,12.56,4.79
2016,3,11,10,15,0.0,14.5,2.85,17.5,14.5,14.01,5.97
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,15.47,7.12
2016,3,11,10,45,0.5,85.0,3.2,18.5,85.5,82.59,61.84
2016,3,11,11,0,1.0,154.0,3.4,19.0,155.0,149.06,114.75
2016,3,11,11,15,3.5,172.5,3.4,19.0,176.0,168.55,129.97
2016,3,11,11,30,6.0,191.0,3.4,19.0,197.0,188.29,145.39
2016,3,11,11,45,30.5,283.5,3.4,19.5,309.5,294.49,227.86
2016,3,11,12,0,55.0,376.0,3.4,20.0,422.0,403.28,309.65
2016,3,11,12,15,141.0,399.0,3.3,20.0,517.0,496.73,380.7
2016,3,11,12,30,227.0,422.0,3.2,20.0,612.0,593.53,452.62
2016,3,11,12,45,119.5,333.0,3.1,20.0,433.0,426.18,327.55
2016,3,11,13,0,12.0,244.0,3.0,20.0,254.0,247.16,189.59
2016,3,11,13,15,12.0,245.5,2.9,20.0,255.5,249.16,191.62
2016,3,11,13,30,12.0,247.0,2.8,20.0,257.0,251.14,193.19
2016,3,11,13,45,11.0,235.0,2.7,20.0,244.0,238.89,183.84
2016,3,11,14,0,10.0,223.0,2.6,20.0,231.0,226.52,174.44
2016,3,11,14,15,5.0,128.5,2.6,20.0,132.5,129.08,98.28
2016,3,11,14,30,0.0,34.0,2.6,20.0,34.0,32.89,21.15
2016,3,11,14,45,129.0,178.0,2.6,20.0,266.0,290.61,230.29
2016,3,11,15,0,258.0,322.0,2.6,20.0,498.0,555.4,430.72
2016,3,11,15,15,180.0,302.5,2.55,19.5,422.0,462.87,360.39
2016,3,11,15,30,102.0,283.0,2.5,19.0,346.0,372.52,291.89
2016,3,11,15,45,56.5,234.0,2.45,19.0,268.5,284.54,224.0
2016,3,11,16,0,11.0,185.0,2.4,19.0,191.0,192.32,150.94
2016,3,11,16,15,147.0,182.5,2.15,18.5,248.0,297.75,239.08
2016,3,11,16,30,283.0,180.0,1.9,18.0,305.0,388.24,312.35
2016,3,11,16,45,261.0,159.5,1.65,18.0,263.0,343.14,276.26
2016,3,11,17,0,239.0,139.0,1.4,18.0,221.0,298.93,240.94
2016,3,11,17,15,216.0,116.0,1.2,17.5,180.0,252.26,203.38
2016,3,11,17,30,193.0,93.0,1.0,17.0,139.0,206.87,165.77
2016,3,11,17,45,147.0,70.5,0.85,16.5,100.0,153.58,120.76
2016,3,11,18,0,101.0,48.0,0.7,16.0,61.0,104.0,78.17
2016,3,11,18,15,50.5,24.0,0.7,15.5,30.5,47.04,26.57
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.15,11.5,10.0,8.36,0.0
2016,3,12,7,0,74.0,17.0,1.3,12.0,20.0,14.43,0.0
2016,3,12,7,15,200.0,35.5,1.35,12.5,62.0,27.4,17.53
2016,3,12,7,30,326.0,54.0,1.4,13.0,104.0,40.81,30.43
2016,3,12,7,45,428.5,64.0,1.45,13.5,158.5,47.13,36.5
2016,3,12,8,0,531.0,74.0,1.5,14.0,213.0,60.68,40.35
2016,3,12,8,15,587.5,82.0,1.65,14.5,269.0,103.25,60.26
2016,3,12,8,30,644.0,90.0,1.8,15.0,325.0,152.15,94.04
2016,3,12,8,45,493.5,135.5,2.0,16.0,332.5,201.6,141.4
2016,3,12,9,0,343.0,181.0,2.2,17.0,340.0,237.42,177.4
2016,3,12,9,15,280.5,215.0,2.25,17.0,354.5,268.71,205.89
2016,3,12,9,30,218.0,249.0,2.3,17.0,369.0,297.21,230.83
2016,3,12,9,45,185.5,274.0,2.4,17.5,382.0,319.64,249.03
2016,3,12,10,0,153.0,299.0,2.5,18.0,395.0,338.74,263.87
2016,3,12,10,15,199.0,316.0,2.4,18.5,449.5,386.58,300.01
2016,3,12,10,30,245.0,333.0,2.3,19.0,504.0,438.37,338.55
2016,3,12,10,45,578.0,219.0,2.25,19.5,647.5,538.16,416.49
2016,3,12,11,0,911.0,105.0,2.2,20.0,791.0,667.97,514.67
2016,3,12,11,15,918.0,106.0,2.15,20.0,816.5,708.51,543.63
2016,3,12,11,30,925.0,107.0,2.1,20.0,842.0,746.9,570.31
2016,3,12,11,45,928.5,108.0,2.05,20.5,859.0,780.41,591.26
2016,3,12,12,0,932.0,109.0,2.0,21.0,876.0,811.21,610.12
2016,3,12,12,15,716.5,222.5,2.0,21.0,815.5,779.12,586.09
2016,3,12,12,30,501.0,336.0,2.0,21.0,755.0,734.31,549.89
2016,3,12,12,45,714.5,224.5,2.05,21.0,821.5,813.58,611.4
2016,3,12,13,0,928.0,113.0,2.1,21.0,888.0,889.53,663.22
2016,3,12,13,15,925.5,112.5,2.1,21.0,878.0,898.06,668.39
2016,3,12,13,30,923.0,112.0,2.1,21.0,868.0,903.12,672.06
2016,3,12,13,45,917.5,111.5,2.15,21.0,848.5,902.17,672.38
2016,3,12,14,0,912.0,111.0,2.2,21.0,829.0,897.77,670.6
2016,3,12,14,15,463.0,179.0,2.15,21.0,543.5,591.55,455.56
2016,3,12,14,30,14.0,247.0,2.1,21.0,258.0,254.76,194.56
2016,3,12,14,45,442.5,177.5,2.1,21.0,481.5,564.27,440.94
2016,3,12,15,0,871.0,108.0,2.1,21.0,705.0,834.86,634.54
2016,3,12,15,15,857.5,105.5,2.1,21.0,663.5,806.31,613.67
2016,3,12,15,30,844.0,103.0,2.1,21.0,622.0,775.24,593.87
2016,3,12,15,45,489.0,173.0,2.1,21.0,468.5,564.94,440.95
2016,3,12,16,0,134.0,243.0,2.1,21.0,315.0,359.2,280.86
2016,3,12,16,15,446.5,164.5,1.95,20.5,369.0,499.76,396.27
2016,3,12,16,30,759.0,86.0,1.8,20.0,423.0,602.13,477.07
2016,3,12,16,45,728.0,79.5,1.7,19.5,368.5,550.11,437.42
2016,3,12,17,0,697.0,73.0,1.6,19.0,314.0,496.29,396.39
2016,3,12,17,15,640.5,66.0,1.5,18.0,257.0,429.18,344.12
2016,3,12,17,30,584.0,59.0,1.4,17.0,200.0,365.54,292.35
2016,3,12,17,45,499.0,49.0,1.3,16.5,146.5,289.99,228.56
2016,3,12,18,0,414.0,39.0,1.2,16.0,93.0,221.8,168.76
2016,3,12,18,15,253.5,24.5,1.3,15.5,52.5,130.14,82.9
2016,3,12,18,30,93.0,10.0,1.4,15.0,12.0,36.37,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,135.0,18.0,3.8,13.0,24.0,14.04,0.0
2016,3,13,7,15,281.5,33.0,3.75,13.5,69.5,25.45,15.95
2016,3,13,7,30,428.0,48.0,3.7,14.0,115.0,36.02,26.12
2016,3,13,7,45,531.5,55.5,3.7,14.5,173.5,39.1,29.22
2016,3,13,8,0,635.0,63.0,3.7,15.0,232.0,55.55,32.65
2016,3,13,8,15,689.5,69.0,3.8,16.0,291.0,102.6,54.94
2016,3,13,8,30,744.0,75.0,3.9,17.0,350.0,158.95,94.78
2016,3,13,8,45,792.5,76.5,4.0,18.0,410.5,212.24,137.77
2016,3,13,9,0,841.0,78.0,4.1,19.0,471.0,270.29,187.18
2016,3,13,9,15,865.0,81.5,4.25,19.5,525.0,327.2,237.49
2016,3,13,9,30,889.0,85.0,4.4,20.0,579.0,389.24,291.27
2016,3,13,9,45,910.0,86.0,4.6,21.0,628.5,445.02,338.65
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,501.2,385.0
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,553.67,427.88
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,605.11,468.8
2016,3,13,10,45,963.0,92.5,5.25,23.5,795.0,653.33,506.29
2016,3,13,11,0,972.0,94.0,5.4,24.0,829.0,699.82,541.59
2016,3,13,11,15,977.0,95.0,5.5,24.0,854.5,741.21,573.38
2016,3,13,11,30,982.0,96.0,5.6,24.0,880.0,780.13,601.26
2016,3,13,11,45,984.5,97.0,5.75,24.5,896.5,814.58,624.67
2016,3,13,12,0,987.0,98.0,5.9,25.0,913.0,846.06,645.9
2016,3,13,12,15,987.5,98.5,5.95,25.0,920.5,872.39,664.31
2016,3,13,12,30,988.0,99.0,6.0,25.0,928.0,895.4,680.46
2016,3,13,12,45,986.0,99.0,6.05,25.5,926.0,912.44,691.13
2016,3,13,13,0,984.0,99.0,6.1,26.0,924.0,925.9,699.41
