Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,15,980.5,98.5,6.05,26.0,912.5,933.96,704.94
2016,3,13,13,30,977.0,98.0,6.0,26.0,901.0,938.34,708.07
2016,3,13,13,45,969.5,98.5,6.0,26.0,880.5,936.66,707.43
2016,3,13,14,0,962.0,99.0,6.0,26.0,860.0,931.35,704.45
2016,3,13,14,15,954.5,97.5,5.85,26.0,831.5,920.38,696.88
2016,3,13,14,30,947.0,96.0,5.7,26.0,803.0,905.93,687.05
2016,3,13,14,45,934.5,95.5,5.55,26.0,766.5,885.03,672.84
2016,3,13,15,0,922.0,95.0,5.4,26.0,730.0,861.07,656.61
2016,3,13,15,15,908.5,93.0,5.05,25.5,687.0,831.8,636.93
2016,3,13,15,30,895.0,91.0,4.7,25.0,644.0,799.9,615.35
2016,3,13,15,45,874.0,88.5,4.4,25.0,594.5,759.41,586.78
2016,3,13,16,0,853.0,86.0,4.1,25.0,545.0,721.36,560.35
2016,3,13,16,15,827.5,82.5,3.6,24.0,491.0,673.39,527.85
2016,3,13,16,30,802.0,79.0,3.1,23.0,437.0,624.55,492.95
2016,3,13,16,45,763.0,74.5,2.7,22.5,380.0,565.74,448.46
2016,3,13,17,0,724.0,70.0,2.3,22.0,323.0,507.81,403.44
2016,3,13,17,15,667.5,64.0,2.15,21.0,265.0,442.85,352.87
2016,3,13,17,30,611.0,58.0,2.0,20.0,207.0,379.01,301.07
2016,3,13,17,45,517.5,48.5,1.9,19.0,151.5,298.78,234.41
2016,3,13,18,0,424.0,39.0,1.8,18.0,96.0,226.73,172.16
2016,3,13,18,15,256.0,25.0,1.75,17.5,54.5,132.84,86.07
2016,3,13,18,30,88.0,11.0,1.7,17.0,13.0,36.12,0.0
2016,3,13,18,45,44.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,113.0,9.0,3.2,13.0,15.0,8.85,0.0
2016,3,14,7,0,226.0,18.0,3.4,14.0,30.0,13.87,0.0
2016,3,14,7,15,374.5,30.0,3.5,15.0,78.5,22.37,13.37
2016,3,14,7,30,523.0,42.0,3.6,16.0,127.0,30.25,20.89
2016,3,14,7,45,603.0,50.0,3.75,17.0,185.0,34.16,24.57
2016,3,14,8,0,683.0,58.0,3.9,18.0,243.0,58.99,32.58
2016,3,14,8,15,732.5,63.0,3.75,18.5,302.0,107.43,56.08
2016,3,14,8,30,782.0,68.0,3.6,19.0,361.0,161.29,94.26
2016,3,14,8,45,814.0,72.5,3.45,20.0,418.5,216.43,139.44
2016,3,14,9,0,846.0,77.0,3.3,21.0,476.0,274.44,189.02
2016,3,14,9,15,869.5,80.0,3.35,21.5,529.5,331.11,238.54
2016,3,14,9,30,893.0,83.0,3.4,22.0,583.0,392.87,291.27
2016,3,14,9,45,909.0,86.0,3.45,23.0,631.5,448.66,337.65
2016,3,14,10,0,925.0,89.0,3.5,24.0,680.0,504.38,382.42
2016,3,14,10,15,937.0,91.0,3.75,24.5,722.0,556.85,424.49
2016,3,14,10,30,949.0,93.0,4.0,25.0,764.0,608.34,464.67
2016,3,14,10,45,957.5,95.0,4.3,26.0,798.0,656.53,500.56
2016,3,14,11,0,966.0,97.0,4.6,27.0,832.0,702.96,534.35
2016,3,14,11,15,972.0,98.0,4.6,27.0,858.0,744.8,565.22
2016,3,14,11,30,978.0,99.0,4.6,27.0,884.0,784.24,592.15
2016,3,14,11,45,981.0,100.0,4.6,27.5,901.5,818.91,614.3
2016,3,14,12,0,984.0,101.0,4.6,28.0,919.0,850.65,634.27
2016,3,14,12,15,985.5,101.5,4.6,28.0,926.5,877.67,652.23
2016,3,14,12,30,987.0,102.0,4.6,28.0,934.0,901.41,668.01
2016,3,14,12,45,985.5,102.5,4.65,28.5,932.5,919.3,678.87
2016,3,14,13,0,984.0,103.0,4.7,29.0,931.0,933.64,687.46
2016,3,14,13,15,981.5,102.5,4.7,29.0,920.0,942.51,693.55
2016,3,14,13,30,979.0,102.0,4.7,29.0,909.0,947.72,697.37
2016,3,14,13,45,972.5,101.5,4.7,29.0,889.0,945.82,696.61
2016,3,14,14,0,966.0,101.0,4.7,29.0,869.0,940.26,693.59
2016,3,14,14,15,958.5,100.0,4.55,28.5,840.5,929.73,687.86
2016,3,14,14,30,951.0,99.0,4.4,28.0,812.0,915.71,680.12
2016,3,14,14,45,933.5,100.0,4.3,28.0,773.5,892.12,664.89
2016,3,14,15,0,916.0,101.0,4.2,28.0,735.0,865.63,647.79
2016,3,14,15,15,901.5,98.5,3.95,27.5,691.5,835.08,628.53
2016,3,14,15,30,887.0,96.0,3.7,27.0,648.0,801.95,607.41
2016,3,14,15,45,866.5,93.5,3.5,27.0,598.0,766.25,583.43
2016,3,14,16,0,846.0,91.0,3.3,27.0,548.0,724.47,555.03
2016,3,14,16,15,819.5,87.0,3.05,26.0,494.0,675.34,522.99
2016,3,14,16,30,793.0,83.0,2.8,25.0,440.0,625.43,488.53
2016,3,14,16,45,755.0,78.0,2.6,24.5,382.5,566.84,445.41
2016,3,14,17,0,717.0,73.0,2.4,24.0,325.0,511.6,403.43
2016,3,14,17,15,660.5,66.5,2.35,23.0,267.0,443.83,351.49
2016,3,14,17,30,604.0,60.0,2.3,22.0,209.0,379.49,299.93
2016,3,14,17,45,513.0,50.5,2.25,21.0,153.5,300.4,234.61
2016,3,14,18,0,422.0,41.0,2.2,20.0,98.0,229.18,173.43
2016,3,14,18,15,261.0,26.0,2.25,19.5,56.0,136.95,89.95
2016,3,14,18,30,100.0,11.0,2.3,19.0,14.0,39.79,0.0
2016,3,14,18,45,50.0,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.5,10.32,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,29.0,16.36,2.1
2016,3,15,7,15,269.0,37.5,3.9,16.5,75.0,28.68,18.72
2016,3,15,7,30,402.0,54.0,3.9,17.0,121.0,41.07,30.27
2016,3,15,7,45,499.0,62.5,3.95,18.0,178.0,44.68,33.71
2016,3,15,8,0,596.0,71.0,4.0,19.0,235.0,67.09,39.12
2016,3,15,8,15,648.5,78.0,3.9,19.5,293.0,113.02,63.11
2016,3,15,8,30,701.0,85.0,3.8,20.0,351.0,164.74,100.17
2016,3,15,8,45,744.0,88.0,3.75,21.0,408.5,216.66,142.17
2016,3,15,9,0,787.0,91.0,3.7,22.0,466.0,275.83,191.83
2016,3,15,9,15,812.0,95.0,3.7,22.5,518.5,330.78,239.37
2016,3,15,9,30,837.0,99.0,3.7,23.0,571.0,387.34,287.52
2016,3,15,9,45,859.0,100.5,3.7,24.0,619.5,441.72,332.3
2016,3,15,10,0,881.0,102.0,3.7,25.0,668.0,496.78,376.14
2016,3,15,10,15,893.5,104.0,3.75,25.5,709.0,550.66,418.47
2016,3,15,10,30,906.0,106.0,3.8,26.0,750.0,600.59,456.71
2016,3,15,10,45,916.5,107.0,3.9,27.0,784.0,647.31,490.77
2016,3,15,11,0,927.0,108.0,4.0,28.0,818.0,692.52,522.71
2016,3,15,11,15,933.0,109.5,4.05,28.0,843.5,733.43,552.74
2016,3,15,11,30,939.0,111.0,4.1,28.0,869.0,772.07,579.38
2016,3,15,11,45,933.5,117.0,4.2,28.5,883.5,804.05,599.96
2016,3,15,12,0,928.0,123.0,4.3,29.0,898.0,832.83,618.28
2016,3,15,12,15,929.5,123.5,4.35,29.0,905.5,858.59,635.57
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,881.28,650.84
2016,3,15,12,45,930.5,123.5,4.5,29.0,911.5,898.15,662.49
2016,3,15,13,0,930.0,123.0,4.6,29.0,910.0,911.69,672.01
2016,3,15,13,15,927.0,122.5,4.55,29.0,899.0,919.7,677.36
2016,3,15,13,30,924.0,122.0,4.5,29.0,888.0,924.23,680.51
2016,3,15,13,45,766.5,198.5,4.5,29.0,824.5,876.73,648.95
2016,3,15,14,0,609.0,275.0,4.5,29.0,761.0,818.96,607.4
2016,3,15,14,15,685.0,228.0,4.4,29.0,757.5,837.95,623.45
2016,3,15,14,30,761.0,181.0,4.3,29.0,754.0,850.69,633.29
2016,3,15,14,45,664.5,206.5,4.2,29.0,690.0,789.39,590.95
2016,3,15,15,0,568.0,232.0,4.1,29.0,626.0,725.75,545.39
2016,3,15,15,15,629.0,194.0,3.85,28.5,606.5,728.42,550.59
2016,3,15,15,30,690.0,156.0,3.6,28.0,587.0,723.21,549.87
2016,3,15,15,45,567.5,178.0,3.35,28.0,514.5,634.32,484.55
2016,3,15,16,0,445.0,200.0,3.1,28.0,442.0,554.41,424.97
2016,3,15,16,15,598.0,140.0,2.8,27.0,431.0,585.12,452.61
2016,3,15,16,30,751.0,80.0,2.5,26.0,420.0,596.56,464.92
2016,3,15,16,45,692.5,83.0,2.25,25.5,365.0,538.18,420.97
2016,3,15,17,0,634.0,86.0,2.0,25.0,310.0,480.42,376.85
2016,3,15,17,15,579.5,77.5,2.0,24.0,254.5,414.75,327.02
2016,3,15,17,30,525.0,69.0,2.0,23.0,199.0,352.41,277.56
2016,3,15,17,45,440.5,56.5,2.0,22.0,146.5,276.21,215.18
2016,3,15,18,0,356.0,44.0,2.0,21.0,94.0,207.39,156.71
2016,3,15,18,15,178.0,29.0,2.15,20.5,54.0,111.72,73.94
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,2.0,10.5,1.85,12.5,10.5,10.32,0.0
2016,3,16,7,0,4.0,21.0,2.0,13.0,21.0,20.01,6.05
2016,3,16,7,15,48.5,42.5,2.15,13.5,50.5,36.69,26.02
2016,3,16,7,30,93.0,64.0,2.3,14.0,80.0,54.0,42.11
2016,3,16,7,45,118.5,87.0,2.45,14.5,115.0,71.82,58.28
2016,3,16,8,0,144.0,110.0,2.6,15.0,150.0,95.88,72.5
2016,3,16,8,15,272.0,121.0,2.9,16.0,217.5,123.2,87.08
2016,3,16,8,30,400.0,132.0,3.2,17.0,285.0,164.32,113.93
2016,3,16,8,45,444.5,145.5,3.55,18.0,339.5,209.39,149.67
2016,3,16,9,0,489.0,159.0,3.9,19.0,394.0,259.08,190.27
2016,3,16,9,15,449.0,190.5,4.1,19.5,424.5,302.35,228.31
2016,3,16,9,30,409.0,222.0,4.3,20.0,455.0,341.19,261.61
2016,3,16,9,45,634.5,164.5,4.55,20.5,559.5,407.11,313.27
2016,3,16,10,0,860.0,107.0,4.8,21.0,664.0,495.46,383.5
2016,3,16,10,15,872.0,109.5,4.7,21.5,704.0,545.8,423.74
2016,3,16,10,30,884.0,112.0,4.6,22.0,744.0,597.71,463.88
2016,3,16,10,45,891.5,114.5,4.5,22.5,776.5,643.12,498.02
2016,3,16,11,0,899.0,117.0,4.4,23.0,809.0,686.85,529.89
2016,3,16,11,15,905.0,118.5,4.2,23.0,833.5,726.76,559.09
2016,3,16,11,30,911.0,120.0,4.0,23.0,858.0,764.49,585.0
2016,3,16,11,45,909.0,123.5,3.8,23.5,872.5,795.8,604.36
2016,3,16,12,0,907.0,127.0,3.6,24.0,887.0,824.15,621.39
2016,3,16,12,15,908.0,127.5,3.4,24.0,894.5,848.98,636.98
2016,3,16,12,30,909.0,128.0,3.2,24.0,902.0,870.79,650.37
2016,3,16,12,45,901.0,132.0,3.05,24.5,898.0,885.39,657.82
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,896.6,663.02
2016,3,16,13,15,890.0,135.5,2.75,25.0,883.5,904.28,667.19
2016,3,16,13,30,887.0,135.0,2.6,25.0,873.0,908.61,669.21
2016,3,16,13,45,875.5,137.0,2.5,25.0,852.0,908.66,668.9
2016,3,16,14,0,864.0,139.0,2.4,25.0,831.0,901.9,664.24
2016,3,16,14,15,855.0,137.5,2.3,25.0,803.5,890.42,656.64
2016,3,16,14,30,846.0,136.0,2.2,25.0,776.0,875.79,647.1
2016,3,16,14,45,803.0,149.5,2.15,25.0,734.5,845.28,627.51
2016,3,16,15,0,760.0,163.0,2.1,25.0,693.0,816.28,609.06
2016,3,16,15,15,742.0,159.0,2.0,25.0,651.0,784.62,588.35
2016,3,16,15,30,724.0,155.0,1.9,25.0,609.0,750.96,566.23
2016,3,16,15,45,689.0,154.0,1.85,25.0,559.5,705.85,535.7
2016,3,16,16,0,654.0,153.0,1.8,25.0,510.0,660.16,504.08
2016,3,16,16,15,621.5,145.5,1.65,24.5,458.0,609.1,468.62
2016,3,16,16,30,589.0,138.0,1.5,24.0,406.0,558.08,432.42
2016,3,16,16,45,527.0,132.5,1.35,23.5,349.5,489.44,382.07
2016,3,16,17,0,465.0,127.0,1.2,23.0,293.0,427.04,335.07
2016,3,16,17,15,405.5,112.5,1.1,22.0,239.0,359.8,283.92
2016,3,16,17,30,346.0,98.0,1.0,21.0,185.0,296.93,234.29
2016,3,16,17,45,253.5,79.0,0.95,20.5,134.0,213.04,166.25
2016,3,16,18,0,161.0,60.0,0.9,20.0,83.0,144.59,109.31
2016,3,16,18,15,87.5,34.5,0.95,19.5,46.5,82.0,54.49
2016,3,16,18,30,14.0,9.0,1.0,19.0,10.0,12.97,0.0
2016,3,16,18,45,7.0,4.5,1.05,19.0,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,16.0,12.29,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,32.0,20.92,7.89
2016,3,17,7,15,211.0,44.0,1.4,18.0,76.0,33.72,23.13
2016,3,17,7,30,321.0,63.0,1.4,18.0,120.0,47.21,35.6
2016,3,17,7,45,160.5,38.0,1.45,18.5,66.5,26.41,17.66
2016,3,17,8,0,0.0,13.0,1.5,19.0,13.0,12.54,4.94
2016,3,17,8,15,0.0,16.0,1.45,19.5,16.0,15.43,7.35
2016,3,17,8,30,0.0,19.0,1.4,20.0,19.0,18.33,9.72
2016,3,17,8,45,0.0,60.5,1.35,20.5,60.5,58.47,42.89
2016,3,17,9,0,0.0,102.0,1.3,21.0,102.0,98.01,74.77
2016,3,17,9,15,0.0,110.0,1.3,21.0,110.0,105.72,80.63
2016,3,17,9,30,0.0,118.0,1.3,21.0,118.0,113.44,86.51
2016,3,17,9,45,0.5,142.0,1.3,21.5,142.5,136.31,104.18
2016,3,17,10,0,1.0,166.0,1.3,22.0,167.0,159.28,121.64
2016,3,17,10,15,22.0,237.0,1.3,22.0,253.0,236.46,180.98
2016,3,17,10,30,43.0,308.0,1.3,22.0,339.0,311.64,237.22
2016,3,17,10,45,54.0,333.5,1.35,22.5,374.0,345.18,261.18
2016,3,17,11,0,65.0,359.0,1.4,23.0,409.0,379.82,285.88
2016,3,17,11,15,78.0,379.0,1.4,23.0,441.0,411.77,308.87
2016,3,17,11,30,91.0,399.0,1.4,23.0,473.0,444.68,332.39
2016,3,17,11,45,120.5,415.0,1.45,23.0,515.5,486.79,362.92
2016,3,17,12,0,150.0,431.0,1.5,23.0,558.0,531.37,394.89
2016,3,17,12,15,124.0,429.0,1.55,23.0,534.5,515.77,383.13
2016,3,17,12,30,98.0,427.0,1.6,23.0,511.0,496.5,369.11
2016,3,17,12,45,150.0,432.0,1.65,23.5,560.5,551.92,409.3
2016,3,17,13,0,202.0,437.0,1.7,24.0,610.0,606.55,447.85
2016,3,17,13,15,276.5,415.5,1.7,24.0,648.5,658.85,485.86
2016,3,17,13,30,351.0,394.0,1.7,24.0,687.0,707.47,521.03
2016,3,17,13,45,451.5,347.0,1.7,24.0,715.5,756.39,557.12
2016,3,17,14,0,552.0,300.0,1.7,24.0,744.0,799.25,588.9
2016,3,17,14,15,431.0,328.5,1.65,24.0,668.5,723.95,535.02
2016,3,17,14,30,310.0,357.0,1.6,24.0,593.0,643.52,477.78
2016,3,17,14,45,241.0,349.0,1.55,24.0,527.5,568.59,425.22
2016,3,17,15,0,172.0,341.0,1.5,24.0,462.0,501.82,377.19
2016,3,17,15,15,129.0,315.0,1.5,24.0,402.5,438.32,331.73
2016,3,17,15,30,86.0,289.0,1.5,24.0,343.0,367.87,280.23
2016,3,17,15,45,205.5,259.5,1.5,24.0,376.0,434.78,334.18
2016,3,17,16,0,325.0,230.0,1.5,24.0,409.0,494.21,380.81
2016,3,17,16,15,429.0,184.0,1.5,23.5,396.0,515.45,399.78
2016,3,17,16,30,533.0,138.0,1.5,23.0,383.0,519.69,406.3
2016,3,17,16,45,548.0,119.5,1.5,23.0,343.0,489.11,384.15
2016,3,17,17,0,563.0,101.0,1.5,23.0,303.0,458.81,361.47
2016,3,17,17,15,504.5,90.5,1.35,22.0,248.5,391.33,309.64
2016,3,17,17,30,446.0,80.0,1.2,21.0,194.0,326.17,257.92
2016,3,17,17,45,361.5,66.0,1.1,20.5,143.0,252.36,197.26
2016,3,17,18,0,277.0,52.0,1.0,20.0,92.0,186.44,141.48
2016,3,17,18,15,138.5,33.0,1.05,19.5,53.0,103.99,70.76
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,17.0,13.27,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,34.0,22.52,10.13
2016,3,18,7,15,200.5,47.0,1.0,18.0,78.0,36.04,25.22
2016,3,18,7,30,305.0,67.0,1.1,18.0,122.0,50.25,38.3
2016,3,18,7,45,385.0,80.5,1.25,18.5,175.5,58.53,45.83
2016,3,18,8,0,465.0,94.0,1.4,19.0,229.0,89.48,57.08
2016,3,18,8,15,232.5,68.0,1.45,19.0,135.5,74.9,47.38
2016,3,18,8,30,0.0,42.0,1.5,19.0,42.0,40.56,28.35
2016,3,18,8,45,0.0,76.0,1.6,19.5,76.0,73.49,55.42
2016,3,18,9,0,0.0,110.0,1.7,20.0,110.0,105.41,81.06
2016,3,18,9,15,0.0,122.5,1.7,20.0,122.5,117.33,90.32
2016,3,18,9,30,0.0,135.0,1.7,20.0,135.0,129.27,99.56
2016,3,18,9,45,0.0,112.0,1.75,20.5,112.0,108.0,82.06
2016,3,18,10,0,0.0,89.0,1.8,21.0,89.0,86.15,64.22
2016,3,18,10,15,0.0,94.5,1.75,21.5,94.5,91.49,68.22
2016,3,18,10,30,0.0,100.0,1.7,22.0,100.0,96.77,72.11
2016,3,18,10,45,0.0,107.0,1.65,22.5,107.0,103.5,77.12
2016,3,18,11,0,0.0,114.0,1.6,23.0,114.0,110.25,82.12
2016,3,18,11,15,1.0,133.5,1.5,23.0,134.5,129.7,97.2
2016,3,18,11,30,2.0,153.0,1.4,23.0,155.0,149.27,112.22
2016,3,18,11,45,13.0,239.5,1.3,23.5,251.0,240.73,181.73
2016,3,18,12,0,24.0,326.0,1.2,24.0,347.0,333.09,249.2
2016,3,18,12,15,219.0,351.5,1.05,24.0,540.0,519.4,386.76
2016,3,18,12,30,414.0,377.0,0.9,24.0,733.0,712.67,519.35
2016,3,18,12,45,208.0,261.5,0.8,24.5,440.5,436.26,324.41
2016,3,18,13,0,2.0,146.0,0.7,25.0,148.0,143.4,105.32
2016,3,18,13,15,91.5,288.0,0.8,25.0,365.0,367.91,275.82
2016,3,18,13,30,181.0,430.0,0.9,25.0,582.0,592.05,432.63
2016,3,18,13,45,102.0,367.5,1.0,25.0,453.0,457.1,336.82
2016,3,18,14,0,23.0,305.0,1.1,25.0,324.0,319.94,237.94
2016,3,18,14,15,222.0,313.5,1.2,25.0,483.5,522.15,390.73
2016,3,18,14,30,421.0,322.0,1.3,25.0,643.0,709.5,523.44
2016,3,18,14,45,399.0,314.0,1.4,25.0,607.0,673.73,498.74
2016,3,18,15,0,377.0,306.0,1.5,25.0,571.0,643.26,479.36
2016,3,18,15,15,514.0,239.5,1.5,25.0,578.0,686.38,514.13
2016,3,18,15,30,651.0,173.0,1.5,25.0,585.0,716.84,539.29
2016,3,18,15,45,378.0,211.0,1.55,25.0,446.0,530.37,404.19
2016,3,18,16,0,105.0,249.0,1.6,25.0,307.0,338.55,259.31
2016,3,18,16,15,52.5,193.0,1.6,24.5,222.0,237.97,183.88
2016,3,18,16,30,0.0,137.0,1.6,24.0,137.0,135.87,103.86
2016,3,18,16,45,0.0,118.5,1.65,24.0,118.5,117.44,89.76
2016,3,18,17,0,0.0,100.0,1.7,24.0,100.0,98.94,75.21
2016,3,18,17,15,0.0,82.0,2.0,23.0,82.0,80.9,61.03
2016,3,18,17,30,0.0,64.0,2.3,22.0,64.0,62.77,46.37
2016,3,18,17,45,0.0,47.0,2.65,21.5,47.0,45.59,32.05
2016,3,18,18,0,0.0,30.0,3.0,21.0,30.0,28.96,18.0
2016,3,18,18,15,0.0,17.0,3.75,20.5,17.0,16.4,6.91
2016,3,18,18,30,0.0,4.0,4.5,20.0,4.0,3.93,0.0
2016,3,18,18,45,0.0,2.0,5.25,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,71.5,14.5,6.8,6.0,19.5,14.25,0.0
2016,3,19,7,0,143.0,29.0,6.8,6.0,39.0,22.63,11.78
2016,3,19,7,15,253.0,47.5,6.85,6.0,86.5,36.31,26.82
2016,3,19,7,30,363.0,66.0,6.9,6.0,134.0,49.26,39.32
2016,3,19,7,45,448.5,77.5,6.95,6.5,190.0,56.01,45.79
2016,3,19,8,0,534.0,89.0,7.0,7.0,246.0,91.23,58.52
2016,3,19,8,15,336.5,128.0,7.0,7.5,234.5,139.69,101.02
2016,3,19,8,30,139.0,167.0,7.0,8.0,223.0,165.5,130.93
2016,3,19,8,45,431.5,141.5,7.05,8.5,348.5,209.57,157.16
2016,3,19,9,0,724.0,116.0,7.1,9.0,474.0,291.66,219.89
2016,3,19,9,15,750.0,121.0,7.05,9.5,526.0,345.14,268.67
2016,3,19,9,30,776.0,126.0,7.0,10.0,578.0,400.43,318.36
2016,3,19,9,45,799.5,128.5,7.0,11.0,626.0,456.97,367.42
2016,3,19,10,0,823.0,131.0,7.0,12.0,674.0,511.08,413.23
2016,3,19,10,15,837.5,133.5,6.95,12.0,715.0,561.13,456.13
2016,3,19,10,30,852.0,136.0,6.9,12.0,756.0,610.72,497.7
2016,3,19,10,45,866.5,136.0,6.85,12.5,790.5,657.24,535.05
2016,3,19,11,0,881.0,136.0,6.8,13.0,825.0,702.74,570.72
2016,3,19,11,15,888.5,137.5,6.75,13.5,850.5,743.55,601.9
2016,3,19,11,30,896.0,139.0,6.7,14.0,876.0,782.41,630.04
2016,3,19,11,45,904.5,137.0,6.65,14.5,893.5,815.95,653.27
2016,3,19,12,0,913.0,135.0,6.6,15.0,911.0,847.07,674.53
2016,3,19,12,15,915.5,135.5,6.5,15.0,919.0,873.15,693.03
2016,3,19,12,30,918.0,136.0,6.4,15.0,927.0,896.25,709.34
2016,3,19,12,45,921.5,133.5,6.35,15.0,926.5,914.18,722.12
2016,3,19,13,0,925.0,131.0,6.3,15.0,926.0,928.88,732.66
2016,3,19,13,15,922.5,130.5,6.2,15.0,915.5,937.04,738.28
2016,3,19,13,30,920.0,130.0,6.1,15.0,905.0,941.76,741.55
2016,3,19,13,45,919.5,126.5,6.1,15.5,886.5,941.73,740.66
2016,3,19,14,0,919.0,123.0,6.1,16.0,868.0,938.19,737.41
2016,3,19,14,15,912.0,121.5,6.05,16.0,840.0,927.55,730.33
2016,3,19,14,30,905.0,120.0,6.0,16.0,812.0,913.58,721.0
2016,3,19,14,45,899.5,115.5,5.95,16.0,777.0,894.48,708.06
2016,3,19,15,0,894.0,111.0,5.9,16.0,742.0,872.18,692.89
2016,3,19,15,15,880.0,108.0,5.8,15.5,699.0,846.01,675.99
2016,3,19,15,30,866.0,105.0,5.7,15.0,656.0,812.78,653.79
2016,3,19,15,45,850.5,100.5,5.65,15.0,607.5,774.39,626.59
2016,3,19,16,0,835.0,96.0,5.6,15.0,559.0,733.97,597.67
2016,3,19,16,15,809.5,92.0,5.45,14.5,505.0,685.28,562.81
2016,3,19,16,30,784.0,88.0,5.3,14.0,451.0,635.78,525.92
2016,3,19,16,45,749.0,82.5,5.15,13.5,394.0,578.13,480.85
2016,3,19,17,0,714.0,77.0,5.0,13.0,337.0,523.79,437.07
2016,3,19,17,15,660.0,70.0,4.6,12.5,278.5,456.0,380.46
2016,3,19,17,30,606.0,63.0,4.2,12.0,220.0,391.45,324.82
2016,3,19,17,45,519.0,53.5,3.8,11.5,164.5,312.79,256.01
2016,3,19,18,0,432.0,44.0,3.4,11.0,109.0,241.61,191.89
2016,3,19,18,15,282.0,29.5,3.25,10.5,64.5,151.27,109.9
2016,3,19,18,30,132.0,15.0,3.1,10.0,20.0,65.42,0.0
2016,3,19,18,45,66.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,140.5,13.0,3.25,3.5,24.0,12.78,0.0
2016,3,20,7,0,281.0,26.0,3.5,4.0,48.0,20.15,10.61
2016,3,20,7,15,403.5,38.5,3.55,5.0,99.0,28.67,20.2
2016,3,20,7,30,526.0,51.0,3.6,6.0,150.0,36.6,27.87
2016,3,20,7,45,595.5,59.5,3.65,7.0,208.0,40.53,31.6
2016,3,20,8,0,665.0,68.0,3.7,8.0,266.0,81.86,45.11
2016,3,20,8,15,711.5,74.0,3.75,8.5,325.0,131.44,76.84
2016,3,20,8,30,758.0,80.0,3.8,9.0,384.0,189.37,123.29
2016,3,20,8,45,789.0,85.0,3.9,10.0,441.0,244.17,171.25
2016,3,20,9,0,820.0,90.0,4.0,11.0,498.0,301.75,222.7
2016,3,20,9,15,843.0,93.5,3.95,11.0,551.5,357.83,273.77
2016,3,20,9,30,866.0,97.0,3.9,11.0,605.0,415.24,325.11
2016,3,20,9,45,883.0,100.0,3.9,11.5,653.0,470.61,373.11
2016,3,20,10,0,900.0,103.0,3.9,12.0,701.0,529.2,422.09
2016,3,20,10,15,912.5,105.5,3.95,12.5,742.5,581.38,464.82
2016,3,20,10,30,925.0,108.0,4.0,13.0,784.0,632.66,505.61
2016,3,20,10,45,934.0,109.5,4.05,13.5,818.0,679.71,542.12
2016,3,20,11,0,943.0,111.0,4.1,14.0,852.0,725.07,576.42
2016,3,20,11,15,949.0,112.5,4.15,14.0,877.5,766.44,607.43
2016,3,20,11,30,955.0,114.0,4.2,14.0,903.0,805.48,635.25
2016,3,20,11,45,960.5,114.0,4.3,14.5,920.5,840.2,659.05
2016,3,20,12,0,966.0,114.0,4.4,15.0,938.0,872.19,680.79
2016,3,20,12,15,967.5,114.5,4.45,15.0,945.5,898.51,699.44
2016,3,20,12,30,969.0,115.0,4.5,15.0,953.0,921.63,715.9
2016,3,20,12,45,970.0,114.0,4.6,15.5,951.5,939.52,727.77
2016,3,20,13,0,971.0,113.0,4.7,16.0,950.0,953.97,737.33
2016,3,20,13,15,969.0,112.5,4.7,16.0,939.5,962.78,743.7
2016,3,20,13,30,967.0,112.0,4.7,16.0,929.0,967.98,747.71
2016,3,20,13,45,964.5,110.0,4.7,16.0,909.5,967.57,747.97
2016,3,20,14,0,962.0,108.0,4.7,16.0,890.0,963.51,745.87
2016,3,20,14,15,955.0,106.5,4.7,16.0,861.5,952.42,738.98
2016,3,20,14,30,948.0,105.0,4.7,16.0,833.0,937.84,729.81
2016,3,20,14,45,941.0,102.0,4.7,16.0,797.0,918.27,717.22
2016,3,20,15,0,934.0,99.0,4.7,16.0,761.0,895.43,702.38
2016,3,20,15,15,921.0,97.0,4.6,15.5,717.5,865.63,683.2
2016,3,20,15,30,908.0,95.0,4.5,15.0,674.0,833.15,662.04
2016,3,20,15,45,893.5,91.0,4.45,15.0,625.0,794.83,635.54
2016,3,20,16,0,879.0,87.0,4.4,15.0,576.0,758.68,610.51
2016,3,20,16,15,855.0,83.5,4.2,14.5,521.0,710.04,576.12
2016,3,20,16,30,831.0,80.0,4.0,14.0,466.0,660.4,540.66
2016,3,20,16,45,800.5,74.5,3.8,13.5,408.5,603.67,497.24
2016,3,20,17,0,770.0,69.0,3.6,13.0,351.0,547.14,452.63
2016,3,20,17,15,719.0,63.0,3.1,12.0,291.5,479.32,397.47
2016,3,20,17,30,668.0,57.0,2.6,11.0,232.0,414.25,342.46
2016,3,20,17,45,588.0,48.5,2.1,10.0,174.5,339.54,277.46
2016,3,20,18,0,508.0,40.0,1.6,9.0,117.0,268.93,213.82
2016,3,20,18,15,353.0,27.5,1.6,8.5,70.0,174.78,128.51
2016,3,20,18,30,198.0,15.0,1.6,8.0,23.0,86.14,0.0
2016,3,20,18,45,99.0,7.5,1.6,7.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,177.5,13.0,1.9,3.0,28.0,12.78,0.0
2016,3,21,7,0,355.0,26.0,2.2,4.0,56.0,19.91,10.87
2016,3,21,7,15,476.0,36.5,2.35,4.5,109.5,26.61,18.46
2016,3,21,7,30,597.0,47.0,2.5,5.0,163.0,32.86,24.6
2016,3,21,7,45,665.0,54.0,2.7,6.0,223.0,39.3,30.62
2016,3,21,8,0,733.0,61.0,2.9,7.0,283.0,86.25,45.73
2016,3,21,8,15,776.0,66.0,3.05,8.0,343.0,138.38,79.76
2016,3,21,8,30,819.0,71.0,3.2,9.0,403.0,195.11,125.57
2016,3,21,8,45,848.0,74.5,3.4,10.0,461.0,251.68,175.57
2016,3,21,9,0,877.0,78.0,3.6,11.0,519.0,310.71,228.7
2016,3,21,9,15,898.0,81.5,3.55,11.5,573.0,373.17,284.63
2016,3,21,9,30,919.0,85.0,3.5,12.0,627.0,432.51,336.85
2016,3,21,9,45,933.5,87.0,3.45,12.5,675.0,488.31,384.88
2016,3,21,10,0,948.0,89.0,3.4,13.0,723.0,543.81,431.07
2016,3,21,10,15,959.0,91.0,3.4,13.5,764.5,596.88,474.0
2016,3,21,10,30,970.0,93.0,3.4,14.0,806.0,648.8,514.67
2016,3,21,10,45,977.5,94.5,3.4,14.5,839.5,696.69,551.14
2016,3,21,11,0,985.0,96.0,3.4,15.0,873.0,742.65,585.16
2016,3,21,11,15,990.0,97.0,3.35,15.5,898.5,784.25,613.32
2016,3,21,11,30,995.0,98.0,3.3,16.0,924.0,823.32,638.89
2016,3,21,11,45,998.0,99.0,3.3,16.5,940.5,858.15,661.45
2016,3,21,12,0,1001.0,100.0,3.3,17.0,957.0,889.99,681.76
2016,3,21,12,15,1002.0,100.5,3.3,17.0,964.5,916.58,699.65
2016,3,21,12,30,1003.0,101.0,3.3,17.0,972.0,939.81,715.28
2016,3,21,12,45,1002.0,101.0,3.3,17.5,970.0,957.37,725.73
2016,3,21,13,0,1001.0,101.0,3.3,18.0,968.0,971.33,733.83
2016,3,21,13,15,998.5,100.5,3.35,18.0,956.5,979.8,740.1
2016,3,21,13,30,996.0,100.0,3.4,18.0,945.0,984.54,744.04
2016,3,21,13,45,991.0,99.5,3.45,18.0,924.5,983.34,744.13
2016,3,21,14,0,986.0,99.0,3.5,18.0,904.0,978.41,741.89
2016,3,21,14,15,979.5,97.5,3.55,18.0,875.0,967.45,735.68
2016,3,21,14,30,973.0,96.0,3.6,18.0,846.0,952.9,727.18
2016,3,21,14,45,954.0,99.0,3.65,18.0,807.0,929.01,712.31
2016,3,21,15,0,935.0,102.0,3.7,18.0,768.0,902.24,695.5
2016,3,21,15,15,921.5,99.5,3.7,18.0,724.0,871.39,675.51
2016,3,21,15,30,908.0,97.0,3.7,18.0,680.0,837.87,653.58
2016,3,21,15,45,890.5,94.0,3.75,18.0,629.5,798.27,627.36
2016,3,21,16,0,873.0,91.0,3.8,18.0,579.0,761.09,602.65
2016,3,21,16,15,848.5,87.5,3.65,17.5,524.0,712.19,569.22
2016,3,21,16,30,824.0,84.0,3.5,17.0,469.0,662.33,534.29
2016,3,21,16,45,789.5,79.0,3.4,16.5,410.5,603.77,490.48
2016,3,21,17,0,755.0,74.0,3.3,16.0,352.0,545.72,445.66
2016,3,21,17,15,703.0,67.5,3.0,15.0,292.5,479.9,393.26
2016,3,21,17,30,651.0,61.0,2.7,14.0,233.0,414.7,339.31
2016,3,21,17,45,567.5,52.0,2.45,13.0,175.5,335.64,272.11
2016,3,21,18,0,484.0,43.0,2.2,12.0,118.0,263.7,208.49
2016,3,21,18,15,332.5,29.5,2.35,11.5,71.0,170.49,125.17
2016,3,21,18,30,181.0,16.0,2.5,11.0,24.0,82.9,0.0
2016,3,21,18,45,90.5,8.0,2.65,10.5,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,130.5,15.5,4.9,7.5,27.0,15.24,0.0
2016,3,22,7,0,261.0,31.0,5.2,8.0,54.0,24.49,14.75
2016,3,22,7,15,378.5,44.5,5.5,9.0,105.0,33.72,24.43
2016,3,22,7,30,496.0,58.0,5.8,10.0,156.0,42.32,32.58
2016,3,22,7,45,576.0,65.5,6.15,11.0,215.0,46.15,36.15
2016,3,22,8,0,656.0,73.0,6.5,12.0,274.0,91.71,50.97
2016,3,22,8,15,701.0,79.0,6.7,13.0,332.5,140.98,83.68
2016,3,22,8,30,746.0,85.0,6.9,14.0,391.0,195.1,127.14
2016,3,22,8,45,778.5,89.5,7.15,15.0,448.0,252.92,177.44
2016,3,22,9,0,811.0,94.0,7.4,16.0,505.0,310.12,228.29
2016,3,22,9,15,833.0,97.5,7.4,16.5,557.5,365.53,278.16
2016,3,22,9,30,855.0,101.0,7.4,17.0,610.0,422.16,328.16
2016,3,22,9,45,871.0,104.0,7.4,17.5,656.5,476.62,375.35
2016,3,22,10,0,887.0,107.0,7.4,18.0,703.0,534.15,423.56
2016,3,22,10,15,898.5,109.5,7.4,18.5,743.5,585.21,465.55
2016,3,22,10,30,910.0,112.0,7.4,19.0,784.0,635.31,505.65
2016,3,22,10,45,918.5,113.5,7.4,19.5,817.0,681.4,541.69
2016,3,22,11,0,927.0,115.0,7.4,20.0,850.0,725.79,575.59
2016,3,22,11,15,932.0,116.0,7.35,20.0,874.5,765.35,605.3
2016,3,22,11,30,937.0,117.0,7.3,20.0,899.0,802.55,632.08
2016,3,22,11,45,937.0,120.0,7.3,20.5,914.0,835.29,654.35
2016,3,22,12,0,937.0,123.0,7.3,21.0,929.0,865.08,674.35
2016,3,22,12,15,938.0,123.0,7.25,21.5,936.0,889.76,690.37
2016,3,22,12,30,939.0,123.0,7.2,22.0,943.0,911.3,704.1
2016,3,22,12,45,938.0,123.0,7.15,22.5,940.5,927.89,714.3
2016,3,22,13,0,937.0,123.0,7.1,23.0,938.0,941.11,722.15
2016,3,22,13,15,934.0,122.5,7.05,23.0,926.5,948.64,727.5
2016,3,22,13,30,931.0,122.0,7.0,23.0,915.0,952.68,730.53
2016,3,22,13,45,925.5,121.0,6.95,23.0,894.5,950.48,729.3
2016,3,22,14,0,920.0,120.0,6.9,23.0,874.0,944.8,725.77
2016,3,22,14,15,912.5,118.5,6.8,23.0,845.5,933.42,718.11
2016,3,22,14,30,905.0,117.0,6.7,23.0,817.0,918.71,708.24
2016,3,22,14,45,900.0,112.0,6.65,23.0,782.0,899.23,695.32
2016,3,22,15,0,895.0,107.0,6.6,23.0,747.0,876.51,680.18
2016,3,22,15,15,880.5,104.5,6.5,22.5,703.5,845.57,660.24
2016,3,22,15,30,866.0,102.0,6.4,22.0,660.0,816.71,641.77
2016,3,22,15,45,846.0,99.5,6.35,22.0,610.0,776.74,613.94
2016,3,22,16,0,826.0,97.0,6.3,22.0,560.0,735.05,584.67
2016,3,22,16,15,799.5,93.0,6.15,21.5,506.0,685.59,550.02
2016,3,22,16,30,773.0,89.0,6.0,21.0,452.0,635.44,513.73
2016,3,22,16,45,734.0,84.0,5.85,21.0,394.5,578.26,469.05
2016,3,22,17,0,695.0,79.0,5.7,21.0,337.0,519.96,422.54
2016,3,22,17,15,641.0,72.5,5.5,20.0,279.5,453.09,369.32
2016,3,22,17,30,587.0,66.0,5.3,19.0,222.0,389.5,316.78
2016,3,22,17,45,496.5,56.5,5.15,18.5,166.5,309.42,248.57
2016,3,22,18,0,406.0,47.0,5.0,18.0,111.0,237.15,185.21
2016,3,22,18,15,266.0,32.0,5.0,17.5,67.0,150.01,108.67
2016,3,22,18,30,126.0,17.0,5.0,17.0,23.0,66.75,0.0
2016,3,22,18,45,63.0,8.5,5.0,17.0,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,18.5,5.5,15.5,25.0,15.58,0.0
2016,3,23,7,0,143.0,37.0,5.6,16.0,50.0,30.44,19.35
2016,3,23,7,15,247.5,55.0,5.8,16.5,97.5,41.8,30.69
2016,3,23,7,30,352.0,73.0,6.0,17.0,145.0,54.07,41.97
2016,3,23,7,45,442.0,82.5,6.25,17.5,201.0,62.36,49.46
2016,3,23,8,0,532.0,92.0,6.5,18.0,257.0,103.5,62.93
2016,3,23,8,15,269.0,117.0,6.65,18.5,200.5,129.79,91.05
2016,3,23,8,30,6.0,142.0,6.8,19.0,144.0,133.41,104.82
2016,3,23,8,45,37.5,180.5,7.0,19.5,199.0,171.46,134.18
2016,3,23,9,0,69.0,219.0,7.2,20.0,254.0,217.01,169.6
2016,3,23,9,15,131.5,248.0,7.1,20.5,324.0,265.03,206.4
2016,3,23,9,30,194.0,277.0,7.0,21.0,394.0,324.04,252.14
2016,3,23,9,45,140.5,295.5,6.95,21.5,383.5,328.94,256.07
2016,3,23,10,0,87.0,314.0,6.9,22.0,373.0,331.91,257.7
2016,3,23,10,15,463.5,222.5,6.8,22.5,564.5,451.82,353.36
2016,3,23,10,30,840.0,131.0,6.7,23.0,756.0,613.33,479.99
2016,3,23,10,45,853.5,131.0,6.6,23.5,789.0,658.73,514.15
2016,3,23,11,0,867.0,131.0,6.5,24.0,822.0,703.03,546.97
2016,3,23,11,15,873.5,132.5,6.3,24.0,846.5,743.1,576.43
2016,3,23,11,30,880.0,134.0,6.1,24.0,871.0,779.97,601.79
2016,3,23,11,45,887.0,133.5,5.95,24.5,888.0,813.1,623.15
2016,3,23,12,0,894.0,133.0,5.8,25.0,905.0,843.8,642.54
2016,3,23,12,15,896.0,133.0,5.65,25.0,912.0,868.28,658.65
2016,3,23,12,30,898.0,133.0,5.5,25.0,919.0,889.81,672.66
2016,3,23,12,45,900.0,131.5,5.35,25.5,918.0,906.83,682.13
2016,3,23,13,0,902.0,130.0,5.2,26.0,917.0,920.68,689.4
2016,3,23,13,15,899.5,129.5,5.05,26.0,906.5,928.29,693.82
2016,3,23,13,30,897.0,129.0,4.9,26.0,896.0,932.55,696.06
2016,3,23,13,45,893.5,127.0,4.8,26.5,876.5,931.02,693.43
2016,3,23,14,0,890.0,125.0,4.7,27.0,857.0,926.11,688.68
2016,3,23,14,15,882.5,123.5,4.6,27.0,829.5,914.84,681.17
2016,3,23,14,30,875.0,122.0,4.5,27.0,802.0,900.35,671.83
