Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,45,858.5,123.0,4.4,27.0,765.0,882.35,660.31
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,857.13,643.94
2016,3,23,15,15,827.5,121.0,4.2,26.5,685.5,826.75,625.31
2016,3,23,15,30,813.0,118.0,4.1,26.0,643.0,794.0,604.93
2016,3,23,15,45,793.5,114.0,4.05,26.0,595.0,754.12,578.37
2016,3,23,16,0,774.0,110.0,4.0,26.0,547.0,712.61,550.45
2016,3,23,16,15,747.0,105.5,3.75,25.5,494.0,666.51,519.28
2016,3,23,16,30,720.0,101.0,3.5,25.0,441.0,617.43,484.16
2016,3,23,16,45,683.5,94.5,3.3,24.5,385.5,559.83,441.85
2016,3,23,17,0,647.0,88.0,3.1,24.0,330.0,503.21,399.1
2016,3,23,17,15,593.0,80.0,2.9,23.0,273.5,436.5,347.82
2016,3,23,17,30,539.0,72.0,2.7,22.0,217.0,373.12,297.21
2016,3,23,17,45,452.5,61.5,2.5,21.0,163.0,295.72,233.6
2016,3,23,18,0,366.0,51.0,2.3,20.0,109.0,225.71,174.1
2016,3,23,18,15,183.0,37.0,2.5,19.5,66.0,125.94,90.53
2016,3,23,18,30,0.0,23.0,2.7,19.0,23.0,25.06,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,11.0,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,21.99,13.16
2016,3,24,7,15,469.0,39.0,6.15,8.5,116.5,28.1,19.56
2016,3,24,7,30,582.0,49.0,6.3,9.0,170.0,33.8,25.06
2016,3,24,7,45,650.5,55.0,6.5,9.5,229.5,47.1,29.73
2016,3,24,8,0,719.0,61.0,6.7,10.0,289.0,95.33,50.37
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.5,147.16,86.74
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,203.5,133.71
2016,3,24,8,45,837.0,74.0,6.75,11.5,466.5,260.07,184.51
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,323.61,242.08
2016,3,24,9,15,890.5,79.5,6.75,12.5,578.5,380.72,294.32
2016,3,24,9,30,911.0,82.0,6.7,13.0,632.0,438.68,346.2
2016,3,24,9,45,928.5,83.5,6.65,13.5,680.5,494.99,395.44
2016,3,24,10,0,946.0,85.0,6.6,14.0,729.0,551.28,443.24
2016,3,24,10,15,957.0,87.0,6.55,14.0,770.5,604.19,487.91
2016,3,24,10,30,968.0,89.0,6.5,14.0,812.0,655.95,530.55
2016,3,24,10,45,976.0,90.0,6.5,14.5,845.5,703.48,568.04
2016,3,24,11,0,984.0,91.0,6.5,15.0,879.0,749.11,602.7
2016,3,24,11,15,989.5,92.0,6.4,15.5,904.5,790.84,631.74
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,830.07,658.55
2016,3,24,11,45,996.5,94.5,6.25,16.5,946.0,864.0,681.38
2016,3,24,12,0,998.0,96.0,6.2,17.0,962.0,894.85,701.79
2016,3,24,12,15,999.5,96.5,6.1,17.0,969.0,921.53,720.19
2016,3,24,12,30,1001.0,97.0,6.0,17.0,976.0,944.88,736.17
2016,3,24,12,45,1001.0,96.5,5.95,17.5,974.5,962.5,746.93
2016,3,24,13,0,1001.0,96.0,5.9,18.0,973.0,976.53,755.19
2016,3,24,13,15,999.0,96.0,5.8,18.0,961.5,985.65,761.23
2016,3,24,13,30,997.0,96.0,5.7,18.0,950.0,991.06,764.79
2016,3,24,13,45,993.0,95.0,5.65,18.0,930.0,989.91,764.22
2016,3,24,14,0,989.0,94.0,5.6,18.0,910.0,985.03,761.2
2016,3,24,14,15,983.0,93.0,5.5,18.0,881.5,974.69,754.17
2016,3,24,14,30,977.0,92.0,5.4,18.0,853.0,960.77,744.78
2016,3,24,14,45,965.0,92.0,5.3,18.0,815.5,939.25,730.15
2016,3,24,15,0,953.0,92.0,5.2,18.0,778.0,914.57,713.41
2016,3,24,15,15,941.0,89.5,5.05,18.0,734.0,884.2,692.35
2016,3,24,15,30,929.0,87.0,4.9,18.0,690.0,851.04,669.33
2016,3,24,15,45,914.0,84.0,4.75,18.0,640.5,812.41,642.32
2016,3,24,16,0,899.0,81.0,4.6,18.0,591.0,771.61,613.63
2016,3,24,16,15,876.0,78.0,4.3,17.5,536.0,723.19,579.41
2016,3,24,16,30,853.0,75.0,4.0,17.0,481.0,677.89,547.63
2016,3,24,16,45,821.0,71.0,3.7,17.0,422.0,620.6,503.85
2016,3,24,17,0,789.0,67.0,3.4,17.0,363.0,563.61,458.63
2016,3,24,17,15,740.5,61.5,2.9,16.0,303.0,496.35,405.09
2016,3,24,17,30,692.0,56.0,2.4,15.0,243.0,431.63,351.54
2016,3,24,17,45,611.5,48.5,1.95,14.0,185.0,352.78,284.7
2016,3,24,18,0,531.0,41.0,1.5,13.0,127.0,284.02,223.75
2016,3,24,18,15,383.0,29.5,1.45,12.5,78.0,190.82,141.56
2016,3,24,18,30,235.0,18.0,1.4,12.0,29.0,104.42,10.62
2016,3,24,18,45,117.5,9.0,1.4,11.5,14.5,39.62,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,184.5,15.5,0.5,7.0,34.5,11.76,0.0
2016,3,25,7,0,369.0,31.0,0.5,8.0,69.0,23.63,14.86
2016,3,25,7,15,478.0,41.5,0.65,8.5,123.0,30.08,21.5
2016,3,25,7,30,587.0,52.0,0.8,9.0,177.0,36.11,27.28
2016,3,25,7,45,648.0,59.5,0.95,9.5,235.5,50.35,30.41
2016,3,25,8,0,709.0,67.0,1.1,10.0,294.0,103.24,56.56
2016,3,25,8,15,749.0,72.0,1.5,11.0,353.0,154.29,92.54
2016,3,25,8,30,789.0,77.0,1.9,12.0,412.0,209.61,138.08
2016,3,25,8,45,814.5,82.0,2.3,13.5,467.5,265.4,186.87
2016,3,25,9,0,840.0,87.0,2.7,15.0,523.0,323.28,237.69
2016,3,25,9,15,860.0,90.0,2.7,15.5,575.0,379.27,286.97
2016,3,25,9,30,880.0,93.0,2.7,16.0,627.0,439.86,338.51
2016,3,25,9,45,891.5,97.0,2.7,16.5,673.0,494.23,383.82
2016,3,25,10,0,903.0,101.0,2.7,17.0,719.0,548.08,427.23
2016,3,25,10,15,914.0,103.0,2.65,17.0,759.5,599.09,467.82
2016,3,25,10,30,925.0,105.0,2.6,17.0,800.0,649.04,506.44
2016,3,25,10,45,929.5,108.5,2.55,17.5,832.0,694.92,539.97
2016,3,25,11,0,934.0,112.0,2.5,18.0,864.0,738.77,571.01
2016,3,25,11,15,939.5,113.0,2.45,18.5,888.0,778.77,597.03
2016,3,25,11,30,945.0,114.0,2.4,19.0,912.0,816.43,620.81
2016,3,25,11,45,944.0,117.5,2.4,19.5,926.5,848.87,641.09
2016,3,25,12,0,943.0,121.0,2.4,20.0,941.0,878.29,659.2
2016,3,25,12,15,943.5,121.0,2.45,20.0,947.5,902.48,675.42
2016,3,25,12,30,944.0,121.0,2.5,20.0,954.0,923.49,689.6
2016,3,25,12,45,938.5,123.5,2.6,20.5,950.0,938.48,698.97
2016,3,25,13,0,933.0,126.0,2.7,21.0,946.0,950.0,706.16
2016,3,25,13,15,930.0,125.5,2.8,21.0,934.5,957.28,712.03
2016,3,25,13,30,927.0,125.0,2.9,21.0,923.0,961.08,715.74
2016,3,25,13,45,918.0,125.5,3.0,21.0,901.0,957.04,714.36
2016,3,25,14,0,909.0,126.0,3.1,21.0,879.0,949.57,710.86
2016,3,25,14,15,901.0,124.5,3.15,21.0,850.0,937.58,704.06
2016,3,25,14,30,893.0,123.0,3.2,21.0,821.0,922.33,695.18
2016,3,25,14,45,882.5,120.5,3.3,21.0,784.5,900.7,682.35
2016,3,25,15,0,872.0,118.0,3.4,21.0,748.0,880.9,670.81
2016,3,25,15,15,857.5,115.0,3.45,21.0,705.0,849.7,650.99
2016,3,25,15,30,843.0,112.0,3.5,21.0,662.0,816.05,629.4
2016,3,25,15,45,823.5,108.5,3.55,21.0,612.5,775.7,602.85
2016,3,25,16,0,804.0,105.0,3.6,21.0,563.0,733.65,574.78
2016,3,25,16,15,778.0,100.5,3.45,20.5,509.5,684.39,541.3
2016,3,25,16,30,752.0,96.0,3.3,20.0,456.0,637.05,507.98
2016,3,25,16,45,716.0,90.5,3.2,19.5,399.0,579.44,465.37
2016,3,25,17,0,680.0,85.0,3.1,19.0,342.0,522.71,422.16
2016,3,25,17,15,627.0,77.5,2.8,18.0,284.5,455.42,369.45
2016,3,25,17,30,574.0,70.0,2.5,17.0,227.0,391.33,317.35
2016,3,25,17,45,492.0,59.5,2.25,16.0,171.5,314.0,252.76
2016,3,25,18,0,410.0,49.0,2.0,15.0,116.0,243.7,191.89
2016,3,25,18,15,276.5,34.0,2.0,14.5,71.0,157.67,116.92
2016,3,25,18,30,143.0,19.0,2.0,14.0,26.0,76.51,13.52
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.0,28.19,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,86.5,21.0,2.15,9.5,30.0,17.67,0.0
2016,3,26,7,0,173.0,42.0,2.4,10.0,60.0,32.57,22.49
2016,3,26,7,15,271.0,60.5,2.6,10.5,109.5,45.76,35.25
2016,3,26,7,30,369.0,79.0,2.8,11.0,159.0,58.24,46.88
2016,3,26,7,45,189.0,97.0,3.0,12.0,138.5,80.09,60.3
2016,3,26,8,0,9.0,115.0,3.2,13.0,118.0,106.59,84.93
2016,3,26,8,15,27.5,143.0,3.2,13.5,154.5,131.01,104.1
2016,3,26,8,30,46.0,171.0,3.2,14.0,191.0,161.47,128.06
2016,3,26,8,45,45.0,192.5,3.25,15.0,214.0,184.23,146.02
2016,3,26,9,0,44.0,214.0,3.3,16.0,237.0,206.95,163.65
2016,3,26,9,15,94.0,249.5,3.15,16.5,305.5,259.46,204.14
2016,3,26,9,30,144.0,285.0,3.0,17.0,374.0,313.49,245.59
2016,3,26,9,45,143.0,309.0,2.95,17.5,402.5,343.93,268.68
2016,3,26,10,0,142.0,333.0,2.9,18.0,431.0,374.25,291.27
2016,3,26,10,15,149.0,353.0,2.8,18.5,461.0,405.39,314.08
2016,3,26,10,30,156.0,373.0,2.7,19.0,491.0,437.05,336.88
2016,3,26,10,45,502.5,261.0,2.6,19.5,663.5,562.88,435.4
2016,3,26,11,0,849.0,149.0,2.5,20.0,836.0,717.94,551.55
2016,3,26,11,15,855.5,151.0,2.45,20.5,860.0,757.21,577.49
2016,3,26,11,30,862.0,153.0,2.4,21.0,884.0,794.5,601.06
2016,3,26,11,45,863.5,155.5,2.4,21.5,899.0,826.19,620.85
2016,3,26,12,0,865.0,158.0,2.4,22.0,914.0,855.28,638.75
2016,3,26,12,15,866.0,158.5,2.45,22.0,920.5,879.29,654.81
2016,3,26,12,30,867.0,159.0,2.5,22.0,927.0,900.4,669.03
2016,3,26,12,45,744.0,236.5,2.6,22.5,895.0,888.31,660.25
2016,3,26,13,0,621.0,314.0,2.7,23.0,863.0,868.71,643.25
2016,3,26,13,15,610.5,314.5,2.8,23.0,848.0,869.33,644.71
2016,3,26,13,30,600.0,315.0,2.9,23.0,833.0,867.43,644.32
2016,3,26,13,45,723.0,235.0,3.05,23.0,845.5,903.19,673.85
2016,3,26,14,0,846.0,155.0,3.2,23.0,858.0,930.12,693.41
2016,3,26,14,15,660.0,232.0,3.25,23.0,769.5,844.22,635.33
2016,3,26,14,30,474.0,309.0,3.3,23.0,681.0,753.87,568.95
2016,3,26,14,45,425.0,313.0,3.35,23.0,635.5,711.9,539.92
2016,3,26,15,0,376.0,317.0,3.4,23.0,590.0,662.98,505.39
2016,3,26,15,15,294.5,312.5,3.35,22.5,518.5,585.24,449.41
2016,3,26,15,30,213.0,308.0,3.3,22.0,447.0,501.71,388.11
2016,3,26,15,45,297.5,268.5,3.3,22.0,447.0,530.01,412.93
2016,3,26,16,0,382.0,229.0,3.3,22.0,447.0,543.56,426.22
2016,3,26,16,15,290.5,219.0,3.1,21.5,375.5,455.99,359.82
2016,3,26,16,30,199.0,209.0,2.9,21.0,304.0,365.95,290.53
2016,3,26,16,45,184.5,186.0,2.75,21.0,266.0,325.48,259.65
2016,3,26,17,0,170.0,163.0,2.6,21.0,228.0,285.57,228.45
2016,3,26,17,15,156.0,137.0,2.3,20.0,189.5,242.94,195.12
2016,3,26,17,30,142.0,111.0,2.0,19.0,151.0,200.9,161.25
2016,3,26,17,45,115.0,86.5,1.75,18.0,114.0,155.29,123.36
2016,3,26,18,0,88.0,62.0,1.5,17.0,77.0,111.57,86.17
2016,3,26,18,15,44.0,39.5,1.55,16.5,47.0,66.06,46.97
2016,3,26,18,30,0.0,17.0,1.6,16.0,17.0,16.42,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.0,8.5,8.36,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.5,22.0,3.9,13.5,31.0,18.48,2.45
2016,3,27,7,0,157.0,44.0,4.5,14.0,62.0,35.91,25.07
2016,3,27,7,15,250.5,63.5,4.75,14.5,110.5,48.02,36.68
2016,3,27,7,30,344.0,83.0,5.0,15.0,159.0,61.2,48.76
2016,3,27,7,45,414.5,96.5,5.25,15.5,214.5,81.44,56.16
2016,3,27,8,0,485.0,110.0,5.5,16.0,270.0,124.37,80.32
2016,3,27,8,15,242.5,100.0,5.7,16.0,180.0,117.9,82.96
2016,3,27,8,30,0.0,90.0,5.9,16.0,90.0,86.56,67.16
2016,3,27,8,45,0.0,93.5,6.15,16.5,93.5,90.1,69.74
2016,3,27,9,0,0.0,97.0,6.4,17.0,97.0,93.58,72.21
2016,3,27,9,15,0.0,119.5,6.4,17.0,119.5,114.8,89.37
2016,3,27,9,30,0.0,142.0,6.4,17.0,142.0,136.04,106.39
2016,3,27,9,45,0.5,150.0,6.45,17.5,150.5,144.05,112.35
2016,3,27,10,0,1.0,158.0,6.5,18.0,159.0,152.12,118.34
2016,3,27,10,15,39.5,257.0,6.35,18.0,287.5,263.0,206.83
2016,3,27,10,30,78.0,356.0,6.2,18.0,416.0,378.73,297.14
2016,3,27,10,45,465.0,254.0,6.1,18.0,629.5,534.38,424.33
2016,3,27,11,0,852.0,152.0,6.0,18.0,843.0,726.08,575.76
2016,3,27,11,15,859.0,153.0,5.85,18.5,867.5,764.86,602.96
2016,3,27,11,30,866.0,154.0,5.7,19.0,892.0,801.66,627.43
2016,3,27,11,45,887.0,145.0,5.6,19.5,912.5,836.91,650.67
2016,3,27,12,0,908.0,136.0,5.5,20.0,933.0,870.86,672.7
2016,3,27,12,15,910.0,136.0,5.4,20.0,940.0,895.45,689.2
2016,3,27,12,30,912.0,136.0,5.3,20.0,947.0,917.04,703.6
2016,3,27,12,45,917.5,132.5,5.25,20.0,946.5,935.18,715.91
2016,3,27,13,0,923.0,129.0,5.2,20.0,946.0,950.14,726.09
2016,3,27,13,15,920.5,128.5,5.15,20.0,934.5,957.64,731.17
2016,3,27,13,30,918.0,128.0,5.1,20.0,923.0,961.71,734.02
2016,3,27,13,45,917.5,124.0,5.1,20.5,904.0,960.58,732.35
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,955.93,728.41
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,944.56,721.05
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,929.88,711.56
2016,3,27,14,45,897.0,113.0,4.95,21.0,793.0,910.22,698.71
2016,3,27,15,0,891.0,109.0,4.9,21.0,758.0,887.41,683.75
2016,3,27,15,15,877.5,106.5,4.8,20.5,715.0,856.91,664.4
2016,3,27,15,30,864.0,104.0,4.7,20.0,672.0,828.61,646.6
2016,3,27,15,45,849.5,99.5,4.65,20.0,623.5,790.29,620.49
2016,3,27,16,0,835.0,95.0,4.6,20.0,575.0,749.92,592.76
2016,3,27,16,15,811.0,91.5,4.4,19.5,521.0,702.0,559.52
2016,3,27,16,30,787.0,88.0,4.2,19.0,467.0,653.22,525.34
2016,3,27,16,45,756.0,82.0,4.05,19.0,410.5,596.53,482.17
2016,3,27,17,0,725.0,76.0,3.9,19.0,354.0,540.19,438.12
2016,3,27,17,15,675.0,70.0,3.4,18.0,295.5,476.51,387.67
2016,3,27,17,30,625.0,64.0,2.9,17.0,237.0,413.36,335.89
2016,3,27,17,45,549.5,55.0,2.4,16.0,181.0,338.05,272.46
2016,3,27,18,0,474.0,46.0,1.9,15.0,125.0,269.13,212.2
2016,3,27,18,15,337.5,33.0,1.85,14.5,78.0,180.29,134.79
2016,3,27,18,30,201.0,20.0,1.8,14.0,31.0,98.7,33.26
2016,3,27,18,45,100.5,10.0,1.8,13.5,15.5,36.69,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.0,18.0,2.4,7.0,38.0,13.53,2.04
2016,3,28,7,0,354.0,36.0,2.7,8.0,76.0,27.56,18.6
2016,3,28,7,15,456.5,46.5,2.75,8.5,129.5,33.76,24.86
2016,3,28,7,30,559.0,57.0,2.8,9.0,183.0,39.56,30.4
2016,3,28,7,45,618.0,65.0,2.9,10.0,241.0,63.05,36.3
2016,3,28,8,0,677.0,73.0,3.0,11.0,299.0,111.7,62.81
2016,3,28,8,15,718.0,78.5,3.05,12.0,357.5,162.27,100.39
2016,3,28,8,30,759.0,84.0,3.1,13.0,416.0,220.41,148.98
2016,3,28,8,45,785.5,89.0,3.2,14.0,471.5,275.02,197.08
2016,3,28,9,0,812.0,94.0,3.3,15.0,527.0,331.86,247.1
2016,3,28,9,15,832.5,97.5,3.15,15.5,578.5,387.12,295.42
2016,3,28,9,30,853.0,101.0,3.0,16.0,630.0,443.41,343.2
2016,3,28,9,45,866.5,105.0,2.9,16.5,676.0,497.63,387.94
2016,3,28,10,0,880.0,109.0,2.8,17.0,722.0,554.61,433.08
2016,3,28,10,15,891.0,111.0,2.65,17.5,761.5,604.55,471.36
2016,3,28,10,30,902.0,113.0,2.5,18.0,801.0,653.47,507.48
2016,3,28,10,45,908.0,116.0,2.45,18.5,832.5,698.8,540.2
2016,3,28,11,0,914.0,119.0,2.4,19.0,864.0,742.26,570.58
2016,3,28,11,15,919.5,120.0,2.3,19.0,888.0,781.43,596.36
2016,3,28,11,30,925.0,121.0,2.2,19.0,912.0,818.3,620.21
2016,3,28,11,45,925.5,123.5,2.15,19.5,926.5,850.18,639.57
2016,3,28,12,0,926.0,126.0,2.1,20.0,941.0,879.18,656.8
2016,3,28,12,15,926.5,126.0,2.0,20.5,947.0,902.79,669.78
2016,3,28,12,30,927.0,126.0,1.9,21.0,953.0,923.27,680.58
2016,3,28,12,45,923.0,128.0,1.85,21.5,949.5,938.56,688.49
2016,3,28,13,0,919.0,130.0,1.8,22.0,946.0,950.49,694.28
2016,3,28,13,15,915.5,129.0,1.75,22.0,934.0,956.48,697.68
2016,3,28,13,30,912.0,128.0,1.7,22.0,922.0,959.04,699.03
2016,3,28,13,45,903.5,128.5,1.7,22.0,900.5,955.15,697.05
2016,3,28,14,0,895.0,129.0,1.7,22.0,879.0,947.9,693.09
2016,3,28,14,15,887.5,127.5,1.75,22.0,850.0,936.21,687.04
2016,3,28,14,30,880.0,126.0,1.8,22.0,821.0,921.3,679.01
2016,3,28,14,45,868.5,124.0,1.85,22.5,784.5,904.1,668.26
2016,3,28,15,0,857.0,122.0,1.9,23.0,748.0,879.27,652.52
2016,3,28,15,15,842.5,119.0,1.95,22.5,705.0,848.11,635.05
2016,3,28,15,30,828.0,116.0,2.0,22.0,662.0,814.56,615.75
2016,3,28,15,45,596.5,175.0,2.15,22.0,553.5,677.64,521.35
2016,3,28,16,0,365.0,234.0,2.3,22.0,445.0,537.97,417.79
2016,3,28,16,15,551.0,167.0,2.3,21.5,451.0,597.46,468.42
2016,3,28,16,30,737.0,100.0,2.3,21.0,457.0,636.49,501.96
2016,3,28,16,45,699.5,94.5,2.3,21.0,400.5,578.13,458.46
2016,3,28,17,0,662.0,89.0,2.3,21.0,344.0,520.83,415.19
2016,3,28,17,15,610.0,81.5,2.1,20.0,287.0,454.46,364.33
2016,3,28,17,30,558.0,74.0,1.9,19.0,230.0,391.22,314.0
2016,3,28,17,45,477.0,63.5,1.75,18.0,175.0,314.5,251.11
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,244.66,191.68
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,160.53,119.47
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,84.13,32.23
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,30.72,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,109.5,22.5,2.15,13.0,35.5,17.45,5.47
2016,3,29,7,0,219.0,45.0,2.5,14.0,71.0,34.61,24.26
2016,3,29,7,15,312.5,61.5,2.75,14.5,121.5,46.03,35.06
2016,3,29,7,30,406.0,78.0,3.0,15.0,172.0,56.82,44.95
2016,3,29,7,45,473.5,89.0,3.3,16.0,227.5,81.6,52.8
2016,3,29,8,0,541.0,100.0,3.6,17.0,283.0,125.99,78.2
2016,3,29,8,15,270.5,99.5,3.7,17.5,191.0,118.65,81.76
2016,3,29,8,30,0.0,99.0,3.8,18.0,99.0,94.86,73.38
2016,3,29,8,45,0.0,106.5,3.9,18.5,106.5,102.16,78.97
2016,3,29,9,0,0.0,114.0,4.0,19.0,114.0,109.44,84.44
2016,3,29,9,15,0.0,124.5,4.0,19.5,124.5,119.49,92.1
2016,3,29,9,30,0.0,135.0,4.0,20.0,135.0,129.56,99.69
2016,3,29,9,45,3.5,169.5,4.0,20.5,172.0,163.69,126.35
2016,3,29,10,0,7.0,204.0,4.0,21.0,209.0,198.2,152.9
2016,3,29,10,15,8.5,214.5,4.0,21.0,221.0,209.7,161.53
2016,3,29,10,30,10.0,225.0,4.0,21.0,233.0,221.35,170.31
2016,3,29,10,45,8.0,204.5,4.0,21.5,211.0,201.61,154.38
2016,3,29,11,0,6.0,184.0,4.0,22.0,189.0,181.38,138.17
2016,3,29,11,15,3.5,164.0,4.0,22.0,167.5,160.87,122.02
2016,3,29,11,30,1.0,144.0,4.0,22.0,146.0,140.02,105.56
2016,3,29,11,45,2.0,148.5,4.05,22.5,151.0,145.28,109.44
2016,3,29,12,0,3.0,153.0,4.1,23.0,156.0,150.6,113.34
2016,3,29,12,15,1.5,143.0,4.1,23.0,144.5,139.84,104.87
2016,3,29,12,30,0.0,133.0,4.1,23.0,133.0,128.97,96.32
2016,3,29,12,45,3.0,154.5,4.2,23.5,157.5,152.57,114.62
2016,3,29,13,0,6.0,176.0,4.3,24.0,182.0,176.35,132.89
2016,3,29,13,15,6.5,178.0,4.35,24.0,184.0,178.96,134.96
2016,3,29,13,30,7.0,180.0,4.4,24.0,186.0,181.56,137.08
2016,3,29,13,45,4.0,161.5,4.45,24.5,165.0,160.82,120.8
2016,3,29,14,0,1.0,143.0,4.5,25.0,144.0,140.0,104.48
2016,3,29,14,15,1.5,147.0,4.55,25.0,148.0,144.45,108.12
2016,3,29,14,30,2.0,151.0,4.6,25.0,152.0,148.91,111.77
2016,3,29,14,45,2.5,157.5,4.65,25.0,159.0,155.87,117.4
2016,3,29,15,0,3.0,164.0,4.7,25.0,166.0,162.9,123.13
2016,3,29,15,15,1.5,128.5,4.7,25.0,129.5,126.36,94.78
2016,3,29,15,30,0.0,93.0,4.7,25.0,93.0,90.03,66.32
2016,3,29,15,45,4.5,142.0,4.7,25.0,144.5,142.53,108.24
2016,3,29,16,0,9.0,191.0,4.7,25.0,196.0,196.74,151.21
2016,3,29,16,15,4.5,138.0,4.5,24.5,140.5,139.02,106.25
2016,3,29,16,30,0.0,85.0,4.3,24.0,85.0,82.23,61.21
2016,3,29,16,45,0.0,74.5,4.15,24.0,74.5,72.03,53.23
2016,3,29,17,0,0.0,64.0,4.0,24.0,64.0,61.86,45.13
2016,3,29,17,15,0.0,53.5,3.75,23.0,53.5,51.69,37.1
2016,3,29,17,30,0.0,43.0,3.5,22.0,43.0,41.52,28.89
2016,3,29,17,45,0.0,32.5,3.25,21.5,32.5,31.37,20.43
2016,3,29,18,0,0.0,22.0,3.0,21.0,22.0,21.22,11.85
2016,3,29,18,15,0.0,13.5,3.15,20.5,13.5,13.02,4.8
2016,3,29,18,30,0.0,5.0,3.3,20.0,5.0,4.82,0.0
2016,3,29,18,45,0.0,2.5,3.45,20.0,2.5,2.46,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.9,18.5,2.5,2.41,0.0
2016,3,30,7,0,0.0,5.0,3.9,19.0,5.0,4.82,0.0
2016,3,30,7,15,0.0,9.5,4.0,19.0,9.5,9.16,2.34
2016,3,30,7,30,0.0,14.0,4.1,19.0,14.0,13.5,6.25
2016,3,30,7,45,0.0,18.5,4.25,19.0,18.5,17.84,9.39
2016,3,30,8,0,0.0,23.0,4.4,19.0,23.0,22.19,13.03
2016,3,30,8,15,0.0,34.5,4.45,19.0,34.5,33.31,22.29
2016,3,30,8,30,0.0,46.0,4.5,19.0,46.0,44.44,31.45
2016,3,30,8,45,0.0,41.5,4.55,19.5,41.5,40.09,27.65
2016,3,30,9,0,0.0,37.0,4.6,20.0,37.0,35.75,23.9
2016,3,30,9,15,0.0,41.0,4.75,20.0,41.0,39.63,26.98
2016,3,30,9,30,0.0,45.0,4.9,20.0,45.0,43.51,30.05
2016,3,30,9,45,0.0,84.0,5.05,20.5,84.0,81.3,60.53
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,118.63,90.14
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,125.86,95.66
2016,3,30,10,30,0.0,138.0,5.4,21.0,138.0,133.11,101.22
2016,3,30,10,45,5.0,182.0,5.55,21.5,186.0,178.38,136.62
2016,3,30,11,0,10.0,226.0,5.7,22.0,234.0,224.1,171.87
2016,3,30,11,15,13.0,254.5,5.8,22.0,266.0,254.15,194.95
2016,3,30,11,30,16.0,283.0,5.9,22.0,298.0,284.54,218.19
2016,3,30,11,45,16.5,288.0,6.0,22.5,303.0,290.81,222.43
2016,3,30,12,0,17.0,293.0,6.1,23.0,308.0,297.07,226.71
2016,3,30,12,15,18.0,305.0,6.05,23.0,321.0,310.51,236.85
2016,3,30,12,30,19.0,317.0,6.0,23.0,334.0,324.04,247.05
2016,3,30,12,45,20.5,323.5,6.0,23.5,341.5,332.7,253.16
2016,3,30,13,0,22.0,330.0,6.0,24.0,349.0,341.41,259.32
2016,3,30,13,15,29.0,350.5,5.9,24.0,376.0,373.54,283.69
2016,3,30,13,30,36.0,371.0,5.8,24.0,403.0,402.5,305.55
2016,3,30,13,45,92.5,399.5,5.7,24.5,478.5,485.19,368.3
2016,3,30,14,0,149.0,428.0,5.6,25.0,554.0,574.87,434.65
2016,3,30,14,15,168.5,413.0,5.45,25.0,551.5,579.19,438.47
2016,3,30,14,30,188.0,398.0,5.3,25.0,549.0,582.36,441.78
2016,3,30,14,45,247.5,369.5,5.2,25.5,558.0,605.1,459.97
2016,3,30,15,0,307.0,341.0,5.1,26.0,567.0,632.93,481.46
2016,3,30,15,15,230.5,329.0,5.0,25.5,493.0,543.61,416.1
2016,3,30,15,30,154.0,317.0,4.9,25.0,419.0,465.0,357.57
2016,3,30,15,45,274.0,273.5,4.8,25.0,439.5,519.6,402.85
2016,3,30,16,0,394.0,230.0,4.7,25.0,460.0,557.32,434.68
2016,3,30,16,15,490.0,181.5,4.45,24.5,440.0,571.36,448.46
2016,3,30,16,30,586.0,133.0,4.2,24.0,420.0,571.51,451.85
2016,3,30,16,45,554.0,124.5,4.0,24.0,369.5,518.95,411.89
2016,3,30,17,0,522.0,116.0,3.8,24.0,319.0,464.47,369.91
2016,3,30,17,15,554.0,92.0,3.4,23.0,277.0,436.75,349.22
2016,3,30,17,30,586.0,68.0,3.0,22.0,235.0,401.43,320.93
2016,3,30,17,45,516.0,58.5,2.6,21.5,181.0,329.49,261.05
2016,3,30,18,0,446.0,49.0,2.2,21.0,127.0,263.43,204.24
2016,3,30,18,15,320.0,35.5,2.25,20.5,80.5,178.46,131.93
2016,3,30,18,30,194.0,22.0,2.3,20.0,34.0,101.35,47.72
2016,3,30,18,45,97.0,11.0,2.35,19.5,17.0,37.24,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.5,22.0,3.25,14.5,41.0,16.88,6.75
2016,3,31,7,0,293.0,44.0,3.6,15.0,82.0,33.51,23.38
2016,3,31,7,15,390.5,57.0,3.7,15.5,134.0,42.53,31.92
2016,3,31,7,30,488.0,70.0,3.8,16.0,186.0,50.1,38.87
2016,3,31,7,45,569.5,75.0,3.95,17.0,245.5,77.96,44.99
2016,3,31,8,0,651.0,80.0,4.1,18.0,305.0,124.2,71.21
2016,3,31,8,15,694.0,85.5,4.3,19.0,363.5,174.06,108.71
2016,3,31,8,30,737.0,91.0,4.5,20.0,422.0,228.48,153.72
2016,3,31,8,45,782.0,90.5,4.7,21.0,481.0,285.63,202.41
2016,3,31,9,0,827.0,90.0,4.9,22.0,540.0,343.55,251.96
2016,3,31,9,15,848.5,93.0,4.8,22.5,593.0,399.65,300.09
2016,3,31,9,30,870.0,96.0,4.7,23.0,646.0,460.46,350.44
2016,3,31,9,45,893.0,95.5,4.6,23.5,695.0,515.76,395.22
2016,3,31,10,0,916.0,95.0,4.5,24.0,744.0,571.57,438.95
2016,3,31,10,15,927.5,97.0,4.45,24.0,784.0,623.3,479.32
2016,3,31,10,30,939.0,99.0,4.4,24.0,824.0,673.96,517.82
2016,3,31,10,45,949.0,99.0,4.35,24.5,857.5,720.46,551.5
2016,3,31,11,0,959.0,99.0,4.3,25.0,891.0,765.25,581.62
2016,3,31,11,15,964.0,100.0,4.2,25.0,915.5,805.37,608.44
2016,3,31,11,30,969.0,101.0,4.1,25.0,940.0,843.03,633.3
2016,3,31,11,45,971.5,102.5,4.1,25.5,955.5,876.51,654.28
2016,3,31,12,0,974.0,104.0,4.1,26.0,971.0,907.06,673.13
2016,3,31,12,15,975.0,104.5,4.05,26.0,977.5,932.29,689.41
2016,3,31,12,30,976.0,105.0,4.0,26.0,984.0,954.26,703.54
2016,3,31,12,45,976.0,104.0,4.0,26.5,981.5,970.5,712.8
2016,3,31,13,0,976.0,103.0,4.0,27.0,979.0,983.23,719.84
2016,3,31,13,15,973.5,102.5,3.9,27.0,967.0,990.65,724.3
2016,3,31,13,30,971.0,102.0,3.8,27.0,955.0,994.43,726.53
2016,3,31,13,45,968.0,100.5,3.75,27.0,934.5,993.1,725.88
2016,3,31,14,0,965.0,99.0,3.7,27.0,914.0,988.12,723.02
2016,3,31,14,15,959.0,98.0,3.65,27.0,885.5,977.35,716.51
2016,3,31,14,30,953.0,97.0,3.6,27.0,857.0,963.1,707.88
2016,3,31,14,45,941.0,97.0,3.55,27.0,819.5,941.25,694.33
2016,3,31,15,0,929.0,97.0,3.5,27.0,782.0,916.36,678.88
2016,3,31,15,15,917.0,95.0,3.4,26.5,738.5,886.43,661.09
2016,3,31,15,30,905.0,93.0,3.3,26.0,695.0,853.85,641.44
2016,3,31,15,45,889.5,89.5,3.2,26.0,645.5,814.34,615.66
2016,3,31,16,0,874.0,86.0,3.1,26.0,596.0,772.8,588.33
2016,3,31,16,15,851.5,83.0,2.9,25.5,541.5,729.36,560.03
2016,3,31,16,30,829.0,80.0,2.7,25.0,487.0,680.39,527.34
2016,3,31,16,45,797.0,75.5,2.55,24.5,429.0,622.72,487.15
2016,3,31,17,0,765.0,71.0,2.4,24.0,371.0,565.44,445.05
2016,3,31,17,15,717.0,65.5,2.25,22.5,311.5,498.6,395.74
2016,3,31,17,30,669.0,60.0,2.1,21.0,252.0,434.33,346.11
2016,3,31,17,45,588.5,53.0,1.95,20.0,194.0,358.79,284.59
2016,3,31,18,0,508.0,46.0,1.8,19.0,136.0,287.53,224.18
2016,3,31,18,15,374.0,34.0,2.0,18.5,87.0,197.8,147.69
2016,3,31,18,30,240.0,22.0,2.2,18.0,38.0,117.29,60.24
2016,3,31,18,45,120.0,11.0,2.4,17.5,19.0,43.73,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,11.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,11.0,7.0,6.88,0.0
2016,4,1,6,45,56.0,28.5,3.95,11.5,36.0,25.07,13.76
2016,4,1,7,0,112.0,50.0,4.0,12.0,65.0,40.55,29.93
2016,4,1,7,15,154.0,73.0,4.2,12.5,104.5,57.78,45.91
2016,4,1,7,30,196.0,96.0,4.4,13.0,144.0,74.27,60.92
2016,4,1,7,45,236.0,114.5,4.6,13.5,187.0,102.04,74.57
2016,4,1,8,0,276.0,133.0,4.8,14.0,230.0,137.39,99.01
2016,4,1,8,15,138.0,104.0,5.05,14.0,152.5,110.31,81.78
2016,4,1,8,30,0.0,75.0,5.3,14.0,75.0,72.52,55.78
2016,4,1,8,45,0.0,70.0,5.55,14.5,70.0,67.68,51.41
2016,4,1,9,0,0.0,65.0,5.8,15.0,65.0,62.85,47.08
2016,4,1,9,15,0.0,83.0,5.75,15.0,83.0,80.31,61.41
2016,4,1,9,30,0.0,101.0,5.7,15.0,101.0,97.62,75.49
2016,4,1,9,45,18.5,198.0,5.7,15.5,211.0,197.46,156.39
2016,4,1,10,0,37.0,295.0,5.7,16.0,321.0,293.31,232.08
2016,4,1,10,15,32.0,300.5,5.6,16.0,324.0,299.03,235.97
2016,4,1,10,30,27.0,306.0,5.5,16.0,327.0,304.13,239.47
2016,4,1,10,45,220.5,331.5,5.45,16.0,513.5,453.88,359.75
2016,4,1,11,0,414.0,357.0,5.4,16.0,700.0,622.99,491.26
2016,4,1,11,15,273.0,399.5,5.4,16.0,628.5,577.92,453.5
2016,4,1,11,30,132.0,442.0,5.4,16.0,557.0,522.24,407.56
2016,4,1,11,45,124.0,448.0,5.45,16.5,557.5,528.9,411.68
2016,4,1,12,0,116.0,454.0,5.5,17.0,558.0,534.78,415.01
2016,4,1,12,15,68.0,389.0,5.55,17.0,450.5,435.89,339.31
2016,4,1,12,30,20.0,324.0,5.6,17.0,343.0,331.87,258.33
2016,4,1,12,45,10.0,229.5,5.65,17.5,239.0,231.84,180.1
2016,4,1,13,0,0.0,135.0,5.7,18.0,135.0,131.06,99.95
2016,4,1,13,15,5.5,179.5,5.7,18.0,184.5,179.59,138.86
2016,4,1,13,30,11.0,224.0,5.7,18.0,234.0,228.53,177.68
2016,4,1,13,45,9.5,210.5,5.75,18.0,219.0,214.13,166.4
2016,4,1,14,0,8.0,197.0,5.8,18.0,204.0,199.63,155.1
2016,4,1,14,15,13.5,241.0,5.8,17.5,252.0,248.61,194.47
2016,4,1,14,30,19.0,285.0,5.8,17.0,300.0,298.24,234.19
2016,4,1,14,45,92.5,323.5,5.8,17.0,393.0,411.86,325.74
2016,4,1,15,0,166.0,362.0,5.8,17.0,486.0,526.04,415.78
2016,4,1,15,15,125.0,334.0,5.8,16.5,424.5,460.31,365.43
2016,4,1,15,30,84.0,306.0,5.8,16.0,363.0,387.16,308.95
2016,4,1,15,45,372.0,236.0,5.8,16.0,457.5,557.74,452.08
2016,4,1,16,0,660.0,166.0,5.8,16.0,552.0,705.68,572.82
2016,4,1,16,15,502.0,180.0,5.7,15.5,458.0,580.68,474.6
2016,4,1,16,30,344.0,194.0,5.6,15.0,364.0,460.64,378.73
2016,4,1,16,45,311.0,180.5,5.55,14.5,320.5,412.46,341.1
2016,4,1,17,0,278.0,167.0,5.5,14.0,277.0,366.25,304.06
2016,4,1,17,15,253.5,143.0,5.15,13.5,231.5,314.67,261.81
2016,4,1,17,30,229.0,119.0,4.8,13.0,186.0,264.51,219.73
2016,4,1,17,45,199.5,94.5,4.5,12.5,143.5,212.92,175.34
2016,4,1,18,0,170.0,70.0,4.2,12.0,101.0,163.48,131.72
2016,4,1,18,15,106.5,47.0,3.95,11.5,64.0,105.3,80.42
2016,4,1,18,30,43.0,24.0,3.7,11.0,27.0,44.5,22.28
2016,4,1,18,45,21.5,12.0,3.45,11.0,13.5,17.73,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,292.5,24.5,3.9,6.5,57.5,18.58,9.45
2016,4,2,7,0,461.0,38.0,4.0,7.0,101.0,28.08,19.52
2016,4,2,7,15,551.5,46.5,3.95,8.0,157.5,32.5,23.93
2016,4,2,7,30,642.0,55.0,3.9,9.0,214.0,36.66,27.82
2016,4,2,7,45,697.5,61.0,3.9,10.0,274.0,81.35,43.15
2016,4,2,8,0,753.0,67.0,3.9,11.0,334.0,133.4,75.94
2016,4,2,8,15,789.0,71.0,3.8,12.0,393.5,186.64,118.29
2016,4,2,8,30,825.0,75.0,3.7,13.0,453.0,243.59,167.52
2016,4,2,8,45,850.5,78.5,3.6,14.0,509.5,300.62,218.34
2016,4,2,9,0,876.0,82.0,3.5,15.0,566.0,363.73,273.5
2016,4,2,9,15,894.0,85.0,3.35,15.5,618.5,420.96,323.34
2016,4,2,9,30,912.0,88.0,3.2,16.0,671.0,478.75,372.06
2016,4,2,9,45,925.5,90.0,3.1,17.0,717.5,533.75,416.31
2016,4,2,10,0,939.0,92.0,3.0,18.0,764.0,588.31,458.45
2016,4,2,10,15,949.0,94.0,3.05,18.0,804.0,640.15,499.32
2016,4,2,10,30,959.0,96.0,3.1,18.0,844.0,690.73,538.23
2016,4,2,10,45,966.0,97.0,3.15,18.5,876.0,736.88,571.99
2016,4,2,11,0,973.0,98.0,3.2,19.0,908.0,781.05,601.61
2016,4,2,11,15,977.5,99.0,3.25,19.0,932.0,821.18,629.14
2016,4,2,11,30,982.0,100.0,3.3,19.0,956.0,858.76,654.75
2016,4,2,11,45,984.0,101.0,3.35,19.5,971.0,891.59,675.72
2016,4,2,12,0,986.0,102.0,3.4,20.0,986.0,921.42,694.53
2016,4,2,12,15,987.0,102.0,3.4,20.0,992.0,946.27,710.94
2016,4,2,12,30,988.0,102.0,3.4,20.0,998.0,967.81,725.18
2016,4,2,12,45,987.0,102.5,3.45,20.5,995.0,984.66,735.3
2016,4,2,13,0,986.0,103.0,3.5,21.0,992.0,997.97,743.17
2016,4,2,13,15,983.5,102.5,3.5,21.0,980.0,1005.31,748.25
2016,4,2,13,30,981.0,102.0,3.5,21.0,968.0,1008.99,751.09
2016,4,2,13,45,976.0,101.0,3.5,21.0,946.5,1006.19,749.78
2016,4,2,14,0,971.0,100.0,3.5,21.0,925.0,999.74,746.24
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.0,988.33,739.18
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,973.43,729.95
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.0,949.74,715.27
2016,4,2,15,0,928.0,100.0,3.4,21.0,789.0,923.13,698.68
2016,4,2,15,15,915.5,98.0,3.35,21.0,745.0,892.67,679.14
2016,4,2,15,30,903.0,96.0,3.3,21.0,701.0,859.58,657.77
2016,4,2,15,45,887.0,93.0,3.25,21.0,651.5,820.17,631.87
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,783.35,607.67
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.0,734.78,575.12
2016,4,2,16,30,826.0,83.0,2.8,20.0,492.0,685.2,541.39
2016,4,2,16,45,794.0,78.5,2.6,19.5,434.0,627.46,500.24
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,570.13,457.16
