Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,715.0,68.0,2.05,18.0,316.5,503.18,405.49
2016,4,2,17,30,668.0,62.0,1.7,17.0,257.0,441.4,355.85
2016,4,2,17,45,594.0,54.5,1.4,16.0,199.0,365.53,293.29
2016,4,2,18,0,520.0,47.0,1.1,15.0,141.0,295.87,233.42
2016,4,2,18,15,391.0,35.0,1.1,14.5,91.0,206.84,156.97
2016,4,2,18,30,262.0,23.0,1.1,14.0,41.0,127.71,73.8
2016,4,2,18,45,131.0,11.5,1.15,13.5,20.5,47.71,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,63.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,126.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,286.5,26.0,2.1,10.0,59.5,19.76,10.58
2016,4,3,7,0,447.0,40.0,2.4,11.0,103.0,29.66,20.64
2016,4,3,7,15,536.5,49.0,2.4,12.0,159.0,34.41,25.26
2016,4,3,7,30,626.0,58.0,2.4,13.0,215.0,38.86,29.35
2016,4,3,7,45,681.5,64.0,2.45,14.0,275.0,82.69,42.97
2016,4,3,8,0,737.0,70.0,2.5,15.0,335.0,137.54,78.54
2016,4,3,8,15,773.5,75.0,2.5,16.0,394.5,190.93,120.62
2016,4,3,8,30,810.0,80.0,2.5,17.0,454.0,248.11,169.11
2016,4,3,8,45,836.5,83.5,2.5,18.5,510.5,304.66,217.94
2016,4,3,9,0,863.0,87.0,2.5,20.0,567.0,363.32,267.72
2016,4,3,9,15,882.0,90.0,2.4,20.5,619.5,424.33,318.88
2016,4,3,9,30,901.0,93.0,2.3,21.0,672.0,481.99,365.89
2016,4,3,9,45,914.5,95.5,2.2,21.5,718.5,536.9,409.22
2016,4,3,10,0,928.0,98.0,2.1,22.0,765.0,591.41,450.58
2016,4,3,10,15,938.5,99.5,2.05,22.0,805.0,642.59,489.2
2016,4,3,10,30,949.0,101.0,2.0,22.0,845.0,692.56,525.81
2016,4,3,10,45,956.0,103.0,2.0,22.5,877.5,739.2,558.32
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,783.9,586.86
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,824.02,613.36
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,861.66,638.07
2016,4,3,11,45,975.5,107.5,2.2,23.5,973.0,894.13,658.45
2016,4,3,12,0,978.0,108.0,2.3,24.0,988.0,923.64,676.84
2016,4,3,12,15,979.5,108.5,2.35,24.0,994.5,949.19,693.51
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,971.5,708.15
2016,4,3,12,45,980.0,109.0,2.5,24.0,998.0,987.72,719.44
2016,4,3,13,0,979.0,109.0,2.6,24.0,995.0,1000.42,728.63
2016,4,3,13,15,976.5,108.5,2.6,24.0,983.0,1007.68,733.5
2016,4,3,13,30,974.0,108.0,2.6,24.0,971.0,1011.31,736.21
2016,4,3,13,45,969.5,107.0,2.65,24.5,950.0,1008.94,734.27
2016,4,3,14,0,965.0,106.0,2.7,25.0,929.0,1002.94,730.19
2016,4,3,14,15,958.5,105.0,2.7,24.5,899.5,991.55,725.15
2016,4,3,14,30,952.0,104.0,2.7,24.0,870.0,976.69,717.99
2016,4,3,14,45,943.0,102.0,2.7,24.0,833.0,955.18,705.16
2016,4,3,15,0,934.0,100.0,2.7,24.0,796.0,930.51,690.33
2016,4,3,15,15,922.0,98.0,2.65,24.0,752.0,900.28,671.41
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,867.38,650.7
2016,4,3,15,45,893.5,93.0,2.6,24.0,657.5,827.29,625.35
2016,4,3,16,0,877.0,90.0,2.6,24.0,607.0,785.24,598.43
2016,4,3,16,15,854.5,86.5,2.4,23.5,552.0,740.98,569.52
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,691.11,536.17
2016,4,3,16,45,801.5,78.5,2.05,22.5,439.0,634.05,496.71
2016,4,3,17,0,771.0,74.0,1.9,22.0,381.0,577.25,455.11
2016,4,3,17,15,724.5,68.5,1.7,20.5,321.0,510.66,405.98
2016,4,3,17,30,678.0,63.0,1.5,19.0,261.0,449.22,358.53
2016,4,3,17,45,606.0,55.0,1.3,18.0,203.0,373.08,296.78
2016,4,3,18,0,534.0,47.0,1.1,17.0,145.0,302.94,237.36
2016,4,3,18,15,406.0,35.5,1.15,16.5,94.5,213.88,161.52
2016,4,3,18,30,278.0,24.0,1.2,16.0,44.0,135.16,80.58
2016,4,3,18,45,139.0,12.0,1.3,15.5,22.0,50.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,8.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,9.0,17.0,13.76,0.0
2016,4,4,6,45,270.5,28.5,3.55,10.0,61.0,21.89,12.61
2016,4,4,7,0,424.0,43.0,3.8,11.0,105.0,32.17,22.9
2016,4,4,7,15,512.5,52.5,3.8,12.0,160.5,37.2,27.76
2016,4,4,7,30,601.0,62.0,3.8,13.0,216.0,43.47,33.48
2016,4,4,7,45,658.0,68.5,3.85,14.0,275.5,88.02,47.29
2016,4,4,8,0,715.0,75.0,3.9,15.0,335.0,139.06,80.63
2016,4,4,8,15,752.0,80.0,4.05,16.0,394.0,194.96,125.31
2016,4,4,8,30,789.0,85.0,4.2,17.0,453.0,251.14,173.33
2016,4,4,8,45,816.0,89.0,4.35,18.0,509.0,307.17,222.53
2016,4,4,9,0,843.0,93.0,4.5,19.0,565.0,365.4,273.11
2016,4,4,9,15,862.0,96.0,4.35,19.5,617.0,421.51,321.28
2016,4,4,9,30,881.0,99.0,4.2,20.0,669.0,481.98,371.25
2016,4,4,9,45,895.5,101.5,4.1,21.0,715.0,536.42,414.5
2016,4,4,10,0,910.0,104.0,4.0,22.0,761.0,590.57,455.91
2016,4,4,10,15,920.0,106.0,3.85,22.5,800.5,641.08,493.92
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,690.39,529.78
2016,4,4,10,45,937.5,109.5,3.55,23.5,872.0,736.11,561.93
2016,4,4,11,0,945.0,111.0,3.4,24.0,904.0,779.97,590.15
2016,4,4,11,15,950.0,112.0,3.3,24.5,927.5,819.42,614.81
2016,4,4,11,30,955.0,113.0,3.2,25.0,951.0,856.44,637.43
2016,4,4,11,45,958.0,113.5,3.1,25.5,966.0,888.75,656.57
2016,4,4,12,0,961.0,114.0,3.0,26.0,981.0,918.19,673.57
2016,4,4,12,15,962.0,114.5,2.9,26.0,987.0,942.89,688.63
2016,4,4,12,30,963.0,115.0,2.8,26.0,993.0,964.38,701.56
2016,4,4,12,45,962.0,114.5,2.7,26.5,990.0,979.8,709.13
2016,4,4,13,0,961.0,114.0,2.6,27.0,987.0,991.75,714.52
2016,4,4,13,15,958.5,113.5,2.5,27.0,974.5,998.82,718.27
2016,4,4,13,30,956.0,113.0,2.4,27.0,962.0,1002.33,719.86
2016,4,4,13,45,951.5,112.0,2.35,27.0,941.0,999.9,718.34
2016,4,4,14,0,947.0,111.0,2.3,27.0,920.0,993.92,714.74
2016,4,4,14,15,940.5,109.5,2.2,27.0,891.0,982.08,707.05
2016,4,4,14,30,934.0,108.0,2.1,27.0,862.0,966.84,697.35
2016,4,4,14,45,924.5,106.0,2.05,27.0,825.0,945.08,684.15
2016,4,4,15,0,915.0,104.0,2.0,27.0,788.0,920.25,669.1
2016,4,4,15,15,902.5,102.0,1.95,27.0,744.0,889.94,650.52
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,857.06,630.26
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,816.92,605.1
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,779.53,581.64
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,730.91,550.9
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,681.35,519.05
2016,4,4,16,45,780.5,81.0,1.55,25.5,434.5,624.46,480.96
2016,4,4,17,0,750.0,76.0,1.5,25.0,377.0,567.89,440.85
2016,4,4,17,15,703.5,70.5,1.4,23.5,318.0,504.57,395.36
2016,4,4,17,30,657.0,65.0,1.3,22.0,259.0,441.65,348.01
2016,4,4,17,45,585.5,57.0,1.25,21.0,201.5,366.6,288.52
2016,4,4,18,0,514.0,49.0,1.2,20.0,144.0,297.51,231.06
2016,4,4,18,15,389.0,37.0,1.3,19.0,94.0,209.77,157.5
2016,4,4,18,30,264.0,25.0,1.4,18.0,44.0,132.67,80.96
2016,4,4,18,45,132.0,12.5,1.5,17.5,22.0,49.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,77.0,7.5,2.35,11.0,10.5,0.0,0.0
2016,4,5,6,30,154.0,15.0,2.7,12.0,21.0,11.57,0.0
2016,4,5,6,45,306.5,28.5,3.05,13.0,66.0,21.66,12.46
2016,4,5,7,0,459.0,42.0,3.4,14.0,111.0,30.97,21.6
2016,4,5,7,15,544.5,51.0,3.3,14.5,167.5,35.64,26.12
2016,4,5,7,30,630.0,60.0,3.2,15.0,224.0,44.71,34.31
2016,4,5,7,45,682.5,66.5,3.15,16.0,283.5,90.85,47.55
2016,4,5,8,0,735.0,73.0,3.1,17.0,343.0,146.32,84.92
2016,4,5,8,15,770.5,77.5,3.2,18.0,402.0,199.2,127.1
2016,4,5,8,30,806.0,82.0,3.3,19.0,461.0,255.75,175.19
2016,4,5,8,45,831.5,86.0,3.45,20.0,517.0,312.34,224.42
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,370.95,274.69
2016,4,5,9,15,875.0,93.0,3.65,21.5,624.5,431.24,325.62
2016,4,5,9,30,893.0,96.0,3.7,22.0,676.0,488.13,372.57
2016,4,5,9,45,906.5,98.5,3.75,23.0,722.0,542.63,415.55
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,596.72,456.69
2016,4,5,10,15,930.0,102.5,3.9,24.0,807.5,647.18,495.85
2016,4,5,10,30,940.0,104.0,4.0,24.0,847.0,696.39,533.22
2016,4,5,10,45,947.0,105.5,4.15,24.5,879.0,742.11,566.26
2016,4,5,11,0,954.0,107.0,4.3,25.0,911.0,785.9,595.5
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.5,825.2,622.37
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,862.01,647.43
2016,4,5,11,45,966.0,109.5,4.6,25.5,972.5,894.46,668.34
2016,4,5,12,0,969.0,110.0,4.7,26.0,987.0,924.0,687.23
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.0,948.78,703.93
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,970.32,718.55
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,985.78,728.11
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,997.76,735.47
2016,4,5,13,15,965.5,110.5,5.05,27.0,979.5,1004.79,740.77
2016,4,5,13,30,963.0,110.0,5.1,27.0,967.0,1008.22,743.85
2016,4,5,13,45,957.5,109.5,5.15,27.0,945.5,1005.28,742.83
2016,4,5,14,0,952.0,109.0,5.2,27.0,924.0,998.78,739.6
2016,4,5,14,15,945.0,107.5,5.15,26.5,894.5,986.35,733.29
2016,4,5,14,30,938.0,106.0,5.1,26.0,865.0,970.52,724.79
2016,4,5,14,45,928.0,104.5,5.1,26.0,828.0,948.7,711.22
2016,4,5,15,0,918.0,103.0,5.1,26.0,791.0,923.82,695.62
2016,4,5,15,15,857.0,116.5,5.0,26.0,730.0,873.54,661.78
2016,4,5,15,30,796.0,130.0,4.9,26.0,669.0,818.13,624.2
2016,4,5,15,45,827.0,111.5,4.8,26.0,636.0,802.6,614.69
2016,4,5,16,0,858.0,93.0,4.7,26.0,603.0,782.05,601.47
2016,4,5,16,15,835.0,89.5,4.5,25.5,548.5,733.32,568.67
2016,4,5,16,30,812.0,86.0,4.3,25.0,494.0,683.66,535.13
2016,4,5,16,45,778.5,82.0,4.15,24.5,436.0,625.78,494.39
2016,4,5,17,0,745.0,78.0,4.0,24.0,378.0,568.45,451.78
2016,4,5,17,15,698.5,72.0,3.55,23.0,319.0,504.77,403.02
2016,4,5,17,30,652.0,66.0,3.1,22.0,260.0,441.38,352.76
2016,4,5,17,45,577.5,58.0,2.7,21.0,202.5,364.96,290.41
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,294.78,230.87
2016,4,5,18,15,380.0,38.0,2.3,19.0,95.0,208.12,157.33
2016,4,5,18,30,257.0,26.0,2.3,18.0,45.0,132.48,83.19
2016,4,5,18,45,128.5,13.0,2.35,17.5,22.5,49.17,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,19.0,7.5,2.65,13.5,8.5,7.37,0.0
2016,4,6,6,30,38.0,15.0,2.8,14.0,17.0,12.8,0.0
2016,4,6,6,45,126.5,38.5,3.0,14.5,56.0,31.63,20.89
2016,4,6,7,0,215.0,62.0,3.2,15.0,95.0,49.65,37.86
2016,4,6,7,15,107.5,34.5,3.45,15.5,51.0,28.31,19.52
2016,4,6,7,30,0.0,7.0,3.7,16.0,7.0,6.75,0.09
2016,4,6,7,45,0.0,9.5,4.0,17.0,9.5,9.16,2.13
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,11.58,4.12
2016,4,6,8,15,25.5,102.0,4.65,18.5,114.5,99.74,76.44
2016,4,6,8,30,51.0,192.0,5.0,19.0,217.0,184.28,144.07
2016,4,6,8,45,233.5,203.5,5.4,19.5,334.5,243.89,186.89
2016,4,6,9,0,416.0,215.0,5.8,20.0,452.0,328.12,251.54
2016,4,6,9,15,607.0,170.5,5.95,20.5,550.0,389.65,300.13
2016,4,6,9,30,798.0,126.0,6.1,21.0,648.0,472.16,366.33
2016,4,6,9,45,830.0,122.0,6.25,21.5,697.5,525.65,410.28
2016,4,6,10,0,862.0,118.0,6.4,22.0,747.0,580.74,454.54
2016,4,6,10,15,719.5,197.5,6.35,22.0,741.0,607.19,474.16
2016,4,6,10,30,577.0,277.0,6.3,22.0,735.0,622.75,484.08
2016,4,6,10,45,548.5,303.5,6.3,22.5,752.5,654.12,506.22
2016,4,6,11,0,520.0,330.0,6.3,23.0,770.0,682.2,525.3
2016,4,6,11,15,504.0,347.5,6.2,23.0,783.0,708.29,543.66
2016,4,6,11,30,488.0,365.0,6.1,23.0,796.0,732.14,560.11
2016,4,6,11,45,729.0,238.5,6.05,23.5,894.0,827.62,634.43
2016,4,6,12,0,970.0,112.0,6.0,24.0,992.0,929.66,705.0
2016,4,6,12,15,973.0,112.5,5.9,24.0,1000.5,956.13,722.11
2016,4,6,12,30,976.0,113.0,5.8,24.0,1009.0,979.44,737.39
2016,4,6,12,45,985.5,108.0,5.75,24.5,1010.0,999.92,749.53
2016,4,6,13,0,995.0,103.0,5.7,25.0,1011.0,1017.05,759.42
2016,4,6,13,15,993.5,102.5,5.6,25.0,999.5,1025.08,764.38
2016,4,6,13,30,992.0,102.0,5.5,25.0,988.0,1029.43,767.01
2016,4,6,13,45,994.0,98.0,5.45,25.0,969.0,1029.72,767.42
2016,4,6,14,0,996.0,94.0,5.4,25.0,950.0,1026.23,765.45
2016,4,6,14,15,990.0,93.0,5.35,25.0,920.5,1014.74,758.24
2016,4,6,14,30,984.0,92.0,5.3,25.0,891.0,999.69,748.8
2016,4,6,14,45,960.0,98.5,5.25,25.0,849.5,973.07,731.59
2016,4,6,15,0,936.0,105.0,5.2,25.0,808.0,943.84,712.69
2016,4,6,15,15,923.0,103.0,5.05,24.5,763.5,912.53,693.12
2016,4,6,15,30,910.0,101.0,4.9,24.0,719.0,878.61,671.67
2016,4,6,15,45,900.0,95.0,4.8,24.0,669.5,840.29,646.03
2016,4,6,16,0,890.0,89.0,4.7,24.0,620.0,799.55,618.56
2016,4,6,16,15,867.5,86.0,4.4,23.5,564.5,755.23,588.47
2016,4,6,16,30,845.0,83.0,4.1,23.0,509.0,705.25,554.4
2016,4,6,16,45,820.5,77.0,3.8,23.0,451.0,649.75,514.5
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,594.01,471.97
2016,4,6,17,15,751.5,66.0,2.95,21.5,332.5,527.79,421.97
2016,4,6,17,30,707.0,61.0,2.4,20.0,272.0,463.8,371.64
2016,4,6,17,45,641.5,53.5,1.9,19.0,213.5,389.31,310.4
2016,4,6,18,0,576.0,46.0,1.4,18.0,155.0,323.23,253.45
2016,4,6,18,15,453.0,35.5,1.35,17.0,103.0,234.36,177.95
2016,4,6,18,30,330.0,25.0,1.3,16.0,51.0,157.16,101.67
2016,4,6,18,45,165.0,12.5,1.3,15.5,25.5,59.32,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,105.5,9.0,2.15,11.0,14.0,8.85,0.0
2016,4,7,6,30,211.0,18.0,2.5,12.0,28.0,14.08,0.0
2016,4,7,6,45,356.0,31.0,2.85,13.5,75.5,23.55,14.35
2016,4,7,7,0,501.0,44.0,3.2,15.0,123.0,32.3,22.75
2016,4,7,7,15,269.0,72.5,3.25,15.5,117.5,53.14,41.51
2016,4,7,7,30,37.0,101.0,3.3,16.0,112.0,88.3,68.61
2016,4,7,7,45,44.0,124.5,3.4,17.0,139.5,112.36,87.14
2016,4,7,8,0,51.0,148.0,3.5,18.0,167.0,137.45,106.61
2016,4,7,8,15,176.5,170.0,3.65,19.0,251.5,179.98,135.41
2016,4,7,8,30,302.0,192.0,3.8,20.0,336.0,236.33,176.45
2016,4,7,8,45,489.0,163.5,4.0,21.0,428.5,282.61,209.65
2016,4,7,9,0,676.0,135.0,4.2,22.0,521.0,350.86,262.35
2016,4,7,9,15,694.5,145.0,4.2,22.5,572.0,404.59,306.94
2016,4,7,9,30,713.0,155.0,4.2,23.0,623.0,459.37,351.2
2016,4,7,9,45,827.0,126.5,4.2,24.0,705.5,531.32,406.72
2016,4,7,10,0,941.0,98.0,4.2,25.0,788.0,612.35,467.72
2016,4,7,10,15,950.0,100.0,4.15,25.5,827.0,663.52,505.69
2016,4,7,10,30,959.0,102.0,4.1,26.0,866.0,713.32,541.64
2016,4,7,10,45,963.5,104.5,4.1,26.5,897.0,758.9,573.17
2016,4,7,11,0,968.0,107.0,4.1,27.0,928.0,802.32,601.18
2016,4,7,11,15,972.0,108.0,4.1,27.0,951.0,841.61,627.25
2016,4,7,11,30,976.0,109.0,4.1,27.0,974.0,878.32,651.43
2016,4,7,11,45,957.5,122.5,4.1,27.5,982.5,905.7,667.89
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,929.12,681.68
2016,4,7,12,15,722.0,263.0,4.0,28.0,923.0,889.47,653.65
2016,4,7,12,30,505.0,390.0,3.9,28.0,855.0,837.08,611.54
2016,4,7,12,45,535.5,375.0,3.85,28.0,866.5,862.53,629.86
2016,4,7,13,0,566.0,360.0,3.8,28.0,878.0,886.56,646.66
2016,4,7,13,15,568.5,352.0,3.65,28.0,867.0,889.77,648.42
2016,4,7,13,30,571.0,344.0,3.5,28.0,856.0,890.64,648.8
2016,4,7,13,45,471.0,369.0,3.4,28.5,785.0,826.76,602.37
2016,4,7,14,0,371.0,394.0,3.3,29.0,714.0,756.26,551.63
2016,4,7,14,15,444.0,352.0,3.15,28.5,722.5,787.21,576.46
2016,4,7,14,30,517.0,310.0,3.0,28.0,731.0,809.33,594.71
2016,4,7,14,45,703.0,216.0,2.9,28.0,761.0,876.73,645.08
2016,4,7,15,0,889.0,122.0,2.8,28.0,791.0,922.49,675.4
2016,4,7,15,15,751.0,162.5,2.65,28.0,706.0,838.57,619.52
2016,4,7,15,30,613.0,203.0,2.5,28.0,621.0,749.42,558.8
2016,4,7,15,45,718.0,156.5,2.4,28.0,611.5,769.81,575.77
2016,4,7,16,0,823.0,110.0,2.3,28.0,602.0,777.07,581.68
2016,4,7,16,15,798.5,105.5,2.1,27.5,547.5,727.16,548.88
2016,4,7,16,30,774.0,101.0,1.9,27.0,493.0,676.47,515.5
2016,4,7,16,45,737.5,96.0,1.75,26.5,435.0,619.61,476.1
2016,4,7,17,0,701.0,91.0,1.6,26.0,377.0,561.01,434.04
2016,4,7,17,15,652.5,84.0,1.45,24.5,318.0,494.37,386.19
2016,4,7,17,30,604.0,77.0,1.3,23.0,259.0,430.54,338.32
2016,4,7,17,45,528.5,67.5,1.2,22.0,202.0,353.78,277.85
2016,4,7,18,0,453.0,58.0,1.1,21.0,145.0,283.27,219.91
2016,4,7,18,15,336.5,43.5,1.15,20.0,95.5,198.36,149.36
2016,4,7,18,30,220.0,29.0,1.2,19.0,46.0,124.98,81.21
2016,4,7,18,45,110.0,14.5,1.25,18.5,23.0,45.8,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.5,3.2,12.5,10.5,10.32,0.0
2016,4,8,6,30,0.0,21.0,3.4,13.0,21.0,19.77,0.85
2016,4,8,6,45,111.0,41.0,3.6,13.5,59.0,33.58,23.02
2016,4,8,7,0,222.0,61.0,3.8,14.0,97.0,48.94,37.52
2016,4,8,7,15,282.0,80.5,4.05,14.5,145.0,59.34,47.19
2016,4,8,7,30,342.0,100.0,4.3,15.0,193.0,80.45,57.72
2016,4,8,7,45,413.5,106.0,4.55,16.0,244.5,112.72,73.8
2016,4,8,8,0,485.0,112.0,4.8,17.0,296.0,152.87,101.01
2016,4,8,8,15,501.5,130.0,5.1,17.5,346.5,200.34,140.13
2016,4,8,8,30,518.0,148.0,5.4,18.0,397.0,249.59,182.21
2016,4,8,8,45,536.0,161.0,5.7,19.0,445.0,296.66,222.44
2016,4,8,9,0,554.0,174.0,6.0,20.0,493.0,345.27,263.48
2016,4,8,9,15,458.0,226.5,5.95,20.5,505.5,383.07,296.28
2016,4,8,9,30,362.0,279.0,5.9,21.0,518.0,414.23,321.65
2016,4,8,9,45,433.5,273.0,5.85,21.5,578.5,462.76,359.69
2016,4,8,10,0,505.0,267.0,5.8,22.0,639.0,520.74,404.55
2016,4,8,10,15,518.0,281.0,5.7,22.5,680.0,566.95,439.1
2016,4,8,10,30,531.0,295.0,5.6,23.0,721.0,613.38,473.02
2016,4,8,10,45,383.5,360.0,5.5,23.5,673.5,597.86,457.64
2016,4,8,11,0,236.0,425.0,5.4,24.0,626.0,570.12,432.7
2016,4,8,11,15,240.5,436.5,5.3,24.0,646.5,595.84,451.2
2016,4,8,11,30,245.0,448.0,5.2,24.0,667.0,621.33,469.18
2016,4,8,11,45,233.5,458.0,5.1,24.5,669.0,631.95,475.03
2016,4,8,12,0,222.0,468.0,5.0,25.0,671.0,641.36,480.0
2016,4,8,12,15,336.0,432.5,4.8,25.0,742.0,716.72,536.09
2016,4,8,12,30,450.0,397.0,4.6,25.0,813.0,796.19,593.55
2016,4,8,12,45,351.5,431.0,4.45,25.0,755.0,749.32,557.1
2016,4,8,13,0,253.0,465.0,4.3,25.0,697.0,700.76,520.09
2016,4,8,13,15,268.0,455.0,4.2,25.0,698.5,711.14,528.13
2016,4,8,13,30,283.0,445.0,4.1,25.0,700.0,720.44,535.15
2016,4,8,13,45,239.0,441.5,4.0,25.0,653.5,673.9,501.63
2016,4,8,14,0,195.0,438.0,3.9,25.0,607.0,631.83,471.18
2016,4,8,14,15,127.0,405.5,3.9,25.0,514.5,536.76,402.41
2016,4,8,14,30,59.0,373.0,3.9,25.0,422.0,433.94,326.63
2016,4,8,14,45,272.5,328.5,3.9,25.0,536.5,597.24,453.55
2016,4,8,15,0,486.0,284.0,3.9,25.0,651.0,744.97,564.18
2016,4,8,15,15,361.5,301.5,3.9,25.0,566.0,640.12,486.91
2016,4,8,15,30,237.0,319.0,3.9,25.0,481.0,539.66,412.32
2016,4,8,15,45,158.5,292.5,3.95,25.0,398.0,442.76,340.44
2016,4,8,16,0,80.0,266.0,4.0,25.0,315.0,341.12,263.13
2016,4,8,16,15,377.5,195.5,3.9,24.5,391.5,511.31,401.2
2016,4,8,16,30,675.0,125.0,3.8,24.0,468.0,637.07,501.12
2016,4,8,16,45,638.0,118.0,3.75,23.5,412.0,578.66,457.96
2016,4,8,17,0,601.0,111.0,3.7,23.0,356.0,521.38,415.44
2016,4,8,17,15,550.5,101.5,3.3,22.0,300.0,454.9,364.54
2016,4,8,17,30,500.0,92.0,2.9,21.0,244.0,389.34,312.75
2016,4,8,17,45,419.5,80.0,2.5,20.0,189.0,312.97,250.56
2016,4,8,18,0,339.0,68.0,2.1,19.0,134.0,243.97,192.58
2016,4,8,18,15,239.5,49.5,2.05,18.5,88.0,167.46,127.61
2016,4,8,18,30,140.0,31.0,2.0,18.0,42.0,101.4,67.05
2016,4,8,18,45,70.0,15.5,2.0,17.5,21.0,35.44,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,12.5,7.0,6.88,0.0
2016,4,9,6,30,0.0,14.0,2.3,13.0,14.0,13.51,0.66
2016,4,9,6,45,10.5,37.0,2.55,14.0,39.0,33.93,23.44
2016,4,9,7,0,21.0,60.0,2.8,15.0,64.0,53.39,41.32
2016,4,9,7,15,46.5,83.0,2.85,15.5,95.0,72.38,58.51
2016,4,9,7,30,72.0,106.0,2.9,16.0,126.0,93.69,72.31
2016,4,9,7,45,36.0,55.5,2.95,16.5,65.5,55.92,40.3
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,0.0,7.0,3.2,17.5,7.0,6.75,0.04
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,8.69,1.63
2016,4,9,8,45,336.5,80.0,3.6,18.5,275.0,167.18,124.03
2016,4,9,9,0,673.0,151.0,3.8,19.0,541.0,369.3,280.38
2016,4,9,9,15,336.5,103.0,3.9,19.5,298.0,225.65,174.44
2016,4,9,9,30,0.0,55.0,4.0,20.0,55.0,53.2,37.78
2016,4,9,9,45,5.0,140.0,4.15,20.5,144.0,137.23,105.17
2016,4,9,10,0,10.0,225.0,4.3,21.0,233.0,220.09,169.79
2016,4,9,10,15,5.0,174.5,4.35,21.0,178.5,170.68,130.7
2016,4,9,10,30,0.0,124.0,4.4,21.0,124.0,119.8,90.35
2016,4,9,10,45,1.5,140.5,4.5,21.5,142.0,136.69,103.44
2016,4,9,11,0,3.0,157.0,4.6,22.0,160.0,153.75,116.5
2016,4,9,11,15,2.0,148.5,4.6,22.5,150.5,145.06,109.31
2016,4,9,11,30,1.0,140.0,4.6,23.0,141.0,136.26,102.11
2016,4,9,11,45,2.0,145.0,4.7,23.5,147.0,142.03,106.38
2016,4,9,12,0,3.0,150.0,4.8,24.0,153.0,147.87,110.69
2016,4,9,12,15,72.0,314.0,4.85,24.0,381.0,368.66,280.94
2016,4,9,12,30,141.0,478.0,4.9,24.0,609.0,595.94,447.64
2016,4,9,12,45,154.0,477.0,4.95,24.5,619.5,612.72,458.5
2016,4,9,13,0,167.0,476.0,5.0,25.0,630.0,629.26,470.03
2016,4,9,13,15,124.0,458.0,5.0,25.0,572.0,576.13,431.02
2016,4,9,13,30,81.0,440.0,5.0,25.0,514.0,515.94,386.76
2016,4,9,13,45,97.0,436.5,5.05,25.0,522.5,529.94,398.16
2016,4,9,14,0,113.0,433.0,5.1,25.0,531.0,543.58,409.1
2016,4,9,14,15,142.0,421.5,5.1,25.0,540.5,567.75,428.08
2016,4,9,14,30,171.0,410.0,5.1,25.0,550.0,583.93,441.35
2016,4,9,14,45,251.0,377.0,5.15,25.0,573.0,630.01,478.2
2016,4,9,15,0,331.0,344.0,5.2,25.0,596.0,664.43,506.51
2016,4,9,15,15,537.5,250.0,5.2,24.5,630.5,746.71,574.1
2016,4,9,15,30,744.0,156.0,5.2,24.0,665.0,812.18,626.9
2016,4,9,15,45,726.0,150.0,5.2,24.0,617.5,772.02,599.31
2016,4,9,16,0,708.0,144.0,5.2,24.0,570.0,730.42,570.98
2016,4,9,16,15,680.5,138.0,5.05,23.5,517.5,680.47,536.19
2016,4,9,16,30,653.0,132.0,4.9,23.0,465.0,630.27,500.03
2016,4,9,16,45,622.0,122.5,4.8,23.0,410.5,573.94,457.75
2016,4,9,17,0,591.0,113.0,4.7,23.0,356.0,518.31,415.09
2016,4,9,17,15,540.0,104.0,4.4,22.5,300.0,452.39,363.53
2016,4,9,17,30,489.0,95.0,4.1,22.0,244.0,387.75,311.73
2016,4,9,17,45,420.5,81.5,3.8,21.5,190.5,315.95,252.73
2016,4,9,18,0,352.0,68.0,3.5,21.0,137.0,250.29,197.08
2016,4,9,18,15,246.5,50.5,3.55,20.5,91.0,171.79,130.57
2016,4,9,18,30,141.0,33.0,3.6,20.0,45.0,104.54,69.8
2016,4,9,18,45,70.5,16.5,3.65,19.5,22.5,36.68,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.0,13.5,11.3,0.0
2016,4,10,6,30,70.0,23.0,3.9,15.0,27.0,19.31,5.2
2016,4,10,6,45,179.0,43.5,4.05,15.5,70.0,33.49,23.01
2016,4,10,7,0,288.0,64.0,4.2,16.0,113.0,48.25,36.71
2016,4,10,7,15,144.0,53.0,4.5,16.5,77.5,42.64,32.14
2016,4,10,7,30,0.0,42.0,4.8,17.0,42.0,40.56,28.71
2016,4,10,7,45,0.0,44.0,5.15,18.0,44.0,42.49,30.19
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,44.43,31.58
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,77.36,58.65
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,109.0,84.18
2016,4,10,8,45,0.5,139.5,5.95,21.0,140.0,132.96,102.87
2016,4,10,9,0,1.0,165.0,6.1,22.0,166.0,157.05,121.34
2016,4,10,9,15,6.5,192.0,6.1,22.5,196.5,184.73,142.58
2016,4,10,9,30,12.0,219.0,6.1,23.0,227.0,213.08,164.14
2016,4,10,9,45,8.5,199.0,6.15,23.5,205.0,194.21,148.7
2016,4,10,10,0,5.0,179.0,6.2,24.0,183.0,174.43,132.66
2016,4,10,10,15,5.5,180.5,6.2,24.5,185.0,176.68,133.92
2016,4,10,10,30,6.0,182.0,6.2,25.0,187.0,178.93,135.19
2016,4,10,10,45,11.5,235.0,6.2,25.5,244.5,233.47,176.75
2016,4,10,11,0,17.0,288.0,6.2,26.0,302.0,288.54,218.02
2016,4,10,11,15,38.5,353.0,6.2,26.0,387.0,366.17,276.51
2016,4,10,11,30,60.0,418.0,6.2,26.0,472.0,447.64,336.94
2016,4,10,11,45,45.0,396.0,6.2,26.0,437.0,418.4,314.66
2016,4,10,12,0,30.0,374.0,6.2,26.0,402.0,387.69,291.45
2016,4,10,12,15,20.5,297.5,6.1,25.5,316.5,307.63,232.05
2016,4,10,12,30,11.0,221.0,6.0,25.0,231.0,224.37,169.22
2016,4,10,12,45,13.0,252.0,5.95,25.0,264.0,256.87,194.12
2016,4,10,13,0,15.0,283.0,5.9,25.0,297.0,289.63,218.93
2016,4,10,13,15,16.0,278.5,5.7,24.5,293.0,286.75,217.2
2016,4,10,13,30,17.0,274.0,5.5,24.0,289.0,283.8,215.48
2016,4,10,13,45,157.0,348.5,5.3,24.0,485.0,502.63,384.16
2016,4,10,14,0,297.0,423.0,5.1,24.0,681.0,719.56,543.07
2016,4,10,14,15,152.0,308.5,5.25,24.0,441.0,459.38,351.88
2016,4,10,14,30,7.0,194.0,5.4,24.0,201.0,196.22,148.7
2016,4,10,14,45,4.0,171.5,5.6,24.5,175.5,171.21,129.52
2016,4,10,15,0,1.0,149.0,5.8,25.0,150.0,146.23,109.99
2016,4,10,15,15,8.0,193.0,5.85,25.0,199.0,196.61,149.81
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,247.92,190.09
2016,4,10,15,45,7.5,195.5,5.95,25.0,201.0,199.43,152.66
2016,4,10,16,0,0.0,154.0,6.0,25.0,154.0,151.36,115.2
2016,4,10,16,15,293.0,151.0,5.9,24.5,301.0,399.34,318.61
2016,4,10,16,30,586.0,148.0,5.8,24.0,448.0,600.63,478.11
2016,4,10,16,45,534.0,143.0,5.7,24.0,392.5,534.65,426.87
2016,4,10,17,0,482.0,138.0,5.6,24.0,337.0,474.97,380.38
2016,4,10,17,15,431.0,125.5,5.3,23.5,283.5,410.64,329.87
2016,4,10,17,30,380.0,113.0,5.0,23.0,230.0,349.94,281.02
2016,4,10,17,45,302.0,97.0,4.7,22.5,177.5,269.02,214.81
2016,4,10,18,0,224.0,81.0,4.4,22.0,125.0,203.2,159.51
2016,4,10,18,15,145.5,57.0,4.35,21.5,82.0,134.23,101.41
2016,4,10,18,30,67.0,33.0,4.3,21.0,39.0,66.56,43.25
2016,4,10,18,45,33.5,16.5,4.25,21.0,19.5,26.0,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,18.5,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,29.0,4.8,21.5,29.0,27.99,17.68
2016,4,11,8,0,0.0,50.0,5.1,22.0,50.0,48.3,34.36
2016,4,11,8,15,273.5,103.0,5.1,22.5,238.0,138.37,96.98
2016,4,11,8,30,547.0,156.0,5.1,23.0,426.0,270.2,194.79
2016,4,11,8,45,442.0,199.5,5.1,23.5,433.5,306.66,228.71
2016,4,11,9,0,337.0,243.0,5.1,24.0,441.0,335.51,254.56
2016,4,11,9,15,331.0,269.0,4.95,24.5,477.0,375.61,286.1
2016,4,11,9,30,325.0,295.0,4.8,25.0,513.0,414.92,316.08
2016,4,11,9,45,538.0,230.5,4.7,25.5,619.5,484.43,369.66
2016,4,11,10,0,751.0,166.0,4.6,26.0,726.0,574.25,438.31
2016,4,11,10,15,764.5,169.0,4.35,26.5,764.0,621.36,472.32
2016,4,11,10,30,778.0,172.0,4.1,27.0,802.0,669.88,506.55
2016,4,11,10,45,800.5,166.5,3.9,27.5,836.0,713.79,536.98
2016,4,11,11,0,823.0,161.0,3.7,28.0,870.0,757.37,566.12
2016,4,11,11,15,830.0,162.5,3.45,28.5,893.0,794.93,588.8
2016,4,11,11,30,837.0,164.0,3.2,29.0,916.0,830.6,609.69
2016,4,11,11,45,851.0,159.0,3.0,29.5,933.0,863.8,628.73
2016,4,11,12,0,865.0,154.0,2.8,30.0,950.0,892.99,644.72
2016,4,11,12,15,867.0,154.0,2.65,30.0,956.0,915.72,657.91
2016,4,11,12,30,869.0,154.0,2.5,30.0,962.0,935.63,669.21
2016,4,11,12,45,876.0,149.5,2.45,30.5,961.5,952.87,678.27
2016,4,11,13,0,883.0,145.0,2.4,31.0,961.0,967.12,685.47
2016,4,11,13,15,881.0,144.0,2.35,31.0,949.5,973.3,689.03
2016,4,11,13,30,879.0,143.0,2.3,31.0,938.0,976.21,690.73
2016,4,11,13,45,605.0,278.5,2.3,31.0,820.5,866.88,619.55
2016,4,11,14,0,331.0,414.0,2.3,31.0,703.0,742.87,531.3
2016,4,11,14,15,599.5,272.5,2.25,31.0,773.5,855.94,615.34
2016,4,11,14,30,868.0,131.0,2.2,31.0,844.0,944.21,673.68
2016,4,11,14,45,861.0,127.0,2.2,31.0,809.0,923.26,660.58
2016,4,11,15,0,854.0,123.0,2.2,31.0,774.0,904.59,650.04
2016,4,11,15,15,841.0,120.5,2.15,30.5,731.0,874.28,632.82
2016,4,11,15,30,828.0,118.0,2.1,30.0,688.0,841.59,614.02
2016,4,11,15,45,817.5,111.5,2.05,30.0,641.0,804.37,590.86
2016,4,11,16,0,807.0,105.0,2.0,30.0,594.0,765.0,566.13
2016,4,11,16,15,783.5,101.0,1.85,29.5,541.0,716.68,535.4
2016,4,11,16,30,760.0,97.0,1.7,29.0,488.0,667.61,503.7
2016,4,11,16,45,734.5,90.5,1.55,29.0,433.0,616.41,468.22
2016,4,11,17,0,709.0,84.0,1.4,29.0,378.0,562.93,429.61
2016,4,11,17,15,663.0,77.5,1.2,28.0,320.0,497.68,382.54
2016,4,11,17,30,617.0,71.0,1.0,27.0,262.0,435.06,335.67
2016,4,11,17,45,550.5,62.5,0.8,26.5,206.5,362.9,279.14
2016,4,11,18,0,484.0,54.0,0.6,26.0,151.0,296.21,224.85
2016,4,11,18,15,369.5,41.5,0.5,25.5,101.5,211.91,156.27
2016,4,11,18,30,255.0,29.0,0.4,25.0,52.0,139.57,92.97
2016,4,11,18,45,127.5,14.5,0.35,24.5,26.0,51.71,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.7,13.0,5.5,5.41,0.0
2016,4,12,6,30,0.0,11.0,3.7,13.0,11.0,10.61,1.7
2016,4,12,6,45,0.0,25.5,3.75,13.5,25.5,24.61,15.73
2016,4,12,7,0,0.0,40.0,3.8,14.0,40.0,38.64,28.64
2016,4,12,7,15,0.0,58.0,3.7,14.5,58.0,55.39,43.79
2016,4,12,7,30,0.0,76.0,3.6,15.0,76.0,72.0,55.61
2016,4,12,7,45,0.0,70.0,3.5,15.5,70.0,67.55,51.68
2016,4,12,8,0,0.0,64.0,3.4,16.0,64.0,61.86,46.64
2016,4,12,8,15,0.0,88.5,3.45,16.5,88.5,85.26,65.88
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,108.15,84.33
2016,4,12,8,45,0.0,130.0,3.6,17.5,130.0,124.21,96.93
2016,4,12,9,0,0.0,147.0,3.7,18.0,147.0,140.31,109.41
2016,4,12,9,15,1.0,159.0,3.7,18.5,160.0,152.28,118.41
2016,4,12,9,30,2.0,171.0,3.7,19.0,173.0,164.37,127.46
2016,4,12,9,45,1.0,134.5,3.7,19.5,135.5,130.03,99.56
2016,4,12,10,0,0.0,98.0,3.7,20.0,98.0,94.86,71.1
2016,4,12,10,15,0.0,103.0,3.65,20.5,103.0,99.66,74.66
2016,4,12,10,30,0.0,108.0,3.6,21.0,108.0,104.48,78.19
2016,4,12,10,45,0.0,93.5,3.55,21.5,93.5,90.56,66.88
2016,4,12,11,0,0.0,79.0,3.5,22.0,79.0,76.57,55.58
2016,4,12,11,15,0.0,55.5,3.5,22.0,55.5,53.78,37.42
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,31.0,19.22
2016,4,12,11,45,4.0,108.0,3.5,22.5,111.5,107.99,80.26
2016,4,12,12,0,8.0,184.0,3.5,23.0,191.0,185.08,139.93
2016,4,12,12,15,4.0,127.5,3.5,23.0,131.0,127.16,94.83
2016,4,12,12,30,0.0,71.0,3.5,23.0,71.0,68.86,49.03
2016,4,12,12,45,32.0,255.5,3.55,23.0,285.5,280.19,213.47
2016,4,12,13,0,64.0,440.0,3.6,23.0,500.0,494.84,371.95
2016,4,12,13,15,42.5,386.0,3.65,23.0,426.0,423.23,318.68
2016,4,12,13,30,21.0,332.0,3.7,23.0,352.0,345.12,260.85
2016,4,12,13,45,20.0,320.5,3.75,23.0,339.0,333.47,252.64
2016,4,12,14,0,19.0,309.0,3.8,23.0,326.0,321.68,244.12
2016,4,12,14,15,17.5,291.5,3.85,23.0,306.5,303.26,230.61
2016,4,12,14,30,16.0,274.0,3.9,23.0,287.0,284.72,216.96
2016,4,12,14,45,14.0,257.0,4.0,23.5,268.5,266.12,202.82
2016,4,12,15,0,12.0,240.0,4.1,24.0,250.0,247.47,188.61
2016,4,12,15,15,7.5,206.0,4.1,23.5,212.0,209.34,159.91
2016,4,12,15,30,3.0,172.0,4.1,23.0,174.0,171.34,130.9
2016,4,12,15,45,7.5,188.0,4.1,23.0,192.5,191.71,147.46
2016,4,12,16,0,12.0,204.0,4.1,23.0,211.0,212.43,164.23
2016,4,12,16,15,6.0,138.5,4.05,22.5,142.0,140.52,108.04
2016,4,12,16,30,0.0,73.0,4.0,22.0,73.0,70.59,52.12
2016,4,12,16,45,0.0,76.5,3.95,22.0,76.5,73.97,55.14
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,77.48,58.22
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,65.25,48.47
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,53.14,38.65
2016,4,12,17,45,128.5,67.5,3.45,20.5,93.5,145.99,116.35
2016,4,12,18,0,257.0,80.0,3.3,20.0,132.0,217.15,172.17
2016,4,12,18,15,175.5,57.5,3.5,19.5,87.5,146.9,112.35
2016,4,12,18,30,94.0,35.0,3.7,19.0,43.0,84.25,57.57
2016,4,12,18,45,47.0,17.5,3.95,18.5,21.5,31.1,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
