Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.5,2.7,14.0,18.0,13.27,0.0
2016,4,13,6,30,134.0,27.0,2.8,14.0,36.0,21.01,9.71
2016,4,13,6,45,242.0,44.0,2.9,14.5,80.0,33.52,23.43
2016,4,13,7,0,350.0,61.0,3.0,15.0,124.0,45.35,34.47
2016,4,13,7,15,175.0,39.5,3.0,15.0,71.0,27.38,18.82
2016,4,13,7,30,0.0,18.0,3.0,15.0,18.0,17.36,9.21
2016,4,13,7,45,0.0,15.5,3.0,15.5,15.5,14.95,7.11
2016,4,13,8,0,0.0,13.0,3.0,16.0,13.0,12.54,5.0
2016,4,13,8,15,0.0,44.5,2.95,16.5,44.5,42.99,30.59
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,73.5,55.74
2016,4,13,8,45,0.0,72.5,2.85,17.5,72.5,70.12,52.6
2016,4,13,9,0,0.0,69.0,2.8,18.0,69.0,66.74,49.52
2016,4,13,9,15,0.0,90.5,2.75,18.0,90.5,87.59,66.37
2016,4,13,9,30,0.0,112.0,2.7,18.0,112.0,108.11,82.75
2016,4,13,9,45,0.0,113.0,2.65,18.5,113.0,109.13,83.16
2016,4,13,10,0,0.0,114.0,2.6,19.0,114.0,110.15,83.59
2016,4,13,10,15,3.0,147.5,2.6,19.0,150.0,143.98,110.38
2016,4,13,10,30,6.0,181.0,2.6,19.0,186.0,178.08,137.04
2016,4,13,10,45,7.0,188.5,2.6,19.5,194.5,186.39,143.03
2016,4,13,11,0,8.0,196.0,2.6,20.0,203.0,194.79,149.11
2016,4,13,11,15,11.5,237.5,2.6,20.0,248.0,237.69,182.11
2016,4,13,11,30,15.0,279.0,2.6,20.0,293.0,280.98,214.92
2016,4,13,11,45,14.5,271.5,2.6,20.5,285.0,274.34,209.22
2016,4,13,12,0,14.0,264.0,2.6,21.0,277.0,267.54,203.61
2016,4,13,12,15,11.5,229.5,2.65,21.5,240.5,232.66,176.72
2016,4,13,12,30,9.0,195.0,2.7,22.0,204.0,197.4,149.49
2016,4,13,12,45,9.5,201.5,2.75,22.5,211.0,204.54,154.79
2016,4,13,13,0,10.0,208.0,2.8,23.0,218.0,211.68,159.99
2016,4,13,13,15,5.0,154.5,2.8,23.0,159.5,154.92,116.31
2016,4,13,13,30,0.0,101.0,2.8,23.0,101.0,98.04,71.99
2016,4,13,13,45,0.0,104.0,2.8,23.0,104.0,100.96,74.41
2016,4,13,14,0,0.0,107.0,2.8,23.0,107.0,103.89,76.78
2016,4,13,14,15,0.0,102.5,2.75,23.0,102.5,99.48,73.41
2016,4,13,14,30,0.0,98.0,2.7,23.0,98.0,95.05,70.04
2016,4,13,14,45,4.0,152.0,2.65,23.0,155.5,151.87,114.88
2016,4,13,15,0,8.0,206.0,2.6,23.0,213.0,209.52,159.77
2016,4,13,15,15,31.5,254.0,2.5,23.0,276.5,286.64,219.74
2016,4,13,15,30,55.0,302.0,2.4,23.0,340.0,359.36,275.3
2016,4,13,15,45,204.5,277.0,2.35,23.0,404.0,464.67,358.84
2016,4,13,16,0,354.0,252.0,2.3,23.0,468.0,560.55,432.97
2016,4,13,16,15,558.5,173.5,2.2,22.5,479.0,627.8,487.69
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,670.16,522.68
2016,4,13,16,45,732.0,90.0,2.05,22.0,434.0,614.2,482.6
2016,4,13,17,0,701.0,85.0,2.0,22.0,378.0,561.36,443.5
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,497.2,394.89
2016,4,13,17,30,612.0,72.0,1.6,21.0,264.0,435.56,346.62
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,362.41,287.66
2016,4,13,18,0,475.0,55.0,1.2,20.0,153.0,294.95,231.23
2016,4,13,18,15,366.5,43.0,1.15,19.0,104.0,213.67,163.22
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,143.56,100.69
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,63.47,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,20.31,9.87
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,28.87,19.56
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,36.8,27.09
2016,4,14,7,15,234.5,66.0,3.0,14.5,110.0,46.94,36.32
2016,4,14,7,30,0.0,81.0,3.0,15.0,81.0,76.47,59.38
2016,4,14,7,45,0.0,100.0,3.0,15.5,100.0,94.17,74.0
2016,4,14,8,0,0.0,119.0,3.0,16.0,119.0,111.99,88.41
2016,4,14,8,15,0.0,130.0,3.0,16.5,130.0,122.84,96.82
2016,4,14,8,30,0.0,141.0,3.0,17.0,141.0,133.61,105.05
2016,4,14,8,45,1.0,155.0,3.05,18.0,155.5,147.38,115.35
2016,4,14,9,0,2.0,169.0,3.1,19.0,170.0,161.28,125.6
2016,4,14,9,15,1.5,165.0,3.05,19.5,166.0,158.11,122.42
2016,4,14,9,30,1.0,161.0,3.0,20.0,162.0,154.65,119.09
2016,4,14,9,45,8.5,210.5,2.95,20.5,217.0,205.12,158.21
2016,4,14,10,0,16.0,260.0,2.9,21.0,272.0,256.31,197.06
2016,4,14,10,15,20.0,285.5,2.85,21.5,301.5,283.98,217.32
2016,4,14,10,30,24.0,311.0,2.8,22.0,331.0,312.11,237.75
2016,4,14,10,45,98.5,376.0,2.8,22.5,461.5,423.79,321.5
2016,4,14,11,0,173.0,441.0,2.8,23.0,592.0,542.78,407.63
2016,4,14,11,15,244.0,440.5,2.8,23.0,658.5,607.13,454.32
2016,4,14,11,30,315.0,440.0,2.8,23.0,725.0,674.5,502.82
2016,4,14,11,45,622.0,283.0,2.8,23.5,856.5,796.53,594.89
2016,4,14,12,0,929.0,126.0,2.8,24.0,988.0,928.62,684.26
2016,4,14,12,15,929.5,126.5,2.75,24.0,993.0,951.49,697.56
2016,4,14,12,30,930.0,127.0,2.7,24.0,998.0,971.28,709.81
2016,4,14,12,45,929.0,126.5,2.7,24.5,994.0,985.53,717.55
2016,4,14,13,0,928.0,126.0,2.7,25.0,990.0,996.49,723.28
2016,4,14,13,15,925.0,125.5,2.65,25.0,977.5,1002.2,726.7
2016,4,14,13,30,922.0,125.0,2.6,25.0,965.0,1004.5,728.09
2016,4,14,13,45,917.0,124.0,2.6,25.0,943.5,1000.97,726.38
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,994.06,722.67
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,981.41,714.93
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,965.53,705.26
2016,4,14,14,45,888.5,118.0,2.5,25.0,826.5,943.72,692.31
2016,4,14,15,0,879.0,116.0,2.5,25.0,790.0,919.01,677.52
2016,4,14,15,15,866.0,113.5,2.5,24.5,746.5,887.95,659.81
2016,4,14,15,30,853.0,111.0,2.5,24.0,703.0,859.59,643.83
2016,4,14,15,45,836.5,107.5,2.5,24.0,654.0,819.89,618.7
2016,4,14,16,0,820.0,104.0,2.5,24.0,605.0,778.39,592.15
2016,4,14,16,15,797.0,100.0,2.45,23.5,551.5,729.86,561.1
2016,4,14,16,30,774.0,96.0,2.4,23.0,498.0,680.52,528.91
2016,4,14,16,45,742.5,91.0,2.4,23.0,441.5,623.73,489.37
2016,4,14,17,0,711.0,86.0,2.4,23.0,385.0,570.13,449.93
2016,4,14,17,15,666.0,80.0,2.2,22.0,327.5,505.75,402.01
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,443.89,354.25
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.5,370.43,294.92
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,302.55,238.0
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,219.77,168.59
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,148.18,104.95
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,65.96,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.0,15.0,1.25,12.5,21.5,14.74,0.0
2016,4,15,6,30,168.0,30.0,1.5,13.0,43.0,23.33,12.72
2016,4,15,6,45,274.0,46.5,1.75,14.0,89.0,35.32,25.21
2016,4,15,7,0,380.0,63.0,2.0,15.0,135.0,46.66,35.71
2016,4,15,7,15,453.5,74.5,2.05,15.5,189.5,53.48,41.98
2016,4,15,7,30,527.0,86.0,2.1,16.0,244.0,88.9,54.22
2016,4,15,7,45,299.5,125.5,2.2,16.5,219.0,134.18,94.18
2016,4,15,8,0,72.0,165.0,2.3,17.0,194.0,157.64,122.29
2016,4,15,8,15,82.5,192.0,2.25,17.5,230.0,188.74,146.67
2016,4,15,8,30,93.0,219.0,2.2,18.0,266.0,221.22,172.0
2016,4,15,8,45,100.0,245.5,2.2,19.0,301.0,253.47,196.6
2016,4,15,9,0,107.0,272.0,2.2,20.0,336.0,286.59,221.43
2016,4,15,9,15,189.0,292.5,2.2,20.5,417.0,343.63,264.24
2016,4,15,9,30,271.0,313.0,2.2,21.0,498.0,409.25,313.36
2016,4,15,9,45,560.5,218.5,2.25,21.5,633.5,493.3,378.11
2016,4,15,10,0,850.0,124.0,2.3,22.0,769.0,605.76,463.58
2016,4,15,10,15,860.5,126.5,2.35,22.5,806.5,656.48,500.17
2016,4,15,10,30,871.0,129.0,2.4,23.0,844.0,703.6,533.72
2016,4,15,10,45,882.0,128.5,2.45,23.5,875.0,747.07,563.44
2016,4,15,11,0,893.0,128.0,2.5,24.0,906.0,789.05,590.47
2016,4,15,11,15,898.0,129.0,2.55,24.0,928.0,826.04,614.99
2016,4,15,11,30,903.0,130.0,2.6,24.0,950.0,860.74,637.9
2016,4,15,11,45,900.5,134.0,2.7,24.5,962.0,889.5,655.89
2016,4,15,12,0,898.0,138.0,2.8,25.0,974.0,915.35,671.93
2016,4,15,12,15,899.0,138.5,2.85,25.0,979.0,938.0,686.83
2016,4,15,12,30,900.0,139.0,2.9,25.0,984.0,957.7,699.88
2016,4,15,12,45,899.5,138.0,3.0,25.5,980.0,971.51,708.2
2016,4,15,13,0,899.0,137.0,3.1,26.0,976.0,982.15,714.57
2016,4,15,13,15,896.0,136.5,3.2,26.0,963.5,987.67,719.14
2016,4,15,13,30,893.0,136.0,3.3,26.0,951.0,989.89,721.73
2016,4,15,13,45,888.0,135.0,3.4,26.5,929.5,986.39,719.31
2016,4,15,14,0,883.0,134.0,3.5,27.0,908.0,979.61,714.89
2016,4,15,14,15,875.0,132.0,3.55,27.0,879.0,965.75,707.01
2016,4,15,14,30,867.0,130.0,3.6,27.0,850.0,948.78,697.21
2016,4,15,14,45,858.5,127.0,3.7,27.0,814.0,927.31,684.78
2016,4,15,15,0,850.0,124.0,3.8,27.0,778.0,908.3,674.03
2016,4,15,15,15,836.5,121.5,3.8,26.5,735.0,877.42,655.96
2016,4,15,15,30,823.0,119.0,3.8,26.0,692.0,844.22,636.23
2016,4,15,15,45,803.0,116.0,3.85,26.0,643.0,802.98,609.71
2016,4,15,16,0,783.0,113.0,3.9,26.0,594.0,760.25,581.87
2016,4,15,16,15,759.0,108.5,3.9,25.5,541.0,711.6,550.3
2016,4,15,16,30,735.0,104.0,3.9,25.0,488.0,665.03,519.64
2016,4,15,16,45,700.5,99.0,3.9,25.0,432.0,607.83,478.41
2016,4,15,17,0,666.0,94.0,3.9,25.0,376.0,551.53,436.39
2016,4,15,17,15,620.5,87.0,3.65,24.0,319.0,487.57,388.38
2016,4,15,17,30,575.0,80.0,3.4,23.0,262.0,426.23,340.7
2016,4,15,17,45,505.0,70.5,3.15,22.5,207.0,352.66,281.01
2016,4,15,18,0,435.0,61.0,2.9,22.0,152.0,284.88,224.14
2016,4,15,18,15,332.5,47.0,2.85,21.0,104.0,203.87,156.12
2016,4,15,18,30,230.0,33.0,2.8,20.0,56.0,135.86,96.21
2016,4,15,18,45,115.0,16.5,2.8,19.5,28.0,61.54,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.5,3.55,16.0,18.0,15.24,0.0
2016,4,16,6,30,68.0,31.0,3.7,16.0,36.0,25.72,14.8
2016,4,16,6,45,148.5,55.0,3.85,16.5,79.5,44.34,32.75
2016,4,16,7,0,229.0,79.0,4.0,17.0,123.0,62.19,48.99
2016,4,16,7,15,295.0,97.5,4.2,17.5,174.0,75.39,60.84
2016,4,16,7,30,361.0,116.0,4.4,18.0,225.0,106.79,72.94
2016,4,16,7,45,180.5,98.0,4.6,18.5,152.5,100.95,71.09
2016,4,16,8,0,0.0,80.0,4.8,19.0,80.0,77.2,58.73
2016,4,16,8,15,0.0,84.5,5.05,19.5,84.5,81.64,62.05
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,86.02,65.27
2016,4,16,8,45,0.0,101.0,5.55,20.5,101.0,97.41,74.15
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,108.83,82.95
2016,4,16,9,15,0.5,135.5,5.85,21.5,136.0,130.32,99.71
2016,4,16,9,30,1.0,158.0,5.9,22.0,159.0,151.9,116.35
2016,4,16,9,45,3.0,167.5,6.0,22.5,170.0,162.22,123.97
2016,4,16,10,0,5.0,177.0,6.1,23.0,181.0,172.75,131.75
2016,4,16,10,15,2.5,137.0,6.1,23.5,139.0,133.72,100.64
2016,4,16,10,30,0.0,97.0,6.1,24.0,97.0,93.92,68.97
2016,4,16,10,45,4.0,144.0,6.15,24.5,147.5,141.89,106.4
2016,4,16,11,0,8.0,191.0,6.2,25.0,198.0,190.12,143.45
2016,4,16,11,15,10.0,214.0,6.2,25.0,223.5,214.21,161.82
2016,4,16,11,30,12.0,237.0,6.2,25.0,249.0,238.51,180.3
2016,4,16,11,45,6.0,182.5,6.25,25.5,188.5,181.66,136.19
2016,4,16,12,0,0.0,128.0,6.3,26.0,128.0,124.06,91.33
2016,4,16,12,15,24.5,278.5,6.25,26.0,301.5,293.21,221.33
2016,4,16,12,30,49.0,429.0,6.2,26.0,475.0,464.56,348.59
2016,4,16,12,45,27.5,296.0,6.2,26.0,322.0,316.31,238.23
2016,4,16,13,0,6.0,163.0,6.2,26.0,169.0,164.07,122.32
2016,4,16,13,15,18.5,268.5,6.2,26.0,285.5,283.24,213.69
2016,4,16,13,30,31.0,374.0,6.2,26.0,402.0,402.66,303.07
2016,4,16,13,45,26.5,349.5,6.25,26.0,373.5,375.17,282.61
2016,4,16,14,0,22.0,325.0,6.3,26.0,345.0,340.71,257.17
2016,4,16,14,15,17.5,287.0,6.3,25.5,302.5,298.86,226.42
2016,4,16,14,30,13.0,249.0,6.3,25.0,260.0,256.85,195.15
2016,4,16,14,45,26.5,287.0,6.3,25.0,308.5,315.44,240.67
2016,4,16,15,0,40.0,325.0,6.3,25.0,357.0,368.95,281.92
2016,4,16,15,15,23.5,261.5,6.2,24.5,280.0,280.09,214.78
2016,4,16,15,30,7.0,198.0,6.1,24.0,203.0,201.11,154.02
2016,4,16,15,45,76.5,241.0,6.1,24.0,288.5,311.47,242.82
2016,4,16,16,0,146.0,284.0,6.1,24.0,374.0,423.06,330.69
2016,4,16,16,15,93.5,247.0,5.9,23.5,302.5,330.73,259.42
2016,4,16,16,30,41.0,210.0,5.7,23.0,231.0,250.1,196.15
2016,4,16,16,45,38.5,187.0,5.55,23.0,205.0,223.43,175.73
2016,4,16,17,0,36.0,164.0,5.4,23.0,179.0,196.73,154.95
2016,4,16,17,15,28.5,141.0,5.2,22.5,151.5,167.02,131.57
2016,4,16,17,30,21.0,118.0,5.0,22.0,124.0,132.22,103.62
2016,4,16,17,45,154.0,98.5,4.85,21.5,131.5,191.01,152.79
2016,4,16,18,0,287.0,79.0,4.7,21.0,139.0,237.35,188.56
2016,4,16,18,15,201.5,58.5,4.65,20.5,94.5,159.06,122.26
2016,4,16,18,30,116.0,38.0,4.6,20.0,50.0,95.88,67.63
2016,4,16,18,45,58.0,19.0,4.6,20.0,25.0,44.14,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,6.39,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,12.54,4.38
2016,4,17,6,45,0.0,32.0,3.35,19.5,32.0,30.9,20.91
2016,4,17,7,0,0.0,51.0,3.5,20.0,51.0,48.66,36.73
2016,4,17,7,15,0.0,74.0,3.65,20.0,74.0,69.24,54.91
2016,4,17,7,30,0.0,97.0,3.8,20.0,97.0,90.26,69.58
2016,4,17,7,45,35.5,132.5,4.0,20.5,147.5,121.84,93.69
2016,4,17,8,0,71.0,168.0,4.2,21.0,198.0,160.82,123.28
2016,4,17,8,15,67.5,199.0,4.35,21.0,230.5,191.97,148.31
2016,4,17,8,30,64.0,230.0,4.5,21.0,263.0,223.05,173.05
2016,4,17,8,45,48.0,241.5,4.7,21.5,267.5,233.92,181.51
2016,4,17,9,0,32.0,253.0,4.9,22.0,272.0,242.72,188.02
2016,4,17,9,15,38.0,271.5,4.95,22.0,296.5,265.29,205.21
2016,4,17,9,30,44.0,290.0,5.0,22.0,321.0,288.48,222.8
2016,4,17,9,45,41.5,311.0,5.05,22.5,342.0,309.9,238.39
2016,4,17,10,0,39.0,332.0,5.1,23.0,363.0,331.17,253.67
2016,4,17,10,15,95.0,372.5,5.05,23.0,450.5,406.68,311.13
2016,4,17,10,30,151.0,413.0,5.0,23.0,538.0,484.26,369.3
2016,4,17,10,45,91.0,384.5,5.0,23.5,461.0,427.29,324.84
2016,4,17,11,0,31.0,356.0,5.0,24.0,384.0,361.35,273.52
2016,4,17,11,15,15.5,218.5,4.95,24.0,232.5,222.88,168.7
2016,4,17,11,30,0.0,81.0,4.9,24.0,81.0,78.52,56.45
2016,4,17,11,45,0.0,82.0,4.85,24.0,82.0,79.5,57.26
2016,4,17,12,0,0.0,83.0,4.8,24.0,83.0,80.49,58.0
2016,4,17,12,15,56.0,282.0,4.7,24.0,335.0,324.9,247.59
2016,4,17,12,30,112.0,481.0,4.6,24.0,587.0,573.29,429.53
2016,4,17,12,45,92.5,468.0,4.55,24.0,555.5,546.81,408.9
2016,4,17,13,0,73.0,455.0,4.5,24.0,524.0,519.19,388.52
2016,4,17,13,15,36.5,289.0,4.5,23.5,323.5,320.86,243.22
2016,4,17,13,30,0.0,123.0,4.5,23.0,123.0,119.52,88.71
2016,4,17,13,45,0.0,79.0,4.5,23.0,79.0,76.61,55.26
2016,4,17,14,0,0.0,35.0,4.5,23.0,35.0,33.9,21.45
2016,4,17,14,15,0.0,52.5,4.5,23.0,52.5,50.86,35.01
2016,4,17,14,30,0.0,70.0,4.5,23.0,70.0,67.81,48.55
2016,4,17,14,45,5.0,146.5,4.55,23.0,150.5,147.38,111.63
2016,4,17,15,0,10.0,223.0,4.6,23.0,231.0,228.49,175.01
2016,4,17,15,15,35.0,266.0,4.7,22.5,291.5,302.59,233.65
2016,4,17,15,30,60.0,309.0,4.8,22.0,352.0,371.43,287.93
2016,4,17,15,45,30.0,162.0,4.95,22.0,183.5,188.79,146.57
2016,4,17,16,0,0.0,15.0,5.1,22.0,15.0,14.49,6.17
2016,4,17,16,15,0.0,12.5,5.05,21.5,12.5,12.07,4.26
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,9.65,2.32
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,8.2,1.14
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.86,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,19.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,19.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,19.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,5.3,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.75,0.03
2016,4,18,8,15,0.0,62.0,3.6,18.5,62.0,59.93,44.35
2016,4,18,8,30,0.0,117.0,3.6,19.0,117.0,112.0,86.7
2016,4,18,8,45,0.0,100.5,3.6,19.5,100.5,96.97,73.96
2016,4,18,9,0,0.0,84.0,3.6,20.0,84.0,81.28,60.86
2016,4,18,9,15,0.0,111.0,3.7,20.0,111.0,107.1,81.5
2016,4,18,9,30,0.0,138.0,3.8,20.0,138.0,132.7,101.7
2016,4,18,9,45,103.0,255.5,3.9,20.5,334.5,291.01,226.28
2016,4,18,10,0,206.0,373.0,4.0,21.0,531.0,462.2,355.79
2016,4,18,10,15,119.0,354.5,3.75,21.5,447.0,403.01,308.81
2016,4,18,10,30,32.0,336.0,3.5,22.0,363.0,337.71,257.21
2016,4,18,10,45,100.0,391.5,3.3,22.5,478.5,440.47,334.22
2016,4,18,11,0,168.0,447.0,3.1,23.0,594.0,546.78,410.87
2016,4,18,11,15,114.0,438.0,3.05,23.0,539.5,505.12,378.81
2016,4,18,11,30,60.0,429.0,3.0,23.0,485.0,459.85,344.46
2016,4,18,11,45,39.0,373.5,2.95,23.0,410.5,393.21,295.52
2016,4,18,12,0,18.0,318.0,2.9,23.0,336.0,323.37,243.52
2016,4,18,12,15,25.5,356.5,2.9,23.0,381.5,370.11,278.43
2016,4,18,12,30,33.0,395.0,2.9,23.0,427.0,416.88,312.6
2016,4,18,12,45,219.5,406.0,2.95,23.0,612.5,610.61,458.08
2016,4,18,13,0,406.0,417.0,3.0,23.0,798.0,803.73,595.83
2016,4,18,13,15,213.5,375.5,2.95,22.5,576.0,585.79,439.81
2016,4,18,13,30,21.0,334.0,2.9,22.0,354.0,347.4,262.06
2016,4,18,13,45,22.0,325.5,2.85,22.0,346.0,340.62,258.11
2016,4,18,14,0,23.0,317.0,2.8,22.0,338.0,333.72,253.27
2016,4,18,14,15,74.0,366.0,2.65,22.0,428.5,440.39,334.11
2016,4,18,14,30,125.0,415.0,2.5,22.0,519.0,549.04,413.56
2016,4,18,14,45,63.5,284.0,2.35,22.0,337.0,346.49,264.39
2016,4,18,15,0,2.0,153.0,2.2,22.0,155.0,151.12,114.25
2016,4,18,15,15,1.0,148.5,2.05,22.0,149.5,145.84,110.67
2016,4,18,15,30,0.0,144.0,1.9,22.0,144.0,140.61,106.78
2016,4,18,15,45,0.5,153.0,1.8,22.0,153.5,150.29,114.71
2016,4,18,16,0,1.0,162.0,1.7,22.0,163.0,160.2,122.83
2016,4,18,16,15,0.5,143.5,1.6,21.5,144.0,141.37,108.53
2016,4,18,16,30,0.0,125.0,1.5,21.0,125.0,122.54,94.11
2016,4,18,16,45,0.0,65.5,1.45,21.0,65.5,63.32,46.52
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,5.79,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,4.82,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.86,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.89,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.93,0.0
2016,4,18,18,15,0.0,1.0,0.85,19.5,1.0,0.96,0.0
2016,4,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,59.5,18.0,1.4,16.0,23.5,15.21,0.0
2016,4,19,6,30,119.0,36.0,1.6,16.0,47.0,29.68,18.94
2016,4,19,6,45,206.0,56.0,1.85,16.5,92.0,45.17,33.69
2016,4,19,7,0,293.0,76.0,2.1,17.0,137.0,56.38,44.03
2016,4,19,7,15,146.5,82.0,2.05,17.5,112.5,65.46,52.18
2016,4,19,7,30,0.0,88.0,2.0,18.0,88.0,82.92,64.0
2016,4,19,7,45,0.0,74.0,2.0,18.5,74.0,71.4,54.17
2016,4,19,8,0,0.0,60.0,2.0,19.0,60.0,57.98,42.77
2016,4,19,8,15,8.0,122.5,1.95,19.0,126.5,118.29,91.78
2016,4,19,8,30,16.0,185.0,1.9,19.0,193.0,177.52,138.75
2016,4,19,8,45,17.5,203.0,1.85,19.5,213.0,196.25,152.72
2016,4,19,9,0,19.0,221.0,1.8,20.0,233.0,215.16,166.74
2016,4,19,9,15,18.0,232.5,1.75,20.5,244.5,227.28,175.33
2016,4,19,9,30,17.0,244.0,1.7,21.0,256.0,239.22,183.7
2016,4,19,9,45,32.0,288.0,1.7,21.5,312.0,284.91,217.79
2016,4,19,10,0,47.0,332.0,1.7,22.0,368.0,336.35,255.47
2016,4,19,10,15,35.5,323.5,1.7,22.0,351.5,325.55,246.68
2016,4,19,10,30,24.0,315.0,1.7,22.0,335.0,316.42,239.38
2016,4,19,10,45,21.5,311.5,1.7,22.5,330.0,313.23,236.26
2016,4,19,11,0,19.0,308.0,1.7,23.0,325.0,309.66,232.86
2016,4,19,11,15,31.0,355.5,1.7,23.0,384.0,364.02,272.87
2016,4,19,11,30,43.0,403.0,1.7,23.0,443.0,421.54,314.24
2016,4,19,11,45,97.5,444.5,1.75,23.5,536.0,510.87,378.35
2016,4,19,12,0,152.0,486.0,1.8,24.0,629.0,604.2,443.31
2016,4,19,12,15,80.5,340.0,1.8,24.0,416.0,403.65,300.73
2016,4,19,12,30,9.0,194.0,1.8,24.0,203.0,196.6,146.76
2016,4,19,12,45,13.0,249.0,1.8,24.0,261.5,254.31,190.85
2016,4,19,13,0,17.0,304.0,1.8,24.0,320.0,312.53,233.89
2016,4,19,13,15,42.5,372.0,1.8,24.0,411.5,409.94,305.42
2016,4,19,13,30,68.0,440.0,1.8,24.0,503.0,505.39,373.5
2016,4,19,13,45,112.0,445.5,1.8,24.0,546.0,562.11,414.39
2016,4,19,14,0,156.0,451.0,1.8,24.0,589.0,612.6,450.77
2016,4,19,14,15,161.0,435.5,1.85,24.0,574.0,603.25,445.04
2016,4,19,14,30,166.0,420.0,1.9,24.0,559.0,592.98,439.16
2016,4,19,14,45,93.5,352.0,1.95,24.0,429.5,445.9,334.33
2016,4,19,15,0,21.0,284.0,2.0,24.0,300.0,300.53,226.81
2016,4,19,15,15,13.5,238.0,2.05,23.5,248.5,247.2,187.95
2016,4,19,15,30,6.0,192.0,2.1,23.0,197.0,194.14,148.01
2016,4,19,15,45,12.5,208.0,2.15,23.0,216.5,216.37,166.01
2016,4,19,16,0,19.0,224.0,2.2,23.0,236.0,238.86,184.03
2016,4,19,16,15,19.5,208.5,2.2,22.5,219.5,223.64,173.15
2016,4,19,16,30,20.0,193.0,2.2,22.0,203.0,208.36,162.2
2016,4,19,16,45,10.0,158.5,2.2,22.0,163.5,165.33,128.53
2016,4,19,17,0,0.0,124.0,2.2,22.0,124.0,122.99,94.89
2016,4,19,17,15,0.0,105.5,1.95,21.5,105.5,104.5,80.45
2016,4,19,17,30,0.0,87.0,1.7,21.0,87.0,85.95,65.63
2016,4,19,17,45,154.0,83.0,1.5,21.0,116.5,179.0,142.85
2016,4,19,18,0,308.0,79.0,1.3,21.0,146.0,248.27,195.83
2016,4,19,18,15,224.5,59.5,1.25,20.5,100.5,176.9,135.78
2016,4,19,18,30,141.0,40.0,1.2,20.0,55.0,107.47,76.99
2016,4,19,18,45,70.5,20.0,1.15,20.0,27.5,49.93,7.07
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,5.5,0.55,17.0,5.5,5.3,0.0
2016,4,20,6,30,0.0,11.0,0.6,17.0,11.0,10.6,3.21
2016,4,20,6,45,0.0,21.0,0.7,17.5,21.0,20.26,12.04
2016,4,20,7,0,0.0,31.0,0.8,18.0,31.0,29.92,20.77
2016,4,20,7,15,0.0,43.0,0.75,18.0,43.0,41.53,29.45
2016,4,20,7,30,0.0,55.0,0.7,18.0,55.0,53.14,39.19
2016,4,20,7,45,87.0,115.5,0.65,18.5,152.5,111.51,83.42
2016,4,20,8,0,174.0,176.0,0.6,19.0,250.0,182.47,136.37
2016,4,20,8,15,102.0,188.5,0.6,19.5,233.5,188.61,143.66
2016,4,20,8,30,30.0,201.0,0.6,20.0,217.0,190.83,147.2
2016,4,20,8,45,335.0,184.5,0.65,20.5,389.0,276.6,207.87
2016,4,20,9,0,640.0,168.0,0.7,21.0,561.0,397.71,296.77
2016,4,20,9,15,578.0,204.5,0.75,21.0,581.0,437.78,328.68
2016,4,20,9,30,516.0,241.0,0.8,21.0,601.0,470.2,354.07
2016,4,20,9,45,626.5,209.0,0.9,21.5,673.5,529.05,398.45
2016,4,20,10,0,737.0,177.0,1.0,22.0,746.0,597.13,448.68
2016,4,20,10,15,749.5,180.5,1.05,22.0,782.5,643.24,481.93
2016,4,20,10,30,762.0,184.0,1.1,22.0,819.0,688.83,514.33
2016,4,20,10,45,772.0,185.5,1.15,22.5,848.5,731.3,542.95
2016,4,20,11,0,782.0,187.0,1.2,23.0,878.0,770.86,569.1
2016,4,20,11,15,788.0,188.5,1.2,23.0,899.0,805.86,591.36
2016,4,20,11,30,794.0,190.0,1.2,23.0,920.0,839.05,612.24
2016,4,20,11,45,830.5,168.0,1.2,23.5,941.5,873.97,632.9
2016,4,20,12,0,867.0,146.0,1.2,24.0,963.0,905.74,651.3
2016,4,20,12,15,868.0,146.5,1.2,24.0,967.5,927.43,664.49
2016,4,20,12,30,869.0,147.0,1.2,24.0,972.0,946.31,676.05
2016,4,20,12,45,866.5,148.0,1.2,24.0,967.5,959.49,684.13
2016,4,20,13,0,864.0,149.0,1.2,24.0,963.0,969.61,690.47
2016,4,20,13,15,861.0,148.5,1.15,23.5,950.5,974.69,694.3
2016,4,20,13,30,858.0,148.0,1.1,23.0,938.0,976.6,696.32
2016,4,20,13,45,852.0,147.0,1.1,23.0,917.0,971.98,693.96
2016,4,20,14,0,846.0,146.0,1.1,23.0,896.0,964.22,689.85
2016,4,20,14,15,838.0,144.0,1.1,23.0,867.0,956.02,685.62
2016,4,20,14,30,830.0,142.0,1.1,23.0,838.0,939.4,676.19
2016,4,20,14,45,830.5,133.5,1.1,23.0,804.5,920.8,665.68
2016,4,20,15,0,831.0,125.0,1.1,23.0,771.0,899.03,653.21
2016,4,20,15,15,817.5,122.0,1.15,23.0,728.5,867.79,635.38
2016,4,20,15,30,804.0,119.0,1.2,23.0,686.0,834.31,615.98
2016,4,20,15,45,785.0,116.0,1.3,23.0,638.0,794.21,592.49
2016,4,20,16,0,766.0,113.0,1.4,23.0,590.0,752.65,567.51
2016,4,20,16,15,742.5,109.0,1.45,22.5,538.0,705.31,538.5
2016,4,20,16,30,719.0,105.0,1.5,22.0,486.0,660.06,510.26
2016,4,20,16,45,686.0,99.5,1.55,22.0,431.0,603.7,471.38
2016,4,20,17,0,653.0,94.0,1.6,22.0,376.0,548.18,431.39
2016,4,20,17,15,609.0,87.5,1.45,21.5,321.0,485.98,384.81
2016,4,20,17,30,565.0,81.0,1.3,21.0,266.0,426.31,338.67
2016,4,20,17,45,498.0,72.0,1.2,21.0,212.0,354.83,281.37
2016,4,20,18,0,431.0,63.0,1.1,21.0,158.0,288.86,226.67
2016,4,20,18,15,335.0,49.5,1.1,20.5,110.0,210.28,161.37
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,144.12,104.31
2016,4,20,18,45,119.5,18.0,1.1,19.5,31.0,67.2,16.37
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,7.5,0.75,19.5,7.5,7.23,0.44
2016,4,21,8,0,0.0,10.0,0.8,20.0,10.0,9.65,2.44
2016,4,21,8,15,0.0,37.0,0.8,20.0,37.0,35.74,24.11
2016,4,21,8,30,0.0,64.0,0.8,20.0,64.0,61.88,45.45
2016,4,21,8,45,0.0,65.0,0.85,20.5,65.0,62.86,45.93
2016,4,21,9,0,0.0,66.0,0.9,21.0,66.0,63.84,46.46
2016,4,21,9,15,0.0,69.5,0.9,21.5,69.5,67.24,48.94
2016,4,21,9,30,0.0,73.0,0.9,22.0,73.0,70.65,51.41
2016,4,21,9,45,13.0,185.0,0.95,22.5,195.5,184.25,140.2
2016,4,21,10,0,26.0,297.0,1.0,23.0,318.0,292.99,221.27
2016,4,21,10,15,178.0,343.5,1.0,23.0,492.0,432.42,324.76
2016,4,21,10,30,330.0,390.0,1.0,23.0,666.0,585.34,433.3
2016,4,21,10,45,580.0,273.5,1.05,23.5,779.0,673.9,498.09
2016,4,21,11,0,830.0,157.0,1.1,24.0,892.0,781.35,573.36
2016,4,21,11,15,836.0,158.0,1.15,24.0,913.0,817.32,595.78
2016,4,21,11,30,842.0,159.0,1.2,24.0,934.0,851.3,617.63
2016,4,21,11,45,859.5,150.0,1.3,24.0,951.0,881.8,637.87
2016,4,21,12,0,877.0,141.0,1.4,24.0,968.0,911.65,657.73
2016,4,21,12,15,878.0,141.5,1.5,24.0,973.0,933.45,672.48
2016,4,21,12,30,879.0,142.0,1.6,24.0,978.0,952.41,685.57
2016,4,21,12,45,878.0,142.0,1.7,24.5,974.0,966.07,694.06
2016,4,21,13,0,877.0,142.0,1.8,25.0,970.0,976.66,700.71
2016,4,21,13,15,874.5,141.0,1.85,24.5,957.5,981.7,706.09
2016,4,21,13,30,872.0,140.0,1.9,24.0,945.0,983.53,709.62
2016,4,21,13,45,863.0,141.5,2.0,24.0,923.0,978.42,708.09
2016,4,21,14,0,854.0,143.0,2.1,24.0,901.0,970.19,704.7
2016,4,21,14,15,846.0,141.0,2.15,24.0,872.0,956.31,697.18
2016,4,21,14,30,838.0,139.0,2.2,24.0,843.0,945.02,691.47
2016,4,21,14,45,828.0,136.5,2.25,24.0,807.0,922.97,678.74
2016,4,21,15,0,818.0,134.0,2.3,24.0,771.0,898.2,664.3
2016,4,21,15,15,804.0,131.0,2.3,24.0,728.5,866.81,644.94
2016,4,21,15,30,790.0,128.0,2.3,24.0,686.0,833.23,624.07
2016,4,21,15,45,773.5,123.0,2.3,24.0,638.0,793.41,598.78
2016,4,21,16,0,757.0,118.0,2.3,24.0,590.0,752.0,572.15
2016,4,21,16,15,565.0,161.5,2.2,23.5,497.0,630.19,486.31
2016,4,21,16,30,373.0,205.0,2.1,23.0,404.0,505.46,393.55
2016,4,21,16,45,212.0,189.0,2.05,23.0,299.5,354.34,278.59
2016,4,21,17,0,51.0,173.0,2.0,23.0,195.0,216.75,169.56
2016,4,21,17,15,44.5,149.0,1.9,22.5,166.0,185.85,146.09
2016,4,21,17,30,38.0,125.0,1.8,22.0,137.0,155.25,122.0
2016,4,21,17,45,27.0,101.5,1.7,21.5,109.5,123.23,96.13
2016,4,21,18,0,16.0,78.0,1.6,21.0,82.0,87.71,66.85
2016,4,21,18,15,8.0,55.0,1.55,20.5,57.0,59.74,43.37
2016,4,21,18,30,0.0,32.0,1.5,20.0,32.0,31.84,19.78
2016,4,21,18,45,0.0,16.0,1.5,20.0,16.0,15.45,0.7
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.01,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,24.32,15.07
2016,4,22,6,45,440.0,42.5,2.4,15.0,118.5,30.77,21.44
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,36.77,27.0
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,51.55,29.92
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,97.29,51.38
2016,4,22,7,45,711.5,72.5,2.45,17.5,343.0,149.38,87.98
2016,4,22,8,0,753.0,78.0,2.4,18.0,401.0,202.57,130.8
2016,4,22,8,15,782.5,82.5,2.35,19.0,458.5,256.41,176.75
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,313.08,225.33
2016,4,22,8,45,833.0,90.5,2.25,21.0,570.0,368.49,272.35
2016,4,22,9,0,854.0,94.0,2.2,22.0,624.0,425.31,319.05
2016,4,22,9,15,870.0,97.0,2.25,22.0,673.5,484.29,367.3
2016,4,22,9,30,886.0,100.0,2.3,22.0,723.0,539.64,411.61
2016,4,22,9,45,897.0,102.5,2.4,22.5,766.5,591.83,451.76
2016,4,22,10,0,908.0,105.0,2.5,23.0,810.0,643.35,490.24
2016,4,22,10,15,917.0,107.0,2.55,23.0,847.5,692.22,526.55
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,739.77,560.7
2016,4,22,10,45,931.5,110.5,2.65,23.5,914.5,782.78,588.51
2016,4,22,11,0,937.0,112.0,2.7,24.0,944.0,823.76,614.63
2016,4,22,11,15,941.5,113.0,2.7,24.0,965.5,861.28,639.04
2016,4,22,11,30,946.0,114.0,2.7,24.0,987.0,896.37,661.68
2016,4,22,11,45,948.5,114.5,2.75,24.5,1000.5,926.67,680.12
2016,4,22,12,0,951.0,115.0,2.8,25.0,1014.0,954.13,696.65
2016,4,22,12,15,951.5,115.0,2.8,25.0,1018.0,976.34,710.7
2016,4,22,12,30,952.0,115.0,2.8,25.0,1022.0,995.41,722.81
2016,4,22,12,45,950.5,115.0,2.8,25.0,1017.5,1009.38,731.71
2016,4,22,13,0,949.0,115.0,2.8,25.0,1013.0,1020.0,738.61
2016,4,22,13,15,946.0,114.5,2.75,25.0,999.5,1025.27,741.75
2016,4,22,13,30,943.0,114.0,2.7,25.0,986.0,1027.09,742.83
2016,4,22,13,45,937.5,113.5,2.7,25.0,964.0,1023.04,740.81
2016,4,22,14,0,932.0,113.0,2.7,25.0,942.0,1015.57,736.77
2016,4,22,14,15,925.0,111.5,2.65,25.0,912.5,1002.26,728.65
2016,4,22,14,30,918.0,110.0,2.6,25.0,883.0,985.69,718.59
2016,4,22,14,45,908.0,108.5,2.6,25.0,845.5,963.2,705.25
2016,4,22,15,0,898.0,107.0,2.6,25.0,808.0,937.8,690.07
2016,4,22,15,15,885.5,104.5,2.5,24.5,764.5,906.36,671.38
2016,4,22,15,30,873.0,102.0,2.4,24.0,721.0,872.47,651.0
2016,4,22,15,45,857.0,99.0,2.35,24.0,671.5,832.88,625.78
2016,4,22,16,0,841.0,96.0,2.3,24.0,622.0,796.37,602.54
2016,4,22,16,15,819.0,92.5,2.15,23.5,568.5,748.15,571.31
2016,4,22,16,30,797.0,89.0,2.0,23.0,515.0,699.05,539.07
2016,4,22,16,45,767.5,85.0,1.85,23.0,458.5,643.57,500.68
2016,4,22,17,0,738.0,81.0,1.7,23.0,402.0,588.43,460.56
2016,4,22,17,15,696.5,75.5,1.5,22.5,344.0,527.31,414.96
2016,4,22,17,30,655.0,70.0,1.3,22.0,286.0,466.21,367.96
2016,4,22,17,45,594.0,62.5,1.15,21.5,230.0,395.2,311.9
2016,4,22,18,0,533.0,55.0,1.0,21.0,174.0,329.09,257.58
2016,4,22,18,15,431.5,44.5,1.0,20.0,122.5,247.93,190.62
2016,4,22,18,30,330.0,34.0,1.0,19.0,71.0,176.94,129.51
2016,4,22,18,45,165.0,17.0,1.05,18.5,35.5,83.15,31.24
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
