Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,159.5,17.0,1.0,14.5,34.5,12.79,0.0
2016,4,23,6,30,319.0,34.0,1.1,15.0,69.0,26.01,16.56
2016,4,23,6,45,424.5,44.5,1.2,16.0,120.5,32.36,22.79
2016,4,23,7,0,530.0,55.0,1.3,17.0,172.0,38.28,28.25
2016,4,23,7,15,594.0,62.5,1.2,17.5,229.0,55.57,32.02
2016,4,23,7,30,658.0,70.0,1.1,18.0,286.0,101.24,54.3
2016,4,23,7,45,700.5,75.5,1.0,18.5,344.5,149.62,87.97
2016,4,23,8,0,743.0,81.0,0.9,19.0,403.0,205.88,132.79
2016,4,23,8,15,773.0,85.5,1.0,19.5,460.0,259.31,178.08
2016,4,23,8,30,803.0,90.0,1.1,20.0,517.0,315.64,226.14
2016,4,23,8,45,823.0,94.0,1.25,21.0,570.5,370.65,272.47
2016,4,23,9,0,843.0,98.0,1.4,22.0,624.0,426.98,318.56
2016,4,23,9,15,859.0,101.0,1.45,22.5,673.0,485.32,364.93
2016,4,23,9,30,875.0,104.0,1.5,23.0,722.0,540.12,407.27
2016,4,23,9,45,885.0,107.5,1.55,23.5,765.0,592.09,446.24
2016,4,23,10,0,895.0,111.0,1.6,24.0,808.0,643.33,483.46
2016,4,23,10,15,904.0,113.0,1.6,24.0,845.0,691.59,518.18
2016,4,23,10,30,913.0,115.0,1.6,24.0,882.0,738.57,550.85
2016,4,23,10,45,917.5,117.0,1.65,24.0,910.5,780.75,578.57
2016,4,23,11,0,922.0,119.0,1.7,24.0,939.0,820.88,604.75
2016,4,23,11,15,926.0,120.5,1.7,24.0,960.5,857.93,628.22
2016,4,23,11,30,930.0,122.0,1.7,24.0,982.0,892.56,649.95
2016,4,23,11,45,932.0,122.5,1.7,24.5,995.0,921.96,666.91
2016,4,23,12,0,934.0,123.0,1.7,25.0,1008.0,948.56,682.0
2016,4,23,12,15,934.5,123.0,1.7,25.0,1012.0,970.4,695.38
2016,4,23,12,30,935.0,123.0,1.7,25.0,1016.0,989.17,706.92
2016,4,23,12,45,932.5,124.0,1.75,25.0,1011.0,1002.94,716.09
2016,4,23,13,0,930.0,125.0,1.8,25.0,1006.0,1013.43,723.36
2016,4,23,13,15,927.0,124.5,1.85,25.0,993.0,1018.61,727.47
2016,4,23,13,30,924.0,124.0,1.9,25.0,980.0,1020.4,729.64
2016,4,23,13,45,918.0,123.5,1.95,25.0,958.0,1015.92,728.02
2016,4,23,14,0,912.0,123.0,2.0,25.0,936.0,1008.09,724.45
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.0,995.46,718.55
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,979.64,710.66
2016,4,23,14,45,890.0,118.0,2.3,25.0,841.5,957.88,698.92
2016,4,23,15,0,881.0,116.0,2.4,25.0,805.0,933.23,685.27
2016,4,23,15,15,868.0,113.5,2.45,24.5,761.5,901.76,667.87
2016,4,23,15,30,855.0,111.0,2.5,24.0,718.0,873.12,652.22
2016,4,23,15,45,839.0,107.5,2.6,24.0,669.5,833.45,627.95
2016,4,23,16,0,823.0,104.0,2.7,24.0,621.0,792.0,602.13
2016,4,23,16,15,800.5,100.5,2.65,23.5,567.5,743.99,571.51
2016,4,23,16,30,778.0,97.0,2.6,23.0,514.0,695.17,539.77
2016,4,23,16,45,747.0,92.5,2.55,23.0,457.5,638.78,500.84
2016,4,23,17,0,716.0,88.0,2.5,23.0,401.0,585.49,461.72
2016,4,23,17,15,673.5,82.0,2.3,22.0,343.5,521.9,414.8
2016,4,23,17,30,631.0,76.0,2.1,21.0,286.0,460.61,367.94
2016,4,23,17,45,564.5,68.0,1.9,20.5,229.0,387.19,309.14
2016,4,23,18,0,498.0,60.0,1.7,20.0,172.0,319.18,252.66
2016,4,23,18,15,400.0,48.5,1.65,19.5,122.0,239.9,185.98
2016,4,23,18,30,302.0,37.0,1.6,19.0,72.0,170.34,125.53
2016,4,23,18,45,151.0,18.5,1.6,18.5,36.0,79.16,33.23
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,14.0,1.9,15.0,14.0,13.51,1.43
2016,4,24,6,30,0.0,28.0,2.1,15.0,28.0,27.04,17.5
2016,4,24,6,45,0.0,50.0,2.35,15.5,50.0,47.08,35.74
2016,4,24,7,0,0.0,72.0,2.6,16.0,72.0,66.67,53.38
2016,4,24,7,15,7.0,94.5,2.8,16.5,97.0,87.03,67.71
2016,4,24,7,30,14.0,117.0,3.0,17.0,122.0,108.84,85.26
2016,4,24,7,45,10.5,132.0,3.2,17.5,136.0,123.92,97.38
2016,4,24,8,0,7.0,147.0,3.4,18.0,150.0,138.5,108.94
2016,4,24,8,15,3.5,147.5,3.5,18.5,149.0,139.88,109.59
2016,4,24,8,30,0.0,148.0,3.6,19.0,148.0,140.43,109.52
2016,4,24,8,45,0.0,148.0,3.75,19.5,148.0,141.09,109.46
2016,4,24,9,0,0.0,148.0,3.9,20.0,148.0,141.57,109.26
2016,4,24,9,15,24.5,226.0,3.95,20.0,243.5,221.03,171.82
2016,4,24,9,30,49.0,304.0,4.0,20.0,339.0,304.92,236.56
2016,4,24,9,45,26.0,232.5,4.1,20.5,251.5,232.64,179.68
2016,4,24,10,0,3.0,161.0,4.2,21.0,164.0,156.66,119.54
2016,4,24,10,15,7.0,193.5,4.2,21.0,199.5,190.35,145.88
2016,4,24,10,30,11.0,226.0,4.2,21.0,235.0,224.46,172.15
2016,4,24,10,45,46.0,329.0,4.25,21.5,369.5,345.37,264.58
2016,4,24,11,0,81.0,432.0,4.3,22.0,504.0,471.14,357.51
2016,4,24,11,15,49.0,368.5,4.3,22.0,412.5,391.28,297.25
2016,4,24,11,30,17.0,305.0,4.3,22.0,321.0,308.12,234.14
2016,4,24,11,45,17.5,309.5,4.3,22.5,326.0,313.99,238.2
2016,4,24,12,0,18.0,314.0,4.3,23.0,331.0,319.85,242.04
2016,4,24,12,15,17.5,314.0,4.2,23.0,331.0,320.43,242.32
2016,4,24,12,30,17.0,314.0,4.1,23.0,331.0,320.91,242.6
2016,4,24,12,45,14.5,276.0,4.1,23.0,291.0,282.26,213.6
2016,4,24,13,0,12.0,238.0,4.1,23.0,251.0,243.24,184.19
2016,4,24,13,15,7.5,192.0,4.05,23.0,200.0,194.18,146.7
2016,4,24,13,30,3.0,146.0,4.0,23.0,149.0,144.93,108.64
2016,4,24,13,45,6.0,170.0,3.95,23.0,175.5,171.43,129.47
2016,4,24,14,0,9.0,194.0,3.9,23.0,202.0,198.07,150.22
2016,4,24,14,15,71.5,308.0,3.85,23.0,368.5,378.58,289.49
2016,4,24,14,30,134.0,422.0,3.8,23.0,535.0,566.05,427.72
2016,4,24,14,45,238.5,388.0,3.75,23.0,579.0,628.18,475.81
2016,4,24,15,0,343.0,354.0,3.7,23.0,623.0,694.34,526.51
2016,4,24,15,15,534.5,255.5,3.7,23.0,648.5,763.33,582.25
2016,4,24,15,30,726.0,157.0,3.7,23.0,674.0,815.79,623.51
2016,4,24,15,45,461.0,223.0,3.7,23.0,543.5,642.31,496.41
2016,4,24,16,0,196.0,289.0,3.7,23.0,413.0,470.31,364.33
2016,4,24,16,15,418.5,212.0,3.65,23.0,446.5,570.72,446.79
2016,4,24,16,30,641.0,135.0,3.6,23.0,480.0,640.26,503.61
2016,4,24,16,45,609.5,127.5,3.55,23.0,426.5,585.55,462.88
2016,4,24,17,0,578.0,120.0,3.5,23.0,373.0,531.65,422.55
2016,4,24,17,15,533.0,110.5,3.3,22.5,319.0,468.39,374.4
2016,4,24,17,30,488.0,101.0,3.1,22.0,265.0,405.41,325.15
2016,4,24,17,45,429.5,88.5,2.9,21.5,212.5,338.41,271.12
2016,4,24,18,0,371.0,76.0,2.7,21.0,160.0,276.46,219.51
2016,4,24,18,15,282.5,59.5,2.6,20.5,113.0,202.54,157.26
2016,4,24,18,30,194.0,43.0,2.5,20.0,66.0,137.7,101.53
2016,4,24,18,45,97.0,21.5,2.45,19.5,33.0,67.01,30.23
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,21.0,2.55,19.0,33.5,16.26,3.85
2016,4,25,6,30,221.0,42.0,2.7,19.0,67.0,32.24,21.62
2016,4,25,6,45,315.0,56.5,2.85,19.5,115.5,42.18,30.95
2016,4,25,7,0,409.0,71.0,3.0,20.0,164.0,51.57,39.44
2016,4,25,7,15,473.0,81.5,3.2,20.5,217.5,72.84,45.9
2016,4,25,7,30,537.0,92.0,3.4,21.0,271.0,114.56,68.41
2016,4,25,7,45,446.5,126.5,3.6,21.5,294.0,162.63,108.6
2016,4,25,8,0,356.0,161.0,3.8,22.0,317.0,205.19,147.07
2016,4,25,8,15,197.0,187.0,3.9,22.5,275.0,213.7,160.43
2016,4,25,8,30,38.0,213.0,4.0,23.0,233.0,204.42,157.44
2016,4,25,8,45,91.0,251.5,4.15,23.5,307.0,260.2,199.6
2016,4,25,9,0,144.0,290.0,4.3,24.0,381.0,317.46,242.73
2016,4,25,9,15,210.0,308.5,4.35,24.5,452.0,374.21,285.32
2016,4,25,9,30,276.0,327.0,4.4,25.0,523.0,433.23,329.48
2016,4,25,9,45,317.5,338.0,4.45,25.5,576.5,482.5,365.94
2016,4,25,10,0,359.0,349.0,4.5,26.0,630.0,535.18,404.46
2016,4,25,10,15,584.5,253.0,4.5,26.0,735.5,611.37,464.31
2016,4,25,10,30,810.0,157.0,4.5,26.0,841.0,708.41,538.57
2016,4,25,10,45,815.0,160.5,4.5,26.5,868.5,748.89,566.07
2016,4,25,11,0,820.0,164.0,4.5,27.0,896.0,787.7,591.17
2016,4,25,11,15,825.0,165.0,4.5,27.0,916.5,822.33,614.32
2016,4,25,11,30,830.0,166.0,4.5,27.0,937.0,854.95,636.01
2016,4,25,11,45,854.5,151.5,4.55,27.5,955.0,885.71,655.23
2016,4,25,12,0,879.0,137.0,4.6,28.0,973.0,916.37,674.4
2016,4,25,12,15,879.5,137.5,4.55,28.0,977.0,937.49,687.91
2016,4,25,12,30,880.0,138.0,4.5,28.0,981.0,955.75,699.64
2016,4,25,12,45,630.5,286.0,4.5,28.0,888.5,886.69,651.83
2016,4,25,13,0,381.0,434.0,4.5,28.0,796.0,802.22,586.66
2016,4,25,13,15,232.0,445.5,4.45,28.0,665.5,677.09,497.23
2016,4,25,13,30,83.0,457.0,4.4,28.0,535.0,537.99,395.57
2016,4,25,13,45,194.5,445.5,4.35,28.5,621.5,643.13,473.29
2016,4,25,14,0,306.0,434.0,4.3,29.0,708.0,748.08,547.78
2016,4,25,14,15,569.0,286.5,4.25,29.0,775.5,854.56,629.32
2016,4,25,14,30,832.0,139.0,4.2,29.0,843.0,944.19,692.24
2016,4,25,14,45,816.5,139.5,4.2,29.0,806.0,920.16,676.7
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,893.69,660.32
2016,4,25,15,15,786.5,137.0,4.1,28.5,727.0,862.11,641.29
2016,4,25,15,30,772.0,134.0,4.0,28.0,685.0,828.44,620.73
2016,4,25,15,45,537.0,204.0,3.95,28.0,574.5,686.16,520.44
2016,4,25,16,0,302.0,274.0,3.9,28.0,464.0,548.71,417.23
2016,4,25,16,15,489.5,197.5,3.75,27.5,475.0,610.61,469.35
2016,4,25,16,30,677.0,121.0,3.6,27.0,486.0,652.22,505.09
2016,4,25,16,45,643.5,115.0,3.5,27.0,431.5,596.39,464.21
2016,4,25,17,0,610.0,109.0,3.4,27.0,377.0,541.5,423.67
2016,4,25,17,15,565.0,101.0,3.2,26.5,322.5,478.55,376.58
2016,4,25,17,30,520.0,93.0,3.0,26.0,268.0,418.22,330.11
2016,4,25,17,45,455.0,82.5,2.8,25.5,214.5,345.16,272.3
2016,4,25,18,0,390.0,72.0,2.6,25.0,161.0,281.11,219.83
2016,4,25,18,15,300.5,57.0,2.65,24.5,114.0,207.36,158.7
2016,4,25,18,30,211.0,42.0,2.7,24.0,67.0,142.81,103.98
2016,4,25,18,45,105.5,21.0,2.8,23.5,33.5,69.41,33.13
2016,4,25,19,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,94.5,22.0,4.05,20.0,33.5,17.01,5.14
2016,4,26,6,30,189.0,44.0,4.1,20.0,67.0,33.78,22.88
2016,4,26,6,45,266.5,63.0,4.15,20.5,113.5,47.29,35.22
2016,4,26,7,0,344.0,82.0,4.2,21.0,160.0,60.05,46.62
2016,4,26,7,15,172.0,93.0,4.3,21.0,132.0,79.49,56.81
2016,4,26,7,30,0.0,104.0,4.4,21.0,104.0,97.18,74.95
2016,4,26,7,45,66.0,145.5,4.55,21.5,174.5,139.21,105.97
2016,4,26,8,0,132.0,187.0,4.7,22.0,245.0,187.4,141.77
2016,4,26,8,15,376.0,167.5,4.8,22.5,364.0,234.11,171.47
2016,4,26,8,30,620.0,148.0,4.9,23.0,483.0,314.41,231.06
2016,4,26,8,45,466.5,210.0,5.05,23.5,476.0,348.09,262.8
2016,4,26,9,0,313.0,272.0,5.2,24.0,469.0,368.49,281.34
2016,4,26,9,15,514.5,220.5,5.25,24.0,574.5,432.53,331.59
2016,4,26,9,30,716.0,169.0,5.3,24.0,680.0,517.49,398.59
2016,4,26,9,45,731.5,173.0,5.4,24.5,722.0,566.13,436.28
2016,4,26,10,0,747.0,177.0,5.5,25.0,764.0,614.94,473.31
2016,4,26,10,15,758.0,180.0,5.55,25.0,799.5,659.84,507.52
2016,4,26,10,30,769.0,183.0,5.6,25.0,835.0,705.68,541.76
2016,4,26,10,45,773.5,188.0,5.7,25.5,862.0,745.61,570.2
2016,4,26,11,0,778.0,193.0,5.8,26.0,889.0,783.97,596.92
2016,4,26,11,15,783.0,194.5,5.85,26.0,909.5,817.74,620.31
2016,4,26,11,30,788.0,196.0,5.9,26.0,930.0,849.64,642.36
2016,4,26,11,45,794.5,194.0,5.95,26.5,942.5,877.54,660.26
2016,4,26,12,0,801.0,192.0,6.0,27.0,955.0,903.32,676.64
2016,4,26,12,15,546.0,336.0,5.95,27.0,857.0,831.65,621.66
2016,4,26,12,30,291.0,480.0,5.9,27.0,759.0,746.07,553.14
2016,4,26,12,45,156.5,415.0,5.9,27.0,565.5,560.37,418.87
2016,4,26,13,0,22.0,350.0,5.9,27.0,372.0,362.82,270.86
2016,4,26,13,15,57.5,407.0,5.85,27.0,461.5,460.27,344.07
2016,4,26,13,30,93.0,464.0,5.8,27.0,551.0,554.95,413.39
2016,4,26,13,45,54.0,372.0,5.8,27.5,422.5,425.3,317.91
2016,4,26,14,0,15.0,280.0,5.8,28.0,294.0,289.26,216.09
2016,4,26,14,15,121.5,350.5,5.7,27.5,454.5,478.2,360.69
2016,4,26,14,30,228.0,421.0,5.6,27.0,615.0,654.44,491.02
2016,4,26,14,45,223.0,402.5,5.6,27.0,585.5,629.78,473.54
2016,4,26,15,0,218.0,384.0,5.6,27.0,556.0,604.27,456.14
2016,4,26,15,15,419.5,297.5,5.5,27.0,605.0,706.39,536.86
2016,4,26,15,30,621.0,211.0,5.4,27.0,654.0,784.16,598.5
2016,4,26,15,45,466.5,242.0,5.3,27.0,562.0,668.73,512.53
2016,4,26,16,0,312.0,273.0,5.2,27.0,470.0,556.08,427.6
2016,4,26,16,15,291.5,251.0,4.95,26.5,423.0,507.45,393.07
2016,4,26,16,30,271.0,229.0,4.7,26.0,376.0,459.22,358.09
2016,4,26,16,45,180.0,207.0,4.5,26.0,300.0,353.61,276.76
2016,4,26,17,0,89.0,185.0,4.3,26.0,224.0,255.71,199.81
2016,4,26,17,15,69.0,163.0,4.1,25.5,190.5,217.31,170.21
2016,4,26,17,30,49.0,141.0,3.9,25.0,157.0,180.53,141.24
2016,4,26,17,45,104.5,122.5,3.7,24.5,149.0,195.96,154.35
2016,4,26,18,0,160.0,104.0,3.5,24.0,141.0,199.35,156.41
2016,4,26,18,15,109.0,74.5,3.5,23.5,96.5,136.74,104.53
2016,4,26,18,30,58.0,45.0,3.5,23.0,52.0,77.67,55.42
2016,4,26,18,45,29.0,22.5,3.55,23.0,26.0,37.23,16.73
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.5,23.0,3.35,16.5,36.5,17.78,6.52
2016,4,27,6,30,227.0,46.0,3.4,16.0,73.0,35.34,24.72
2016,4,27,6,45,345.5,58.5,3.45,16.0,125.5,43.57,32.69
2016,4,27,7,0,464.0,71.0,3.5,16.0,178.0,51.71,40.26
2016,4,27,7,15,531.0,80.5,3.4,16.5,235.5,77.18,47.33
2016,4,27,7,30,598.0,90.0,3.3,17.0,293.0,121.88,72.52
2016,4,27,7,45,659.5,93.0,3.25,17.5,354.5,167.74,105.3
2016,4,27,8,0,721.0,96.0,3.2,18.0,416.0,220.51,147.79
2016,4,27,8,15,753.0,101.0,3.15,19.0,474.0,274.04,193.55
2016,4,27,8,30,785.0,106.0,3.1,20.0,532.0,334.04,244.45
2016,4,27,8,45,817.0,107.0,3.05,21.0,588.5,389.72,291.18
2016,4,27,9,0,849.0,108.0,3.0,22.0,645.0,448.01,338.67
2016,4,27,9,15,866.0,111.0,2.95,22.5,695.5,503.36,383.23
2016,4,27,9,30,883.0,114.0,2.9,23.0,746.0,562.41,428.92
2016,4,27,9,45,899.0,115.0,2.9,24.0,791.5,615.78,468.35
2016,4,27,10,0,915.0,116.0,2.9,25.0,837.0,668.91,506.22
2016,4,27,10,15,924.0,117.5,2.8,25.5,874.0,717.4,540.1
2016,4,27,10,30,933.0,119.0,2.7,26.0,911.0,764.54,571.27
2016,4,27,10,45,940.5,120.0,2.65,26.5,941.0,808.55,598.62
2016,4,27,11,0,948.0,121.0,2.6,27.0,971.0,850.68,624.26
2016,4,27,11,15,952.0,122.0,2.6,27.0,992.5,887.88,647.91
2016,4,27,11,30,956.0,123.0,2.6,27.0,1014.0,922.59,669.82
2016,4,27,11,45,962.0,121.0,2.6,27.5,1028.0,953.57,687.84
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,981.83,704.02
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,1003.66,717.48
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1022.31,729.02
2016,4,27,12,45,967.0,118.5,2.6,28.0,1044.0,1036.25,737.7
2016,4,27,13,0,966.0,118.0,2.6,28.0,1039.0,1046.81,744.39
2016,4,27,13,15,963.0,117.0,2.55,28.0,1025.5,1051.5,747.03
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,1052.67,747.65
2016,4,27,13,45,955.5,115.0,2.5,28.0,989.5,1048.88,745.85
2016,4,27,14,0,951.0,114.0,2.5,28.0,967.0,1041.61,742.05
2016,4,27,14,15,944.5,112.5,2.4,28.0,937.0,1028.48,733.67
2016,4,27,14,30,938.0,111.0,2.3,28.0,907.0,1012.03,723.35
2016,4,27,14,45,927.5,109.5,2.25,28.0,869.0,988.63,709.31
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,962.31,693.5
2016,4,27,15,15,905.0,105.5,2.0,27.5,786.5,930.79,674.18
2016,4,27,15,30,893.0,103.0,1.8,27.0,742.0,896.78,653.17
2016,4,27,15,45,875.5,100.5,1.65,27.0,692.0,855.83,626.79
2016,4,27,16,0,858.0,98.0,1.5,27.0,642.0,818.09,602.47
2016,4,27,16,15,836.5,94.5,1.35,27.0,588.0,769.59,570.75
2016,4,27,16,30,815.0,91.0,1.2,27.0,534.0,720.15,538.17
2016,4,27,16,45,784.0,87.5,1.1,27.0,476.0,663.36,500.57
2016,4,27,17,0,753.0,84.0,1.0,27.0,418.0,607.0,461.56
2016,4,27,17,15,712.0,78.5,0.85,26.5,359.5,545.44,417.41
2016,4,27,17,30,671.0,73.0,0.7,26.0,301.0,483.71,371.73
2016,4,27,17,45,606.0,66.0,0.55,26.0,243.0,410.06,314.93
2016,4,27,18,0,541.0,59.0,0.4,26.0,185.0,341.62,260.26
2016,4,27,18,15,442.5,48.5,0.45,25.5,133.0,260.55,195.75
2016,4,27,18,30,344.0,38.0,0.5,25.0,81.0,189.14,136.63
2016,4,27,18,45,172.0,19.0,0.6,24.5,40.5,91.41,49.13
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,134.0,22.0,1.45,15.0,39.0,16.9,6.56
2016,4,28,6,30,268.0,44.0,1.7,16.0,78.0,33.59,23.32
2016,4,28,6,45,364.0,57.0,2.0,17.0,128.0,42.27,31.47
2016,4,28,7,0,460.0,70.0,2.3,18.0,178.0,50.5,38.89
2016,4,28,7,15,522.0,79.5,2.45,18.5,233.5,77.68,46.75
2016,4,28,7,30,584.0,89.0,2.6,19.0,289.0,121.6,71.95
2016,4,28,7,45,630.0,95.0,2.8,20.0,346.0,167.14,105.02
2016,4,28,8,0,676.0,101.0,3.0,21.0,403.0,217.81,145.78
2016,4,28,8,15,707.0,106.5,3.25,21.5,458.5,269.06,189.5
2016,4,28,8,30,738.0,112.0,3.5,22.0,514.0,323.36,235.97
2016,4,28,8,45,762.0,116.0,3.8,22.5,566.5,379.88,283.84
2016,4,28,9,0,786.0,120.0,4.1,23.0,619.0,434.63,329.49
2016,4,28,9,15,803.0,123.5,4.1,23.5,667.0,487.19,372.09
2016,4,28,9,30,820.0,127.0,4.1,24.0,715.0,540.34,413.87
2016,4,28,9,45,832.0,130.0,4.2,24.5,757.5,590.52,452.45
2016,4,28,10,0,844.0,133.0,4.3,25.0,800.0,640.31,489.7
2016,4,28,10,15,853.0,135.0,4.3,25.0,835.5,686.57,524.24
2016,4,28,10,30,862.0,137.0,4.3,25.0,871.0,733.06,558.17
2016,4,28,10,45,866.0,140.5,4.35,25.5,898.5,774.0,585.18
2016,4,28,11,0,870.0,144.0,4.4,26.0,926.0,813.01,610.44
2016,4,28,11,15,874.0,145.0,4.4,26.0,946.5,847.64,633.5
2016,4,28,11,30,878.0,146.0,4.4,26.0,967.0,880.01,654.93
2016,4,28,11,45,874.5,150.5,4.45,26.5,977.5,906.73,671.37
2016,4,28,12,0,871.0,155.0,4.5,27.0,988.0,930.61,685.88
2016,4,28,12,15,871.0,155.0,4.45,27.0,990.5,950.6,698.69
2016,4,28,12,30,871.0,155.0,4.4,27.0,993.0,967.76,709.67
2016,4,28,12,45,858.0,162.0,4.4,27.0,984.5,980.83,718.28
2016,4,28,13,0,845.0,169.0,4.4,27.0,976.0,987.0,722.46
2016,4,28,13,15,840.0,168.5,4.35,27.0,961.5,990.2,724.57
2016,4,28,13,30,835.0,168.0,4.3,27.0,947.0,990.26,724.75
2016,4,28,13,45,809.0,178.5,4.25,27.5,920.0,978.03,715.54
2016,4,28,14,0,783.0,189.0,4.2,28.0,893.0,962.93,704.64
2016,4,28,14,15,415.5,283.0,4.15,27.5,655.5,705.68,526.12
2016,4,28,14,30,48.0,377.0,4.1,27.0,418.0,429.29,319.37
2016,4,28,14,45,38.0,342.5,4.05,27.0,374.0,384.81,288.08
2016,4,28,15,0,28.0,308.0,4.0,27.0,330.0,340.17,255.51
2016,4,28,15,15,42.5,311.5,3.95,27.0,343.5,358.1,269.99
2016,4,28,15,30,57.0,315.0,3.9,27.0,357.0,375.65,284.01
2016,4,28,15,45,69.5,299.5,3.85,27.0,346.5,370.12,281.03
2016,4,28,16,0,82.0,284.0,3.8,27.0,336.0,363.68,277.45
2016,4,28,16,15,75.0,257.5,3.65,26.5,302.0,328.62,252.21
2016,4,28,16,30,68.0,231.0,3.5,26.0,268.0,293.65,226.74
2016,4,28,16,45,178.0,203.5,3.35,26.0,286.0,348.45,272.31
2016,4,28,17,0,288.0,176.0,3.2,26.0,304.0,393.44,309.08
2016,4,28,17,15,275.5,164.5,3.0,25.5,273.5,362.37,285.49
2016,4,28,17,30,263.0,153.0,2.8,25.0,243.0,332.18,262.21
2016,4,28,17,45,205.5,129.0,2.65,24.5,191.5,263.96,208.22
2016,4,28,18,0,148.0,105.0,2.5,24.0,140.0,194.88,152.48
2016,4,28,18,15,102.5,75.0,2.55,23.5,96.0,134.39,102.72
2016,4,28,18,30,57.0,45.0,2.6,23.0,52.0,76.86,55.0
2016,4,28,18,45,28.5,22.5,2.7,23.0,26.0,37.05,18.32
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,57.5,26.0,2.8,21.0,33.0,23.06,11.18
2016,4,29,6,30,109.0,48.0,2.9,21.0,62.0,39.02,27.41
2016,4,29,6,45,159.5,73.0,3.05,21.5,105.5,57.77,44.17
2016,4,29,7,0,210.0,98.0,3.2,22.0,149.0,75.72,59.95
2016,4,29,7,15,110.0,109.0,3.55,22.5,136.5,95.75,70.55
2016,4,29,7,30,10.0,120.0,3.9,23.0,124.0,111.83,85.79
2016,4,29,7,45,19.5,145.0,4.25,23.5,153.5,136.95,105.19
2016,4,29,8,0,29.0,170.0,4.6,24.0,183.0,158.77,121.76
2016,4,29,8,15,14.5,157.0,4.75,24.0,163.5,151.53,116.2
2016,4,29,8,30,0.0,144.0,4.9,24.0,144.0,137.0,104.67
2016,4,29,8,45,6.0,178.0,5.1,24.5,182.0,170.79,130.69
2016,4,29,9,0,12.0,212.0,5.3,25.0,220.0,205.31,156.93
2016,4,29,9,15,9.0,200.5,5.35,25.0,206.5,194.88,148.42
2016,4,29,9,30,6.0,189.0,5.4,25.0,193.0,183.7,139.4
2016,4,29,9,45,9.0,214.0,5.45,25.5,221.0,209.44,158.74
2016,4,29,10,0,12.0,239.0,5.5,26.0,249.0,235.55,178.11
2016,4,29,10,15,152.0,324.5,5.45,26.0,454.0,402.22,306.24
2016,4,29,10,30,292.0,410.0,5.4,26.0,659.0,583.3,440.54
2016,4,29,10,45,201.0,430.5,5.4,26.5,605.0,551.94,414.18
2016,4,29,11,0,110.0,451.0,5.4,27.0,551.0,512.43,382.23
2016,4,29,11,15,55.0,277.5,5.35,27.0,327.5,310.97,233.81
2016,4,29,11,30,0.0,104.0,5.3,27.0,104.0,100.77,72.85
2016,4,29,11,45,2.5,129.0,5.25,27.5,131.5,127.17,93.19
2016,4,29,12,0,5.0,154.0,5.2,28.0,159.0,153.76,113.34
2016,4,29,12,15,81.5,328.0,5.15,28.0,407.0,396.8,297.32
2016,4,29,12,30,158.0,502.0,5.1,28.0,655.0,642.38,473.34
2016,4,29,12,45,87.0,396.5,5.05,28.0,481.0,473.12,350.95
2016,4,29,13,0,16.0,291.0,5.0,28.0,307.0,299.18,222.22
2016,4,29,13,15,294.5,314.0,4.9,28.0,590.0,606.21,455.51
2016,4,29,13,30,573.0,337.0,4.8,28.0,873.0,910.18,669.91
2016,4,29,13,45,435.5,388.0,4.75,28.0,790.0,831.45,610.84
2016,4,29,14,0,298.0,439.0,4.7,28.0,707.0,747.19,549.41
2016,4,29,14,15,415.0,381.0,4.6,27.5,742.0,806.75,596.07
2016,4,29,14,30,532.0,323.0,4.5,27.0,777.0,856.95,635.39
2016,4,29,14,45,413.5,347.0,4.4,27.0,691.0,765.75,569.74
2016,4,29,15,0,295.0,371.0,4.3,27.0,605.0,670.51,500.94
2016,4,29,15,15,305.5,346.5,4.1,27.0,577.5,650.09,488.06
2016,4,29,15,30,316.0,322.0,3.9,27.0,550.0,627.81,473.46
2016,4,29,15,45,313.5,322.5,3.75,27.0,536.0,620.17,468.49
2016,4,29,16,0,311.0,323.0,3.6,27.0,522.0,611.93,463.04
2016,4,29,16,15,286.0,303.0,3.35,26.5,474.0,562.54,428.53
2016,4,29,16,30,261.0,283.0,3.1,26.0,426.0,506.04,388.61
2016,4,29,16,45,167.0,234.0,2.9,26.0,321.5,376.17,291.32
2016,4,29,17,0,73.0,185.0,2.7,26.0,217.0,245.04,190.24
2016,4,29,17,15,48.5,163.0,2.55,25.5,183.0,204.39,159.08
2016,4,29,17,30,24.0,141.0,2.4,25.0,149.0,159.16,123.49
2016,4,29,17,45,15.5,112.5,2.25,25.0,117.5,124.17,95.52
2016,4,29,18,0,7.0,84.0,2.1,25.0,86.0,89.57,67.38
2016,4,29,18,15,3.5,56.5,2.05,24.5,57.5,58.61,41.97
2016,4,29,18,30,0.0,29.0,2.0,24.0,29.0,28.0,16.73
2016,4,29,18,45,0.0,15.0,2.0,24.0,15.0,14.47,4.13
2016,4,29,19,0,0.0,1.0,2.0,24.0,1.0,0.98,0.0
2016,4,29,19,15,0.0,0.5,2.05,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,4.0,3.15,14.0,4.0,0.0,0.0
2016,4,30,6,0,14.0,8.0,3.3,14.0,8.0,7.86,0.0
2016,4,30,6,15,109.0,29.0,3.4,14.0,42.5,24.14,12.92
2016,4,30,6,30,204.0,50.0,3.5,14.0,77.0,38.31,27.71
2016,4,30,6,45,301.0,65.5,3.65,14.5,127.0,48.81,37.61
2016,4,30,7,0,398.0,81.0,3.8,15.0,177.0,58.72,46.67
2016,4,30,7,15,461.5,92.5,3.9,16.0,232.0,89.45,57.34
2016,4,30,7,30,525.0,104.0,4.0,17.0,287.0,132.67,83.74
2016,4,30,7,45,578.0,111.0,4.15,18.0,344.5,176.98,116.36
2016,4,30,8,0,631.0,118.0,4.3,19.0,402.0,227.18,156.84
2016,4,30,8,15,663.5,124.5,4.25,19.5,457.5,277.26,199.63
2016,4,30,8,30,696.0,131.0,4.2,20.0,513.0,330.61,245.19
2016,4,30,8,45,726.5,133.5,4.2,20.5,566.5,382.72,289.41
2016,4,30,9,0,757.0,136.0,4.2,21.0,620.0,437.38,334.73
2016,4,30,9,15,775.0,139.5,4.0,21.5,668.0,492.35,378.86
2016,4,30,9,30,793.0,143.0,3.8,22.0,716.0,544.6,419.6
2016,4,30,9,45,814.0,142.5,3.6,22.5,760.5,595.4,458.01
2016,4,30,10,0,835.0,142.0,3.4,23.0,805.0,646.68,495.5
2016,4,30,10,15,845.0,144.0,3.2,23.5,841.0,693.14,528.17
2016,4,30,10,30,855.0,146.0,3.0,24.0,877.0,738.6,559.02
2016,4,30,10,45,867.5,144.5,2.8,24.5,907.0,782.08,586.15
2016,4,30,11,0,880.0,143.0,2.6,25.0,937.0,823.12,610.69
2016,4,30,11,15,884.5,144.5,2.35,25.0,958.0,858.82,631.86
2016,4,30,11,30,889.0,146.0,2.1,25.0,979.0,892.28,650.96
2016,4,30,11,45,898.5,142.0,1.9,25.5,993.5,922.6,666.62
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,950.57,680.24
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,971.56,691.7
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,989.62,701.28
2016,4,30,12,45,910.0,136.5,1.4,26.5,1012.0,1003.68,706.93
2016,4,30,13,0,911.0,135.0,1.3,27.0,1008.0,1014.62,710.64
2016,4,30,13,15,908.5,134.0,1.3,27.0,995.0,1019.45,713.75
2016,4,30,13,30,906.0,133.0,1.3,27.0,982.0,1020.98,715.06
2016,4,30,13,45,902.5,131.0,1.35,27.0,961.0,1017.22,714.14
2016,4,30,14,0,899.0,129.0,1.4,27.0,940.0,1010.16,711.36
2016,4,30,14,15,892.5,127.5,1.35,27.0,911.0,997.47,703.65
2016,4,30,14,30,886.0,126.0,1.3,27.0,882.0,981.66,694.2
2016,4,30,14,45,879.0,123.0,1.3,27.0,846.5,960.78,682.51
2016,4,30,15,0,872.0,120.0,1.3,27.0,811.0,937.01,669.08
2016,4,30,15,15,859.5,117.5,1.25,26.5,768.0,906.07,651.7
2016,4,30,15,30,847.0,115.0,1.2,26.0,725.0,878.13,636.22
2016,4,30,15,45,834.0,110.5,1.15,26.0,677.5,840.02,612.8
2016,4,30,16,0,821.0,106.0,1.1,26.0,630.0,800.0,588.05
2016,4,30,16,15,800.0,102.5,1.05,26.0,577.5,753.12,558.5
2016,4,30,16,30,779.0,99.0,1.0,26.0,525.0,705.36,528.0
2016,4,30,16,45,752.5,93.5,0.95,26.0,469.5,650.86,492.31
2016,4,30,17,0,726.0,88.0,0.9,26.0,414.0,598.98,456.58
2016,4,30,17,15,686.0,82.0,0.85,25.5,357.0,536.26,412.36
2016,4,30,17,30,646.0,76.0,0.8,25.0,300.0,475.6,368.06
2016,4,30,17,45,589.0,68.5,0.8,24.5,244.0,406.59,315.91
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,342.02,264.85
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,263.14,201.36
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,193.34,142.92
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,110.06,67.05
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,24.97,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,164.0,28.0,3.25,15.5,48.0,21.65,11.27
2016,5,1,6,30,287.0,45.0,3.5,16.0,84.0,34.13,23.92
2016,5,1,6,45,372.0,58.0,3.75,16.5,133.5,42.75,32.02
2016,5,1,7,0,457.0,71.0,4.0,17.0,183.0,50.68,39.23
2016,5,1,7,15,516.5,80.0,4.1,17.5,237.0,82.8,49.3
2016,5,1,7,30,576.0,89.0,4.2,18.0,291.0,126.17,75.74
2016,5,1,7,45,297.5,126.5,4.35,18.5,232.0,153.11,108.65
2016,5,1,8,0,19.0,164.0,4.5,19.0,173.0,156.44,122.6
2016,5,1,8,15,14.5,174.0,4.5,19.5,181.5,166.67,130.42
2016,5,1,8,30,10.0,184.0,4.5,20.0,190.0,176.21,137.52
2016,5,1,8,45,7.0,180.0,4.55,20.5,184.0,173.09,134.4
2016,5,1,9,0,4.0,176.0,4.6,21.0,178.0,169.26,130.74
2016,5,1,9,15,8.0,203.5,4.55,21.0,209.0,197.26,152.45
2016,5,1,9,30,12.0,231.0,4.5,21.0,240.0,225.76,174.34
2016,5,1,9,45,50.0,304.0,4.5,21.5,344.0,311.41,240.07
2016,5,1,10,0,88.0,377.0,4.5,22.0,448.0,404.27,309.68
2016,5,1,10,15,59.0,360.5,4.5,22.0,409.0,376.46,287.75
2016,5,1,10,30,30.0,344.0,4.5,22.0,370.0,345.37,263.48
2016,5,1,10,45,23.0,317.0,4.5,22.5,337.5,320.45,243.89
2016,5,1,11,0,16.0,290.0,4.5,23.0,305.0,291.04,220.9
2016,5,1,11,15,433.5,223.0,4.5,23.0,630.0,566.12,438.43
2016,5,1,11,30,851.0,156.0,4.5,23.0,955.0,870.72,658.47
2016,5,1,11,45,444.5,285.0,4.5,23.0,702.5,666.32,507.2
2016,5,1,12,0,38.0,414.0,4.5,23.0,450.0,435.59,327.23
2016,5,1,12,15,40.0,421.0,4.5,23.0,460.0,447.2,336.48
2016,5,1,12,30,42.0,428.0,4.5,23.0,470.0,458.87,345.01
2016,5,1,12,45,51.0,440.0,4.5,23.0,490.0,482.18,362.31
2016,5,1,13,0,60.0,452.0,4.5,23.0,510.0,505.73,379.71
2016,5,1,13,15,71.5,456.5,4.55,23.0,524.5,524.28,393.77
2016,5,1,13,30,83.0,461.0,4.6,23.0,539.0,542.78,407.85
2016,5,1,13,45,434.5,323.5,4.65,23.0,717.5,766.24,580.86
2016,5,1,14,0,786.0,186.0,4.7,23.0,896.0,965.67,725.07
2016,5,1,14,15,438.5,300.0,4.7,23.0,694.0,747.11,567.01
2016,5,1,14,30,91.0,414.0,4.7,23.0,492.0,509.45,385.43
2016,5,1,14,45,127.0,402.0,4.75,23.0,506.0,540.2,410.85
2016,5,1,15,0,163.0,390.0,4.8,23.0,520.0,561.12,428.19
2016,5,1,15,15,416.0,291.0,4.75,22.5,597.5,698.89,538.49
2016,5,1,15,30,669.0,192.0,4.7,22.0,675.0,810.0,626.47
2016,5,1,15,45,535.5,222.5,4.7,22.0,592.5,709.01,551.48
2016,5,1,16,0,402.0,253.0,4.7,22.0,510.0,609.26,476.51
2016,5,1,16,15,457.0,213.5,4.55,22.0,482.5,606.22,476.93
2016,5,1,16,30,512.0,174.0,4.4,22.0,455.0,588.64,466.07
2016,5,1,16,45,403.0,175.5,4.3,22.0,382.0,494.23,393.31
2016,5,1,17,0,294.0,177.0,4.2,22.0,309.0,399.52,319.3
2016,5,1,17,15,258.5,160.0,3.95,21.5,265.0,347.24,278.88
2016,5,1,17,30,223.0,143.0,3.7,21.0,221.0,297.64,239.55
2016,5,1,17,45,190.0,120.0,3.5,20.5,178.0,245.01,197.0
2016,5,1,18,0,157.0,97.0,3.3,20.0,135.0,188.66,150.46
2016,5,1,18,15,114.0,73.0,3.3,19.5,97.0,136.26,106.24
2016,5,1,18,30,71.0,49.0,3.3,19.0,59.0,87.36,64.58
2016,5,1,18,45,35.5,27.5,3.3,19.0,32.5,46.95,27.43
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,2,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,6,15,0.0,0.5,4.95,13.0,0.5,0.48,0.0
2016,5,2,6,30,0.0,1.0,5.1,13.0,1.0,0.96,0.0
2016,5,2,6,45,0.0,2.0,5.3,13.0,2.0,1.93,0.0
2016,5,2,7,0,0.0,3.0,5.5,13.0,3.0,2.89,0.0
2016,5,2,7,15,0.0,4.5,5.55,13.0,4.5,4.34,0.0
2016,5,2,7,30,0.0,6.0,5.6,13.0,6.0,5.79,0.0
2016,5,2,7,45,0.0,7.0,5.65,13.5,7.0,6.75,0.12
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.72,0.91
2016,5,2,8,15,12.5,107.5,5.7,14.0,114.5,106.55,83.7
2016,5,2,8,30,25.0,207.0,5.7,14.0,221.0,201.42,161.31
2016,5,2,8,45,16.0,200.5,5.7,14.0,210.0,195.0,155.73
2016,5,2,9,0,7.0,194.0,5.7,14.0,199.0,187.05,148.92
2016,5,2,9,15,3.5,170.0,5.6,14.0,173.0,164.21,129.97
2016,5,2,9,30,0.0,146.0,5.5,14.0,147.0,140.36,110.21
2016,5,2,9,45,0.0,126.5,5.45,14.5,127.0,122.04,94.86
2016,5,2,10,0,0.0,107.0,5.4,15.0,107.0,103.49,79.4
2016,5,2,10,15,3.0,139.5,5.25,15.0,142.0,136.61,106.17
2016,5,2,10,30,6.0,172.0,5.1,15.0,177.0,169.97,132.86
2016,5,2,10,45,4.0,158.5,5.0,15.0,162.0,155.98,121.37
2016,5,2,11,0,2.0,145.0,4.9,15.0,147.0,141.73,109.74
2016,5,2,11,15,8.0,208.0,4.85,15.0,215.5,207.31,162.14
2016,5,2,11,30,14.0,271.0,4.8,15.0,284.0,273.39,214.07
2016,5,2,11,45,42.5,367.5,4.75,15.0,408.5,392.07,306.45
2016,5,2,12,0,71.0,464.0,4.7,15.0,533.0,513.59,398.42
2016,5,2,12,15,78.0,460.0,4.75,15.0,535.5,520.27,403.35
2016,5,2,12,30,85.0,456.0,4.8,15.0,538.0,526.87,408.71
2016,5,2,12,45,52.0,375.5,4.85,15.5,426.0,419.34,326.38
2016,5,2,13,0,19.0,295.0,4.9,16.0,314.0,306.09,238.33
2016,5,2,13,15,17.5,293.0,4.9,16.0,310.0,303.29,236.45
2016,5,2,13,30,16.0,291.0,4.9,16.0,306.0,300.39,234.29
2016,5,2,13,45,43.5,360.5,4.9,16.5,400.5,403.72,314.42
2016,5,2,14,0,71.0,430.0,4.9,17.0,495.0,503.76,389.98
2016,5,2,14,15,35.5,277.5,4.8,17.0,310.0,313.13,244.41
2016,5,2,14,30,0.0,125.0,4.7,17.0,125.0,121.56,92.82
2016,5,2,14,45,1.5,140.0,4.6,17.0,141.5,137.77,106.22
2016,5,2,15,0,3.0,155.0,4.5,17.0,158.0,154.05,119.5
2016,5,2,15,15,11.5,208.5,4.35,17.0,217.5,215.48,168.97
2016,5,2,15,30,20.0,262.0,4.2,17.0,277.0,278.04,218.72
2016,5,2,15,45,92.0,279.0,4.1,17.0,339.5,366.85,291.03
2016,5,2,16,0,164.0,296.0,4.0,17.0,402.0,453.25,360.03
2016,5,2,16,15,82.0,226.0,3.8,17.0,279.0,299.06,238.68
2016,5,2,16,30,0.0,156.0,3.6,17.0,156.0,154.2,121.19
2016,5,2,16,45,0.0,98.5,3.45,17.0,98.5,95.76,74.03
2016,5,2,17,0,0.0,41.0,3.3,17.0,41.0,39.6,27.64
2016,5,2,17,15,0.0,35.5,3.0,16.5,35.5,34.28,23.36
2016,5,2,17,30,0.0,30.0,2.7,16.0,30.0,28.96,18.99
2016,5,2,17,45,0.0,24.0,2.4,16.0,24.0,23.16,14.09
2016,5,2,18,0,0.0,18.0,2.1,16.0,18.0,17.36,9.13
2016,5,2,18,15,0.0,13.0,1.8,15.5,13.0,12.53,4.96
2016,5,2,18,30,0.0,8.0,1.5,15.0,8.0,7.71,0.76
2016,5,2,18,45,0.0,4.5,1.2,14.5,4.5,4.33,0.0
2016,5,2,19,0,0.0,1.0,0.9,14.0,1.0,0.98,0.0
2016,5,2,19,15,0.0,0.5,0.9,13.5,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
