Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,42.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,84.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,223.5,28.5,1.85,10.5,55.5,21.94,12.37
2016,5,3,6,30,363.0,44.0,2.0,11.0,95.0,33.52,24.04
2016,5,3,6,45,459.5,53.0,2.15,12.0,148.0,38.09,28.54
2016,5,3,7,0,556.0,62.0,2.3,13.0,201.0,42.4,32.52
2016,5,3,7,15,613.5,69.5,2.45,13.5,258.0,82.0,45.23
2016,5,3,7,30,671.0,77.0,2.6,14.0,315.0,129.5,75.25
2016,5,3,7,45,713.5,81.0,2.8,14.5,373.5,178.05,113.05
2016,5,3,8,0,756.0,85.0,3.0,15.0,432.0,234.36,160.72
2016,5,3,8,15,783.5,89.5,3.05,15.5,488.5,288.03,208.07
2016,5,3,8,30,811.0,94.0,3.1,16.0,545.0,344.26,257.45
2016,5,3,8,45,832.0,97.0,3.15,16.5,598.0,399.02,304.99
2016,5,3,9,0,853.0,100.0,3.2,17.0,651.0,455.16,352.4
2016,5,3,9,15,868.0,102.5,3.2,17.5,699.5,512.65,399.32
2016,5,3,9,30,883.0,105.0,3.2,18.0,748.0,566.52,442.1
2016,5,3,9,45,894.5,107.5,3.2,18.5,791.0,618.3,481.99
2016,5,3,10,0,906.0,110.0,3.2,19.0,834.0,669.44,520.21
2016,5,3,10,15,914.0,112.0,3.2,19.5,870.0,716.92,554.68
2016,5,3,10,30,922.0,114.0,3.2,20.0,906.0,763.01,585.89
2016,5,3,10,45,927.5,115.5,3.2,20.5,935.0,805.16,613.26
2016,5,3,11,0,933.0,117.0,3.2,21.0,964.0,845.31,638.9
2016,5,3,11,15,937.0,118.0,3.2,21.0,984.5,881.6,662.88
2016,5,3,11,30,941.0,119.0,3.2,21.0,1005.0,915.45,685.09
2016,5,3,11,45,944.0,119.0,3.2,21.5,1018.0,944.9,702.9
2016,5,3,12,0,947.0,119.0,3.2,22.0,1031.0,971.59,718.8
2016,5,3,12,15,948.0,119.0,3.2,22.0,1035.0,993.56,732.94
2016,5,3,12,30,949.0,119.0,3.2,22.0,1039.0,1012.49,745.16
2016,5,3,12,45,947.5,119.0,3.2,22.5,1034.0,1025.89,752.4
2016,5,3,13,0,946.0,119.0,3.2,23.0,1029.0,1036.02,757.62
2016,5,3,13,15,943.5,118.0,3.2,23.0,1015.5,1040.83,760.98
2016,5,3,13,30,941.0,117.0,3.2,23.0,1002.0,1042.24,762.31
2016,5,3,13,45,936.0,116.0,3.2,23.0,980.0,1037.78,760.0
2016,5,3,14,0,931.0,115.0,3.2,23.0,958.0,1029.95,755.66
2016,5,3,14,15,924.5,114.0,3.15,23.0,928.5,1017.34,747.94
2016,5,3,14,30,918.0,113.0,3.1,23.0,899.0,1001.53,738.27
2016,5,3,14,45,908.5,111.0,3.1,23.0,862.0,978.74,724.51
2016,5,3,15,0,899.0,109.0,3.1,23.0,825.0,953.06,708.91
2016,5,3,15,15,887.5,107.0,3.1,23.0,782.0,922.87,690.29
2016,5,3,15,30,876.0,105.0,3.1,23.0,739.0,890.24,669.98
2016,5,3,15,45,861.0,101.5,3.1,23.0,690.5,850.74,644.84
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,814.39,621.71
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.0,767.04,591.17
2016,5,3,16,30,805.0,91.0,2.9,22.0,536.0,718.74,559.53
2016,5,3,16,45,777.5,87.0,2.8,21.5,480.0,664.2,522.74
2016,5,3,17,0,750.0,83.0,2.7,21.0,424.0,609.85,484.59
2016,5,3,17,15,711.5,78.0,2.4,20.5,366.5,547.94,437.77
2016,5,3,17,30,673.0,73.0,2.1,20.0,309.0,490.45,392.88
2016,5,3,17,45,614.0,66.0,1.8,19.5,252.5,419.54,336.15
2016,5,3,18,0,555.0,59.0,1.5,19.0,196.0,353.25,281.23
2016,5,3,18,15,466.0,49.5,1.45,18.0,144.0,276.01,216.94
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,207.33,157.67
2016,5,3,18,45,231.0,26.0,1.35,16.0,53.0,124.25,82.44
2016,5,3,19,0,85.0,12.0,1.3,15.0,14.0,35.63,0.0
2016,5,3,19,15,42.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,79.0,14.0,2.1,12.0,16.0,13.76,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,55.5,22.7,13.04
2016,5,4,6,30,349.0,45.0,2.7,13.0,95.0,34.28,24.51
2016,5,4,6,45,440.5,55.5,3.05,14.0,147.5,40.16,30.14
2016,5,4,7,0,532.0,66.0,3.4,15.0,200.0,46.09,35.51
2016,5,4,7,15,590.0,73.5,3.4,15.5,257.0,85.83,48.23
2016,5,4,7,30,648.0,81.0,3.4,16.0,314.0,132.19,77.76
2016,5,4,7,45,690.0,86.5,3.45,17.0,372.0,180.69,115.32
2016,5,4,8,0,732.0,92.0,3.5,18.0,430.0,233.76,159.65
2016,5,4,8,15,760.5,97.0,3.55,19.0,486.0,290.33,208.3
2016,5,4,8,30,789.0,102.0,3.6,20.0,542.0,346.1,256.05
2016,5,4,8,45,811.0,105.5,3.7,21.0,595.5,400.51,301.99
2016,5,4,9,0,833.0,109.0,3.8,22.0,649.0,456.42,347.8
2016,5,4,9,15,849.0,112.0,3.8,22.5,697.5,510.24,391.23
2016,5,4,9,30,865.0,115.0,3.8,23.0,746.0,567.6,435.85
2016,5,4,9,45,877.0,117.5,3.85,23.5,789.0,618.81,474.84
2016,5,4,10,0,889.0,120.0,3.9,24.0,832.0,669.48,512.34
2016,5,4,10,15,898.0,122.0,3.9,24.0,868.5,716.89,547.42
2016,5,4,10,30,907.0,124.0,3.9,24.0,905.0,763.02,579.84
2016,5,4,10,45,913.5,125.5,3.9,24.5,934.0,805.33,607.19
2016,5,4,11,0,920.0,127.0,3.9,25.0,963.0,845.75,632.91
2016,5,4,11,15,924.5,128.0,3.85,25.0,984.0,882.01,656.53
2016,5,4,11,30,929.0,129.0,3.8,25.0,1005.0,915.91,678.42
2016,5,4,11,45,935.5,127.0,3.8,25.5,1019.0,946.25,696.72
2016,5,4,12,0,942.0,125.0,3.8,26.0,1033.0,974.01,713.23
2016,5,4,12,15,943.0,125.0,3.8,26.0,1037.0,995.87,727.24
2016,5,4,12,30,944.0,125.0,3.8,26.0,1041.0,1014.72,739.36
2016,5,4,12,45,943.5,124.5,3.8,26.0,1037.0,1028.54,748.3
2016,5,4,13,0,943.0,124.0,3.8,26.0,1033.0,1039.13,755.26
2016,5,4,13,15,940.5,123.5,3.8,26.0,1019.5,1044.44,758.96
2016,5,4,13,30,938.0,123.0,3.8,26.0,1006.0,1046.38,760.63
2016,5,4,13,45,934.0,121.5,3.8,26.5,984.5,1042.44,757.15
2016,5,4,14,0,930.0,120.0,3.8,27.0,963.0,1035.11,751.66
2016,5,4,14,15,923.5,118.5,3.75,27.0,934.0,1022.03,743.73
2016,5,4,14,30,917.0,117.0,3.7,27.0,905.0,1005.74,733.87
2016,5,4,14,45,908.5,115.5,3.7,27.0,868.0,984.47,721.18
2016,5,4,15,0,900.0,114.0,3.7,27.0,831.0,960.29,706.65
2016,5,4,15,15,888.0,111.5,3.6,26.5,788.0,929.13,688.24
2016,5,4,15,30,876.0,109.0,3.5,26.0,745.0,895.55,668.15
2016,5,4,15,45,861.5,105.5,3.45,26.0,696.5,856.52,643.22
2016,5,4,16,0,847.0,102.0,3.4,26.0,648.0,820.68,620.34
2016,5,4,16,15,826.5,99.0,3.15,25.5,595.0,773.88,589.78
2016,5,4,16,30,806.0,96.0,2.9,25.0,542.0,726.11,558.2
2016,5,4,16,45,780.5,91.0,2.65,25.0,486.0,671.83,520.43
2016,5,4,17,0,755.0,86.0,2.4,25.0,430.0,617.55,481.42
2016,5,4,17,15,716.0,80.5,2.1,24.0,372.0,556.99,437.3
2016,5,4,17,30,677.0,75.0,1.8,23.0,314.0,496.06,391.47
2016,5,4,17,45,622.0,68.0,1.55,22.5,257.5,427.05,337.27
2016,5,4,18,0,567.0,61.0,1.3,22.0,201.0,362.23,284.44
2016,5,4,18,15,475.5,51.5,1.25,21.0,148.0,283.14,219.76
2016,5,4,18,30,384.0,42.0,1.2,20.0,95.0,212.77,160.08
2016,5,4,18,45,235.5,27.5,1.2,19.0,55.5,127.69,84.94
2016,5,4,19,0,87.0,13.0,1.2,18.0,16.0,37.32,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.5,7.37,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,21.0,11.6,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.0,63.0,21.34,11.95
2016,5,5,6,30,435.0,41.0,1.5,16.0,105.0,30.34,20.83
2016,5,5,6,45,518.5,49.5,1.7,17.0,158.5,34.7,24.99
2016,5,5,7,0,602.0,58.0,1.9,18.0,212.0,41.13,30.73
2016,5,5,7,15,655.0,64.5,1.85,18.5,269.0,83.74,43.24
2016,5,5,7,30,708.0,71.0,1.8,19.0,326.0,135.69,76.92
2016,5,5,7,45,742.0,76.5,1.8,19.5,383.5,185.98,116.05
2016,5,5,8,0,776.0,82.0,1.8,20.0,441.0,239.95,161.25
2016,5,5,8,15,801.0,85.5,1.8,21.0,496.5,293.14,206.76
2016,5,5,8,30,826.0,89.0,1.8,22.0,552.0,348.59,253.6
2016,5,5,8,45,841.0,94.0,1.8,23.0,603.5,403.56,299.03
2016,5,5,9,0,856.0,99.0,1.8,24.0,655.0,459.27,343.42
2016,5,5,9,15,869.5,101.5,1.75,24.5,702.5,516.09,387.44
2016,5,5,9,30,883.0,104.0,1.7,25.0,750.0,569.14,427.21
2016,5,5,9,45,890.0,108.0,1.7,25.5,791.0,619.53,463.93
2016,5,5,10,0,897.0,112.0,1.7,26.0,832.0,668.89,498.71
2016,5,5,10,15,904.5,113.5,1.7,26.0,867.0,715.08,531.34
2016,5,5,10,30,912.0,115.0,1.7,26.0,902.0,759.86,560.89
2016,5,5,10,45,914.5,118.0,1.7,26.5,929.0,800.62,585.77
2016,5,5,11,0,917.0,121.0,1.7,27.0,956.0,839.22,608.89
2016,5,5,11,15,920.0,122.0,1.7,27.0,975.5,874.05,630.54
2016,5,5,11,30,923.0,123.0,1.7,27.0,995.0,906.45,650.51
2016,5,5,11,45,709.5,271.0,1.75,27.5,946.5,887.92,636.57
2016,5,5,12,0,496.0,419.0,1.8,28.0,898.0,857.23,609.14
2016,5,5,12,15,713.5,270.0,1.85,28.0,962.0,929.54,663.68
2016,5,5,12,30,931.0,121.0,1.9,28.0,1026.0,999.67,707.59
2016,5,5,12,45,929.0,121.0,2.0,28.0,1020.5,1012.28,715.98
2016,5,5,13,0,927.0,121.0,2.1,28.0,1015.0,1021.68,723.08
2016,5,5,13,15,923.5,120.5,2.15,28.0,1001.0,1025.85,726.48
2016,5,5,13,30,920.0,120.0,2.2,28.0,987.0,1026.69,727.98
2016,5,5,13,45,763.0,221.5,2.25,28.0,930.0,987.27,704.29
2016,5,5,14,0,606.0,323.0,2.3,28.0,873.0,936.62,670.45
2016,5,5,14,15,750.5,219.0,2.3,28.0,878.5,969.52,695.91
2016,5,5,14,30,895.0,115.0,2.3,28.0,884.0,983.46,705.43
2016,5,5,14,45,703.0,205.0,2.35,28.0,793.5,895.7,650.25
2016,5,5,15,0,511.0,295.0,2.4,28.0,703.0,799.56,584.53
2016,5,5,15,15,674.5,204.5,2.4,28.0,713.0,845.88,621.91
2016,5,5,15,30,838.0,114.0,2.4,28.0,723.0,873.73,641.46
2016,5,5,15,45,824.5,109.5,2.4,28.0,676.0,835.45,617.33
2016,5,5,16,0,811.0,105.0,2.4,28.0,629.0,795.32,592.3
2016,5,5,16,15,585.5,161.5,2.3,27.5,523.5,656.5,497.42
2016,5,5,16,30,360.0,218.0,2.2,27.0,418.0,516.34,394.71
2016,5,5,16,45,265.0,205.5,2.15,27.0,344.5,422.45,325.64
2016,5,5,17,0,170.0,193.0,2.1,27.0,271.0,327.46,253.67
2016,5,5,17,15,161.0,169.0,1.85,26.0,235.0,289.5,226.1
2016,5,5,17,30,152.0,145.0,1.6,25.0,199.0,251.83,197.73
2016,5,5,17,45,140.5,120.0,1.35,24.5,163.0,211.92,166.37
2016,5,5,18,0,129.0,95.0,1.1,24.0,127.0,172.53,134.55
2016,5,5,18,15,105.5,72.0,1.1,23.0,94.0,130.95,100.43
2016,5,5,18,30,82.0,49.0,1.1,22.0,61.0,90.97,66.85
2016,5,5,18,45,41.0,30.0,1.1,21.5,36.0,52.14,32.7
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,13.5,10.5,7.86,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,21.0,12.48,0.0
2016,5,6,6,15,266.0,30.0,1.3,14.5,62.5,23.1,13.57
2016,5,6,6,30,405.0,44.0,1.5,15.0,104.0,32.97,23.25
2016,5,6,6,45,486.5,53.5,1.7,16.0,156.5,38.04,28.06
2016,5,6,7,0,568.0,63.0,1.9,17.0,209.0,46.77,35.84
2016,5,6,7,15,622.5,70.0,1.95,17.5,266.0,88.09,47.59
2016,5,6,7,30,677.0,77.0,2.0,18.0,323.0,135.61,78.37
2016,5,6,7,45,713.5,83.0,2.05,19.0,380.5,185.28,117.08
2016,5,6,8,0,750.0,89.0,2.1,20.0,438.0,242.2,164.32
2016,5,6,8,15,777.5,93.0,2.3,20.5,494.0,295.09,210.01
2016,5,6,8,30,805.0,97.0,2.5,21.0,550.0,350.54,257.63
2016,5,6,8,45,827.0,99.5,2.7,22.0,603.0,404.86,303.15
2016,5,6,9,0,849.0,102.0,2.9,23.0,656.0,460.65,348.54
2016,5,6,9,15,864.0,105.0,2.85,23.0,704.5,518.22,394.73
2016,5,6,9,30,879.0,108.0,2.8,23.0,753.0,572.22,437.01
2016,5,6,9,45,892.0,109.5,2.75,23.5,795.5,623.65,475.35
2016,5,6,10,0,905.0,111.0,2.7,24.0,838.0,674.58,512.09
2016,5,6,10,15,913.5,112.5,2.65,24.5,874.0,721.73,545.02
2016,5,6,10,30,922.0,114.0,2.6,25.0,910.0,767.53,574.51
2016,5,6,10,45,929.0,115.0,2.55,25.5,939.0,810.17,600.96
2016,5,6,11,0,936.0,116.0,2.5,26.0,968.0,850.92,625.73
2016,5,6,11,15,939.5,116.5,2.45,26.0,989.0,886.25,647.8
2016,5,6,11,30,943.0,117.0,2.4,26.0,1010.0,919.11,668.1
2016,5,6,11,45,951.5,113.5,2.35,26.5,1024.0,949.98,685.62
2016,5,6,12,0,960.0,110.0,2.3,27.0,1038.0,978.31,701.33
2016,5,6,12,15,960.5,110.0,2.25,27.0,1041.5,999.88,714.04
2016,5,6,12,30,961.0,110.0,2.2,27.0,1045.0,1018.35,724.86
2016,5,6,12,45,961.0,109.0,2.15,27.0,1040.5,1032.19,732.83
2016,5,6,13,0,961.0,108.0,2.1,27.0,1036.0,1042.72,738.84
2016,5,6,13,15,958.5,107.5,2.1,27.0,1022.5,1047.94,742.29
2016,5,6,13,30,956.0,107.0,2.1,27.0,1009.0,1049.73,743.79
2016,5,6,13,45,951.0,106.5,2.1,27.5,987.0,1045.62,740.32
2016,5,6,14,0,946.0,106.0,2.1,28.0,965.0,1038.1,734.94
2016,5,6,14,15,939.5,104.5,2.15,27.5,935.5,1024.73,729.56
2016,5,6,14,30,933.0,103.0,2.2,27.0,906.0,1008.1,722.23
2016,5,6,14,45,921.5,103.0,2.25,27.0,868.5,985.22,709.52
2016,5,6,15,0,910.0,103.0,2.3,27.0,831.0,959.53,695.04
2016,5,6,15,15,898.5,101.0,2.4,27.0,788.0,929.05,677.85
2016,5,6,15,30,887.0,99.0,2.5,27.0,745.0,896.1,658.86
2016,5,6,15,45,869.5,97.5,2.65,27.0,696.0,856.34,635.43
2016,5,6,16,0,852.0,96.0,2.8,27.0,647.0,814.92,610.43
2016,5,6,16,15,831.5,93.0,2.75,26.5,594.5,772.88,584.54
2016,5,6,16,30,811.0,90.0,2.7,26.0,542.0,724.95,554.07
2016,5,6,16,45,782.0,86.5,2.65,25.5,485.5,669.68,517.75
2016,5,6,17,0,753.0,83.0,2.6,25.0,429.0,614.7,480.3
2016,5,6,17,15,715.5,78.0,2.35,24.0,372.0,553.27,435.74
2016,5,6,17,30,678.0,73.0,2.1,23.0,315.0,496.07,392.76
2016,5,6,17,45,624.0,66.5,1.9,22.5,259.0,428.08,339.35
2016,5,6,18,0,570.0,60.0,1.7,22.0,203.0,364.18,287.26
2016,5,6,18,15,485.5,50.5,1.65,21.0,150.5,287.83,224.43
2016,5,6,18,30,401.0,41.0,1.6,20.0,98.0,219.54,166.09
2016,5,6,18,45,266.5,27.5,1.55,19.5,58.0,138.82,94.49
2016,5,6,19,0,132.0,14.0,1.5,19.0,18.0,51.43,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,9.5,7.86,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,19.0,12.43,0.0
2016,5,7,6,15,183.0,34.0,2.9,15.0,57.5,26.2,16.2
2016,5,7,6,30,291.0,52.0,2.9,15.0,96.0,39.28,28.76
2016,5,7,6,45,371.5,65.5,2.95,15.5,146.0,48.09,36.99
2016,5,7,7,0,452.0,79.0,3.0,16.0,196.0,61.12,48.66
2016,5,7,7,15,364.5,107.5,3.2,16.5,216.5,105.03,70.35
2016,5,7,7,30,277.0,136.0,3.4,17.0,237.0,144.61,103.3
2016,5,7,7,45,411.0,133.0,3.6,18.0,311.0,178.03,124.55
2016,5,7,8,0,545.0,130.0,3.8,19.0,385.0,229.72,163.0
2016,5,7,8,15,630.5,125.0,4.1,19.5,454.5,280.03,204.17
2016,5,7,8,30,716.0,120.0,4.4,20.0,524.0,339.45,253.51
2016,5,7,8,45,736.5,125.0,4.7,21.0,574.5,390.98,297.17
2016,5,7,9,0,757.0,130.0,5.0,22.0,625.0,447.1,343.3
2016,5,7,9,15,773.5,134.0,5.0,22.5,671.5,498.14,384.67
2016,5,7,9,30,790.0,138.0,5.0,23.0,718.0,549.75,425.31
2016,5,7,9,45,798.0,143.5,5.05,23.5,758.0,598.07,462.47
2016,5,7,10,0,806.0,149.0,5.1,24.0,798.0,645.71,498.14
2016,5,7,10,15,815.5,151.5,5.05,24.0,832.5,690.72,531.81
2016,5,7,10,30,825.0,154.0,5.0,24.0,867.0,734.75,564.07
2016,5,7,10,45,828.0,158.0,5.0,24.5,893.5,774.09,590.21
2016,5,7,11,0,831.0,162.0,5.0,25.0,920.0,811.6,614.61
2016,5,7,11,15,835.5,163.0,5.0,25.5,940.0,845.54,636.27
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,877.44,656.35
2016,5,7,11,45,868.0,147.5,5.0,26.5,979.0,909.29,676.24
2016,5,7,12,0,896.0,131.0,5.0,27.0,998.0,941.3,696.09
2016,5,7,12,15,896.0,131.0,4.95,27.0,1001.5,961.19,708.75
2016,5,7,12,30,896.0,131.0,4.9,27.0,1005.0,978.21,719.6
2016,5,7,12,45,570.5,311.5,4.9,27.0,867.0,863.94,639.35
2016,5,7,13,0,245.0,492.0,4.9,27.0,729.0,730.25,536.7
2016,5,7,13,15,293.5,470.0,4.85,27.0,750.0,765.68,563.54
2016,5,7,13,30,342.0,448.0,4.8,27.0,771.0,796.03,586.02
2016,5,7,13,45,309.0,447.5,4.8,27.5,735.0,766.84,564.2
2016,5,7,14,0,276.0,447.0,4.8,28.0,699.0,736.53,541.9
2016,5,7,14,15,197.0,436.5,4.8,28.0,613.5,642.78,475.28
2016,5,7,14,30,118.0,426.0,4.8,28.0,528.0,556.62,412.79
2016,5,7,14,45,168.5,407.5,4.8,28.0,546.5,585.91,436.54
2016,5,7,15,0,219.0,389.0,4.8,28.0,565.0,612.8,458.08
2016,5,7,15,15,498.0,263.5,4.75,27.5,635.0,746.64,563.55
2016,5,7,15,30,777.0,138.0,4.7,27.0,705.0,847.75,639.84
2016,5,7,15,45,649.0,175.0,4.7,27.0,627.5,761.92,580.59
2016,5,7,16,0,521.0,212.0,4.7,27.0,550.0,674.22,516.78
2016,5,7,16,15,603.5,169.0,4.65,26.5,529.0,680.11,525.65
2016,5,7,16,30,686.0,126.0,4.6,26.0,508.0,674.59,525.51
2016,5,7,16,45,663.5,117.0,4.55,26.0,456.0,622.72,488.06
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,570.87,449.87
2016,5,7,17,15,601.0,100.5,4.4,25.5,349.5,509.93,404.35
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,451.13,359.19
2016,5,7,17,45,515.5,82.0,4.25,24.5,242.5,387.95,309.22
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,328.15,260.17
2016,5,7,18,15,387.5,59.0,4.0,23.0,140.5,252.63,197.51
2016,5,7,18,30,305.0,47.0,3.8,22.0,91.0,188.13,142.38
2016,5,7,18,45,152.5,32.0,3.65,21.5,54.0,104.91,71.38
2016,5,7,19,0,0.0,17.0,3.5,21.0,17.0,17.29,0.0
2016,5,7,19,15,0.0,8.5,3.45,20.5,8.5,8.36,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.82,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.67,1.88
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,13.5,6.22
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,18.33,9.78
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,23.64,14.22
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,28.96,18.59
2016,5,8,7,45,0.0,24.0,5.15,20.5,24.0,23.17,13.65
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,17.38,8.75
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,41.06,28.21
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,64.79,47.47
2016,5,8,8,45,0.0,102.5,5.15,21.5,102.5,98.98,74.8
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,132.47,101.12
2016,5,8,9,15,0.0,141.5,5.0,22.0,142.0,135.98,103.56
2016,5,8,9,30,0.0,145.0,4.9,22.0,146.0,139.46,106.03
2016,5,8,9,45,0.0,102.0,4.8,22.0,102.5,98.69,73.5
2016,5,8,10,0,0.0,59.0,4.7,22.0,59.0,57.13,40.28
2016,5,8,10,15,0.5,99.0,4.6,22.0,99.5,96.18,71.28
2016,5,8,10,30,1.0,139.0,4.5,22.0,140.0,134.95,101.68
2016,5,8,10,45,9.0,219.5,4.45,22.5,228.0,218.02,165.93
2016,5,8,11,0,17.0,300.0,4.4,23.0,316.0,301.59,228.94
2016,5,8,11,15,11.0,228.0,4.35,23.0,238.5,229.05,173.47
2016,5,8,11,30,5.0,156.0,4.3,23.0,161.0,155.27,116.6
2016,5,8,11,45,7.5,176.5,4.25,23.0,184.0,177.55,133.92
2016,5,8,12,0,10.0,197.0,4.2,23.0,207.0,200.01,151.2
2016,5,8,12,15,5.5,166.0,4.05,23.0,171.5,166.19,124.92
2016,5,8,12,30,1.0,135.0,3.9,23.0,136.0,132.03,98.31
2016,5,8,12,45,8.0,208.5,3.8,23.5,216.5,210.48,158.77
2016,5,8,13,0,15.0,282.0,3.7,24.0,297.0,289.6,218.25
2016,5,8,13,15,57.0,377.5,3.6,23.5,432.0,431.03,324.62
2016,5,8,13,30,99.0,473.0,3.5,23.0,567.0,571.36,426.82
2016,5,8,13,45,59.5,399.0,3.45,23.0,455.5,459.04,344.74
2016,5,8,14,0,20.0,325.0,3.4,23.0,344.0,339.32,256.13
2016,5,8,14,15,22.5,326.0,3.6,22.5,346.5,343.32,260.56
2016,5,8,14,30,25.0,327.0,3.8,22.0,349.0,355.15,270.51
2016,5,8,14,45,12.5,230.0,4.0,22.0,241.0,237.78,181.71
2016,5,8,15,0,0.0,133.0,4.2,22.0,133.0,129.48,97.54
2016,5,8,15,15,12.0,203.5,4.7,22.0,212.5,210.9,162.28
2016,5,8,15,30,24.0,274.0,5.2,22.0,292.0,293.95,227.43
2016,5,8,15,45,12.5,217.5,5.7,22.0,227.0,226.02,174.93
2016,5,8,16,0,1.0,161.0,6.2,22.0,162.0,158.93,122.24
2016,5,8,16,15,110.5,203.0,6.15,21.5,265.0,304.84,242.26
2016,5,8,16,30,220.0,245.0,6.1,21.0,368.0,433.09,345.92
2016,5,8,16,45,110.0,126.0,6.05,21.0,187.5,213.84,171.5
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.75,0.0
2016,5,8,17,15,0.0,6.0,5.55,20.5,6.0,5.79,0.0
2016,5,8,17,30,0.0,5.0,5.1,20.0,5.0,4.82,0.0
2016,5,8,17,45,0.0,4.0,4.7,20.0,4.0,3.86,0.0
2016,5,8,18,0,0.0,3.0,4.3,20.0,3.0,2.89,0.0
2016,5,8,18,15,0.0,2.0,3.95,19.5,2.0,1.93,0.0
2016,5,8,18,30,0.0,1.0,3.6,19.0,1.0,0.96,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.0,0.5,0.48,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.0,4.35,18.5,10.0,9.83,0.0
2016,5,9,6,0,0.0,20.0,4.4,19.0,20.0,18.85,0.0
2016,5,9,6,15,107.0,40.5,4.6,19.0,57.5,33.16,21.84
2016,5,9,6,30,214.0,61.0,4.8,19.0,95.0,48.91,36.59
2016,5,9,6,45,266.0,82.5,5.0,19.5,141.5,64.75,50.85
2016,5,9,7,0,318.0,104.0,5.2,20.0,188.0,85.48,62.33
2016,5,9,7,15,192.5,125.0,5.5,20.5,179.5,113.53,81.85
2016,5,9,7,30,67.0,146.0,5.8,21.0,171.0,137.08,104.65
2016,5,9,7,45,42.5,157.5,6.1,21.5,174.5,148.71,114.64
2016,5,9,8,0,18.0,169.0,6.4,22.0,178.0,161.52,125.43
2016,5,9,8,15,288.5,177.0,6.45,22.5,340.0,235.31,176.69
2016,5,9,8,30,559.0,185.0,6.5,23.0,502.0,346.58,260.51
2016,5,9,8,45,449.5,231.5,6.6,23.5,501.5,375.22,286.44
2016,5,9,9,0,340.0,278.0,6.7,24.0,501.0,396.1,304.27
2016,5,9,9,15,339.0,301.5,6.65,24.5,537.5,435.59,334.71
2016,5,9,9,30,338.0,325.0,6.6,25.0,574.0,474.74,364.14
2016,5,9,9,45,341.0,345.0,6.55,25.5,608.5,512.81,392.18
2016,5,9,10,0,344.0,365.0,6.5,26.0,643.0,550.77,419.56
2016,5,9,10,15,545.5,286.5,6.35,26.0,749.5,632.1,483.47
2016,5,9,10,30,747.0,208.0,6.2,26.0,856.0,729.23,558.09
2016,5,9,10,45,768.5,202.0,6.05,26.5,887.5,770.99,586.96
2016,5,9,11,0,790.0,196.0,5.9,27.0,919.0,812.82,614.65
2016,5,9,11,15,795.5,197.5,5.75,27.5,939.0,846.79,635.77
2016,5,9,11,30,801.0,199.0,5.6,28.0,959.0,878.92,655.33
2016,5,9,11,45,839.0,175.0,5.45,28.5,980.0,913.67,676.4
2016,5,9,12,0,877.0,151.0,5.3,29.0,1001.0,944.7,694.6
2016,5,9,12,15,878.0,151.0,5.2,29.0,1005.0,965.21,707.33
2016,5,9,12,30,879.0,151.0,5.1,29.0,1009.0,982.96,718.28
2016,5,9,12,45,882.5,147.5,5.0,29.0,1005.5,996.94,726.74
2016,5,9,13,0,886.0,144.0,4.9,29.0,1002.0,1007.95,733.32
2016,5,9,13,15,883.0,143.0,4.8,29.0,989.0,1011.99,735.4
2016,5,9,13,30,880.0,142.0,4.7,29.0,976.0,1012.85,735.54
2016,5,9,13,45,879.0,138.5,4.65,29.5,956.0,1009.98,732.29
2016,5,9,14,0,878.0,135.0,4.6,30.0,936.0,1003.88,727.31
2016,5,9,14,15,871.0,133.5,4.55,30.0,907.0,990.8,719.36
2016,5,9,14,30,864.0,132.0,4.5,30.0,878.0,974.73,709.58
2016,5,9,14,45,856.0,129.0,4.45,30.0,842.5,953.24,696.33
2016,5,9,15,0,848.0,126.0,4.4,30.0,807.0,929.0,681.34
2016,5,9,15,15,835.5,123.0,4.3,29.5,765.0,903.61,666.73
2016,5,9,15,30,823.0,120.0,4.2,29.0,723.0,870.38,646.77
2016,5,9,15,45,806.5,117.0,4.15,29.0,675.5,831.66,621.9
2016,5,9,16,0,790.0,114.0,4.1,29.0,628.0,791.35,595.78
2016,5,9,16,15,769.0,110.0,3.95,28.5,577.0,744.98,565.94
2016,5,9,16,30,748.0,106.0,3.8,28.0,526.0,697.82,535.12
2016,5,9,16,45,720.0,101.0,3.7,28.0,471.5,646.64,500.0
2016,5,9,17,0,692.0,96.0,3.6,28.0,417.0,593.32,461.52
2016,5,9,17,15,653.5,90.0,3.4,27.5,362.0,532.86,417.09
2016,5,9,17,30,615.0,84.0,3.2,27.0,307.0,474.35,372.83
2016,5,9,17,45,561.5,76.0,3.0,26.5,252.5,407.66,320.82
2016,5,9,18,0,508.0,68.0,2.8,26.0,198.0,345.03,270.26
2016,5,9,18,15,425.0,57.0,2.85,25.0,147.5,270.36,209.39
2016,5,9,18,30,342.0,46.0,2.9,24.0,97.0,203.53,153.12
2016,5,9,18,45,218.0,31.0,2.95,23.5,58.5,125.88,86.58
2016,5,9,19,0,94.0,16.0,3.0,23.0,20.0,53.0,0.0
2016,5,9,19,15,47.0,8.0,3.15,22.5,10.0,19.22,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,32.0,17.0,2.4,21.0,19.0,15.43,0.0
2016,5,10,6,15,108.5,40.5,2.55,21.0,56.5,33.18,21.78
2016,5,10,6,30,185.0,64.0,2.7,21.0,94.0,51.12,38.21
2016,5,10,6,45,275.0,80.0,2.9,21.5,143.5,59.31,45.76
2016,5,10,7,0,365.0,96.0,3.1,22.0,193.0,76.69,53.47
2016,5,10,7,15,421.0,108.5,3.15,22.5,245.5,112.74,72.22
2016,5,10,7,30,477.0,121.0,3.2,23.0,298.0,154.95,100.62
2016,5,10,7,45,537.5,124.5,3.3,23.5,354.5,196.66,131.76
2016,5,10,8,0,598.0,128.0,3.4,24.0,411.0,243.92,169.46
2016,5,10,8,15,628.5,135.0,3.35,24.5,464.0,292.28,209.86
2016,5,10,8,30,659.0,142.0,3.3,25.0,517.0,343.68,252.43
2016,5,10,8,45,691.5,143.0,3.3,25.5,569.0,393.36,293.14
2016,5,10,9,0,724.0,144.0,3.3,26.0,621.0,445.81,335.07
2016,5,10,9,15,741.0,148.0,3.3,26.5,666.5,495.69,374.09
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,549.06,414.44
2016,5,10,9,45,774.0,153.0,3.35,27.5,753.0,596.38,449.57
2016,5,10,10,0,790.0,154.0,3.4,28.0,794.0,643.78,483.87
2016,5,10,10,15,799.5,156.5,3.45,28.0,828.0,687.99,516.01
2016,5,10,10,30,809.0,159.0,3.5,28.0,862.0,731.26,546.92
2016,5,10,10,45,814.5,161.5,3.55,28.5,889.0,770.36,572.25
2016,5,10,11,0,820.0,164.0,3.6,29.0,916.0,807.83,595.96
2016,5,10,11,15,824.5,165.5,3.65,29.0,935.5,841.76,618.3
2016,5,10,11,30,829.0,167.0,3.7,29.0,955.0,873.69,639.24
2016,5,10,11,45,825.5,171.5,3.8,29.5,964.5,899.24,654.86
2016,5,10,12,0,822.0,176.0,3.9,30.0,974.0,922.19,668.77
2016,5,10,12,15,822.5,176.5,3.95,30.0,977.5,942.36,681.98
2016,5,10,12,30,823.0,177.0,4.0,30.0,981.0,959.94,693.57
2016,5,10,12,45,816.0,180.5,4.05,30.0,974.5,970.56,700.72
2016,5,10,13,0,809.0,184.0,4.1,30.0,968.0,978.26,706.13
2016,5,10,13,15,805.5,183.0,4.1,30.0,955.0,981.97,708.79
2016,5,10,13,30,802.0,182.0,4.1,30.0,942.0,982.71,709.67
2016,5,10,13,45,789.5,185.0,4.15,30.0,919.5,975.68,705.91
2016,5,10,14,0,777.0,188.0,4.2,30.0,897.0,965.82,700.44
2016,5,10,14,15,769.0,185.5,4.2,30.0,869.0,951.98,692.22
2016,5,10,14,30,761.0,183.0,4.2,30.0,841.0,935.43,682.3
2016,5,10,14,45,739.5,186.0,4.2,30.0,804.0,913.3,668.77
2016,5,10,15,0,718.0,189.0,4.2,30.0,767.0,885.41,651.42
2016,5,10,15,15,703.0,184.5,4.15,29.5,726.0,853.66,632.5
2016,5,10,15,30,688.0,180.0,4.1,29.0,685.0,820.11,612.23
2016,5,10,15,45,657.0,180.5,4.05,29.0,637.0,776.62,583.69
2016,5,10,16,0,626.0,181.0,4.0,29.0,589.0,732.66,553.94
2016,5,10,16,15,600.5,173.5,3.85,28.5,539.5,684.43,521.5
2016,5,10,16,30,575.0,166.0,3.7,28.0,490.0,632.66,486.03
2016,5,10,16,45,532.5,160.5,3.6,28.0,437.0,574.98,444.35
2016,5,10,17,0,490.0,155.0,3.5,28.0,384.0,519.32,403.39
2016,5,10,17,15,448.0,143.0,3.35,27.5,331.5,459.07,358.93
2016,5,10,17,30,406.0,131.0,3.2,27.0,279.0,401.53,315.35
2016,5,10,17,45,347.0,116.0,3.1,26.5,227.5,334.38,263.09
2016,5,10,18,0,288.0,101.0,3.0,26.0,176.0,265.77,208.35
2016,5,10,18,15,221.0,80.5,3.05,25.5,129.5,199.61,154.3
2016,5,10,18,30,154.0,60.0,3.1,25.0,83.0,139.89,104.62
2016,5,10,18,45,77.0,36.5,3.2,24.5,48.0,73.2,49.14
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,30.5,8.0,2.05,18.5,10.0,7.86,0.0
2016,5,11,6,0,61.0,16.0,2.3,19.0,20.0,13.65,0.0
2016,5,11,6,15,147.5,37.0,2.55,19.5,58.0,30.52,19.82
2016,5,11,6,30,234.0,58.0,2.8,20.0,96.0,43.8,32.13
2016,5,11,6,45,301.5,75.5,3.05,20.5,144.0,55.6,42.77
2016,5,11,7,0,369.0,93.0,3.3,21.0,192.0,75.33,51.95
2016,5,11,7,15,423.5,106.0,3.55,21.5,245.0,111.93,71.55
2016,5,11,7,30,478.0,119.0,3.8,22.0,298.0,154.55,100.68
2016,5,11,7,45,510.5,132.0,4.1,22.5,350.5,199.16,135.57
2016,5,11,8,0,543.0,145.0,4.4,23.0,403.0,247.29,175.05
2016,5,11,8,15,574.5,154.0,4.45,23.5,456.0,295.15,214.92
2016,5,11,8,30,606.0,163.0,4.5,24.0,509.0,345.49,256.66
2016,5,11,8,45,617.0,176.0,4.6,24.5,556.5,394.57,297.16
2016,5,11,9,0,628.0,189.0,4.7,25.0,604.0,444.31,337.2
2016,5,11,9,15,647.0,195.5,4.7,25.5,649.5,492.65,375.09
2016,5,11,9,30,666.0,202.0,4.7,26.0,695.0,542.08,412.82
2016,5,11,9,45,664.5,216.0,4.7,26.5,731.5,586.98,446.04
2016,5,11,10,0,663.0,230.0,4.7,27.0,768.0,630.69,477.48
2016,5,11,10,15,674.5,235.0,4.6,27.5,802.5,673.76,507.59
2016,5,11,10,30,686.0,240.0,4.5,28.0,837.0,716.44,536.68
2016,5,11,10,45,685.5,249.0,4.45,28.5,861.5,753.08,560.97
2016,5,11,11,0,685.0,258.0,4.4,29.0,886.0,788.12,583.67
2016,5,11,11,15,690.5,261.0,4.3,29.0,906.0,820.87,605.64
2016,5,11,11,30,696.0,264.0,4.2,29.0,926.0,852.15,626.32
2016,5,11,11,45,777.0,212.0,4.1,29.5,959.5,895.34,653.88
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,937.43,679.33
2016,5,11,12,15,580.0,321.5,3.9,30.0,886.0,860.15,623.96
2016,5,11,12,30,302.0,483.0,3.8,30.0,779.0,765.29,551.16
2016,5,11,12,45,222.5,491.5,3.7,30.0,709.5,702.77,507.08
2016,5,11,13,0,143.0,500.0,3.6,30.0,640.0,639.76,461.8
2016,5,11,13,15,95.0,463.0,3.5,30.0,555.5,554.68,402.34
2016,5,11,13,30,47.0,426.0,3.4,30.0,471.0,472.45,343.78
2016,5,11,13,45,143.5,441.5,3.3,30.0,574.0,592.25,431.16
2016,5,11,14,0,240.0,457.0,3.2,30.0,677.0,705.4,510.68
2016,5,11,14,15,194.0,445.0,3.1,30.0,619.5,649.33,470.87
2016,5,11,14,30,148.0,433.0,3.0,30.0,562.0,593.21,431.6
2016,5,11,14,45,223.0,404.5,2.95,30.0,589.0,634.92,463.86
2016,5,11,15,0,298.0,376.0,2.9,30.0,616.0,681.85,498.67
2016,5,11,15,15,304.0,352.5,2.9,29.5,587.0,658.49,484.76
2016,5,11,15,30,310.0,329.0,2.9,29.0,558.0,633.54,470.04
2016,5,11,15,45,299.0,308.0,2.9,29.0,516.5,595.1,444.29
2016,5,11,16,0,288.0,287.0,2.9,29.0,475.0,556.14,417.93
2016,5,11,16,15,429.5,228.5,2.85,28.5,483.5,605.43,458.88
2016,5,11,16,30,571.0,170.0,2.8,28.0,492.0,634.69,484.78
2016,5,11,16,45,335.0,183.5,2.8,28.0,367.5,449.39,346.82
2016,5,11,17,0,99.0,197.0,2.8,28.0,243.0,276.42,212.98
2016,5,11,17,15,258.5,163.0,2.65,27.5,262.5,353.15,276.06
2016,5,11,17,30,418.0,129.0,2.5,27.0,282.0,406.87,318.96
2016,5,11,17,45,364.5,113.5,2.35,26.5,230.5,341.52,267.89
2016,5,11,18,0,311.0,98.0,2.2,26.0,179.0,280.65,219.4
2016,5,11,18,15,242.5,78.5,2.25,25.5,132.5,206.8,159.68
2016,5,11,18,30,174.0,59.0,2.3,25.0,86.0,146.44,109.6
2016,5,11,18,45,103.0,36.5,2.35,24.5,50.5,87.45,59.85
2016,5,11,19,0,32.0,14.0,2.4,24.0,15.0,25.57,0.0
2016,5,11,19,15,16.0,7.0,2.65,23.5,7.5,10.79,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.0,1.1,19.5,7.0,6.88,0.0
2016,5,12,6,0,0.0,14.0,1.2,20.0,14.0,13.51,0.24
2016,5,12,6,15,14.0,35.5,1.4,20.5,38.0,32.66,21.6
2016,5,12,6,30,28.0,57.0,1.6,21.0,62.0,50.96,38.15
2016,5,12,6,45,43.5,81.0,1.8,21.5,91.5,70.62,55.52
2016,5,12,7,0,59.0,105.0,2.0,22.0,121.0,91.98,69.46
2016,5,12,7,15,76.5,128.0,2.0,22.0,153.5,117.54,88.33
2016,5,12,7,30,94.0,151.0,2.0,22.0,186.0,145.24,109.2
2016,5,12,7,45,259.5,157.0,2.05,22.5,275.5,179.58,129.58
2016,5,12,8,0,425.0,163.0,2.1,23.0,365.0,235.5,168.92
2016,5,12,8,15,212.5,139.5,2.05,23.5,240.5,183.47,135.99
2016,5,12,8,30,0.0,116.0,2.0,24.0,116.0,111.47,83.91
2016,5,12,8,45,0.0,129.5,2.0,24.5,129.5,124.31,93.66
2016,5,12,9,0,0.0,143.0,2.0,25.0,143.0,137.17,103.19
2016,5,12,9,15,0.0,128.0,1.95,25.0,128.0,123.29,92.04
2016,5,12,9,30,0.0,113.0,1.9,25.0,113.0,109.16,80.8
2016,5,12,9,45,48.5,250.5,1.85,25.5,290.5,263.93,199.4
2016,5,12,10,0,97.0,388.0,1.8,26.0,468.0,422.18,314.29
2016,5,12,10,15,401.0,305.5,1.7,26.0,653.0,552.81,412.2
2016,5,12,10,30,705.0,223.0,1.6,26.0,838.0,715.44,528.58
2016,5,12,10,45,699.0,235.5,1.55,26.5,861.5,751.72,549.99
2016,5,12,11,0,693.0,248.0,1.5,27.0,885.0,785.99,570.63
2016,5,12,11,15,698.5,250.5,1.5,27.0,904.0,818.44,591.69
2016,5,12,11,30,704.0,253.0,1.5,27.0,923.0,849.39,611.52
2016,5,12,11,45,726.0,240.0,1.55,27.5,939.0,878.67,629.43
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,906.68,646.03
2016,5,12,12,15,400.5,339.0,1.65,28.0,729.5,710.07,511.84
2016,5,12,12,30,53.0,451.0,1.7,28.0,504.0,492.6,354.92
2016,5,12,12,45,73.0,467.5,1.75,28.0,539.5,531.42,383.87
2016,5,12,13,0,93.0,484.0,1.8,28.0,575.0,570.74,411.37
2016,5,12,13,15,63.5,440.5,1.85,28.0,502.5,501.08,363.02
2016,5,12,13,30,34.0,397.0,1.9,28.0,430.0,430.19,313.45
2016,5,12,13,45,235.5,391.5,1.95,28.0,608.0,638.09,465.32
2016,5,12,14,0,437.0,386.0,2.0,28.0,786.0,838.62,602.74
2016,5,12,14,15,570.5,301.0,2.0,28.0,806.5,881.45,634.09
2016,5,12,14,30,704.0,216.0,2.0,28.0,827.0,920.43,662.64
2016,5,12,14,45,672.0,224.5,2.0,28.0,788.5,891.12,644.35
2016,5,12,15,0,640.0,233.0,2.0,28.0,750.0,860.29,625.24
2016,5,12,15,15,418.5,291.5,1.95,27.5,622.5,706.04,518.94
2016,5,12,15,30,197.0,350.0,1.9,27.0,495.0,547.23,405.71
2016,5,12,15,45,266.5,313.0,1.9,27.0,496.0,572.82,427.94
2016,5,12,16,0,336.0,276.0,1.9,27.0,497.0,584.07,438.9
2016,5,12,16,15,292.0,259.5,1.8,26.5,440.5,521.74,395.16
2016,5,12,16,30,248.0,243.0,1.7,26.0,384.0,461.53,352.53
2016,5,12,16,45,361.5,201.5,1.6,26.0,383.5,489.4,376.56
2016,5,12,17,0,475.0,160.0,1.5,26.0,383.0,515.76,397.96
2016,5,12,17,15,433.5,147.5,1.35,25.5,331.0,455.88,353.78
2016,5,12,17,30,392.0,135.0,1.2,25.0,279.0,398.68,311.07
2016,5,12,17,45,339.5,119.0,1.1,25.0,228.5,327.24,256.02
2016,5,12,18,0,287.0,103.0,1.0,25.0,178.0,268.29,209.07
2016,5,12,18,15,222.0,82.0,0.95,24.5,132.0,202.29,155.91
2016,5,12,18,30,157.0,61.0,0.9,24.0,86.0,142.42,106.66
2016,5,12,18,45,78.5,38.0,0.9,23.5,50.5,75.57,51.55
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,5,12,19,15,0.0,7.5,0.95,22.5,7.5,7.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
