Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,8.0,2.35,18.0,8.0,7.86,0.0
2016,5,13,6,0,0.0,16.0,2.4,18.0,16.0,15.44,2.01
2016,5,13,6,15,54.0,42.5,2.4,18.0,51.5,36.5,25.13
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,57.21,44.06
2016,5,13,6,45,162.5,95.0,2.4,18.5,133.5,76.89,61.67
2016,5,13,7,0,217.0,121.0,2.4,19.0,180.0,98.89,73.36
2016,5,13,7,15,264.5,142.0,2.4,19.5,230.0,134.12,95.75
2016,5,13,7,30,312.0,163.0,2.4,20.0,280.0,174.56,124.48
2016,5,13,7,45,354.5,178.5,2.4,21.0,332.0,214.93,154.77
2016,5,13,8,0,397.0,194.0,2.4,22.0,384.0,259.77,189.56
2016,5,13,8,15,429.5,207.0,2.4,22.5,434.5,299.93,221.79
2016,5,13,8,30,462.0,220.0,2.4,23.0,485.0,347.27,259.47
2016,5,13,8,45,488.5,230.0,2.4,23.5,533.5,392.8,295.39
2016,5,13,9,0,515.0,240.0,2.4,24.0,582.0,440.66,332.37
2016,5,13,9,15,536.0,248.5,2.35,24.5,626.5,486.62,367.03
2016,5,13,9,30,557.0,257.0,2.3,25.0,671.0,533.97,401.79
2016,5,13,9,45,580.0,259.5,2.25,25.5,712.0,578.38,433.67
2016,5,13,10,0,603.0,262.0,2.2,26.0,753.0,623.09,464.98
2016,5,13,10,15,615.5,267.0,2.1,26.0,786.5,664.28,493.6
2016,5,13,10,30,628.0,272.0,2.0,26.0,820.0,705.32,521.45
2016,5,13,10,45,465.0,358.0,1.95,26.5,771.0,687.47,503.81
2016,5,13,11,0,302.0,444.0,1.9,27.0,722.0,658.01,478.1
2016,5,13,11,15,325.5,432.5,1.85,27.0,738.0,680.6,493.96
2016,5,13,11,30,349.0,421.0,1.8,27.0,754.0,703.56,509.57
2016,5,13,11,45,396.0,398.0,1.75,27.5,780.0,736.52,531.4
2016,5,13,12,0,443.0,375.0,1.7,28.0,806.0,771.38,554.06
2016,5,13,12,15,407.5,411.5,1.65,28.0,809.0,786.48,561.6
2016,5,13,12,30,372.0,448.0,1.6,28.0,812.0,798.22,567.1
2016,5,13,12,45,383.0,441.0,1.6,28.0,814.5,811.32,575.96
2016,5,13,13,0,394.0,434.0,1.6,28.0,817.0,823.13,584.01
2016,5,13,13,15,343.0,450.5,1.6,28.0,781.0,796.22,565.24
2016,5,13,13,30,292.0,467.0,1.6,28.0,745.0,767.71,545.69
2016,5,13,13,45,358.5,428.0,1.6,28.0,761.5,797.14,567.94
2016,5,13,14,0,425.0,389.0,1.6,28.0,778.0,830.17,591.74
2016,5,13,14,15,425.0,374.5,1.6,28.0,753.5,815.57,582.88
2016,5,13,14,30,425.0,360.0,1.6,28.0,729.0,799.06,573.29
2016,5,13,14,45,470.0,328.5,1.6,28.0,721.5,805.87,580.32
2016,5,13,15,0,515.0,297.0,1.6,28.0,714.0,808.97,584.77
2016,5,13,15,15,511.0,278.0,1.55,28.0,673.5,776.54,564.3
2016,5,13,15,30,507.0,259.0,1.5,28.0,633.0,742.27,542.8
2016,5,13,15,45,538.5,234.5,1.5,28.0,608.0,730.95,537.71
2016,5,13,16,0,570.0,210.0,1.5,28.0,583.0,715.78,529.74
2016,5,13,16,15,412.0,226.5,1.45,27.5,485.5,590.08,441.97
2016,5,13,16,30,254.0,243.0,1.4,27.0,388.0,466.3,353.09
2016,5,13,16,45,260.0,216.5,1.35,27.0,351.5,433.21,331.01
2016,5,13,17,0,266.0,190.0,1.3,27.0,315.0,398.73,306.8
2016,5,13,17,15,229.0,174.5,1.2,26.5,272.5,348.13,269.46
2016,5,13,17,30,192.0,159.0,1.1,26.0,230.0,293.09,228.05
2016,5,13,17,45,235.0,132.5,1.0,25.5,205.0,286.52,223.74
2016,5,13,18,0,278.0,106.0,0.9,25.0,180.0,267.78,208.68
2016,5,13,18,15,214.5,84.5,0.9,24.5,133.5,202.28,155.93
2016,5,13,18,30,151.0,63.0,0.9,24.0,87.0,142.76,107.08
2016,5,13,18,45,75.5,39.5,0.9,23.5,51.5,76.59,52.61
2016,5,13,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,7.37,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,14.48,2.15
2016,5,14,6,15,11.5,36.5,1.7,20.5,38.5,33.57,22.48
2016,5,14,6,30,23.0,58.0,1.7,21.0,62.0,51.85,38.97
2016,5,14,6,45,44.0,80.5,1.7,21.5,91.5,70.45,55.4
2016,5,14,7,0,65.0,103.0,1.7,22.0,121.0,91.31,68.66
2016,5,14,7,15,68.0,126.5,1.65,22.5,149.0,116.38,87.41
2016,5,14,7,30,71.0,150.0,1.6,23.0,177.0,142.04,107.07
2016,5,14,7,45,100.0,177.5,1.55,23.5,222.0,176.23,132.54
2016,5,14,8,0,129.0,205.0,1.5,24.0,267.0,209.38,157.24
2016,5,14,8,15,104.5,227.0,1.5,24.0,281.0,234.55,177.56
2016,5,14,8,30,80.0,249.0,1.5,24.0,295.0,252.67,191.9
2016,5,14,8,45,67.5,266.0,1.5,24.5,307.5,268.85,203.74
2016,5,14,9,0,55.0,283.0,1.5,25.0,320.0,283.65,214.18
2016,5,14,9,15,40.5,283.0,1.45,25.0,311.5,281.36,212.0
2016,5,14,9,30,26.0,283.0,1.4,25.0,303.0,277.2,208.35
2016,5,14,9,45,29.0,305.0,1.4,25.5,328.5,301.53,225.58
2016,5,14,10,0,32.0,327.0,1.4,26.0,354.0,326.27,242.78
2016,5,14,10,15,24.0,305.5,1.3,26.0,326.0,304.25,225.97
2016,5,14,10,30,16.0,284.0,1.2,26.0,298.0,283.39,210.19
2016,5,14,10,45,9.5,214.5,1.15,26.0,223.0,213.74,158.52
2016,5,14,11,0,3.0,145.0,1.1,26.0,148.0,142.58,104.9
2016,5,14,11,15,9.5,217.5,1.0,25.5,226.5,217.84,161.99
2016,5,14,11,30,16.0,290.0,0.9,25.0,305.0,293.62,217.63
2016,5,14,11,45,15.0,280.5,0.8,25.0,295.0,284.56,210.28
2016,5,14,12,0,14.0,271.0,0.7,25.0,285.0,275.33,203.29
2016,5,14,12,15,14.0,265.0,0.65,24.5,279.0,270.25,199.9
2016,5,14,12,30,14.0,259.0,0.6,24.0,273.0,265.07,196.43
2016,5,14,12,45,15.0,277.0,0.6,24.0,292.0,284.21,210.44
2016,5,14,13,0,16.0,295.0,0.6,24.0,311.0,303.43,224.31
2016,5,14,13,15,16.0,293.5,0.65,24.0,309.5,302.53,223.8
2016,5,14,13,30,16.0,292.0,0.7,24.0,308.0,301.56,223.39
2016,5,14,13,45,10.0,222.5,0.8,24.0,232.5,227.26,169.15
2016,5,14,14,0,4.0,153.0,0.9,24.0,157.0,152.98,113.64
2016,5,14,14,15,2.0,142.5,1.0,23.5,145.0,140.72,104.79
2016,5,14,14,30,0.0,132.0,1.1,23.0,133.0,128.46,95.65
2016,5,14,14,45,4.5,171.0,1.25,23.0,175.0,171.32,129.17
2016,5,14,15,0,9.0,210.0,1.4,23.0,217.0,214.57,162.59
2016,5,14,15,15,11.0,222.5,1.45,22.5,231.0,229.19,174.33
2016,5,14,15,30,13.0,235.0,1.5,22.0,245.0,243.99,186.4
2016,5,14,15,45,24.5,249.0,1.6,22.0,266.0,268.83,206.26
2016,5,14,16,0,36.0,263.0,1.7,22.0,287.0,302.41,232.67
2016,5,14,16,15,98.0,258.0,1.65,21.5,315.5,347.59,269.92
2016,5,14,16,30,160.0,253.0,1.6,21.0,344.0,397.19,309.92
2016,5,14,16,45,81.0,200.5,1.6,21.0,246.5,268.51,210.62
2016,5,14,17,0,2.0,148.0,1.6,21.0,149.0,148.78,115.33
2016,5,14,17,15,1.0,128.0,1.65,20.5,128.5,128.05,99.56
2016,5,14,17,30,0.0,108.0,1.7,20.0,108.0,107.32,83.24
2016,5,14,17,45,0.0,89.5,1.75,20.0,89.5,88.77,68.24
2016,5,14,18,0,0.0,71.0,1.8,20.0,71.0,70.12,52.86
2016,5,14,18,15,0.0,52.5,2.05,19.5,52.5,51.34,37.17
2016,5,14,18,30,0.0,34.0,2.3,19.0,34.0,32.83,21.49
2016,5,14,18,45,0.0,20.5,2.55,19.0,20.5,19.78,10.11
2016,5,14,19,0,0.0,7.0,2.8,19.0,7.0,6.75,0.0
2016,5,14,19,15,0.0,3.5,2.9,19.0,3.5,3.44,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,4.42,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,8.68,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,22.68,13.87
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,36.7,26.83
2016,5,15,6,45,0.0,56.0,2.75,14.5,56.0,53.4,41.96
2016,5,15,7,0,0.0,74.0,2.8,15.0,74.0,69.95,53.86
2016,5,15,7,15,58.5,114.0,2.8,15.0,136.0,106.42,82.2
2016,5,15,7,30,117.0,154.0,2.8,15.0,198.0,147.25,113.0
2016,5,15,7,45,96.0,177.0,2.85,15.5,217.0,175.38,136.59
2016,5,15,8,0,75.0,200.0,2.9,16.0,236.0,197.06,154.71
2016,5,15,8,15,67.0,221.0,2.9,16.5,256.0,218.81,172.05
2016,5,15,8,30,59.0,242.0,2.9,17.0,276.0,239.74,188.36
2016,5,15,8,45,50.0,257.0,2.95,17.5,288.0,254.39,199.4
2016,5,15,9,0,41.0,272.0,3.0,18.0,300.0,268.02,209.38
2016,5,15,9,15,90.5,314.0,2.95,18.5,380.0,333.49,259.33
2016,5,15,9,30,140.0,356.0,2.9,19.0,460.0,399.86,309.11
2016,5,15,9,45,128.5,375.5,2.9,19.5,475.5,419.48,322.59
2016,5,15,10,0,117.0,395.0,2.9,20.0,491.0,437.99,335.14
2016,5,15,10,15,89.0,398.0,2.85,20.0,473.0,432.78,330.24
2016,5,15,10,30,61.0,401.0,2.8,20.0,455.0,421.11,320.54
2016,5,15,10,45,39.5,357.5,2.8,20.5,393.0,369.04,280.74
2016,5,15,11,0,18.0,314.0,2.8,21.0,331.0,315.87,239.91
2016,5,15,11,15,24.5,352.5,2.7,21.0,376.0,357.88,271.27
2016,5,15,11,30,31.0,391.0,2.6,21.0,421.0,402.4,303.74
2016,5,15,11,45,31.0,394.5,2.55,21.5,424.5,408.5,307.18
2016,5,15,12,0,31.0,398.0,2.5,22.0,428.0,414.57,310.79
2016,5,15,12,15,33.0,407.0,2.45,22.0,439.5,427.83,320.28
2016,5,15,12,30,35.0,416.0,2.4,22.0,451.0,441.2,329.82
2016,5,15,12,45,28.0,384.0,2.35,22.0,412.0,405.32,303.58
2016,5,15,13,0,21.0,352.0,2.3,22.0,373.0,364.37,273.67
2016,5,15,13,15,19.0,330.0,2.3,22.0,348.5,341.52,257.14
2016,5,15,13,30,17.0,308.0,2.3,22.0,324.0,318.4,240.24
2016,5,15,13,45,15.0,283.5,2.3,22.0,298.0,292.6,221.26
2016,5,15,14,0,13.0,259.0,2.3,22.0,272.0,266.62,202.01
2016,5,15,14,15,19.5,296.5,2.3,22.0,314.5,310.78,235.69
2016,5,15,14,30,26.0,334.0,2.3,22.0,357.0,363.39,275.07
2016,5,15,14,45,26.0,322.0,2.3,22.0,344.0,351.95,266.83
2016,5,15,15,0,26.0,310.0,2.3,22.0,331.0,340.35,258.76
2016,5,15,15,15,25.0,293.5,2.3,21.5,313.5,314.49,240.45
2016,5,15,15,30,24.0,277.0,2.3,21.0,296.0,297.0,228.31
2016,5,15,15,45,31.0,271.5,2.3,21.0,294.0,306.5,236.42
2016,5,15,16,0,38.0,266.0,2.3,21.0,292.0,307.34,237.94
2016,5,15,16,15,22.0,222.0,2.25,21.0,237.0,239.37,185.82
2016,5,15,16,30,6.0,178.0,2.2,21.0,182.0,181.33,140.6
2016,5,15,16,45,3.0,109.0,2.15,21.0,111.0,108.46,82.98
2016,5,15,17,0,0.0,40.0,2.1,21.0,40.0,38.64,26.31
2016,5,15,17,15,0.0,34.5,1.95,20.5,34.5,33.31,22.11
2016,5,15,17,30,0.0,29.0,1.8,20.0,29.0,27.99,17.81
2016,5,15,17,45,0.0,24.0,1.7,20.0,24.0,23.16,13.81
2016,5,15,18,0,0.0,19.0,1.6,20.0,19.0,18.33,9.76
2016,5,15,18,15,0.0,14.0,1.45,19.5,14.0,13.5,5.67
2016,5,15,18,30,0.0,9.0,1.3,19.0,9.0,8.67,1.55
2016,5,15,18,45,0.0,5.5,1.15,19.0,5.5,5.3,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,18.5,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,54.0,11.5,1.55,17.5,15.0,11.3,0.0
2016,5,16,6,0,108.0,23.0,1.8,18.0,30.0,17.88,5.33
2016,5,16,6,15,210.0,39.0,2.05,18.0,69.0,29.77,19.63
2016,5,16,6,30,312.0,55.0,2.3,18.0,108.0,41.05,30.15
2016,5,16,6,45,384.5,67.0,2.55,18.0,157.0,48.57,37.13
2016,5,16,7,0,457.0,79.0,2.8,18.0,206.0,71.19,45.17
2016,5,16,7,15,228.5,88.5,3.0,18.0,152.0,91.91,62.57
2016,5,16,7,30,0.0,98.0,3.2,18.0,98.0,93.12,72.27
2016,5,16,7,45,7.0,133.0,3.4,18.5,137.0,126.3,98.84
2016,5,16,8,0,14.0,168.0,3.6,19.0,176.0,160.31,125.63
2016,5,16,8,15,7.0,152.5,3.7,19.5,156.5,146.5,114.05
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,130.95,101.12
2016,5,16,8,45,3.0,162.0,3.9,20.5,164.0,155.63,120.29
2016,5,16,9,0,6.0,187.0,4.0,21.0,191.0,180.69,139.47
2016,5,16,9,15,7.0,197.5,3.95,21.0,202.5,191.75,147.76
2016,5,16,9,30,8.0,208.0,3.9,21.0,214.0,202.91,156.12
2016,5,16,9,45,18.5,265.0,3.85,21.5,280.5,263.01,202.02
2016,5,16,10,0,29.0,322.0,3.8,22.0,347.0,319.96,244.56
2016,5,16,10,15,20.0,275.0,3.65,22.5,292.5,276.44,210.5
2016,5,16,10,30,11.0,228.0,3.5,23.0,238.0,226.98,172.1
2016,5,16,10,45,20.0,297.0,3.35,23.5,315.5,300.02,226.96
2016,5,16,11,0,29.0,366.0,3.2,24.0,393.0,371.72,279.21
2016,5,16,11,15,119.5,427.5,3.05,24.0,541.5,506.6,379.06
2016,5,16,11,30,210.0,489.0,2.9,24.0,690.0,649.05,480.26
2016,5,16,11,45,260.5,483.5,2.8,24.5,736.0,697.77,513.01
2016,5,16,12,0,311.0,478.0,2.7,25.0,782.0,749.36,547.65
2016,5,16,12,15,179.5,462.0,2.75,25.0,638.0,620.41,455.93
2016,5,16,12,30,48.0,446.0,2.8,25.0,494.0,483.1,356.08
2016,5,16,12,45,33.0,384.0,2.85,25.5,417.5,410.18,303.84
2016,5,16,13,0,18.0,322.0,2.9,26.0,341.0,331.94,246.55
2016,5,16,13,15,16.5,304.5,3.0,26.0,321.5,313.89,233.75
2016,5,16,13,30,15.0,287.0,3.1,26.0,302.0,295.65,220.54
2016,5,16,13,45,14.0,269.0,3.25,26.0,283.0,277.23,207.2
2016,5,16,14,0,13.0,251.0,3.4,26.0,264.0,258.68,193.67
2016,5,16,14,15,14.5,266.5,3.5,26.0,280.0,275.86,206.87
2016,5,16,14,30,16.0,282.0,3.6,26.0,296.0,293.17,220.11
2016,5,16,14,45,34.0,320.0,3.7,26.0,348.0,357.47,268.84
2016,5,16,15,0,52.0,358.0,3.8,26.0,400.0,415.64,312.49
2016,5,16,15,15,45.5,331.5,3.85,25.5,367.0,382.26,288.84
2016,5,16,15,30,39.0,305.0,3.9,25.0,334.0,348.81,265.13
2016,5,16,15,45,392.5,217.5,4.0,25.0,478.5,587.5,454.34
2016,5,16,16,0,746.0,130.0,4.1,25.0,623.0,777.35,596.49
2016,5,16,16,15,527.5,183.0,4.1,24.5,518.0,636.07,493.77
2016,5,16,16,30,309.0,236.0,4.1,24.0,413.0,501.13,391.14
2016,5,16,16,45,194.5,217.0,4.1,24.0,324.5,378.12,297.11
2016,5,16,17,0,80.0,198.0,4.1,24.0,236.0,264.51,207.51
2016,5,16,17,15,74.0,174.0,4.05,23.5,205.5,232.66,183.52
2016,5,16,17,30,68.0,150.0,4.0,23.0,175.0,201.03,159.01
2016,5,16,17,45,281.0,111.0,3.95,22.5,190.5,286.57,230.55
2016,5,16,18,0,494.0,72.0,3.9,22.0,206.0,347.38,278.5
2016,5,16,18,15,418.0,61.5,3.65,21.5,156.5,276.48,218.66
2016,5,16,18,30,342.0,51.0,3.4,21.0,107.0,211.29,162.66
2016,5,16,18,45,236.0,35.5,3.2,20.5,67.5,139.42,100.86
2016,5,16,19,0,130.0,20.0,3.0,20.0,28.0,72.15,24.63
2016,5,16,19,15,65.0,10.0,2.9,19.5,14.0,26.22,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.0,7.5,7.23,0.52
2016,5,17,6,30,0.0,12.0,2.7,17.0,12.0,11.57,4.5
2016,5,17,6,45,0.0,17.5,2.85,17.5,17.5,16.88,9.29
2016,5,17,7,0,0.0,23.0,3.0,18.0,23.0,22.19,13.12
2016,5,17,7,15,3.0,76.0,3.1,18.5,77.5,73.05,55.58
2016,5,17,7,30,6.0,129.0,3.2,19.0,132.0,120.79,94.5
2016,5,17,7,45,3.0,81.5,3.35,19.5,83.0,79.3,60.08
2016,5,17,8,0,0.0,34.0,3.5,20.0,34.0,32.84,21.61
2016,5,17,8,15,12.0,124.5,3.5,20.5,131.5,122.61,94.41
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,209.66,162.86
2016,5,17,8,45,12.5,187.5,3.5,21.5,195.5,182.79,141.02
2016,5,17,9,0,1.0,160.0,3.5,22.0,162.0,153.5,117.41
2016,5,17,9,15,0.5,123.5,3.45,22.0,124.5,119.3,90.12
2016,5,17,9,30,0.0,87.0,3.4,22.0,87.0,84.25,62.1
2016,5,17,9,45,13.5,202.0,3.35,22.5,213.5,201.47,153.97
2016,5,17,10,0,27.0,317.0,3.3,23.0,340.0,314.22,239.1
2016,5,17,10,15,45.0,361.0,3.25,23.0,400.5,369.37,279.87
2016,5,17,10,30,63.0,405.0,3.2,23.0,461.0,426.38,321.6
2016,5,17,10,45,39.5,349.5,3.15,23.5,385.0,361.74,272.54
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,295.34,222.11
2016,5,17,11,15,38.0,370.5,3.05,24.0,407.0,386.18,289.78
2016,5,17,11,30,60.0,447.0,3.0,24.0,505.0,480.62,357.93
2016,5,17,11,45,33.5,309.5,2.95,24.5,342.5,329.26,246.54
2016,5,17,12,0,7.0,172.0,2.9,25.0,180.0,173.17,128.86
2016,5,17,12,15,203.5,305.5,2.85,25.0,506.5,492.22,372.06
2016,5,17,12,30,400.0,439.0,2.8,25.0,833.0,817.15,598.48
2016,5,17,12,45,304.0,470.5,2.8,25.0,769.0,764.97,558.0
2016,5,17,13,0,208.0,502.0,2.8,25.0,705.0,705.97,515.29
2016,5,17,13,15,200.5,495.5,2.8,25.0,689.5,697.09,509.73
2016,5,17,13,30,193.0,489.0,2.8,25.0,674.0,687.2,503.18
2016,5,17,13,45,229.0,471.5,2.8,25.0,686.0,708.15,519.35
2016,5,17,14,0,265.0,454.0,2.8,25.0,698.0,734.84,539.09
2016,5,17,14,15,169.5,432.5,2.8,25.0,587.0,612.91,452.97
2016,5,17,14,30,74.0,411.0,2.8,25.0,476.0,490.52,364.66
2016,5,17,14,45,153.0,402.0,2.85,25.0,528.5,566.19,422.7
2016,5,17,15,0,232.0,393.0,2.9,25.0,581.0,630.61,471.11
2016,5,17,15,15,128.0,335.0,2.9,25.0,438.0,470.5,354.84
2016,5,17,15,30,24.0,277.0,2.9,25.0,295.0,296.99,224.78
2016,5,17,15,45,28.5,269.0,2.95,25.0,289.0,301.58,229.54
2016,5,17,16,0,33.0,261.0,3.0,25.0,283.0,297.63,227.39
2016,5,17,16,15,194.5,243.5,2.95,24.5,356.5,417.7,324.25
2016,5,17,16,30,356.0,226.0,2.9,24.0,430.0,526.19,409.54
2016,5,17,16,45,178.0,183.0,2.9,24.0,285.0,327.65,257.26
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,138.84,106.25
2016,5,17,17,15,0.0,122.0,2.8,23.5,122.0,120.9,92.78
2016,5,17,17,30,0.0,104.0,2.7,23.0,104.0,102.92,78.76
2016,5,17,17,45,0.0,86.0,2.65,23.0,86.0,84.87,64.27
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,66.74,49.46
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,50.11,35.72
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,33.8,22.03
2016,5,17,18,45,0.0,22.0,2.6,21.5,22.0,21.23,11.24
2016,5,17,19,0,0.0,9.0,2.6,21.0,9.0,8.68,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.0,4.5,4.42,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.0,3.8,15.0,9.0,8.85,0.0
2016,5,18,6,0,0.0,18.0,3.8,15.0,18.0,17.38,6.01
2016,5,18,6,15,13.5,40.0,3.75,15.0,42.5,36.53,25.77
2016,5,18,6,30,27.0,62.0,3.7,15.0,67.0,55.08,42.87
2016,5,18,6,45,47.0,84.0,3.7,15.0,96.0,73.22,59.4
2016,5,18,7,0,67.0,106.0,3.7,15.0,125.0,94.57,73.12
2016,5,18,7,15,72.5,132.0,3.65,15.5,157.0,121.83,94.27
2016,5,18,7,30,78.0,158.0,3.6,16.0,189.0,150.07,116.63
2016,5,18,7,45,39.0,128.5,3.6,16.5,144.0,125.61,97.69
2016,5,18,8,0,0.0,99.0,3.6,17.0,99.0,95.19,73.7
2016,5,18,8,15,0.0,111.5,3.5,17.0,111.5,107.06,83.18
2016,5,18,8,30,0.0,124.0,3.4,17.0,124.0,118.95,92.56
2016,5,18,8,45,2.5,155.0,3.35,17.5,156.5,149.02,116.31
2016,5,18,9,0,5.0,186.0,3.3,18.0,189.0,179.36,139.91
2016,5,18,9,15,13.5,230.5,3.3,18.5,240.5,225.43,175.58
2016,5,18,9,30,22.0,275.0,3.3,19.0,292.0,272.4,211.32
2016,5,18,9,45,237.0,298.0,3.3,19.5,491.0,413.12,321.28
2016,5,18,10,0,452.0,321.0,3.3,20.0,690.0,582.41,448.66
2016,5,18,10,15,266.0,369.0,3.25,20.5,589.0,522.33,399.64
2016,5,18,10,30,80.0,417.0,3.2,21.0,488.0,449.76,341.04
2016,5,18,10,45,42.5,287.0,3.15,21.5,324.5,305.91,233.16
2016,5,18,11,0,5.0,157.0,3.1,22.0,161.0,155.73,117.24
2016,5,18,11,15,8.0,189.5,3.05,22.0,197.0,189.77,143.77
2016,5,18,11,30,11.0,222.0,3.0,22.0,233.0,224.08,169.96
2016,5,18,11,45,16.5,290.0,2.95,22.5,306.5,295.11,223.16
2016,5,18,12,0,22.0,358.0,2.9,23.0,380.0,366.77,275.52
2016,5,18,12,15,58.5,425.0,2.85,23.0,483.0,469.33,350.87
2016,5,18,12,30,95.0,492.0,2.8,23.0,586.0,573.24,425.02
2016,5,18,12,45,139.5,498.0,2.8,23.5,635.0,629.88,464.73
2016,5,18,13,0,184.0,504.0,2.8,24.0,684.0,684.57,502.76
2016,5,18,13,15,215.5,492.5,2.8,24.0,700.5,708.96,520.51
2016,5,18,13,30,247.0,481.0,2.8,24.0,717.0,732.61,537.93
2016,5,18,13,45,158.0,458.0,2.85,24.0,608.0,624.1,461.13
2016,5,18,14,0,69.0,435.0,2.9,24.0,499.0,507.57,377.17
2016,5,18,14,15,415.0,311.0,2.95,24.0,675.0,741.77,555.67
2016,5,18,14,30,761.0,187.0,3.0,24.0,851.0,943.92,698.4
2016,5,18,14,45,453.5,292.5,3.1,24.0,684.0,754.0,564.3
2016,5,18,15,0,146.0,398.0,3.2,24.0,517.0,555.42,416.62
2016,5,18,15,15,79.0,315.5,3.3,23.5,379.5,395.84,301.53
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,241.03,184.1
2016,5,18,15,45,6.0,182.0,3.5,23.0,186.5,184.11,140.71
2016,5,18,16,0,0.0,131.0,3.6,23.0,131.0,127.78,96.73
2016,5,18,16,15,39.5,189.5,3.65,22.5,212.5,225.75,175.97
2016,5,18,16,30,79.0,248.0,3.7,22.0,294.0,321.02,251.73
2016,5,18,16,45,39.5,159.0,3.75,21.5,182.0,192.27,150.92
2016,5,18,17,0,0.0,70.0,3.8,21.0,70.0,67.68,50.09
2016,5,18,17,15,0.0,61.0,3.8,20.5,61.0,58.95,43.28
2016,5,18,17,30,0.0,52.0,3.8,20.0,52.0,50.24,36.3
2016,5,18,17,45,201.5,71.0,3.8,20.0,126.0,203.41,165.46
2016,5,18,18,0,403.0,90.0,3.8,20.0,200.0,320.66,259.18
2016,5,18,18,15,330.5,75.5,3.65,19.5,152.0,251.95,200.99
2016,5,18,18,30,258.0,61.0,3.5,19.0,104.0,190.27,148.02
2016,5,18,18,45,166.5,41.5,3.35,18.5,65.5,123.01,90.31
2016,5,18,19,0,75.0,22.0,3.2,18.0,27.0,53.95,22.21
2016,5,18,19,15,37.5,11.0,3.15,17.5,13.5,20.39,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,4.5,2.85,15.0,4.5,4.33,0.0
2016,5,19,6,30,0.0,7.0,3.1,15.0,7.0,6.74,0.31
2016,5,19,6,45,0.0,10.0,3.35,15.0,10.0,9.64,2.96
2016,5,19,7,0,0.0,13.0,3.6,15.0,13.0,12.54,5.07
2016,5,19,7,15,0.0,11.0,3.4,15.0,11.0,10.61,3.42
2016,5,19,7,30,0.0,9.0,3.2,15.0,9.0,8.68,1.75
2016,5,19,7,45,0.0,19.0,3.0,15.5,19.0,18.34,9.92
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,28.01,17.98
2016,5,19,8,15,0.0,28.5,2.85,16.0,28.5,27.53,17.49
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,27.05,17.01
2016,5,19,8,45,0.0,36.5,3.0,16.0,36.5,35.28,23.78
2016,5,19,9,0,0.0,45.0,3.1,16.0,45.0,43.52,30.51
2016,5,19,9,15,0.0,46.0,3.05,16.0,46.0,44.5,31.22
2016,5,19,9,30,0.0,47.0,3.0,16.0,47.0,45.48,31.93
2016,5,19,9,45,0.0,85.0,2.95,16.5,85.0,82.33,61.84
2016,5,19,10,0,0.0,123.0,2.9,17.0,123.0,118.81,90.92
2016,5,19,10,15,0.0,126.5,2.5,17.0,126.5,122.21,93.39
2016,5,19,10,30,0.0,130.0,2.1,17.0,130.0,125.63,95.91
2016,5,19,10,45,2.5,144.0,1.7,17.5,146.5,141.05,107.81
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,156.69,119.69
2016,5,19,11,15,71.5,324.0,1.25,18.0,392.5,370.38,283.98
2016,5,19,11,30,138.0,490.0,1.2,18.0,622.0,588.05,439.2
2016,5,19,11,45,268.5,462.5,1.2,18.5,724.0,685.57,507.51
2016,5,19,12,0,399.0,435.0,1.2,19.0,826.0,789.53,578.99
2016,5,19,12,15,337.5,464.0,1.2,19.5,795.5,772.1,563.15
2016,5,19,12,30,276.0,493.0,1.2,20.0,765.0,751.84,546.75
2016,5,19,12,45,270.0,492.0,1.2,20.5,757.5,753.52,547.0
2016,5,19,13,0,264.0,491.0,1.2,21.0,750.0,754.01,546.27
2016,5,19,13,15,257.5,486.0,1.2,21.5,735.5,748.77,541.9
2016,5,19,13,30,251.0,481.0,1.2,22.0,721.0,742.31,536.84
2016,5,19,13,45,285.5,460.0,1.2,22.5,728.0,758.9,548.54
2016,5,19,14,0,320.0,439.0,1.2,23.0,735.0,773.86,558.9
2016,5,19,14,15,177.0,399.0,1.2,23.0,562.0,585.42,429.64
2016,5,19,14,30,34.0,359.0,1.2,23.0,389.0,397.19,294.68
2016,5,19,14,45,88.0,379.0,1.2,23.0,452.0,471.21,351.24
2016,5,19,15,0,142.0,399.0,1.2,23.0,515.0,552.79,410.14
2016,5,19,15,15,94.5,357.5,1.3,23.0,433.5,455.18,340.72
2016,5,19,15,30,47.0,316.0,1.4,23.0,352.0,367.78,277.62
2016,5,19,15,45,27.0,254.0,1.5,23.0,274.5,284.08,216.28
2016,5,19,16,0,7.0,192.0,1.6,23.0,197.0,195.44,149.08
2016,5,19,16,15,3.5,155.0,1.75,22.5,157.5,155.09,118.58
2016,5,19,16,30,0.0,118.0,1.9,22.0,118.0,115.08,87.48
2016,5,19,16,45,0.0,111.0,2.05,22.0,111.0,108.27,82.43
2016,5,19,17,0,0.0,104.0,2.2,22.0,104.0,101.49,77.31
2016,5,19,17,15,0.0,90.5,2.2,21.5,90.5,88.09,66.88
2016,5,19,17,30,0.0,77.0,2.2,21.0,77.0,74.67,56.26
2016,5,19,17,45,235.0,77.5,2.2,21.0,142.5,230.21,186.24
2016,5,19,18,0,470.0,78.0,2.2,21.0,208.0,343.72,275.32
2016,5,19,18,15,396.5,66.5,2.05,20.5,158.5,271.8,215.02
2016,5,19,18,30,323.0,55.0,1.9,20.0,109.0,209.74,162.06
2016,5,19,18,45,221.5,39.0,1.8,19.5,69.5,139.49,102.15
2016,5,19,19,0,120.0,23.0,1.7,19.0,30.0,74.72,34.96
2016,5,19,19,15,60.0,11.5,1.7,18.5,15.0,26.71,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,12.5,0.8,13.5,17.5,12.29,0.0
2016,5,20,6,0,136.0,25.0,0.9,14.0,35.0,19.4,8.16
2016,5,20,6,15,237.5,41.0,0.9,14.5,76.0,31.23,21.4
2016,5,20,6,30,339.0,57.0,0.9,15.0,117.0,42.44,31.88
2016,5,20,6,45,169.5,56.0,0.9,15.5,86.0,44.94,34.38
2016,5,20,7,0,0.0,55.0,0.9,16.0,55.0,53.14,39.53
2016,5,20,7,15,0.0,79.5,0.9,16.5,79.5,75.97,58.54
2016,5,20,7,30,0.0,104.0,0.9,17.0,104.0,98.52,76.89
2016,5,20,7,45,4.5,133.5,0.9,18.0,135.5,126.43,98.85
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,154.94,120.76
2016,5,20,8,15,9.5,176.5,0.95,19.5,181.5,168.8,131.04
2016,5,20,8,30,10.0,190.0,1.0,20.0,196.0,182.67,141.26
2016,5,20,8,45,15.5,216.5,1.05,20.5,226.5,210.3,162.0
2016,5,20,9,0,21.0,243.0,1.1,21.0,257.0,238.6,182.95
2016,5,20,9,15,26.5,270.0,1.15,21.0,289.0,263.38,201.36
2016,5,20,9,30,32.0,297.0,1.2,21.0,321.0,293.32,223.53
2016,5,20,9,45,56.0,340.5,1.3,21.5,385.0,349.79,265.03
2016,5,20,10,0,80.0,384.0,1.4,22.0,449.0,408.76,307.52
2016,5,20,10,15,121.5,412.0,1.45,22.5,516.0,464.94,347.61
2016,5,20,10,30,163.0,440.0,1.5,23.0,583.0,528.33,392.13
2016,5,20,10,45,293.0,417.0,1.6,23.5,684.5,614.03,454.2
2016,5,20,11,0,423.0,394.0,1.7,24.0,786.0,709.32,521.34
2016,5,20,11,15,640.0,272.0,1.7,24.0,878.5,793.83,583.74
2016,5,20,11,30,857.0,150.0,1.7,24.0,971.0,886.91,645.97
2016,5,20,11,45,867.5,145.0,1.75,24.5,985.0,915.69,662.53
2016,5,20,12,0,878.0,140.0,1.8,25.0,999.0,942.33,678.33
2016,5,20,12,15,878.5,140.0,1.8,25.0,1002.5,962.02,690.43
2016,5,20,12,30,879.0,140.0,1.8,25.0,1006.0,979.01,700.93
2016,5,20,12,45,876.5,141.0,1.8,25.5,1001.0,991.28,707.17
2016,5,20,13,0,874.0,142.0,1.8,26.0,996.0,1000.64,711.68
2016,5,20,13,15,870.5,141.0,1.8,26.0,983.0,1004.03,714.0
2016,5,20,13,30,867.0,140.0,1.8,26.0,970.0,1004.33,714.56
2016,5,20,13,45,861.0,139.5,1.8,26.0,949.0,999.56,712.1
2016,5,20,14,0,855.0,139.0,1.8,26.0,928.0,991.75,707.91
2016,5,20,14,15,847.5,137.5,1.8,26.0,899.5,978.47,700.41
2016,5,20,14,30,840.0,136.0,1.8,26.0,871.0,962.32,691.23
2016,5,20,14,45,831.5,133.5,1.85,26.0,836.5,941.41,679.68
2016,5,20,15,0,823.0,131.0,1.9,26.0,802.0,923.63,670.2
2016,5,20,15,15,811.0,128.0,1.95,26.0,761.0,893.85,652.84
2016,5,20,15,30,799.0,125.0,2.0,26.0,720.0,861.9,634.02
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.0,823.73,610.86
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,784.11,586.44
2016,5,20,16,15,743.5,115.5,2.1,25.5,578.0,738.65,558.39
2016,5,20,16,30,723.0,111.0,2.1,25.0,528.0,695.08,531.14
2016,5,20,16,45,694.0,106.5,2.15,25.0,475.5,642.29,495.98
2016,5,20,17,0,665.0,102.0,2.2,25.0,423.0,590.0,459.3
2016,5,20,17,15,628.5,96.0,2.1,24.5,369.0,531.92,417.23
2016,5,20,17,30,592.0,90.0,2.0,24.0,315.0,475.62,375.23
2016,5,20,17,45,540.5,82.0,1.9,24.0,262.5,410.75,324.6
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,349.69,275.46
2016,5,20,18,15,416.0,63.5,1.65,23.0,160.5,280.11,219.05
2016,5,20,18,30,343.0,53.0,1.5,22.0,111.0,215.8,165.29
2016,5,20,18,45,238.0,38.0,1.4,21.5,71.0,144.25,104.95
2016,5,20,19,0,133.0,23.0,1.3,21.0,31.0,79.18,39.18
2016,5,20,19,15,66.5,11.5,1.35,20.5,15.5,28.48,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,11.3,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,20.62,8.95
2016,5,21,6,15,101.0,48.5,2.35,20.0,64.5,39.36,27.71
2016,5,21,6,30,160.0,74.0,2.4,20.0,102.0,58.48,44.98
2016,5,21,6,45,82.0,85.0,2.45,20.5,99.5,70.48,55.73
2016,5,21,7,0,4.0,96.0,2.5,21.0,97.0,88.6,67.81
2016,5,21,7,15,185.5,124.0,2.5,21.5,196.0,117.88,84.25
2016,5,21,7,30,367.0,152.0,2.5,22.0,295.0,178.81,124.58
2016,5,21,7,45,225.0,178.0,2.55,22.5,270.0,194.09,142.72
2016,5,21,8,0,83.0,204.0,2.6,23.0,245.0,203.41,155.19
2016,5,21,8,15,41.5,107.0,2.6,23.0,127.5,113.63,85.35
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,9.66,2.23
2016,5,21,8,45,59.0,159.5,2.65,23.5,199.5,173.58,132.69
2016,5,21,9,0,118.0,309.0,2.7,24.0,389.0,331.15,252.4
2016,5,21,9,15,135.5,334.0,2.7,24.0,432.0,370.13,280.98
2016,5,21,9,30,153.0,359.0,2.7,24.0,475.0,410.87,311.0
2016,5,21,9,45,114.5,370.0,2.7,24.5,459.5,407.27,306.92
2016,5,21,10,0,76.0,381.0,2.7,25.0,444.0,403.59,302.61
2016,5,21,10,15,65.5,388.5,2.65,25.0,444.5,408.63,305.65
2016,5,21,10,30,55.0,396.0,2.6,25.0,445.0,412.61,307.83
2016,5,21,10,45,60.5,415.5,2.6,25.5,470.5,439.0,326.0
2016,5,21,11,0,66.0,435.0,2.6,26.0,496.0,465.89,344.24
2016,5,21,11,15,82.0,456.5,2.55,26.0,534.0,503.92,371.08
2016,5,21,11,30,98.0,478.0,2.5,26.0,572.0,543.06,398.37
2016,5,21,11,45,114.0,489.5,2.5,26.0,600.5,573.66,419.74
2016,5,21,12,0,130.0,501.0,2.5,26.0,629.0,605.64,441.97
2016,5,21,12,15,172.0,503.5,2.45,26.0,673.0,653.98,475.99
2016,5,21,12,30,214.0,506.0,2.4,26.0,717.0,703.42,510.22
2016,5,21,12,45,467.5,374.5,2.4,26.5,833.0,832.45,603.95
2016,5,21,13,0,721.0,243.0,2.4,27.0,949.0,959.59,691.09
2016,5,21,13,15,536.0,344.0,2.4,27.0,865.0,885.97,638.11
2016,5,21,13,30,351.0,445.0,2.4,27.0,781.0,805.09,579.68
2016,5,21,13,45,532.5,336.5,2.45,27.0,834.0,883.65,639.26
2016,5,21,14,0,714.0,228.0,2.5,27.0,887.0,954.4,690.01
2016,5,21,14,15,540.5,309.5,2.55,27.0,800.0,864.02,627.83
2016,5,21,14,30,367.0,391.0,2.6,27.0,713.0,770.28,561.56
2016,5,21,14,45,219.0,383.5,2.65,27.0,574.0,609.93,449.99
2016,5,21,15,0,71.0,376.0,2.7,27.0,435.0,452.67,335.84
2016,5,21,15,15,328.0,307.5,2.75,27.0,555.0,633.88,474.77
2016,5,21,15,30,585.0,239.0,2.8,27.0,675.0,793.65,591.77
2016,5,21,15,45,571.0,222.5,2.85,27.0,626.0,749.56,561.85
2016,5,21,16,0,557.0,206.0,2.9,27.0,577.0,704.29,532.2
2016,5,21,16,15,514.0,208.5,2.9,26.5,530.0,655.58,499.3
2016,5,21,16,30,471.0,211.0,2.9,26.0,483.0,608.26,466.73
2016,5,21,16,45,462.0,193.0,2.95,26.0,438.5,565.25,436.99
2016,5,21,17,0,453.0,175.0,3.0,26.0,394.0,521.64,406.08
2016,5,21,17,15,414.0,161.5,2.95,25.5,343.0,463.05,363.17
2016,5,21,17,30,375.0,148.0,2.9,25.0,292.0,399.42,315.42
2016,5,21,17,45,322.0,131.5,2.85,25.0,241.5,335.52,265.32
2016,5,21,18,0,269.0,115.0,2.8,25.0,191.0,276.21,217.64
2016,5,21,18,15,211.5,93.0,2.65,24.5,144.5,212.83,166.07
2016,5,21,18,30,154.0,71.0,2.5,24.0,98.0,154.75,117.9
2016,5,21,18,45,95.0,46.0,2.45,23.5,60.5,91.73,65.62
2016,5,21,19,0,36.0,21.0,2.4,23.0,23.0,36.67,16.37
2016,5,21,19,15,18.0,10.5,2.4,22.5,11.5,15.0,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,43.5,13.5,2.05,20.5,17.0,13.27,0.0
2016,5,22,6,0,87.0,27.0,2.2,21.0,34.0,22.54,10.51
2016,5,22,6,15,177.0,46.0,2.3,21.0,73.5,37.51,26.07
2016,5,22,6,30,267.0,65.0,2.4,21.0,113.0,48.75,36.46
2016,5,22,6,45,334.0,79.5,2.55,21.5,160.5,57.96,44.73
2016,5,22,7,0,401.0,94.0,2.7,22.0,208.0,85.69,55.5
2016,5,22,7,15,200.5,90.5,2.7,22.0,147.5,93.37,63.48
2016,5,22,7,30,0.0,87.0,2.7,22.0,87.0,83.39,63.13
2016,5,22,7,45,0.0,101.5,2.75,22.5,101.5,97.08,73.89
2016,5,22,8,0,0.0,116.0,2.8,23.0,116.0,110.81,84.48
2016,5,22,8,15,30.5,181.0,2.8,23.5,198.5,175.31,134.4
2016,5,22,8,30,61.0,246.0,2.8,24.0,281.0,244.74,187.2
2016,5,22,8,45,52.0,261.0,2.8,24.5,293.0,259.39,197.75
2016,5,22,9,0,43.0,276.0,2.8,25.0,305.0,273.02,207.39
2016,5,22,9,15,136.5,315.0,2.75,25.0,416.0,354.58,268.74
2016,5,22,9,30,230.0,354.0,2.7,25.0,527.0,449.7,339.1
2016,5,22,9,45,164.5,373.5,2.7,25.5,501.0,440.67,330.6
2016,5,22,10,0,99.0,393.0,2.7,26.0,475.0,429.27,320.29
2016,5,22,10,15,59.0,350.0,2.7,26.0,400.0,369.36,275.92
2016,5,22,10,30,19.0,307.0,2.7,26.0,325.0,307.35,229.39
2016,5,22,10,45,14.0,250.5,2.75,26.0,264.0,251.51,187.9
2016,5,22,11,0,9.0,194.0,2.8,26.0,203.0,194.44,144.92
2016,5,22,11,15,11.0,216.5,2.8,26.0,227.0,218.21,162.9
2016,5,22,11,30,13.0,239.0,2.8,26.0,251.0,242.19,180.75
2016,5,22,11,45,14.0,257.5,2.85,26.5,271.0,261.61,194.73
2016,5,22,12,0,15.0,276.0,2.9,27.0,291.0,281.17,208.72
2016,5,22,12,15,23.0,339.0,2.95,27.0,362.0,352.33,260.9
2016,5,22,12,30,31.0,402.0,3.0,27.0,433.0,423.75,312.25
2016,5,22,12,45,212.0,419.5,3.1,27.0,627.5,625.96,461.05
2016,5,22,13,0,393.0,437.0,3.2,27.0,822.0,827.08,601.65
2016,5,22,13,15,212.0,414.0,3.25,27.0,622.0,631.57,463.53
2016,5,22,13,30,31.0,391.0,3.3,27.0,422.0,421.22,310.27
2016,5,22,13,45,165.5,418.5,3.35,27.5,573.0,591.24,436.13
2016,5,22,14,0,300.0,446.0,3.4,28.0,724.0,761.73,555.39
2016,5,22,14,15,497.5,333.5,3.4,28.0,777.5,846.89,619.28
2016,5,22,14,30,695.0,221.0,3.4,28.0,831.0,921.42,674.33
2016,5,22,14,45,531.0,290.5,3.45,28.0,745.5,827.16,608.39
2016,5,22,15,0,367.0,360.0,3.5,28.0,660.0,731.53,539.82
2016,5,22,15,15,354.5,343.5,3.5,27.5,621.0,697.29,518.69
2016,5,22,15,30,342.0,327.0,3.5,27.0,582.0,662.23,496.31
2016,5,22,15,45,460.5,263.0,3.55,27.0,584.0,697.57,526.36
2016,5,22,16,0,579.0,199.0,3.6,27.0,586.0,718.87,546.07
2016,5,22,16,15,486.0,209.5,3.55,26.5,517.0,634.48,485.9
2016,5,22,16,30,393.0,220.0,3.5,26.0,448.0,549.45,424.46
2016,5,22,16,45,196.5,164.5,3.45,26.0,278.5,329.34,257.59
2016,5,22,17,0,0.0,109.0,3.4,26.0,109.0,106.56,79.9
2016,5,22,17,15,219.0,119.5,3.25,25.5,203.5,279.42,222.27
2016,5,22,17,30,438.0,130.0,3.1,25.0,298.0,425.35,337.26
2016,5,22,17,45,382.5,117.5,3.0,25.0,247.0,360.85,285.68
2016,5,22,18,0,327.0,105.0,2.9,25.0,196.0,300.93,237.38
2016,5,22,18,15,262.5,86.5,2.8,24.5,149.5,228.36,178.54
2016,5,22,18,30,198.0,68.0,2.7,24.0,103.0,168.97,129.07
2016,5,22,18,45,126.0,46.0,2.65,24.0,65.0,108.29,78.19
2016,5,22,19,0,54.0,24.0,2.6,24.0,27.0,51.13,25.93
2016,5,22,19,15,27.0,12.0,2.65,23.5,13.5,18.85,0.0
2016,5,22,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
