Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,13.5,2.3,20.5,18.0,13.27,0.0
2016,5,23,6,0,118.0,27.0,2.5,21.0,36.0,20.96,9.59
2016,5,23,6,15,212.5,44.0,2.6,21.0,76.5,33.55,22.75
2016,5,23,6,30,307.0,61.0,2.7,21.0,117.0,45.48,33.66
2016,5,23,6,45,373.0,74.0,2.85,21.5,165.0,53.62,40.99
2016,5,23,7,0,439.0,87.0,3.0,22.0,213.0,82.25,51.5
2016,5,23,7,15,251.0,120.5,3.05,22.5,196.0,121.91,84.54
2016,5,23,7,30,63.0,154.0,3.1,23.0,179.0,145.78,110.59
2016,5,23,7,45,64.0,179.0,3.2,23.5,207.5,172.32,131.29
2016,5,23,8,0,65.0,204.0,3.3,24.0,236.0,199.16,152.06
2016,5,23,8,15,46.5,213.0,3.35,24.0,237.0,207.15,158.65
2016,5,23,8,30,28.0,222.0,3.4,24.0,238.0,212.83,163.13
2016,5,23,8,45,29.0,241.5,3.45,24.5,260.0,233.4,178.34
2016,5,23,9,0,30.0,261.0,3.5,25.0,282.0,254.13,193.46
2016,5,23,9,15,40.5,292.5,3.55,25.0,322.0,290.38,220.61
2016,5,23,9,30,51.0,324.0,3.6,25.0,362.0,327.88,248.45
2016,5,23,9,45,74.0,358.5,3.65,25.5,417.5,376.81,284.17
2016,5,23,10,0,97.0,393.0,3.7,26.0,473.0,428.06,321.08
2016,5,23,10,15,104.0,404.0,3.75,26.0,493.0,449.36,336.3
2016,5,23,10,30,111.0,415.0,3.8,26.0,513.0,468.12,349.78
2016,5,23,10,45,68.0,370.5,3.9,26.5,431.0,403.38,301.12
2016,5,23,11,0,25.0,326.0,4.0,27.0,349.0,331.24,246.66
2016,5,23,11,15,23.0,335.0,4.05,27.0,356.5,340.27,253.23
2016,5,23,11,30,21.0,344.0,4.1,27.0,364.0,349.78,259.95
2016,5,23,11,45,24.0,364.0,4.15,27.5,387.5,373.17,276.43
2016,5,23,12,0,27.0,384.0,4.2,28.0,411.0,397.51,293.43
2016,5,23,12,15,111.0,447.0,4.25,28.0,557.0,542.12,399.44
2016,5,23,12,30,195.0,510.0,4.3,28.0,703.0,689.29,503.5
2016,5,23,12,45,126.0,483.5,4.35,28.0,608.0,602.71,441.1
2016,5,23,13,0,57.0,457.0,4.4,28.0,513.0,508.87,373.4
2016,5,23,13,15,39.5,403.0,4.4,28.0,442.0,439.86,324.33
2016,5,23,13,30,22.0,349.0,4.4,28.0,371.0,364.08,269.45
2016,5,23,13,45,138.5,404.0,4.4,28.0,533.0,549.62,407.56
2016,5,23,14,0,255.0,459.0,4.4,28.0,695.0,730.76,536.36
2016,5,23,14,15,511.0,317.5,4.35,28.0,772.5,843.84,622.43
2016,5,23,14,30,767.0,176.0,4.3,28.0,850.0,940.54,692.01
2016,5,23,14,45,759.0,172.0,4.25,28.0,816.0,919.9,678.3
2016,5,23,15,0,751.0,168.0,4.2,28.0,782.0,896.8,663.8
2016,5,23,15,15,527.5,253.0,4.15,28.0,673.5,768.55,574.23
2016,5,23,15,30,304.0,338.0,4.1,28.0,565.0,640.28,479.09
2016,5,23,15,45,152.0,224.5,4.05,28.0,338.0,369.47,281.96
2016,5,23,16,0,0.0,111.0,4.0,28.0,111.0,107.82,79.11
2016,5,23,16,15,218.0,160.5,3.95,27.5,287.0,354.04,276.33
2016,5,23,16,30,436.0,210.0,3.9,27.0,463.0,580.9,448.82
2016,5,23,16,45,366.0,201.0,3.9,27.0,399.5,495.58,384.74
2016,5,23,17,0,296.0,192.0,3.9,27.0,336.0,424.04,330.88
2016,5,23,17,15,276.0,172.0,3.8,26.5,293.5,377.67,296.67
2016,5,23,17,30,256.0,152.0,3.7,26.0,251.0,332.35,262.35
2016,5,23,17,45,228.5,131.0,3.65,25.5,208.5,282.86,223.79
2016,5,23,18,0,201.0,110.0,3.6,25.0,166.0,235.44,185.86
2016,5,23,18,15,162.0,88.5,3.6,24.5,127.5,184.27,143.91
2016,5,23,18,30,123.0,67.0,3.6,24.0,89.0,130.72,99.38
2016,5,23,18,45,73.0,45.5,3.6,24.0,57.5,82.68,58.98
2016,5,23,19,0,23.0,24.0,3.6,24.0,26.0,33.19,15.69
2016,5,23,19,15,11.5,12.0,3.7,23.5,13.0,14.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,21.0,16.0,13.76,0.0
2016,5,24,6,0,54.0,28.0,2.7,21.0,32.0,24.63,12.47
2016,5,24,6,15,123.0,49.0,2.9,21.0,68.5,39.77,28.01
2016,5,24,6,30,192.0,70.0,3.1,21.0,105.0,55.6,42.36
2016,5,24,6,45,277.0,80.0,3.3,21.5,150.0,58.2,44.95
2016,5,24,7,0,362.0,90.0,3.5,22.0,195.0,82.05,53.05
2016,5,24,7,15,236.0,124.5,3.65,22.5,198.5,123.95,86.78
2016,5,24,7,30,110.0,159.0,3.8,23.0,202.0,152.42,114.01
2016,5,24,7,45,112.0,186.5,4.0,23.5,236.0,183.61,138.57
2016,5,24,8,0,114.0,214.0,4.2,24.0,270.0,215.3,163.43
2016,5,24,8,15,113.0,237.0,4.25,24.0,298.0,242.86,185.23
2016,5,24,8,30,112.0,260.0,4.3,24.0,326.0,274.9,210.23
2016,5,24,8,45,113.5,284.0,4.4,24.5,356.5,299.76,228.98
2016,5,24,9,0,115.0,308.0,4.5,25.0,387.0,329.35,251.02
2016,5,24,9,15,89.0,321.5,4.55,25.5,385.0,340.39,258.57
2016,5,24,9,30,63.0,335.0,4.6,26.0,383.0,344.29,260.45
2016,5,24,9,45,89.0,366.5,4.65,26.5,438.0,393.02,296.15
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,440.52,330.45
2016,5,24,10,15,97.0,408.0,4.65,27.0,490.5,448.18,335.08
2016,5,24,10,30,79.0,418.0,4.6,27.0,488.0,450.37,335.78
2016,5,24,10,45,105.0,442.5,4.6,27.5,538.5,498.23,369.88
2016,5,24,11,0,131.0,467.0,4.6,28.0,589.0,545.93,403.29
2016,5,24,11,15,115.0,473.0,4.6,28.0,581.5,545.67,402.2
2016,5,24,11,30,99.0,479.0,4.6,28.0,574.0,545.01,401.0
2016,5,24,11,45,150.0,491.5,4.65,28.5,638.0,607.85,445.87
2016,5,24,12,0,201.0,504.0,4.7,29.0,702.0,673.92,492.03
2016,5,24,12,15,119.5,464.0,4.7,29.0,582.0,566.59,414.97
2016,5,24,12,30,38.0,424.0,4.7,29.0,462.0,452.07,331.58
2016,5,24,12,45,172.0,452.0,4.7,29.0,621.0,616.32,452.76
2016,5,24,13,0,306.0,480.0,4.7,29.0,780.0,784.76,571.53
2016,5,24,13,15,173.0,448.0,4.65,29.0,617.0,622.57,455.94
2016,5,24,13,30,40.0,416.0,4.6,29.0,454.0,455.51,334.28
2016,5,24,13,45,39.0,404.5,4.55,29.0,441.5,444.67,327.26
2016,5,24,14,0,38.0,393.0,4.5,29.0,429.0,433.54,319.55
2016,5,24,14,15,175.0,403.5,4.45,28.5,558.5,588.45,436.0
2016,5,24,14,30,312.0,414.0,4.4,28.0,688.0,741.47,547.09
2016,5,24,14,45,328.0,391.0,4.35,28.0,669.0,731.12,540.55
2016,5,24,15,0,344.0,368.0,4.3,28.0,650.0,718.78,533.54
2016,5,24,15,15,206.5,352.5,4.15,28.0,519.0,562.0,420.35
2016,5,24,15,30,69.0,337.0,4.0,28.0,388.0,410.19,307.44
2016,5,24,15,45,195.0,312.0,3.9,28.0,445.0,502.22,379.98
2016,5,24,16,0,321.0,287.0,3.8,28.0,502.0,586.44,444.52
2016,5,24,16,15,363.5,252.5,3.65,27.5,478.5,574.32,438.44
2016,5,24,16,30,406.0,218.0,3.5,27.0,455.0,566.75,435.75
2016,5,24,16,45,393.0,197.5,3.35,27.0,408.5,520.61,402.59
2016,5,24,17,0,380.0,177.0,3.2,27.0,362.0,474.29,368.94
2016,5,24,17,15,325.5,170.0,3.1,26.5,315.0,407.97,319.5
2016,5,24,17,30,271.0,163.0,3.0,26.0,268.0,354.7,278.82
2016,5,24,17,45,223.5,143.5,2.95,26.0,221.0,295.25,232.26
2016,5,24,18,0,176.0,124.0,2.9,26.0,174.0,233.53,183.04
2016,5,24,18,15,131.5,99.5,2.95,25.5,132.0,178.14,138.25
2016,5,24,18,30,87.0,75.0,3.0,25.0,90.0,126.6,95.83
2016,5,24,18,45,43.5,48.5,3.05,25.0,56.0,71.19,50.15
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.59,8.78
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,11.0,3.35,22.5,11.0,10.81,0.0
2016,5,25,6,0,0.0,22.0,3.4,23.0,22.0,21.21,9.98
2016,5,25,6,15,20.5,45.5,3.5,23.0,49.5,41.05,28.85
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,60.51,46.19
2016,5,25,6,45,73.5,90.0,3.7,23.5,109.0,74.06,58.14
2016,5,25,7,0,106.0,111.0,3.8,24.0,141.0,97.12,71.29
2016,5,25,7,15,56.0,121.0,3.9,24.0,137.5,113.22,84.75
2016,5,25,7,30,6.0,131.0,4.0,24.0,134.0,122.89,94.28
2016,5,25,7,45,39.0,167.5,4.1,24.5,186.5,158.36,120.82
2016,5,25,8,0,72.0,204.0,4.2,25.0,239.0,201.18,153.06
2016,5,25,8,15,36.0,179.0,4.2,25.0,196.5,175.47,133.7
2016,5,25,8,30,0.0,154.0,4.2,25.0,154.0,146.63,111.42
2016,5,25,8,45,0.0,150.0,4.25,25.5,150.0,143.44,108.37
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,140.05,105.18
2016,5,25,9,15,5.0,183.0,4.35,26.0,187.0,177.43,133.9
2016,5,25,9,30,10.0,220.0,4.4,26.0,228.0,215.31,162.67
2016,5,25,9,45,5.0,173.5,4.45,26.5,177.5,169.65,127.01
2016,5,25,10,0,0.0,127.0,4.5,27.0,127.0,122.63,90.3
2016,5,25,10,15,12.5,231.0,4.45,27.0,242.0,230.12,172.57
2016,5,25,10,30,25.0,335.0,4.4,27.0,357.0,334.89,250.5
2016,5,25,10,45,20.5,311.5,4.4,27.5,330.0,314.25,234.16
2016,5,25,11,0,16.0,288.0,4.4,28.0,303.0,289.75,215.34
2016,5,25,11,15,16.0,294.5,4.35,28.0,310.0,297.03,220.57
2016,5,25,11,30,16.0,301.0,4.3,28.0,317.0,304.3,225.74
2016,5,25,11,45,16.5,305.0,4.25,28.0,321.5,309.61,229.51
2016,5,25,12,0,17.0,309.0,4.2,28.0,326.0,314.92,233.31
2016,5,25,12,15,37.5,385.5,4.15,28.0,423.0,411.27,303.88
2016,5,25,12,30,58.0,462.0,4.1,28.0,520.0,508.56,373.3
2016,5,25,12,45,47.5,440.0,4.05,28.5,487.0,479.83,351.58
2016,5,25,13,0,37.0,418.0,4.0,29.0,454.0,450.25,329.73
2016,5,25,13,15,50.0,435.0,4.0,29.0,483.5,482.48,353.29
2016,5,25,13,30,63.0,452.0,4.0,29.0,513.0,514.95,376.7
2016,5,25,13,45,50.0,421.0,4.0,29.0,468.5,472.48,346.52
2016,5,25,14,0,37.0,390.0,4.0,29.0,424.0,429.45,315.93
2016,5,25,14,15,81.0,413.0,3.95,29.0,485.0,498.18,367.03
2016,5,25,14,30,125.0,436.0,3.9,29.0,546.0,574.72,422.38
2016,5,25,14,45,94.0,404.0,3.85,29.0,485.0,503.53,371.6
2016,5,25,15,0,63.0,372.0,3.8,29.0,424.0,440.84,326.64
2016,5,25,15,15,71.5,358.0,3.85,29.0,414.0,434.56,323.43
2016,5,25,15,30,80.0,344.0,3.9,29.0,404.0,427.68,319.58
2016,5,25,15,45,44.0,271.5,4.0,29.0,304.5,317.61,238.67
2016,5,25,16,0,8.0,199.0,4.1,29.0,205.0,203.39,152.44
2016,5,25,16,15,8.0,192.0,4.1,28.5,197.5,196.63,148.23
2016,5,25,16,30,8.0,185.0,4.1,28.0,190.0,189.95,143.89
2016,5,25,16,45,109.0,195.0,4.2,28.0,249.0,291.18,225.35
2016,5,25,17,0,210.0,205.0,4.3,28.0,308.0,371.13,288.86
2016,5,25,17,15,189.5,184.5,4.1,27.5,269.0,328.01,256.3
2016,5,25,17,30,169.0,164.0,3.9,27.0,230.0,286.23,224.49
2016,5,25,17,45,150.5,140.0,3.75,27.0,192.0,242.84,190.41
2016,5,25,18,0,132.0,116.0,3.6,27.0,154.0,200.71,156.64
2016,5,25,18,15,103.0,92.5,3.45,26.5,118.5,155.61,120.02
2016,5,25,18,30,74.0,69.0,3.3,26.0,83.0,112.83,84.7
2016,5,25,18,45,39.0,46.5,3.2,25.5,54.0,66.43,46.45
2016,5,25,19,0,4.0,24.0,3.1,25.0,25.0,25.31,11.56
2016,5,25,19,15,2.0,12.0,3.1,24.5,12.5,12.33,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,2.5,2.8,23.5,2.5,2.46,0.0
2016,5,26,6,0,0.0,5.0,2.9,24.0,5.0,4.82,0.0
2016,5,26,6,15,0.0,12.0,3.05,24.0,12.0,11.57,4.06
2016,5,26,6,30,0.0,19.0,3.2,24.0,19.0,18.32,10.06
2016,5,26,6,45,0.0,27.0,3.35,24.5,27.0,26.05,16.83
2016,5,26,7,0,0.0,35.0,3.5,25.0,35.0,33.79,22.16
2016,5,26,7,15,0.0,44.0,3.7,25.0,44.0,42.49,29.27
2016,5,26,7,30,0.0,53.0,3.9,25.0,53.0,51.2,36.28
2016,5,26,7,45,0.0,48.0,4.15,25.0,48.0,46.37,32.21
2016,5,26,8,0,0.0,43.0,4.4,25.0,43.0,41.54,28.16
2016,5,26,8,15,2.0,108.0,4.45,25.0,109.0,104.47,78.51
2016,5,26,8,30,4.0,173.0,4.5,25.0,175.0,165.36,126.21
2016,5,26,8,45,2.0,128.5,4.55,25.5,129.5,124.27,93.33
2016,5,26,9,0,0.0,84.0,4.6,26.0,84.0,81.3,59.1
2016,5,26,9,15,0.0,90.0,4.6,25.5,90.0,87.14,63.69
2016,5,26,9,30,0.0,96.0,4.6,25.0,96.0,92.94,68.21
2016,5,26,9,45,105.0,248.5,4.7,25.0,335.0,294.34,225.4
2016,5,26,10,0,210.0,401.0,4.8,25.0,574.0,505.19,382.83
2016,5,26,10,15,172.0,420.0,4.7,25.0,565.5,507.62,382.66
2016,5,26,10,30,134.0,439.0,4.6,25.0,557.0,506.76,380.58
2016,5,26,10,45,257.5,425.0,4.55,25.0,661.0,594.8,446.95
2016,5,26,11,0,381.0,411.0,4.5,25.0,765.0,694.1,519.72
2016,5,26,11,15,295.0,450.5,4.4,25.0,728.5,674.31,502.3
2016,5,26,11,30,209.0,490.0,4.3,25.0,692.0,650.2,482.26
2016,5,26,11,45,281.0,473.5,4.25,25.5,747.5,707.86,523.71
2016,5,26,12,0,353.0,457.0,4.2,26.0,803.0,769.26,566.64
2016,5,26,12,15,256.5,484.0,4.5,26.5,736.5,715.99,526.5
2016,5,26,12,30,160.0,511.0,4.8,27.0,670.0,656.86,482.62
2016,5,26,12,45,86.5,376.5,5.15,27.5,462.5,454.87,338.49
2016,5,26,13,0,13.0,242.0,5.5,28.0,255.0,248.61,184.7
2016,5,26,13,15,17.0,292.5,5.6,28.0,309.5,302.62,225.47
2016,5,26,13,30,21.0,343.0,5.7,28.0,364.0,357.13,265.88
2016,5,26,13,45,110.5,406.0,5.85,28.0,509.5,523.93,390.95
2016,5,26,14,0,200.0,469.0,6.0,28.0,655.0,679.86,504.61
2016,5,26,14,15,462.5,334.5,5.85,28.0,746.5,814.32,608.08
2016,5,26,14,30,725.0,200.0,5.7,28.0,838.0,929.86,693.41
2016,5,26,14,45,562.5,272.0,5.6,28.0,755.5,838.94,628.02
2016,5,26,15,0,400.0,344.0,5.5,28.0,673.0,746.23,558.88
2016,5,26,15,15,345.5,343.0,5.3,28.0,617.0,689.16,517.77
2016,5,26,15,30,291.0,342.0,5.1,28.0,561.0,633.39,477.09
2016,5,26,15,45,331.5,308.5,4.9,28.0,543.0,626.86,474.6
2016,5,26,16,0,372.0,275.0,4.7,28.0,525.0,616.61,469.17
2016,5,26,16,15,326.5,261.5,4.5,27.5,468.5,554.82,424.86
2016,5,26,16,30,281.0,248.0,4.3,27.0,412.0,495.15,381.72
2016,5,26,16,45,258.0,231.5,4.1,27.0,371.5,451.26,349.51
2016,5,26,17,0,235.0,215.0,3.9,27.0,331.0,400.3,311.59
2016,5,26,17,15,214.0,193.0,3.8,26.5,288.5,354.2,277.43
2016,5,26,17,30,193.0,171.0,3.7,26.0,246.0,309.4,243.49
2016,5,26,17,45,167.0,147.0,3.65,26.0,205.0,260.8,205.32
2016,5,26,18,0,141.0,123.0,3.6,26.0,164.0,214.19,167.94
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,164.53,127.66
2016,5,26,18,30,70.0,74.0,3.8,25.0,87.0,117.82,89.12
2016,5,26,18,45,35.0,48.0,3.9,24.5,54.5,66.9,47.14
2016,5,26,19,0,0.0,22.0,4.0,24.0,22.0,21.38,9.26
2016,5,26,19,15,0.0,11.0,4.15,23.5,11.0,10.81,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,13.27,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.93,12.26
2016,5,27,6,15,91.5,52.5,4.9,23.0,68.0,44.42,31.71
2016,5,27,6,30,149.0,78.0,4.9,23.0,106.0,61.39,46.96
2016,5,27,6,45,74.5,43.0,4.9,23.0,57.0,34.8,24.5
2016,5,27,7,0,0.0,8.0,4.9,23.0,8.0,7.71,0.75
2016,5,27,7,15,0.0,10.0,5.05,23.0,10.0,9.64,2.35
2016,5,27,7,30,0.0,12.0,5.2,23.0,12.0,11.58,3.92
2016,5,27,7,45,0.0,48.5,5.35,23.5,48.5,46.86,32.82
2016,5,27,8,0,0.0,85.0,5.5,24.0,85.0,82.22,61.26
2016,5,27,8,15,0.0,64.5,5.6,24.0,64.5,62.36,45.0
2016,5,27,8,30,0.0,44.0,5.7,24.0,44.0,42.53,28.83
2016,5,27,8,45,0.0,41.5,5.8,24.5,41.5,40.12,26.73
2016,5,27,9,0,0.0,39.0,5.9,25.0,39.0,37.71,24.64
2016,5,27,9,15,0.0,33.0,5.8,25.5,33.0,31.92,19.88
2016,5,27,9,30,0.0,27.0,5.7,26.0,27.0,26.12,15.16
2016,5,27,9,45,0.0,59.5,5.6,26.5,59.5,57.61,39.95
2016,5,27,10,0,0.0,92.0,5.5,27.0,92.0,89.11,64.41
2016,5,27,10,15,8.0,188.5,5.4,27.0,196.0,186.84,139.86
2016,5,27,10,30,16.0,285.0,5.3,27.0,300.0,284.56,213.55
2016,5,27,10,45,16.5,294.0,5.25,27.5,309.5,294.66,220.23
2016,5,27,11,0,17.0,303.0,5.2,28.0,319.0,304.81,227.06
2016,5,27,11,15,11.0,229.0,5.0,28.0,239.5,230.22,171.09
2016,5,27,11,30,5.0,155.0,4.8,28.0,160.0,154.39,113.63
2016,5,27,11,45,6.5,167.5,4.65,28.5,174.5,168.08,123.82
2016,5,27,12,0,8.0,180.0,4.5,29.0,189.0,181.87,133.93
2016,5,27,12,15,11.5,225.5,4.2,29.0,237.5,229.68,169.68
2016,5,27,12,30,15.0,271.0,3.9,29.0,286.0,277.83,205.18
2016,5,27,12,45,14.5,267.0,3.6,29.0,282.0,274.06,202.17
2016,5,27,13,0,14.0,263.0,3.3,29.0,278.0,270.18,199.21
2016,5,27,13,15,12.5,238.5,2.9,29.0,251.5,245.05,180.58
2016,5,27,13,30,11.0,214.0,2.5,29.0,225.0,219.74,161.81
2016,5,27,13,45,21.5,296.5,2.2,29.0,317.0,317.36,233.62
2016,5,27,14,0,32.0,379.0,1.9,29.0,409.0,413.16,301.55
2016,5,27,14,15,33.0,371.0,1.65,29.0,401.0,407.3,296.73
2016,5,27,14,30,34.0,363.0,1.4,29.0,393.0,401.26,292.28
2016,5,27,14,45,127.0,381.5,1.2,29.0,487.0,519.9,377.74
2016,5,27,15,0,220.0,400.0,1.0,29.0,581.0,627.72,451.41
2016,5,27,15,15,473.0,282.5,0.9,29.0,646.5,750.88,539.17
2016,5,27,15,30,726.0,165.0,0.8,29.0,712.0,846.78,603.57
2016,5,27,15,45,721.0,155.0,0.7,29.0,669.5,813.62,581.11
2016,5,27,16,0,716.0,145.0,0.6,29.0,627.0,778.4,558.93
2016,5,27,16,15,694.0,140.0,0.65,28.5,578.0,733.03,533.32
2016,5,27,16,30,672.0,135.0,0.7,28.0,529.0,687.12,506.75
2016,5,27,16,45,461.5,168.5,0.75,28.0,427.5,540.19,404.73
2016,5,27,17,0,251.0,202.0,0.8,28.0,326.0,404.93,306.61
2016,5,27,17,15,406.0,152.0,0.85,27.5,324.0,449.66,344.5
2016,5,27,17,30,561.0,102.0,0.9,27.0,322.0,474.78,365.66
2016,5,27,17,45,517.5,92.0,0.95,26.5,270.5,413.38,320.11
2016,5,27,18,0,474.0,82.0,1.0,26.0,219.0,355.04,275.66
2016,5,27,18,15,402.5,71.0,0.95,25.5,170.0,283.83,219.26
2016,5,27,18,30,331.0,60.0,0.9,25.0,121.0,222.19,168.7
2016,5,27,18,45,233.0,44.0,0.9,24.5,80.0,151.7,110.7
2016,5,27,19,0,135.0,28.0,0.9,24.0,39.0,90.33,55.46
2016,5,27,19,15,67.5,14.0,0.95,23.5,19.5,31.9,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,21.5,19.0,15.73,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,26.47,14.38
2016,5,28,6,15,158.5,52.5,2.95,22.0,78.5,42.44,30.21
2016,5,28,6,30,246.0,73.0,3.1,22.0,119.0,57.83,44.13
2016,5,28,6,45,322.5,87.0,3.3,22.5,168.0,63.62,49.43
2016,5,28,7,0,399.0,101.0,3.5,23.0,217.0,94.21,61.14
2016,5,28,7,15,199.5,98.5,3.65,23.5,156.5,101.14,69.28
2016,5,28,7,30,0.0,96.0,3.8,24.0,96.0,91.54,69.22
2016,5,28,7,45,23.0,145.5,4.0,24.5,157.0,137.33,104.69
2016,5,28,8,0,46.0,195.0,4.2,25.0,218.0,187.49,143.14
2016,5,28,8,15,23.0,171.0,4.25,25.0,182.5,164.72,125.56
2016,5,28,8,30,0.0,147.0,4.3,25.0,147.0,140.24,106.41
2016,5,28,8,45,77.0,230.5,4.35,25.5,282.5,244.01,186.02
2016,5,28,9,0,154.0,314.0,4.4,26.0,418.0,352.92,267.84
2016,5,28,9,15,233.0,326.0,4.35,26.5,495.5,414.22,313.17
2016,5,28,9,30,312.0,338.0,4.3,27.0,573.0,478.59,360.62
2016,5,28,9,45,172.0,334.0,4.3,27.5,465.0,411.27,309.16
2016,5,28,10,0,32.0,330.0,4.3,28.0,357.0,329.59,245.87
2016,5,28,10,15,208.5,356.5,4.2,28.0,540.0,476.34,356.85
2016,5,28,10,30,385.0,383.0,4.1,28.0,723.0,637.59,474.05
2016,5,28,10,45,376.0,400.5,4.1,28.5,741.0,664.15,490.48
2016,5,28,11,0,367.0,418.0,4.1,29.0,759.0,689.42,506.4
2016,5,28,11,15,374.5,424.0,4.05,29.0,778.5,716.64,524.87
2016,5,28,11,30,382.0,430.0,4.0,29.0,798.0,743.46,542.91
2016,5,28,11,45,608.0,298.0,3.95,29.0,891.5,833.51,610.98
2016,5,28,12,0,834.0,166.0,3.9,29.0,985.0,931.63,677.81
2016,5,28,12,15,834.0,166.0,3.85,29.0,988.0,950.74,689.23
2016,5,28,12,30,834.0,166.0,3.8,29.0,991.0,967.29,699.57
2016,5,28,12,45,596.5,309.5,3.8,29.5,898.5,893.95,647.62
2016,5,28,13,0,359.0,453.0,3.8,30.0,806.0,810.23,583.1
2016,5,28,13,15,591.5,308.0,3.8,30.0,881.0,905.78,655.6
2016,5,28,13,30,824.0,163.0,3.8,30.0,956.0,992.88,714.61
2016,5,28,13,45,819.0,161.5,3.8,30.0,935.5,988.66,711.73
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,981.49,707.76
2016,5,28,14,15,806.5,158.5,3.8,29.5,888.0,968.97,701.84
2016,5,28,14,30,799.0,157.0,3.8,29.0,861.0,953.68,694.21
2016,5,28,14,45,779.0,160.5,3.8,29.0,824.5,929.0,679.05
2016,5,28,15,0,759.0,164.0,3.8,29.0,788.0,902.22,662.55
2016,5,28,15,15,746.0,160.5,3.75,28.5,748.5,872.68,645.2
2016,5,28,15,30,733.0,157.0,3.7,28.0,709.0,844.74,628.86
2016,5,28,15,45,716.0,153.0,3.65,28.0,664.5,807.52,604.81
2016,5,28,16,0,699.0,149.0,3.6,28.0,620.0,768.99,579.73
2016,5,28,16,15,677.0,144.0,3.5,27.5,572.0,724.2,550.93
2016,5,28,16,30,655.0,139.0,3.4,27.0,524.0,678.9,521.36
2016,5,28,16,45,628.0,132.5,3.3,27.0,473.0,627.99,485.24
2016,5,28,17,0,601.0,126.0,3.2,27.0,422.0,577.49,448.76
2016,5,28,17,15,563.5,118.5,3.1,26.5,370.0,519.66,406.79
2016,5,28,17,30,526.0,111.0,3.0,26.0,318.0,460.38,362.64
2016,5,28,17,45,482.0,100.0,2.95,26.0,267.0,399.7,315.47
2016,5,28,18,0,438.0,89.0,2.9,26.0,216.0,342.35,269.55
2016,5,28,18,15,367.0,76.5,2.9,25.5,167.5,274.14,214.3
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,212.66,163.1
2016,5,28,18,45,203.0,47.0,2.9,24.5,79.0,144.6,106.36
2016,5,28,19,0,110.0,30.0,2.9,24.0,39.0,79.28,49.07
2016,5,28,19,15,55.0,15.0,2.9,24.0,19.5,29.6,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.0,2.05,21.0,8.0,7.86,0.0
2016,5,29,6,0,0.0,16.0,2.2,21.0,16.0,15.44,6.16
2016,5,29,6,15,0.0,33.5,2.25,21.0,33.5,32.27,21.78
2016,5,29,6,30,0.0,51.0,2.3,21.0,51.0,48.35,36.19
2016,5,29,6,45,0.0,72.5,2.4,21.5,72.5,67.54,53.03
2016,5,29,7,0,0.0,94.0,2.5,22.0,94.0,87.18,66.47
2016,5,29,7,15,89.0,126.5,2.55,22.0,161.5,116.96,87.03
2016,5,29,7,30,178.0,159.0,2.6,22.0,229.0,163.51,120.34
2016,5,29,7,45,263.5,172.5,2.7,22.5,293.5,199.66,145.9
2016,5,29,8,0,349.0,186.0,2.8,23.0,358.0,249.25,183.23
2016,5,29,8,15,325.0,215.5,2.85,23.0,390.0,287.06,215.05
2016,5,29,8,30,301.0,245.0,2.9,23.0,422.0,322.49,244.24
2016,5,29,8,45,269.0,275.5,2.95,23.5,444.5,353.04,268.37
2016,5,29,9,0,237.0,306.0,3.0,24.0,467.0,384.83,292.41
2016,5,29,9,15,123.5,264.5,3.0,24.5,349.0,304.93,232.09
2016,5,29,9,30,10.0,223.0,3.0,25.0,231.0,218.12,164.78
2016,5,29,9,45,10.5,225.5,3.0,25.5,234.0,221.77,167.11
2016,5,29,10,0,11.0,228.0,3.0,26.0,237.0,225.38,169.22
2016,5,29,10,15,26.0,302.5,3.0,26.0,325.5,303.33,227.58
2016,5,29,10,30,41.0,377.0,3.0,26.0,414.0,385.24,287.43
2016,5,29,10,45,138.0,420.0,3.05,26.5,548.0,500.88,372.06
2016,5,29,11,0,235.0,463.0,3.1,27.0,682.0,626.47,460.88
2016,5,29,11,15,123.5,343.5,3.05,27.0,459.0,432.19,321.32
2016,5,29,11,30,12.0,224.0,3.0,27.0,236.0,226.93,168.22
2016,5,29,11,45,24.5,321.0,3.0,27.5,345.0,332.37,246.31
2016,5,29,12,0,37.0,418.0,3.0,28.0,454.0,439.53,322.5
2016,5,29,12,15,441.0,285.0,2.95,28.0,721.0,698.91,517.23
2016,5,29,12,30,845.0,152.0,2.9,28.0,988.0,960.17,693.73
2016,5,29,12,45,841.0,154.0,2.9,28.0,983.0,971.62,698.9
2016,5,29,13,0,837.0,156.0,2.9,28.0,978.0,980.32,704.56
2016,5,29,13,15,834.0,155.0,2.85,28.0,966.0,984.25,706.86
2016,5,29,13,30,831.0,154.0,2.8,28.0,954.0,985.23,707.43
2016,5,29,13,45,645.0,273.5,2.75,28.0,886.5,933.89,673.77
2016,5,29,14,0,459.0,393.0,2.7,28.0,819.0,871.1,626.64
2016,5,29,14,15,454.5,375.5,2.6,28.0,787.0,848.96,612.86
2016,5,29,14,30,450.0,358.0,2.5,28.0,755.0,824.87,597.47
2016,5,29,14,45,621.5,250.0,2.4,28.0,775.0,875.84,637.42
2016,5,29,15,0,793.0,142.0,2.3,28.0,795.0,911.38,661.3
2016,5,29,15,15,781.0,139.0,2.15,27.5,755.5,882.54,643.32
2016,5,29,15,30,769.0,136.0,2.0,27.0,716.0,851.62,624.5
2016,5,29,15,45,747.0,135.5,1.95,27.0,670.5,812.75,599.97
2016,5,29,16,0,725.0,135.0,1.9,27.0,625.0,775.86,576.67
2016,5,29,16,15,704.0,130.5,1.9,26.5,576.5,731.6,549.55
2016,5,29,16,30,683.0,126.0,1.9,26.0,528.0,686.72,521.54
2016,5,29,16,45,649.5,123.0,1.95,26.0,476.0,633.91,486.14
2016,5,29,17,0,616.0,120.0,2.0,26.0,424.0,581.96,449.71
2016,5,29,17,15,579.0,113.0,1.9,25.5,372.0,524.42,408.45
2016,5,29,17,30,542.0,106.0,1.8,25.0,320.0,468.7,367.36
2016,5,29,17,45,485.0,98.0,1.7,25.0,267.5,399.58,314.17
2016,5,29,18,0,428.0,90.0,1.6,25.0,215.0,338.79,265.91
2016,5,29,18,15,359.0,77.5,1.6,24.5,167.0,271.95,212.28
2016,5,29,18,30,290.0,65.0,1.6,24.0,119.0,211.65,162.39
2016,5,29,18,45,195.0,48.0,1.65,24.0,79.0,143.04,105.33
2016,5,29,19,0,100.0,31.0,1.7,24.0,39.0,77.87,48.82
2016,5,29,19,15,50.0,15.5,1.85,23.5,19.5,28.81,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.71,1.06
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,11.09,4.08
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,14.47,6.49
2016,5,30,7,15,0.0,17.5,0.95,21.0,17.5,16.88,8.5
2016,5,30,7,30,0.0,20.0,0.8,21.0,20.0,19.3,10.49
2016,5,30,7,45,0.0,22.0,0.7,21.5,22.0,21.24,12.01
2016,5,30,8,0,0.0,24.0,0.6,22.0,24.0,23.17,13.52
2016,5,30,8,15,8.0,114.5,0.5,22.0,119.0,112.38,85.46
2016,5,30,8,30,16.0,205.0,0.4,22.0,214.0,198.47,151.86
2016,5,30,8,45,133.0,255.0,0.35,22.5,344.0,284.09,214.47
2016,5,30,9,0,250.0,305.0,0.3,23.0,474.0,385.7,287.38
2016,5,30,9,15,264.0,325.5,0.6,23.0,515.0,425.58,317.34
2016,5,30,9,30,278.0,346.0,0.9,23.0,556.0,466.66,348.42
2016,5,30,9,45,476.0,279.0,1.2,23.5,662.0,540.06,404.53
2016,5,30,10,0,674.0,212.0,1.5,24.0,768.0,631.14,472.71
2016,5,30,10,15,685.0,215.5,1.75,24.0,801.0,672.43,503.05
2016,5,30,10,30,696.0,219.0,2.0,24.0,834.0,713.26,533.11
2016,5,30,10,45,708.5,219.0,2.25,24.5,861.5,751.37,559.99
2016,5,30,11,0,721.0,219.0,2.5,25.0,889.0,788.7,585.98
2016,5,30,11,15,727.0,220.5,2.55,25.0,908.5,820.99,607.55
2016,5,30,11,30,733.0,222.0,2.6,25.0,928.0,851.74,627.81
2016,5,30,11,45,781.5,190.5,2.7,25.0,951.5,886.37,650.98
2016,5,30,12,0,830.0,159.0,2.8,25.0,975.0,921.45,674.37
2016,5,30,12,15,831.5,159.5,2.65,25.0,979.5,942.32,686.39
2016,5,30,12,30,833.0,160.0,2.5,25.0,984.0,960.71,696.79
2016,5,30,12,45,836.5,156.5,2.45,25.5,981.5,969.76,700.67
2016,5,30,13,0,840.0,153.0,2.4,26.0,979.0,980.53,705.8
2016,5,30,13,15,838.0,152.5,2.3,26.0,967.5,985.95,708.42
2016,5,30,13,30,836.0,152.0,2.2,26.0,956.0,988.43,709.29
2016,5,30,13,45,835.5,148.0,2.1,26.0,938.0,985.97,707.11
2016,5,30,14,0,835.0,144.0,2.0,26.0,920.0,980.47,703.14
2016,5,30,14,15,829.0,142.5,1.9,26.0,893.5,969.11,695.56
2016,5,30,14,30,823.0,141.0,1.8,26.0,867.0,954.93,686.34
2016,5,30,14,45,816.5,137.0,1.75,26.0,834.5,940.82,677.89
2016,5,30,15,0,810.0,133.0,1.7,26.0,802.0,918.15,664.04
2016,5,30,15,15,798.5,130.5,1.65,26.0,762.5,889.96,646.73
2016,5,30,15,30,787.0,128.0,1.6,26.0,723.0,859.63,628.06
2016,5,30,15,45,777.0,122.5,1.6,26.0,679.5,825.36,607.29
2016,5,30,16,0,767.0,117.0,1.6,26.0,636.0,789.21,585.11
2016,5,30,16,15,747.0,113.5,1.65,26.0,587.5,745.43,557.96
2016,5,30,16,30,727.0,110.0,1.7,26.0,539.0,700.86,529.81
2016,5,30,16,45,700.0,106.0,1.75,26.0,487.0,652.62,498.51
2016,5,30,17,0,673.0,102.0,1.8,26.0,435.0,602.2,464.25
2016,5,30,17,15,637.5,96.5,1.7,25.5,382.0,545.05,423.52
2016,5,30,17,30,602.0,91.0,1.6,25.0,329.0,489.54,382.83
2016,5,30,17,45,540.5,86.0,1.5,25.0,275.5,421.66,330.68
2016,5,30,18,0,479.0,81.0,1.4,25.0,222.0,358.34,280.63
2016,5,30,18,15,410.5,70.5,1.3,24.5,173.5,288.38,224.64
2016,5,30,18,30,342.0,60.0,1.2,24.0,125.0,227.94,174.56
2016,5,30,18,45,244.5,45.0,1.1,23.5,84.0,157.89,116.44
2016,5,30,19,0,147.0,30.0,1.0,23.0,43.0,98.09,63.3
2016,5,30,19,15,73.5,15.0,1.05,23.0,21.5,34.81,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.0,11.0,10.81,0.0
2016,5,31,6,0,0.0,22.0,1.9,21.0,22.0,21.24,10.74
2016,5,31,6,15,6.0,43.0,1.95,21.0,44.5,40.3,28.6
2016,5,31,6,30,12.0,64.0,2.0,21.0,67.0,58.98,45.33
2016,5,31,6,45,26.5,86.0,2.1,21.5,93.5,75.2,59.61
2016,5,31,7,0,41.0,108.0,2.2,22.0,120.0,96.84,73.19
2016,5,31,7,15,20.5,107.0,2.25,22.0,113.0,99.12,75.27
2016,5,31,7,30,0.0,106.0,2.3,22.0,106.0,100.45,76.98
2016,5,31,7,45,9.0,140.5,2.35,22.5,145.0,133.73,103.0
2016,5,31,8,0,18.0,175.0,2.4,23.0,184.0,168.06,129.39
2016,5,31,8,15,43.5,213.0,2.45,23.0,238.0,206.72,158.76
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,252.48,193.55
2016,5,31,8,45,47.5,252.5,2.6,23.5,282.0,250.81,191.83
2016,5,31,9,0,26.0,254.0,2.7,24.0,272.0,251.12,191.45
2016,5,31,9,15,31.0,280.0,2.75,24.0,302.5,274.86,209.15
2016,5,31,9,30,36.0,306.0,2.8,24.0,333.0,303.92,230.67
2016,5,31,9,45,39.0,321.0,2.85,24.5,352.0,322.6,243.8
2016,5,31,10,0,42.0,336.0,2.9,25.0,371.0,341.56,257.06
2016,5,31,10,15,24.5,256.5,2.9,25.0,277.0,259.94,195.69
2016,5,31,10,30,7.0,177.0,2.9,25.0,183.0,175.71,131.47
2016,5,31,10,45,54.0,318.5,2.95,25.5,368.5,344.46,258.96
2016,5,31,11,0,101.0,460.0,3.0,26.0,554.0,517.56,383.1
2016,5,31,11,15,92.0,465.5,3.1,26.0,552.5,520.97,384.35
2016,5,31,11,30,83.0,471.0,3.2,26.0,551.0,523.62,385.92
2016,5,31,11,45,63.5,453.5,3.3,26.5,515.5,494.22,363.9
2016,5,31,12,0,44.0,436.0,3.4,27.0,480.0,463.32,340.85
2016,5,31,12,15,24.0,292.5,3.65,27.0,317.0,307.95,228.68
2016,5,31,12,30,4.0,149.0,3.9,27.0,154.0,148.57,109.25
2016,5,31,12,45,2.0,105.0,4.2,27.0,107.5,103.95,75.25
2016,5,31,13,0,0.0,61.0,4.5,27.0,61.0,59.22,40.63
2016,5,31,13,15,0.0,83.5,4.55,27.0,83.5,81.1,57.64
2016,5,31,13,30,0.0,106.0,4.6,27.0,106.0,103.02,74.6
2016,5,31,13,45,0.0,93.5,4.65,27.0,93.5,90.82,65.22
2016,5,31,14,0,0.0,81.0,4.7,27.0,81.0,78.61,55.83
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,68.35,48.02
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,58.15,40.2
2016,5,31,14,45,0.0,55.0,3.8,25.5,55.0,53.28,36.54
2016,5,31,15,0,0.0,50.0,3.5,25.0,50.0,48.42,32.85
2016,5,31,15,15,0.0,42.0,3.4,24.5,42.0,40.65,26.82
2016,5,31,15,30,0.0,34.0,3.3,24.0,34.0,32.89,20.76
2016,5,31,15,45,0.0,70.0,3.25,24.0,70.0,67.75,48.68
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,102.86,76.69
2016,5,31,16,15,5.0,148.0,3.1,23.5,151.0,149.11,113.82
2016,5,31,16,30,10.0,190.0,3.0,23.0,196.0,196.61,151.83
2016,5,31,16,45,132.5,197.0,2.95,23.0,263.5,311.16,245.14
2016,5,31,17,0,255.0,204.0,2.9,23.0,331.0,410.73,324.18
2016,5,31,17,15,237.0,182.5,2.85,23.0,290.0,365.74,289.59
2016,5,31,17,30,219.0,161.0,2.8,23.0,249.0,321.66,255.65
2016,5,31,17,45,180.0,141.5,2.8,23.0,206.5,261.86,208.37
2016,5,31,18,0,141.0,122.0,2.8,23.0,164.0,213.02,168.85
2016,5,31,18,15,109.5,98.5,2.7,22.5,127.0,166.21,130.55
2016,5,31,18,30,78.0,75.0,2.6,22.0,90.0,121.99,93.7
2016,5,31,18,45,39.0,51.0,2.55,22.0,58.5,71.7,51.73
2016,5,31,19,0,0.0,27.0,2.5,22.0,27.0,27.22,14.62
2016,5,31,19,15,0.0,13.5,2.45,22.0,13.5,13.27,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,39.0,26.49,14.86
2016,6,1,6,15,168.5,51.5,1.05,21.0,78.5,41.71,29.82
2016,6,1,6,30,251.0,71.0,1.0,21.0,118.0,56.38,43.11
2016,6,1,6,45,312.5,81.0,0.95,21.0,159.5,58.74,45.54
2016,6,1,7,0,374.0,91.0,0.9,21.0,201.0,86.27,55.3
2016,6,1,7,15,434.0,105.5,0.8,21.0,258.5,125.67,80.06
2016,6,1,7,30,494.0,120.0,0.7,21.0,316.0,171.6,113.31
2016,6,1,7,45,537.5,127.0,0.65,21.5,369.0,214.36,146.66
2016,6,1,8,0,581.0,134.0,0.6,22.0,422.0,260.83,183.93
2016,6,1,8,15,609.5,140.5,0.6,22.0,472.5,307.09,222.11
2016,6,1,8,30,638.0,147.0,0.6,22.0,523.0,356.12,261.99
2016,6,1,8,45,659.5,152.5,0.6,22.5,571.0,403.92,299.72
2016,6,1,9,0,681.0,158.0,0.6,23.0,619.0,453.36,337.53
2016,6,1,9,15,698.5,162.5,0.65,23.0,663.5,501.27,374.2
2016,6,1,9,30,716.0,167.0,0.7,23.0,708.0,549.98,410.56
2016,6,1,9,45,730.0,170.0,0.8,23.5,747.0,595.8,443.68
2016,6,1,10,0,744.0,173.0,0.9,24.0,786.0,643.77,477.44
2016,6,1,10,15,406.5,292.0,0.9,24.0,629.0,549.72,407.09
2016,6,1,10,30,69.0,411.0,0.9,24.0,472.0,436.85,320.71
2016,6,1,10,45,58.0,411.0,0.95,24.5,463.5,433.18,318.04
2016,6,1,11,0,47.0,411.0,1.0,25.0,455.0,428.47,313.78
2016,6,1,11,15,52.0,415.0,1.0,25.0,465.0,440.02,321.85
2016,6,1,11,30,57.0,419.0,1.0,25.0,475.0,451.78,329.97
2016,6,1,11,45,160.5,456.0,1.0,25.0,614.5,583.76,423.48
2016,6,1,12,0,264.0,493.0,1.0,25.0,754.0,721.78,516.21
2016,6,1,12,15,281.5,493.5,1.0,25.0,772.5,748.73,532.64
2016,6,1,12,30,299.0,494.0,1.0,25.0,791.0,775.54,550.11
2016,6,1,12,45,362.0,467.5,1.0,25.0,825.5,819.62,580.19
2016,6,1,13,0,425.0,441.0,1.0,25.0,860.0,866.04,611.17
2016,6,1,13,15,395.5,439.5,1.05,25.0,825.5,839.54,594.25
2016,6,1,13,30,366.0,438.0,1.1,25.0,791.0,813.83,578.49
2016,6,1,13,45,218.5,439.5,1.15,25.5,649.0,665.82,478.32
2016,6,1,14,0,71.0,441.0,1.2,26.0,507.0,515.73,373.27
2016,6,1,14,15,45.0,374.0,1.3,26.0,416.0,422.16,309.58
2016,6,1,14,30,19.0,307.0,1.4,26.0,325.0,321.24,237.78
2016,6,1,14,45,23.5,313.5,1.55,26.0,334.5,332.59,247.33
2016,6,1,15,0,28.0,320.0,1.7,26.0,344.0,352.5,262.58
2016,6,1,15,15,14.5,233.5,1.75,26.0,246.0,243.5,182.39
2016,6,1,15,30,1.0,147.0,1.8,26.0,148.0,144.36,107.4
2016,6,1,15,45,263.5,184.0,1.9,26.0,363.0,441.7,340.25
2016,6,1,16,0,526.0,221.0,2.0,26.0,578.0,698.77,526.91
2016,6,1,16,15,413.0,234.0,1.95,25.5,501.5,605.22,458.54
2016,6,1,16,30,300.0,247.0,1.9,25.0,425.0,509.95,389.98
2016,6,1,16,45,202.0,229.5,1.85,25.0,344.5,399.69,308.43
2016,6,1,17,0,104.0,212.0,1.8,25.0,264.0,297.31,230.3
2016,6,1,17,15,98.5,187.0,1.7,24.5,231.5,263.65,205.77
2016,6,1,17,30,93.0,162.0,1.6,24.0,199.0,230.09,180.47
2016,6,1,17,45,81.5,138.0,1.55,24.0,167.0,194.41,152.51
2016,6,1,18,0,70.0,114.0,1.5,24.0,135.0,159.43,124.54
2016,6,1,18,15,53.5,91.5,1.4,23.5,105.5,124.64,96.28
2016,6,1,18,30,37.0,69.0,1.3,23.0,76.0,91.03,68.48
2016,6,1,18,45,18.5,47.5,1.2,23.0,51.0,58.96,41.6
2016,6,1,19,0,0.0,26.0,1.1,23.0,26.0,25.8,13.65
2016,6,1,19,15,0.0,13.0,1.15,22.5,13.0,12.78,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
