Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,20.5,2.0,1.97,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,8.19,1.34
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,12.53,5.25
2016,6,2,6,45,0.0,18.5,1.95,21.0,18.5,17.84,9.98
2016,6,2,7,0,0.0,24.0,2.3,21.0,24.0,23.16,13.73
2016,6,2,7,15,0.0,71.5,2.4,21.0,71.5,68.92,51.69
2016,6,2,7,30,0.0,119.0,2.5,21.0,119.0,111.84,86.62
2016,6,2,7,45,17.5,154.5,2.6,21.0,163.5,147.64,114.5
2016,6,2,8,0,35.0,190.0,2.7,21.0,208.0,180.77,140.06
2016,6,2,8,15,23.5,193.0,2.75,21.0,206.0,188.03,145.77
2016,6,2,8,30,12.0,196.0,2.8,21.0,204.0,189.02,146.38
2016,6,2,8,45,86.5,255.0,2.85,21.5,313.5,269.19,207.67
2016,6,2,9,0,161.0,314.0,2.9,22.0,423.0,356.49,273.45
2016,6,2,9,15,84.0,252.5,2.9,22.0,310.0,277.91,213.48
2016,6,2,9,30,7.0,191.0,2.9,22.0,197.0,186.69,142.41
2016,6,2,9,45,45.0,289.0,2.95,22.5,326.5,297.59,227.54
2016,6,2,10,0,83.0,387.0,3.0,23.0,456.0,414.0,313.62
2016,6,2,10,15,87.0,406.5,3.0,23.0,481.5,440.16,332.01
2016,6,2,10,30,91.0,426.0,3.0,23.0,507.0,466.65,350.87
2016,6,2,10,45,97.5,443.5,3.05,23.5,532.5,493.55,369.38
2016,6,2,11,0,104.0,461.0,3.1,24.0,558.0,520.9,388.04
2016,6,2,11,15,158.5,475.5,2.95,24.0,627.0,584.66,434.02
2016,6,2,11,30,213.0,490.0,2.8,24.0,696.0,653.77,482.64
2016,6,2,11,45,315.5,464.0,2.65,24.0,773.0,729.93,536.93
2016,6,2,12,0,418.0,438.0,2.5,24.0,850.0,811.13,593.21
2016,6,2,12,15,268.0,471.5,2.3,24.0,736.0,714.78,522.18
2016,6,2,12,30,118.0,505.0,2.1,24.0,622.0,610.68,445.74
2016,6,2,12,45,189.0,500.0,1.9,24.5,686.5,680.35,494.49
2016,6,2,13,0,260.0,495.0,1.7,25.0,751.0,754.71,543.4
2016,6,2,13,15,284.5,481.0,1.6,25.0,758.5,771.21,553.86
2016,6,2,13,30,309.0,467.0,1.5,25.0,766.0,786.55,564.01
2016,6,2,13,45,354.5,435.0,1.45,25.0,771.0,802.99,576.27
2016,6,2,14,0,400.0,403.0,1.4,25.0,776.0,817.35,587.16
2016,6,2,14,15,633.0,260.5,1.45,25.0,830.5,908.82,655.32
2016,6,2,14,30,866.0,118.0,1.5,25.0,885.0,973.95,697.79
2016,6,2,14,45,514.5,262.0,1.55,25.0,713.0,783.73,572.72
2016,6,2,15,0,163.0,406.0,1.6,25.0,541.0,580.52,426.31
2016,6,2,15,15,496.5,257.5,1.6,25.0,640.0,747.42,554.08
2016,6,2,15,30,830.0,109.0,1.6,25.0,739.0,873.68,641.21
2016,6,2,15,45,597.5,194.5,1.6,25.0,634.0,750.79,558.74
2016,6,2,16,0,365.0,280.0,1.6,25.0,529.0,617.73,463.02
2016,6,2,16,15,567.0,188.0,1.55,24.5,540.5,680.97,515.58
2016,6,2,16,30,769.0,96.0,1.5,24.0,552.0,719.83,546.03
2016,6,2,16,45,746.0,91.5,1.5,24.0,500.0,669.9,512.55
2016,6,2,17,0,723.0,87.0,1.5,24.0,448.0,619.85,479.17
2016,6,2,17,15,690.5,82.5,1.4,23.5,394.5,565.73,441.03
2016,6,2,17,30,658.0,78.0,1.3,23.0,341.0,510.99,400.95
2016,6,2,17,45,614.5,71.5,1.25,23.0,288.5,449.19,353.76
2016,6,2,18,0,571.0,65.0,1.2,23.0,236.0,390.36,307.29
2016,6,2,18,15,505.5,57.5,1.1,22.5,185.5,323.12,253.09
2016,6,2,18,30,440.0,50.0,1.0,22.0,135.0,261.67,201.74
2016,6,2,18,45,344.0,38.5,0.9,22.0,92.5,190.28,141.49
2016,6,2,19,0,248.0,27.0,0.8,22.0,50.0,128.92,86.08
2016,6,2,19,15,124.0,13.5,0.8,21.5,25.0,57.26,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.5,13.5,1.5,17.5,13.5,13.27,0.0
2016,6,3,6,0,1.0,27.0,1.5,18.0,27.0,25.62,14.51
2016,6,3,6,15,23.5,47.0,1.55,18.0,51.0,42.43,30.84
2016,6,3,6,30,46.0,67.0,1.6,18.0,75.0,59.35,46.25
2016,6,3,6,45,57.0,89.0,1.65,18.5,103.0,77.38,62.24
2016,6,3,7,0,68.0,111.0,1.7,19.0,131.0,100.51,76.28
2016,6,3,7,15,108.5,136.0,1.7,19.0,175.5,126.52,94.95
2016,6,3,7,30,149.0,161.0,1.7,19.0,220.0,161.17,120.87
2016,6,3,7,45,182.5,184.5,1.7,19.5,267.5,197.75,148.8
2016,6,3,8,0,216.0,208.0,1.7,20.0,315.0,238.03,179.9
2016,6,3,8,15,509.5,143.0,1.85,20.5,433.5,279.44,206.79
2016,6,3,8,30,803.0,78.0,2.0,21.0,552.0,362.79,269.89
2016,6,3,8,45,820.5,80.5,2.15,21.5,600.5,414.11,312.83
2016,6,3,9,0,838.0,83.0,2.3,22.0,649.0,466.36,355.48
2016,6,3,9,15,850.5,85.0,2.4,22.0,694.0,516.31,395.89
2016,6,3,9,30,863.0,87.0,2.5,22.0,739.0,566.24,435.28
2016,6,3,9,45,568.5,238.0,2.7,22.5,677.5,559.09,426.91
2016,6,3,10,0,274.0,389.0,2.9,23.0,616.0,532.98,402.49
2016,6,3,10,15,271.0,408.0,2.95,23.0,640.0,562.5,423.79
2016,6,3,10,30,268.0,427.0,3.0,23.0,664.0,591.47,444.13
2016,6,3,10,45,293.0,417.5,3.05,23.5,683.5,615.64,461.05
2016,6,3,11,0,318.0,408.0,3.1,24.0,703.0,640.72,478.53
2016,6,3,11,15,165.5,324.5,3.1,24.0,478.5,449.64,339.33
2016,6,3,11,30,13.0,241.0,3.1,24.0,254.0,244.13,183.2
2016,6,3,11,45,14.0,261.5,3.1,24.5,275.5,265.49,199.27
2016,6,3,12,0,15.0,282.0,3.1,25.0,297.0,286.99,214.77
2016,6,3,12,15,32.0,365.5,3.05,25.0,397.5,386.55,288.27
2016,6,3,12,30,49.0,449.0,3.0,25.0,498.0,487.08,360.34
2016,6,3,12,45,79.5,473.5,2.95,25.0,552.5,544.1,401.14
2016,6,3,13,0,110.0,498.0,2.9,25.0,607.0,601.99,442.19
2016,6,3,13,15,64.0,406.5,2.85,25.0,470.0,467.59,346.38
2016,6,3,13,30,18.0,315.0,2.8,25.0,333.0,326.38,243.3
2016,6,3,13,45,9.5,224.5,2.75,25.0,234.5,228.8,171.15
2016,6,3,14,0,1.0,134.0,2.7,25.0,136.0,131.41,97.05
2016,6,3,14,15,14.0,238.5,2.65,25.0,251.5,247.48,186.21
2016,6,3,14,30,27.0,343.0,2.6,25.0,367.0,373.48,279.71
2016,6,3,14,45,17.0,264.0,2.55,25.0,279.0,276.28,207.62
2016,6,3,15,0,7.0,185.0,2.5,25.0,191.0,187.67,140.96
2016,6,3,15,15,69.0,273.5,2.45,24.5,326.5,342.28,260.8
2016,6,3,15,30,131.0,362.0,2.4,24.0,462.0,502.33,379.68
2016,6,3,15,45,78.0,308.5,2.35,24.0,367.0,387.4,294.4
2016,6,3,16,0,25.0,255.0,2.3,24.0,272.0,275.66,210.25
2016,6,3,16,15,34.0,247.0,2.15,24.0,268.5,283.52,217.38
2016,6,3,16,30,43.0,239.0,2.0,24.0,265.0,282.66,217.52
2016,6,3,16,45,21.5,157.5,1.9,24.0,170.5,177.24,136.33
2016,6,3,17,0,0.0,76.0,1.8,24.0,76.0,73.5,54.0
2016,6,3,17,15,0.0,67.0,1.7,23.5,67.0,64.77,47.36
2016,6,3,17,30,0.0,58.0,1.6,23.0,58.0,56.05,40.53
2016,6,3,17,45,0.0,49.0,1.55,23.0,49.0,47.33,33.51
2016,6,3,18,0,0.0,40.0,1.5,23.0,40.0,38.62,26.38
2016,6,3,18,15,0.0,31.5,1.35,22.5,31.5,30.4,19.6
2016,6,3,18,30,0.0,23.0,1.2,22.0,23.0,22.19,12.71
2016,6,3,18,45,0.0,15.5,1.05,21.5,15.5,14.95,6.54
2016,6,3,19,0,0.0,8.0,0.9,21.0,8.0,7.71,0.25
2016,6,3,19,15,0.0,4.0,0.9,20.5,4.0,3.85,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,20.85,10.78
2016,6,4,6,15,333.0,38.0,2.4,18.5,89.0,28.17,18.56
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,34.97,24.9
2016,6,4,6,45,248.0,80.0,2.6,19.5,130.5,62.82,49.39
2016,6,4,7,0,63.0,111.0,2.7,20.0,130.0,100.31,76.01
2016,6,4,7,15,31.5,107.5,2.85,20.5,117.0,100.74,76.62
2016,6,4,7,30,0.0,104.0,3.0,21.0,104.0,98.7,75.89
2016,6,4,7,45,0.0,109.5,3.15,21.5,109.5,104.4,80.1
2016,6,4,8,0,0.0,115.0,3.3,22.0,115.0,109.96,84.12
2016,6,4,8,15,0.0,133.5,3.45,22.5,133.5,127.38,97.58
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,144.84,110.88
2016,6,4,8,45,22.5,216.0,3.75,23.5,231.0,213.05,163.54
2016,6,4,9,0,45.0,280.0,3.9,24.0,310.0,277.88,212.59
2016,6,4,9,15,143.0,316.5,4.0,24.0,423.0,360.14,275.14
2016,6,4,9,30,241.0,353.0,4.1,24.0,536.0,456.28,347.48
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,473.26,358.65
2016,6,4,10,0,178.0,404.0,4.3,25.0,551.0,487.3,367.53
2016,6,4,10,15,310.0,382.5,4.35,25.0,651.0,566.8,427.98
2016,6,4,10,30,442.0,361.0,4.4,25.0,751.0,657.19,495.3
2016,6,4,10,45,307.5,416.0,4.45,25.5,691.5,625.44,468.08
2016,6,4,11,0,173.0,471.0,4.5,26.0,632.0,583.67,433.7
2016,6,4,11,15,258.5,460.5,4.55,26.0,706.5,652.97,485.32
2016,6,4,11,30,344.0,450.0,4.6,26.0,781.0,729.12,540.59
2016,6,4,11,45,193.5,441.5,4.65,26.0,628.5,599.56,445.7
2016,6,4,12,0,43.0,433.0,4.7,26.0,476.0,459.44,340.95
2016,6,4,12,15,97.5,472.0,4.75,26.0,569.0,551.87,409.57
2016,6,4,12,30,152.0,511.0,4.8,26.0,662.0,649.09,479.53
2016,6,4,12,45,517.0,315.5,4.85,26.0,825.5,823.77,614.54
2016,6,4,13,0,882.0,120.0,4.9,26.0,989.0,990.23,731.14
2016,6,4,13,15,662.0,273.0,4.9,26.0,921.0,941.74,697.49
2016,6,4,13,30,442.0,426.0,4.9,26.0,853.0,881.66,648.88
2016,6,4,13,45,246.5,423.0,4.95,26.0,660.5,683.12,507.86
2016,6,4,14,0,51.0,420.0,5.0,26.0,468.0,474.12,353.21
2016,6,4,14,15,52.5,409.5,4.95,25.5,458.0,466.35,349.34
2016,6,4,14,30,54.0,399.0,4.9,25.0,448.0,458.3,344.65
2016,6,4,14,45,172.0,393.5,4.85,25.0,538.0,576.1,435.14
2016,6,4,15,0,290.0,388.0,4.8,25.0,628.0,690.38,520.44
2016,6,4,15,15,364.0,341.0,4.7,25.0,627.5,705.47,533.95
2016,6,4,15,30,438.0,294.0,4.6,25.0,627.0,724.19,550.23
2016,6,4,15,45,353.0,299.0,4.55,25.0,557.5,636.89,486.52
2016,6,4,16,0,268.0,304.0,4.5,25.0,488.0,562.09,431.05
2016,6,4,16,15,313.0,270.0,4.3,24.5,468.5,555.01,429.17
2016,6,4,16,30,358.0,236.0,4.1,24.0,449.0,543.65,423.79
2016,6,4,16,45,323.5,218.5,3.9,24.0,397.5,486.97,381.55
2016,6,4,17,0,289.0,201.0,3.7,24.0,346.0,432.05,340.2
2016,6,4,17,15,281.5,177.0,3.35,23.5,305.0,389.67,308.83
2016,6,4,17,30,274.0,153.0,3.0,23.0,264.0,347.13,276.57
2016,6,4,17,45,405.5,112.5,2.65,23.0,249.0,373.57,298.35
2016,6,4,18,0,537.0,72.0,2.3,23.0,234.0,381.76,303.73
2016,6,4,18,15,472.0,63.5,2.05,22.5,184.5,315.07,248.84
2016,6,4,18,30,407.0,55.0,1.8,22.0,135.0,254.07,197.34
2016,6,4,18,45,310.0,43.0,1.55,21.5,92.5,183.12,137.42
2016,6,4,19,0,213.0,31.0,1.3,21.0,50.0,121.32,82.65
2016,6,4,19,15,106.5,15.5,1.3,20.5,25.0,54.27,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.5,15.0,3.3,18.5,23.5,14.74,0.0
2016,6,5,6,0,195.0,30.0,3.5,19.0,47.0,23.24,12.6
2016,6,5,6,15,299.0,43.0,3.6,19.5,89.5,32.49,22.15
2016,6,5,6,30,403.0,56.0,3.7,20.0,132.0,41.35,30.31
2016,6,5,6,45,476.0,64.5,3.8,20.5,183.0,45.15,33.83
2016,6,5,7,0,549.0,73.0,3.9,21.0,234.0,80.03,44.93
2016,6,5,7,15,597.0,79.5,4.0,21.5,288.0,120.24,69.04
2016,6,5,7,30,645.0,86.0,4.1,22.0,342.0,165.77,102.76
2016,6,5,7,45,683.0,90.5,4.25,22.5,397.0,212.72,141.21
2016,6,5,8,0,721.0,95.0,4.4,23.0,452.0,263.67,184.4
2016,6,5,8,15,443.5,179.0,4.45,23.5,407.0,289.61,215.13
2016,6,5,8,30,166.0,263.0,4.5,24.0,362.0,293.41,223.85
2016,6,5,8,45,491.5,185.0,4.55,24.5,511.0,364.05,276.4
2016,6,5,9,0,817.0,107.0,4.6,25.0,660.0,474.29,361.17
2016,6,5,9,15,831.5,109.5,4.6,25.0,706.0,525.02,401.92
2016,6,5,9,30,846.0,112.0,4.6,25.0,752.0,579.1,444.23
2016,6,5,9,45,859.0,113.5,4.65,25.5,793.0,627.99,481.06
2016,6,5,10,0,872.0,115.0,4.7,26.0,834.0,676.49,516.67
2016,6,5,10,15,666.5,236.0,4.75,26.0,799.5,678.33,514.37
2016,6,5,10,30,461.0,357.0,4.8,26.0,765.0,667.49,501.92
2016,6,5,10,45,260.5,393.0,4.85,26.5,625.0,568.1,425.94
2016,6,5,11,0,60.0,429.0,4.9,27.0,485.0,455.64,338.56
2016,6,5,11,15,485.5,275.0,4.9,27.0,742.0,670.18,506.04
2016,6,5,11,30,911.0,121.0,4.9,27.0,999.0,909.73,675.68
2016,6,5,11,45,679.5,282.5,4.95,27.0,942.0,883.17,655.03
2016,6,5,12,0,448.0,444.0,5.0,27.0,885.0,844.09,620.5
2016,6,5,12,15,688.0,280.0,4.95,27.0,960.5,925.68,684.56
2016,6,5,12,30,928.0,116.0,4.9,27.0,1036.0,1005.82,737.65
2016,6,5,12,45,678.0,279.5,4.9,27.5,950.5,944.51,694.58
2016,6,5,13,0,428.0,443.0,4.9,28.0,865.0,870.92,635.14
2016,6,5,13,15,675.0,279.0,4.85,28.0,935.0,960.63,704.85
2016,6,5,13,30,922.0,115.0,4.8,28.0,1005.0,1038.1,755.72
2016,6,5,13,45,917.0,114.5,4.8,28.0,985.0,1034.5,753.35
2016,6,5,14,0,912.0,114.0,4.8,28.0,965.0,1027.7,749.58
2016,6,5,14,15,906.5,113.0,4.7,27.5,938.0,1016.76,743.88
2016,6,5,14,30,901.0,112.0,4.6,27.0,911.0,1002.76,736.28
2016,6,5,14,45,781.0,177.5,4.6,27.0,851.0,951.24,703.07
2016,6,5,15,0,661.0,243.0,4.6,27.0,791.0,899.43,669.25
2016,6,5,15,15,759.5,176.0,4.5,27.0,776.5,908.64,676.87
2016,6,5,15,30,858.0,109.0,4.4,27.0,762.0,900.4,672.17
2016,6,5,15,45,847.0,105.5,4.3,27.0,717.5,865.79,649.64
2016,6,5,16,0,836.0,102.0,4.2,27.0,673.0,829.21,625.83
2016,6,5,16,15,818.5,99.0,3.95,26.5,623.0,791.08,601.38
2016,6,5,16,30,801.0,96.0,3.7,26.0,573.0,746.73,572.3
2016,6,5,16,45,785.5,86.5,3.45,26.0,519.0,695.59,536.92
2016,6,5,17,0,770.0,77.0,3.2,26.0,465.0,643.58,500.51
2016,6,5,17,15,726.5,78.5,2.85,25.5,411.0,585.07,458.54
2016,6,5,17,30,683.0,80.0,2.5,25.0,357.0,530.89,417.51
2016,6,5,17,45,641.0,74.0,2.15,24.5,303.0,469.38,370.11
2016,6,5,18,0,599.0,68.0,1.8,24.0,249.0,410.63,323.39
2016,6,5,18,15,534.0,60.0,1.65,23.0,197.0,341.52,268.17
2016,6,5,18,30,469.0,52.0,1.5,22.0,145.0,278.08,215.47
2016,6,5,18,45,368.0,41.0,1.4,21.0,100.0,203.54,153.03
2016,6,5,19,0,267.0,30.0,1.3,20.0,55.0,139.35,96.03
2016,6,5,19,15,133.5,15.0,1.3,19.5,27.5,62.91,0.0
2016,6,5,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,14.0,2.2,16.5,25.5,13.76,0.0
2016,6,6,6,0,266.0,28.0,2.4,17.0,51.0,21.81,11.64
2016,6,6,6,15,375.0,38.5,2.6,17.5,96.0,28.63,19.05
2016,6,6,6,30,484.0,49.0,2.8,18.0,141.0,34.98,25.03
2016,6,6,6,45,552.5,56.0,3.0,19.0,193.5,37.9,27.71
2016,6,6,7,0,621.0,63.0,3.2,20.0,246.0,75.26,39.02
2016,6,6,7,15,666.0,68.5,3.15,20.5,301.0,118.13,64.7
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,169.05,102.93
2016,6,6,7,45,743.5,78.0,3.1,22.0,411.5,217.67,142.92
2016,6,6,8,0,776.0,82.0,3.1,23.0,467.0,269.7,186.96
2016,6,6,8,15,799.0,85.5,3.2,23.5,520.5,321.53,231.68
2016,6,6,8,30,822.0,89.0,3.3,24.0,574.0,375.36,277.38
2016,6,6,8,45,839.0,92.0,3.4,24.5,624.5,431.97,324.19
2016,6,6,9,0,856.0,95.0,3.5,25.0,675.0,485.38,367.4
2016,6,6,9,15,869.5,97.5,3.5,25.0,721.0,537.19,408.83
2016,6,6,9,30,883.0,100.0,3.5,25.0,767.0,589.06,449.2
2016,6,6,9,45,892.5,102.0,3.5,25.5,807.5,637.9,485.4
2016,6,6,10,0,902.0,104.0,3.5,26.0,848.0,685.98,520.01
2016,6,6,10,15,909.5,105.5,3.45,26.0,882.0,731.25,551.78
2016,6,6,10,30,917.0,107.0,3.4,26.0,916.0,775.18,580.99
2016,6,6,10,45,921.5,108.5,3.4,26.5,943.5,815.23,606.27
2016,6,6,11,0,926.0,110.0,3.4,27.0,971.0,853.34,629.92
2016,6,6,11,15,929.5,111.0,3.35,27.0,991.0,888.02,652.03
2016,6,6,11,30,933.0,112.0,3.3,27.0,1011.0,920.37,672.43
2016,6,6,11,45,936.5,111.0,3.25,27.5,1023.0,948.35,688.5
2016,6,6,12,0,940.0,110.0,3.2,28.0,1035.0,973.72,702.76
2016,6,6,12,15,940.0,110.5,3.15,28.0,1039.0,994.54,715.43
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,1012.49,726.3
2016,6,6,12,45,938.5,111.0,3.1,28.0,1038.5,1025.59,734.55
2016,6,6,13,0,937.0,111.0,3.1,28.0,1034.0,1035.63,740.99
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.0,1041.01,744.17
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,1043.14,745.44
2016,6,6,13,45,927.0,109.5,3.0,28.0,989.5,1039.53,743.65
2016,6,6,14,0,922.0,109.0,3.0,28.0,969.0,1032.69,739.99
2016,6,6,14,15,916.0,108.0,2.95,28.0,942.0,1021.18,733.06
2016,6,6,14,30,910.0,107.0,2.9,28.0,915.0,1006.59,724.31
2016,6,6,14,45,896.5,108.5,2.85,28.0,879.0,984.44,710.81
2016,6,6,15,0,883.0,110.0,2.8,28.0,843.0,959.72,695.77
2016,6,6,15,15,872.5,108.0,2.75,28.0,803.0,931.65,678.57
2016,6,6,15,30,862.0,106.0,2.7,28.0,763.0,901.21,659.84
2016,6,6,15,45,849.0,103.5,2.65,28.0,717.5,865.84,637.79
2016,6,6,16,0,836.0,101.0,2.6,28.0,672.0,828.63,614.42
2016,6,6,16,15,818.5,97.5,2.45,27.5,622.5,789.94,590.38
2016,6,6,16,30,801.0,94.0,2.3,27.0,573.0,745.06,561.81
2016,6,6,16,45,778.5,90.5,2.2,27.0,520.5,695.55,528.87
2016,6,6,17,0,756.0,87.0,2.1,27.0,468.0,645.8,495.31
2016,6,6,17,15,724.5,82.5,1.95,26.5,413.5,588.95,455.75
2016,6,6,17,30,693.0,78.0,1.8,26.0,359.0,535.41,416.7
2016,6,6,17,45,650.0,72.0,1.7,25.5,305.0,472.86,369.89
2016,6,6,18,0,607.0,66.0,1.6,25.0,251.0,413.16,323.59
2016,6,6,18,15,542.0,58.5,1.45,24.0,199.0,344.22,268.87
2016,6,6,18,30,477.0,51.0,1.3,23.0,147.0,280.95,216.64
2016,6,6,18,45,375.5,40.5,1.2,22.5,102.0,206.29,154.18
2016,6,6,19,0,274.0,30.0,1.1,22.0,57.0,142.0,97.5
2016,6,6,19,15,137.0,15.0,1.1,21.5,28.5,64.29,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,15.5,0.9,18.5,23.5,15.24,0.0
2016,6,7,6,0,194.0,31.0,0.9,19.0,47.0,24.06,13.32
2016,6,7,6,15,296.5,44.0,1.0,19.5,90.0,33.29,22.89
2016,6,7,6,30,399.0,57.0,1.1,20.0,133.0,42.28,31.15
2016,6,7,6,45,466.0,66.5,1.2,20.5,183.0,46.92,35.4
2016,6,7,7,0,533.0,76.0,1.3,21.0,233.0,82.04,46.96
2016,6,7,7,15,580.5,83.0,1.25,21.5,286.5,121.72,70.71
2016,6,7,7,30,628.0,90.0,1.2,22.0,340.0,166.67,103.66
2016,6,7,7,45,662.5,95.5,1.2,23.0,393.5,212.81,140.65
2016,6,7,8,0,697.0,101.0,1.2,24.0,447.0,262.58,181.57
2016,6,7,8,15,722.0,105.5,1.3,24.5,499.0,311.98,223.03
2016,6,7,8,30,747.0,110.0,1.4,25.0,551.0,366.74,267.94
2016,6,7,8,45,766.5,113.5,1.55,25.5,600.0,417.07,308.85
2016,6,7,9,0,786.0,117.0,1.7,26.0,649.0,468.69,349.7
2016,6,7,9,15,800.5,120.0,1.7,26.0,694.5,518.35,388.25
2016,6,7,9,30,815.0,123.0,1.7,26.0,740.0,568.34,425.97
2016,6,7,9,45,825.5,126.0,1.75,26.5,779.5,616.0,460.41
2016,6,7,10,0,836.0,129.0,1.8,27.0,819.0,665.34,494.97
2016,6,7,10,15,844.5,131.0,1.8,27.0,853.0,709.09,525.58
2016,6,7,10,30,853.0,133.0,1.8,27.0,887.0,751.71,553.52
2016,6,7,10,45,858.0,135.5,1.8,27.5,913.5,790.78,577.36
2016,6,7,11,0,863.0,138.0,1.8,28.0,940.0,828.09,599.73
2016,6,7,11,15,867.5,139.0,1.85,28.0,960.0,861.7,621.16
2016,6,7,11,30,872.0,140.0,1.9,28.0,980.0,893.22,641.19
2016,6,7,11,45,877.0,138.5,1.95,28.5,993.0,920.63,657.26
2016,6,7,12,0,882.0,137.0,2.0,29.0,1006.0,945.69,671.81
2016,6,7,12,15,883.0,137.5,2.0,29.0,1010.5,966.45,684.46
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,984.6,695.54
2016,6,7,12,45,885.0,136.5,2.05,29.0,1011.5,998.18,704.45
2016,6,7,13,0,886.0,135.0,2.1,29.0,1008.0,1008.95,711.74
2016,6,7,13,15,883.0,134.5,2.1,29.0,996.5,1013.75,714.89
2016,6,7,13,30,880.0,134.0,2.1,29.0,985.0,1015.49,716.3
2016,6,7,13,45,876.0,132.5,2.15,29.0,965.5,1012.13,715.27
2016,6,7,14,0,872.0,131.0,2.2,29.0,946.0,1005.7,712.47
2016,6,7,14,15,866.0,130.0,2.2,29.0,919.0,994.77,706.43
2016,6,7,14,30,860.0,129.0,2.2,29.0,892.0,980.93,698.69
2016,6,7,14,45,852.5,126.0,2.25,29.0,859.0,960.73,687.53
2016,6,7,15,0,845.0,123.0,2.3,29.0,826.0,937.84,674.69
2016,6,7,15,15,834.5,121.0,2.25,29.0,786.5,910.68,658.16
2016,6,7,15,30,824.0,119.0,2.2,29.0,747.0,886.75,643.78
2016,6,7,15,45,809.0,116.5,2.2,29.0,702.5,850.68,621.81
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,812.95,598.65
2016,6,7,16,15,775.5,110.5,2.1,28.5,609.0,769.79,572.0
2016,6,7,16,30,757.0,107.0,2.0,28.0,560.0,725.64,544.34
2016,6,7,16,45,735.0,102.0,1.9,28.0,508.5,676.48,511.72
2016,6,7,17,0,713.0,97.0,1.8,28.0,457.0,629.55,480.23
2016,6,7,17,15,681.0,92.0,1.7,27.5,404.0,573.71,441.15
2016,6,7,17,30,649.0,87.0,1.6,27.0,351.0,519.11,401.84
2016,6,7,17,45,601.5,81.0,1.55,27.0,297.5,455.89,354.26
2016,6,7,18,0,554.0,75.0,1.5,27.0,244.0,395.95,307.67
2016,6,7,18,15,489.0,66.0,1.35,26.0,193.5,327.7,254.04
2016,6,7,18,30,424.0,57.0,1.2,25.0,143.0,265.09,202.99
2016,6,7,18,45,326.0,45.0,1.1,24.5,99.0,192.55,142.99
2016,6,7,19,0,228.0,33.0,1.0,24.0,55.0,129.44,88.53
2016,6,7,19,15,114.0,16.5,1.05,23.5,27.5,58.59,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,8,5,45,75.5,16.0,0.25,20.5,22.5,15.73,0.0
2016,6,8,6,0,151.0,32.0,0.2,21.0,45.0,24.89,13.87
2016,6,8,6,15,245.5,47.0,0.35,21.5,86.0,35.71,24.76
2016,6,8,6,30,340.0,62.0,0.5,22.0,127.0,45.97,34.06
2016,6,8,6,45,434.0,66.0,0.7,22.5,176.5,46.45,34.69
2016,6,8,7,0,528.0,70.0,0.9,23.0,226.0,76.62,42.25
2016,6,8,7,15,556.0,84.0,1.1,23.5,278.0,120.09,69.81
2016,6,8,7,30,584.0,98.0,1.3,24.0,330.0,166.8,104.79
2016,6,8,7,45,573.0,115.0,1.55,24.5,370.5,211.22,142.07
2016,6,8,8,0,562.0,132.0,1.8,25.0,411.0,254.58,179.21
2016,6,8,8,15,636.0,125.5,1.9,25.0,474.5,302.44,218.01
2016,6,8,8,30,710.0,119.0,2.0,25.0,538.0,357.89,263.02
2016,6,8,8,45,502.5,207.0,2.15,25.5,516.5,387.52,289.67
2016,6,8,9,0,295.0,295.0,2.3,26.0,495.0,398.24,298.96
2016,6,8,9,15,534.0,216.5,2.35,26.0,608.5,465.65,350.93
2016,6,8,9,30,773.0,138.0,2.4,26.0,722.0,558.19,421.5
2016,6,8,9,45,779.5,144.5,2.45,26.5,760.5,604.73,455.15
2016,6,8,10,0,786.0,151.0,2.5,27.0,799.0,650.54,487.63
2016,6,8,10,15,503.5,293.5,2.5,27.0,715.0,618.1,459.61
2016,6,8,10,30,221.0,436.0,2.5,27.0,631.0,567.96,417.76
2016,6,8,10,45,516.0,299.5,2.5,27.5,774.5,677.71,501.22
2016,6,8,11,0,811.0,163.0,2.5,28.0,918.0,809.22,593.67
2016,6,8,11,15,816.0,164.5,2.5,28.0,937.5,842.79,614.34
2016,6,8,11,30,821.0,166.0,2.5,28.0,957.0,874.49,634.46
2016,6,8,11,45,809.5,177.0,2.5,28.0,965.5,898.4,649.44
2016,6,8,12,0,798.0,188.0,2.5,28.0,974.0,919.51,662.65
2016,6,8,12,15,799.0,188.5,2.5,28.0,978.0,939.59,675.24
2016,6,8,12,30,800.0,189.0,2.5,28.0,982.0,957.34,686.38
2016,6,8,12,45,795.5,191.0,2.55,28.0,977.5,968.78,694.03
2016,6,8,13,0,791.0,193.0,2.6,28.0,973.0,977.56,700.13
2016,6,8,13,15,477.0,344.0,2.6,28.0,812.5,829.11,598.56
2016,6,8,13,30,163.0,495.0,2.6,28.0,652.0,663.97,478.54
2016,6,8,13,45,237.0,474.0,2.65,28.0,698.0,719.63,520.38
2016,6,8,14,0,311.0,453.0,2.7,28.0,744.0,780.78,563.86
2016,6,8,14,15,539.0,316.5,2.7,28.0,803.0,872.88,633.19
2016,6,8,14,30,767.0,180.0,2.7,28.0,862.0,949.3,687.0
2016,6,8,14,45,757.0,177.5,2.7,28.0,829.0,928.84,673.99
2016,6,8,15,0,747.0,175.0,2.7,28.0,796.0,906.01,660.33
2016,6,8,15,15,734.0,171.5,2.7,27.5,757.0,881.02,646.55
2016,6,8,15,30,721.0,168.0,2.7,27.0,718.0,850.29,628.85
2016,6,8,15,45,705.5,163.0,2.7,27.0,674.5,813.99,606.03
2016,6,8,16,0,690.0,158.0,2.7,27.0,631.0,776.28,582.09
2016,6,8,16,15,668.5,152.5,2.6,27.0,583.0,731.91,552.74
2016,6,8,16,30,647.0,147.0,2.5,27.0,535.0,686.99,522.59
2016,6,8,16,45,415.0,181.5,2.4,27.0,422.0,524.17,402.56
2016,6,8,17,0,183.0,216.0,2.3,27.0,309.0,366.22,282.22
2016,6,8,17,15,171.0,193.0,2.15,26.5,272.0,326.92,254.04
2016,6,8,17,30,159.0,170.0,2.0,26.0,235.0,288.15,225.12
2016,6,8,17,45,146.0,146.0,1.85,25.5,199.0,248.22,194.61
2016,6,8,18,0,133.0,122.0,1.7,25.0,163.0,209.03,163.89
2016,6,8,18,15,110.5,99.0,1.6,24.5,128.5,167.22,130.23
2016,6,8,18,30,88.0,76.0,1.5,24.0,94.0,127.13,97.22
2016,6,8,18,45,58.5,54.5,1.4,23.5,65.0,87.94,64.53
2016,6,8,19,0,29.0,33.0,1.3,23.0,36.0,46.13,29.47
2016,6,8,19,15,14.5,16.5,1.35,23.0,18.0,21.14,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.5,15.5,1.0,20.5,22.5,15.24,0.0
2016,6,9,6,0,155.0,31.0,1.1,21.0,45.0,24.05,13.17
2016,6,9,6,15,248.0,46.0,1.0,21.5,85.5,34.9,24.03
2016,6,9,6,30,341.0,61.0,0.9,22.0,126.0,45.18,33.36
2016,6,9,6,45,413.5,71.0,0.85,22.5,175.0,51.01,38.62
2016,6,9,7,0,486.0,81.0,0.8,23.0,224.0,84.16,49.62
2016,6,9,7,15,533.5,89.0,1.0,23.5,276.0,122.14,72.34
2016,6,9,7,30,581.0,97.0,1.2,24.0,328.0,165.41,103.77
2016,6,9,7,45,619.5,102.0,1.4,24.5,381.0,209.39,138.85
2016,6,9,8,0,658.0,107.0,1.6,25.0,434.0,257.45,178.48
2016,6,9,8,15,684.0,112.0,1.7,25.5,485.0,305.53,218.67
2016,6,9,8,30,710.0,117.0,1.8,26.0,536.0,356.01,260.24
2016,6,9,8,45,730.5,121.0,1.95,26.5,584.5,408.61,302.68
2016,6,9,9,0,751.0,125.0,2.1,27.0,633.0,459.32,342.74
2016,6,9,9,15,766.5,128.0,2.2,27.0,677.5,507.75,380.8
2016,6,9,9,30,782.0,131.0,2.3,27.0,722.0,556.68,418.33
2016,6,9,9,45,794.5,133.5,2.4,27.5,761.5,603.6,452.7
2016,6,9,10,0,807.0,136.0,2.5,28.0,801.0,650.28,486.05
2016,6,9,10,15,816.0,138.0,2.6,28.0,834.5,693.62,517.33
2016,6,9,10,30,825.0,140.0,2.7,28.0,868.0,737.08,547.24
2016,6,9,10,45,831.5,141.5,2.8,28.5,895.0,775.38,571.69
2016,6,9,11,0,838.0,143.0,2.9,29.0,922.0,812.1,594.89
2016,6,9,11,15,842.5,144.0,2.95,29.0,942.0,844.95,616.25
2016,6,9,11,30,847.0,145.0,3.0,29.0,962.0,875.77,636.23
2016,6,9,11,45,851.5,144.5,3.1,29.0,974.5,903.05,654.19
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,928.06,670.71
2016,6,9,12,15,632.5,293.0,3.25,29.0,918.0,885.44,641.25
2016,6,9,12,30,409.0,442.0,3.3,29.0,849.0,830.01,597.32
2016,6,9,12,45,632.0,293.5,3.35,29.0,919.0,913.1,660.94
2016,6,9,13,0,855.0,145.0,3.4,29.0,989.0,988.1,710.88
2016,6,9,13,15,852.5,144.0,3.4,29.0,977.5,992.87,713.6
2016,6,9,13,30,850.0,143.0,3.4,29.0,966.0,994.66,715.1
2016,6,9,13,45,845.5,142.0,3.4,29.0,947.0,991.47,713.52
2016,6,9,14,0,841.0,141.0,3.4,29.0,928.0,985.31,710.19
2016,6,9,14,15,835.0,139.5,3.35,29.0,901.5,974.25,703.47
2016,6,9,14,30,829.0,138.0,3.3,29.0,875.0,960.37,695.05
2016,6,9,14,45,799.0,149.0,3.3,29.0,837.5,939.75,682.69
2016,6,9,15,0,769.0,160.0,3.3,29.0,800.0,911.47,665.35
2016,6,9,15,15,756.5,156.5,3.25,29.0,761.0,882.59,647.33
2016,6,9,15,30,744.0,153.0,3.2,29.0,722.0,851.69,627.92
2016,6,9,15,45,549.0,219.5,3.2,29.0,625.5,733.53,547.02
2016,6,9,16,0,354.0,286.0,3.2,29.0,529.0,616.27,461.54
2016,6,9,16,15,459.5,229.0,3.1,28.5,520.0,640.12,483.84
2016,6,9,16,30,565.0,172.0,3.0,28.0,511.0,646.11,492.7
2016,6,9,16,45,445.5,184.5,2.95,28.0,436.5,550.7,422.49
2016,6,9,17,0,326.0,197.0,2.9,28.0,362.0,454.79,350.95
2016,6,9,17,15,430.0,155.5,2.7,27.5,347.5,474.37,368.85
2016,6,9,17,30,534.0,114.0,2.5,27.0,333.0,478.36,373.87
2016,6,9,17,45,489.0,104.0,2.35,26.5,282.0,414.19,325.05
2016,6,9,18,0,444.0,94.0,2.2,26.0,231.0,356.83,280.27
2016,6,9,18,15,380.5,82.0,2.05,25.5,182.5,291.8,228.13
2016,6,9,18,30,317.0,70.0,1.9,25.0,134.0,232.62,179.29
2016,6,9,18,45,235.0,53.0,1.75,24.5,93.0,166.41,124.32
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,108.54,74.87
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,46.41,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,20.5,23.5,14.25,0.0
2016,6,10,6,0,199.0,29.0,1.1,21.0,47.0,22.4,11.87
2016,6,10,6,15,298.0,41.5,1.25,21.5,88.5,31.28,20.95
2016,6,10,6,30,397.0,54.0,1.4,22.0,130.0,39.49,28.46
2016,6,10,6,45,466.5,62.5,1.6,22.5,179.5,43.4,32.05
2016,6,10,7,0,536.0,71.0,1.8,23.0,229.0,77.82,43.05
2016,6,10,7,15,581.5,78.0,1.9,23.5,281.5,117.43,66.72
2016,6,10,7,30,627.0,85.0,2.0,24.0,334.0,162.07,99.44
2016,6,10,7,45,662.0,89.5,2.1,24.5,386.5,207.33,136.04
2016,6,10,8,0,697.0,94.0,2.2,25.0,439.0,256.26,176.9
2016,6,10,8,15,526.5,163.0,2.25,25.0,440.5,301.57,219.87
2016,6,10,8,30,356.0,232.0,2.3,25.0,442.0,331.93,248.14
2016,6,10,8,45,332.5,261.5,2.35,25.5,471.5,367.73,276.16
2016,6,10,9,0,309.0,291.0,2.4,26.0,501.0,401.16,301.39
2016,6,10,9,15,560.5,202.5,2.4,26.0,614.0,465.7,351.31
2016,6,10,9,30,812.0,114.0,2.4,26.0,727.0,557.86,421.86
2016,6,10,9,45,582.5,240.5,2.4,26.5,693.0,569.15,426.55
2016,6,10,10,0,353.0,367.0,2.4,27.0,659.0,564.55,418.45
2016,6,10,10,15,601.5,245.0,2.4,27.5,766.0,640.66,476.76
2016,6,10,10,30,850.0,123.0,2.4,28.0,873.0,739.79,547.87
2016,6,10,10,45,856.5,124.0,2.4,28.5,900.0,778.5,571.42
2016,6,10,11,0,863.0,125.0,2.4,29.0,927.0,815.58,594.04
2016,6,10,11,15,867.0,126.0,2.4,29.0,947.0,848.75,615.04
2016,6,10,11,30,871.0,127.0,2.4,29.0,967.0,879.8,634.57
2016,6,10,11,45,877.0,125.0,2.45,29.0,980.5,907.58,652.34
2016,6,10,12,0,883.0,123.0,2.5,29.0,994.0,933.07,668.65
2016,6,10,12,15,884.0,123.5,2.5,29.0,998.5,953.81,681.52
2016,6,10,12,30,885.0,124.0,2.5,29.0,1003.0,971.95,692.81
2016,6,10,12,45,625.5,287.0,2.55,29.5,907.0,900.39,644.75
2016,6,10,13,0,366.0,450.0,2.6,30.0,811.0,814.04,579.41
2016,6,10,13,15,622.5,286.5,2.6,30.0,892.0,915.93,655.6
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,1003.69,712.17
2016,6,10,13,45,573.0,291.5,2.6,30.0,841.0,881.26,631.34
2016,6,10,14,0,267.0,460.0,2.6,30.0,709.0,744.23,532.15
2016,6,10,14,15,207.5,452.0,2.6,30.0,642.5,671.45,483.52
2016,6,10,14,30,148.0,444.0,2.6,30.0,576.0,605.62,438.06
2016,6,10,14,45,493.5,281.0,2.65,30.0,696.5,784.77,572.56
2016,6,10,15,0,839.0,118.0,2.7,30.0,817.0,927.77,670.43
2016,6,10,15,15,553.5,235.5,2.65,30.0,688.0,781.61,571.8
2016,6,10,15,30,268.0,353.0,2.6,30.0,559.0,626.12,458.96
2016,6,10,15,45,184.0,333.0,2.6,30.0,470.5,516.68,382.57
2016,6,10,16,0,100.0,313.0,2.6,30.0,382.0,411.17,306.27
2016,6,10,16,15,424.0,209.0,2.5,29.5,468.5,589.37,445.21
2016,6,10,16,30,748.0,105.0,2.4,29.0,555.0,717.9,540.63
2016,6,10,16,45,719.0,102.5,2.35,29.0,503.0,666.65,505.33
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,618.33,472.75
2016,6,10,17,15,657.5,95.0,2.15,28.5,398.5,563.12,433.69
2016,6,10,17,30,625.0,90.0,2.0,28.0,346.0,509.23,394.55
2016,6,10,17,45,572.0,85.0,1.85,28.0,293.0,444.97,345.67
2016,6,10,18,0,519.0,80.0,1.7,28.0,240.0,384.44,298.36
2016,6,10,18,15,455.5,70.5,1.55,27.0,190.5,317.85,246.18
2016,6,10,18,30,392.0,61.0,1.4,26.0,141.0,254.83,195.09
2016,6,10,18,45,296.5,48.0,1.3,25.5,98.0,184.17,136.84
2016,6,10,19,0,201.0,35.0,1.2,25.0,55.0,123.44,85.14
2016,6,10,19,15,100.5,17.5,1.2,24.5,27.5,56.9,3.58
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,58.0,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,116.0,32.0,2.0,23.0,42.0,26.51,14.88
2016,6,11,6,15,203.5,49.0,2.2,23.0,81.5,37.35,25.89
2016,6,11,6,30,291.0,66.0,2.4,23.0,121.0,49.17,36.6
2016,6,11,6,45,362.5,77.5,2.6,23.5,169.0,56.02,42.73
2016,6,11,7,0,434.0,89.0,2.8,24.0,217.0,88.37,54.44
2016,6,11,7,15,483.5,98.0,2.9,24.0,268.0,125.23,76.95
2016,6,11,7,30,533.0,107.0,3.0,24.0,319.0,166.63,107.16
2016,6,11,7,45,299.5,155.0,3.1,24.5,277.0,193.56,138.81
2016,6,11,8,0,66.0,203.0,3.2,25.0,235.0,199.38,151.55
2016,6,11,8,15,363.5,168.5,3.25,25.5,379.0,255.33,188.37
2016,6,11,8,30,661.0,134.0,3.3,26.0,523.0,352.68,260.29
2016,6,11,8,45,490.5,211.0,3.35,26.5,514.0,385.58,288.8
2016,6,11,9,0,320.0,288.0,3.4,27.0,505.0,403.58,303.35
2016,6,11,9,15,525.0,221.5,3.4,27.0,605.5,464.93,350.89
2016,6,11,9,30,730.0,155.0,3.4,27.0,706.0,546.14,413.42
2016,6,11,9,45,736.0,163.0,3.45,27.0,744.0,592.07,447.87
2016,6,11,10,0,742.0,171.0,3.5,27.0,782.0,639.49,482.71
2016,6,11,10,15,752.0,173.5,3.5,27.0,815.5,681.35,513.02
2016,6,11,10,30,762.0,176.0,3.5,27.0,849.0,722.51,542.29
2016,6,11,10,45,762.0,183.0,3.55,27.5,874.0,759.21,566.55
2016,6,11,11,0,762.0,190.0,3.6,28.0,899.0,794.15,588.72
2016,6,11,11,15,767.5,191.5,3.6,28.0,918.5,826.71,610.07
2016,6,11,11,30,773.0,193.0,3.6,28.0,938.0,857.58,630.2
2016,6,11,11,45,771.0,198.0,3.6,28.5,949.0,883.22,645.48
2016,6,11,12,0,769.0,203.0,3.6,29.0,960.0,906.6,659.22
2016,6,11,12,15,770.0,203.5,3.55,29.0,964.5,926.24,671.51
2016,6,11,12,30,771.0,204.0,3.5,29.0,969.0,943.67,682.39
2016,6,11,12,45,514.5,349.5,3.5,29.0,859.5,854.43,618.67
2016,6,11,13,0,258.0,495.0,3.5,29.0,750.0,752.34,542.07
2016,6,11,13,15,510.5,348.5,3.45,29.0,845.0,866.77,628.27
2016,6,11,13,30,763.0,202.0,3.4,29.0,940.0,972.93,702.05
2016,6,11,13,45,758.0,200.0,3.4,29.0,921.0,968.95,699.11
2016,6,11,14,0,753.0,198.0,3.4,29.0,902.0,962.22,695.37
2016,6,11,14,15,745.5,195.5,3.35,29.0,876.0,949.81,687.72
2016,6,11,14,30,738.0,193.0,3.3,29.0,850.0,938.92,681.21
2016,6,11,14,45,707.5,202.5,3.25,29.0,813.5,912.08,664.31
2016,6,11,15,0,677.0,212.0,3.2,29.0,777.0,883.63,646.46
2016,6,11,15,15,483.0,280.5,3.15,29.0,673.5,761.15,560.75
2016,6,11,15,30,289.0,349.0,3.1,29.0,570.0,640.96,473.7
2016,6,11,15,45,452.0,270.5,3.05,29.0,592.5,703.36,523.68
2016,6,11,16,0,615.0,192.0,3.0,29.0,615.0,750.05,561.11
2016,6,11,16,15,592.0,185.5,2.9,28.5,568.5,705.76,531.54
2016,6,11,16,30,569.0,179.0,2.8,28.0,522.0,657.79,499.57
2016,6,11,16,45,542.5,170.0,2.7,28.0,473.0,608.2,464.82
2016,6,11,17,0,516.0,161.0,2.6,28.0,424.0,559.21,429.91
2016,6,11,17,15,479.5,150.5,2.4,27.5,373.0,502.71,389.19
2016,6,11,17,30,443.0,140.0,2.2,27.0,322.0,448.25,349.04
2016,6,11,17,45,397.5,127.0,2.05,27.0,272.5,388.04,302.98
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,331.31,258.52
2016,6,11,18,15,292.0,97.5,1.8,26.5,176.0,260.62,202.73
2016,6,11,18,30,232.0,81.0,1.7,26.0,129.0,202.86,155.7
2016,6,11,18,45,160.5,60.0,1.65,25.5,88.5,140.56,104.54
2016,6,11,19,0,89.0,39.0,1.6,25.0,48.0,84.88,58.11
2016,6,11,19,15,44.5,19.5,1.65,25.0,24.0,36.39,2.2
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
