Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,22.5,20.5,15.73,0.0
2016,6,12,6,0,102.0,32.0,2.4,23.0,41.0,26.51,14.85
2016,6,12,6,15,183.5,50.0,2.45,23.5,80.0,40.59,28.54
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,50.78,37.8
2016,6,12,6,45,334.5,81.5,2.65,24.5,166.0,59.15,45.21
2016,6,12,7,0,404.0,95.0,2.8,25.0,213.0,91.57,57.7
2016,6,12,7,15,453.0,105.0,2.9,25.0,263.5,127.68,79.84
2016,6,12,7,30,502.0,115.0,3.0,25.0,314.0,169.02,109.9
2016,6,12,7,45,492.0,135.5,3.1,25.5,354.5,212.17,145.76
2016,6,12,8,0,482.0,156.0,3.2,26.0,395.0,254.47,181.46
2016,6,12,8,15,289.5,207.0,3.25,26.0,355.0,269.24,199.96
2016,6,12,8,30,97.0,258.0,3.3,26.0,315.0,268.4,203.32
2016,6,12,8,45,217.0,271.0,3.35,26.5,413.5,332.27,250.56
2016,6,12,9,0,337.0,284.0,3.4,27.0,512.0,407.91,306.75
2016,6,12,9,15,241.0,321.5,3.4,27.0,490.0,410.01,308.36
2016,6,12,9,30,145.0,359.0,3.4,27.0,468.0,407.08,305.33
2016,6,12,9,45,185.5,378.0,3.4,27.5,525.5,457.75,341.95
2016,6,12,10,0,226.0,397.0,3.4,28.0,583.0,511.92,380.4
2016,6,12,10,15,331.0,378.5,3.35,28.0,664.0,577.05,428.42
2016,6,12,10,30,436.0,360.0,3.3,28.0,745.0,650.9,481.93
2016,6,12,10,45,320.5,413.5,3.3,28.5,701.5,632.45,464.79
2016,6,12,11,0,205.0,467.0,3.3,29.0,658.0,605.31,441.69
2016,6,12,11,15,329.5,444.5,3.3,29.0,759.0,697.08,508.09
2016,6,12,11,30,454.0,422.0,3.3,29.0,860.0,796.53,577.66
2016,6,12,11,45,462.0,429.5,3.35,29.0,880.0,827.1,597.55
2016,6,12,12,0,470.0,437.0,3.4,29.0,900.0,856.98,617.33
2016,6,12,12,15,448.5,442.0,3.35,29.0,886.0,855.92,615.62
2016,6,12,12,30,427.0,447.0,3.3,29.0,872.0,852.83,612.81
2016,6,12,12,45,401.0,446.0,3.3,29.5,844.0,835.9,600.06
2016,6,12,13,0,375.0,445.0,3.3,30.0,816.0,817.8,586.64
2016,6,12,13,15,301.0,467.0,3.3,30.0,762.5,773.21,555.1
2016,6,12,13,30,227.0,489.0,3.3,30.0,709.0,721.54,518.72
2016,6,12,13,45,296.5,454.5,3.3,30.0,736.0,765.15,551.09
2016,6,12,14,0,366.0,420.0,3.3,30.0,763.0,801.46,577.93
2016,6,12,14,15,430.0,388.0,3.25,30.0,779.5,838.66,604.68
2016,6,12,14,30,494.0,356.0,3.2,30.0,796.0,867.46,625.87
2016,6,12,14,45,435.5,357.5,3.2,30.0,735.0,808.69,586.21
2016,6,12,15,0,377.0,359.0,3.2,30.0,674.0,742.72,541.89
2016,6,12,15,15,298.0,361.0,3.15,29.5,602.0,666.42,489.84
2016,6,12,15,30,219.0,363.0,3.1,29.0,530.0,583.55,432.17
2016,6,12,15,45,286.0,325.5,3.05,29.0,530.5,607.83,452.64
2016,6,12,16,0,353.0,288.0,3.0,29.0,531.0,618.1,462.78
2016,6,12,16,15,465.5,230.0,2.9,29.0,525.5,646.94,486.97
2016,6,12,16,30,578.0,172.0,2.8,29.0,520.0,661.21,500.61
2016,6,12,16,45,555.0,162.0,2.7,29.0,471.5,609.02,463.95
2016,6,12,17,0,532.0,152.0,2.6,29.0,423.0,560.89,429.87
2016,6,12,17,15,495.5,142.5,2.4,28.5,372.5,504.81,389.58
2016,6,12,17,30,459.0,133.0,2.2,28.0,322.0,450.74,349.86
2016,6,12,17,45,417.5,120.0,2.05,27.5,273.0,392.09,305.77
2016,6,12,18,0,376.0,107.0,1.9,27.0,224.0,336.52,262.77
2016,6,12,18,15,314.5,92.0,1.85,26.5,177.0,272.21,211.85
2016,6,12,18,30,253.0,77.0,1.8,26.0,130.0,207.1,159.09
2016,6,12,18,45,180.5,58.0,1.75,26.0,90.0,145.68,108.27
2016,6,12,19,0,108.0,39.0,1.7,26.0,50.0,91.25,62.56
2016,6,12,19,15,54.0,19.5,1.85,25.5,25.0,42.41,5.32
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,16.0,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,125.0,32.0,3.0,24.0,43.0,26.51,14.74
2016,6,13,6,15,219.0,48.0,3.15,24.0,83.5,36.56,25.08
2016,6,13,6,30,313.0,64.0,3.3,24.0,124.0,47.6,35.09
2016,6,13,6,45,398.0,72.5,3.5,24.5,173.5,52.2,39.27
2016,6,13,7,0,483.0,81.0,3.7,25.0,223.0,83.63,49.08
2016,6,13,7,15,532.0,89.0,3.75,25.0,275.0,121.5,71.75
2016,6,13,7,30,581.0,97.0,3.8,25.0,327.0,164.81,103.38
2016,6,13,7,45,627.5,99.5,3.85,25.5,381.0,208.16,137.83
2016,6,13,8,0,674.0,102.0,3.9,26.0,435.0,256.46,177.71
2016,6,13,8,15,699.5,106.5,3.85,26.5,486.0,304.68,218.5
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,355.25,260.63
2016,6,13,8,45,749.0,112.5,3.8,27.5,586.5,407.55,303.28
2016,6,13,9,0,773.0,114.0,3.8,28.0,636.0,458.49,343.91
2016,6,13,9,15,527.5,228.5,3.75,28.0,596.0,471.91,354.78
2016,6,13,9,30,282.0,343.0,3.7,28.0,556.0,465.71,348.48
2016,6,13,9,45,553.5,233.5,3.7,28.5,679.5,544.51,409.5
2016,6,13,10,0,825.0,124.0,3.7,29.0,803.0,652.1,490.27
2016,6,13,10,15,833.0,126.0,3.65,29.0,836.5,695.03,520.77
2016,6,13,10,30,841.0,128.0,3.6,29.0,870.0,736.84,548.87
2016,6,13,10,45,544.0,294.0,3.6,29.5,780.0,693.35,511.73
2016,6,13,11,0,247.0,460.0,3.6,30.0,690.0,630.25,458.77
2016,6,13,11,15,553.5,297.0,3.55,30.0,826.0,746.72,548.04
2016,6,13,11,30,860.0,134.0,3.5,30.0,962.0,876.04,637.51
2016,6,13,11,45,583.0,307.0,3.5,30.5,872.0,818.42,593.68
2016,6,13,12,0,306.0,480.0,3.5,31.0,782.0,747.15,535.8
2016,6,13,12,15,585.5,308.0,3.5,31.0,888.5,854.86,617.6
2016,6,13,12,30,865.0,136.0,3.5,31.0,995.0,963.85,690.51
2016,6,13,12,45,862.5,137.0,3.5,31.0,991.0,976.32,697.73
2016,6,13,13,0,860.0,138.0,3.5,31.0,987.0,986.04,704.01
2016,6,13,13,15,521.0,316.5,3.5,31.0,829.5,845.03,608.67
2016,6,13,13,30,182.0,495.0,3.5,31.0,672.0,682.72,489.42
2016,6,13,13,45,512.0,316.0,3.5,31.0,799.0,844.67,611.02
2016,6,13,14,0,842.0,137.0,3.5,31.0,926.0,982.69,704.61
2016,6,13,14,15,574.0,279.0,3.5,31.0,810.0,870.58,629.13
2016,6,13,14,30,306.0,421.0,3.5,31.0,694.0,744.22,537.13
2016,6,13,14,45,551.5,280.5,3.5,31.0,749.5,840.7,611.91
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,917.85,666.09
2016,6,13,15,15,618.0,218.0,3.4,31.0,719.0,824.05,603.62
2016,6,13,15,30,439.0,296.0,3.3,31.0,633.0,728.87,534.96
2016,6,13,15,45,481.5,261.0,3.25,31.0,610.5,719.69,531.71
2016,6,13,16,0,524.0,226.0,3.2,31.0,588.0,706.1,524.86
2016,6,13,16,15,486.0,220.5,3.05,30.5,537.0,653.76,489.45
2016,6,13,16,30,448.0,215.0,2.9,30.0,486.0,602.46,454.39
2016,6,13,16,45,441.5,195.0,2.8,30.0,442.0,560.45,425.54
2016,6,13,17,0,435.0,175.0,2.7,30.0,398.0,517.61,395.54
2016,6,13,17,15,271.5,172.0,2.5,29.5,306.0,378.87,291.88
2016,6,13,17,30,108.0,169.0,2.3,29.0,214.0,255.11,196.41
2016,6,13,17,45,97.0,145.5,2.15,28.5,181.5,219.17,169.45
2016,6,13,18,0,86.0,122.0,2.0,28.0,149.0,183.86,142.07
2016,6,13,18,15,69.5,99.0,1.95,27.5,118.0,141.16,108.18
2016,6,13,18,30,53.0,76.0,1.9,27.0,87.0,106.06,79.64
2016,6,13,18,45,30.5,55.0,1.9,27.0,61.0,72.26,51.71
2016,6,13,19,0,8.0,34.0,1.9,27.0,35.0,37.53,23.1
2016,6,13,19,15,4.0,17.0,2.05,26.5,17.5,17.61,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,27.27,15.28
2016,6,14,6,15,177.0,51.0,3.3,24.0,80.0,41.34,29.08
2016,6,14,6,30,264.0,69.0,3.4,24.0,119.0,51.63,38.51
2016,6,14,6,45,329.0,83.5,3.55,24.0,166.5,60.76,46.69
2016,6,14,7,0,394.0,98.0,3.7,24.0,214.0,93.2,59.67
2016,6,14,7,15,225.5,126.0,3.75,24.0,195.5,126.05,88.17
2016,6,14,7,30,57.0,154.0,3.8,24.0,177.0,145.7,110.39
2016,6,14,7,45,72.5,180.5,3.9,24.5,214.0,175.98,133.48
2016,6,14,8,0,88.0,207.0,4.0,25.0,251.0,208.14,157.98
2016,6,14,8,15,45.0,185.0,3.9,25.5,207.5,183.56,139.51
2016,6,14,8,30,2.0,163.0,3.8,26.0,164.0,155.58,117.89
2016,6,14,8,45,11.0,202.5,3.7,26.5,210.0,196.03,148.55
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,237.45,179.39
2016,6,14,9,15,35.5,282.5,3.45,27.0,309.0,279.21,210.46
2016,6,14,9,30,51.0,323.0,3.3,27.0,362.0,327.1,245.72
2016,6,14,9,45,39.5,320.5,3.15,27.5,351.5,322.25,240.88
2016,6,14,10,0,28.0,318.0,3.0,28.0,341.0,316.0,235.13
2016,6,14,10,15,30.0,337.5,2.95,28.5,363.5,337.89,250.32
2016,6,14,10,30,32.0,357.0,2.9,29.0,386.0,360.07,265.46
2016,6,14,10,45,34.5,374.5,2.85,29.5,406.5,381.09,279.63
2016,6,14,11,0,37.0,392.0,2.8,30.0,427.0,402.4,293.88
2016,6,14,11,15,43.5,413.5,2.9,30.0,455.5,431.13,314.2
2016,6,14,11,30,50.0,435.0,3.0,30.0,484.0,460.46,334.84
2016,6,14,11,45,78.0,465.0,3.1,30.0,542.0,517.73,375.56
2016,6,14,12,0,106.0,495.0,3.2,30.0,600.0,576.74,416.91
2016,6,14,12,15,150.5,502.5,3.35,30.0,652.0,632.28,456.4
2016,6,14,12,30,195.0,510.0,3.5,30.0,704.0,688.76,496.22
2016,6,14,12,45,209.5,506.5,3.7,30.5,714.0,706.13,507.85
2016,6,14,13,0,224.0,503.0,3.9,31.0,724.0,722.98,519.35
2016,6,14,13,15,205.5,499.0,4.0,31.0,700.5,705.88,507.75
2016,6,14,13,30,187.0,495.0,4.1,31.0,677.0,687.67,495.53
2016,6,14,13,45,249.5,471.5,4.25,31.0,708.5,735.56,531.03
2016,6,14,14,0,312.0,448.0,4.4,31.0,740.0,776.59,561.52
2016,6,14,14,15,274.0,443.5,4.4,31.0,695.0,735.8,533.25
2016,6,14,14,30,236.0,439.0,4.4,31.0,650.0,686.6,499.57
2016,6,14,14,45,302.0,402.0,4.45,31.0,661.5,719.38,525.43
2016,6,14,15,0,368.0,365.0,4.5,31.0,673.0,740.72,543.18
2016,6,14,15,15,584.5,243.0,4.45,30.5,704.5,819.07,605.81
2016,6,14,15,30,801.0,121.0,4.4,30.0,736.0,870.61,644.36
2016,6,14,15,45,785.5,118.5,4.4,30.0,692.0,834.94,621.2
2016,6,14,16,0,770.0,116.0,4.4,30.0,648.0,797.69,597.33
2016,6,14,16,15,751.5,112.5,4.25,30.0,600.5,755.5,569.3
2016,6,14,16,30,733.0,109.0,4.1,30.0,553.0,712.37,540.4
2016,6,14,16,45,706.5,106.0,4.0,30.0,502.0,665.55,508.73
2016,6,14,17,0,680.0,103.0,3.9,30.0,451.0,616.62,474.86
2016,6,14,17,15,647.5,97.5,3.6,29.5,399.0,561.27,434.94
2016,6,14,17,30,615.0,92.0,3.3,29.0,347.0,507.23,395.03
2016,6,14,17,45,569.5,85.5,3.05,28.5,295.0,446.02,348.65
2016,6,14,18,0,524.0,79.0,2.8,28.0,243.0,387.89,303.29
2016,6,14,18,15,460.0,70.0,2.65,27.5,193.5,321.23,250.09
2016,6,14,18,30,396.0,61.0,2.5,27.0,144.0,260.07,199.73
2016,6,14,18,45,303.0,48.5,2.4,26.5,101.5,188.27,140.39
2016,6,14,19,0,210.0,36.0,2.3,26.0,59.0,128.25,89.37
2016,6,14,19,15,105.0,18.0,2.4,26.0,29.5,59.79,13.74
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,16.5,2.85,23.5,19.0,16.22,0.0
2016,6,15,6,0,53.0,33.0,3.0,24.0,38.0,28.61,16.25
2016,6,15,6,15,126.5,55.0,3.15,24.0,76.5,44.3,31.55
2016,6,15,6,30,200.0,77.0,3.3,24.0,115.0,60.71,46.22
2016,6,15,6,45,276.0,91.5,3.5,24.5,162.0,71.16,55.45
2016,6,15,7,0,352.0,106.0,3.7,25.0,209.0,97.45,64.11
2016,6,15,7,15,403.5,117.5,3.8,25.5,259.0,132.35,85.54
2016,6,15,7,30,455.0,129.0,3.9,26.0,309.0,172.76,114.47
2016,6,15,7,45,511.0,132.5,4.05,26.5,362.5,212.89,145.21
2016,6,15,8,0,567.0,136.0,4.2,27.0,416.0,258.13,181.39
2016,6,15,8,15,596.5,142.5,4.3,27.0,466.5,303.67,219.51
2016,6,15,8,30,626.0,149.0,4.4,27.0,517.0,352.1,259.77
2016,6,15,8,45,668.0,145.0,4.5,27.5,568.5,399.07,297.96
2016,6,15,9,0,710.0,141.0,4.6,28.0,620.0,449.77,338.38
2016,6,15,9,15,727.0,145.0,4.6,28.0,664.5,498.15,376.8
2016,6,15,9,30,744.0,149.0,4.6,28.0,709.0,549.89,416.74
2016,6,15,9,45,770.0,144.0,4.7,28.5,751.5,596.41,451.74
2016,6,15,10,0,796.0,139.0,4.8,29.0,794.0,643.95,486.75
2016,6,15,10,15,805.5,141.5,4.8,29.0,828.0,687.68,518.7
2016,6,15,10,30,815.0,144.0,4.8,29.0,862.0,730.53,548.8
2016,6,15,10,45,828.0,141.5,4.85,29.5,891.0,770.94,575.13
2016,6,15,11,0,841.0,139.0,4.9,30.0,920.0,809.22,599.73
2016,6,15,11,15,846.0,140.0,4.85,30.0,940.5,842.67,621.53
2016,6,15,11,30,851.0,141.0,4.8,30.0,961.0,874.14,641.87
2016,6,15,11,45,861.0,136.5,4.8,30.5,975.5,902.86,659.23
2016,6,15,12,0,871.0,132.0,4.8,31.0,990.0,929.5,675.1
2016,6,15,12,15,872.0,132.5,4.7,31.0,994.5,950.2,687.69
2016,6,15,12,30,873.0,133.0,4.6,31.0,999.0,968.34,698.84
2016,6,15,12,45,873.0,132.0,4.55,31.5,996.5,981.48,705.66
2016,6,15,13,0,873.0,131.0,4.5,32.0,994.0,991.86,710.75
2016,6,15,13,15,870.5,130.5,4.4,32.0,982.5,997.33,713.95
2016,6,15,13,30,868.0,130.0,4.3,32.0,971.0,999.79,715.32
2016,6,15,13,45,864.0,129.0,4.2,32.0,952.5,997.22,713.56
2016,6,15,14,0,860.0,128.0,4.1,32.0,934.0,991.62,710.01
2016,6,15,14,15,854.0,127.0,4.0,32.0,908.0,981.08,703.39
2016,6,15,14,30,848.0,126.0,3.9,32.0,882.0,967.66,695.05
2016,6,15,14,45,839.5,124.5,3.8,32.0,849.5,948.52,683.11
2016,6,15,15,0,831.0,123.0,3.7,32.0,817.0,926.8,669.58
2016,6,15,15,15,820.5,121.0,3.6,32.0,779.0,900.22,652.94
2016,6,15,15,30,810.0,119.0,3.5,32.0,741.0,876.92,638.52
2016,6,15,15,45,795.5,116.5,3.45,32.0,697.5,841.93,616.57
2016,6,15,16,0,781.0,114.0,3.4,32.0,654.0,805.28,593.45
2016,6,15,16,15,763.0,110.5,3.25,31.5,606.5,763.18,567.13
2016,6,15,16,30,745.0,107.0,3.1,31.0,559.0,720.08,539.82
2016,6,15,16,45,722.5,102.5,3.0,31.0,508.5,671.71,507.59
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,625.61,476.54
2016,6,15,17,15,668.5,93.0,2.7,30.5,405.5,570.7,437.82
2016,6,15,17,30,637.0,88.0,2.5,30.0,353.0,516.98,398.86
2016,6,15,17,45,595.5,81.5,2.3,29.5,301.0,457.14,354.18
2016,6,15,18,0,554.0,75.0,2.1,29.0,249.0,400.01,310.15
2016,6,15,18,15,491.5,66.5,2.05,28.0,199.0,333.24,258.1
2016,6,15,18,30,429.0,58.0,2.0,27.0,149.0,271.83,208.33
2016,6,15,18,45,337.5,46.5,1.95,26.5,105.5,201.43,150.12
2016,6,15,19,0,246.0,35.0,1.9,26.0,62.0,139.34,97.28
2016,6,15,19,15,123.0,17.5,2.05,26.0,31.0,64.53,17.02
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,120.0,33.0,3.7,24.0,43.0,27.27,15.17
2016,6,16,6,15,215.5,49.0,3.8,24.0,83.5,37.43,25.79
2016,6,16,6,30,311.0,65.0,3.9,24.0,124.0,48.46,35.81
2016,6,16,6,45,398.5,73.5,4.05,24.5,174.0,53.03,39.98
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,84.05,49.59
2016,6,16,7,15,536.0,89.5,4.2,25.5,276.0,121.6,71.63
2016,6,16,7,30,586.0,97.0,4.2,26.0,328.0,164.72,102.71
2016,6,16,7,45,635.5,98.5,4.25,26.5,383.0,207.98,136.83
2016,6,16,8,0,685.0,100.0,4.3,27.0,438.0,256.52,176.73
2016,6,16,8,15,711.0,104.5,4.3,27.0,490.0,305.41,218.45
2016,6,16,8,30,737.0,109.0,4.3,27.0,542.0,359.77,264.07
2016,6,16,8,45,763.5,109.5,4.35,27.5,592.0,409.64,305.12
2016,6,16,9,0,790.0,110.0,4.4,28.0,642.0,461.52,346.76
2016,6,16,9,15,804.0,112.5,4.4,28.5,686.5,510.57,385.18
2016,6,16,9,30,818.0,115.0,4.4,29.0,731.0,559.92,422.71
2016,6,16,9,45,831.5,115.5,4.45,29.5,771.5,609.96,459.75
2016,6,16,10,0,845.0,116.0,4.5,30.0,812.0,656.68,493.54
2016,6,16,10,15,853.0,118.0,4.5,30.0,845.5,700.45,525.29
2016,6,16,10,30,861.0,120.0,4.5,30.0,879.0,743.07,554.02
2016,6,16,10,45,868.0,120.5,4.55,30.5,906.5,782.21,579.1
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,819.72,602.81
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,853.39,624.79
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,884.93,645.25
2016,6,16,11,45,884.5,124.0,4.6,31.5,986.0,911.95,661.32
2016,6,16,12,0,886.0,125.0,4.6,32.0,998.0,936.47,675.67
2016,6,16,12,15,886.5,125.5,4.6,32.0,1002.5,957.0,688.78
2016,6,16,12,30,887.0,126.0,4.6,32.0,1007.0,974.9,700.24
2016,6,16,12,45,886.0,126.0,4.6,32.0,1003.5,988.21,708.8
2016,6,16,13,0,885.0,126.0,4.6,32.0,1000.0,998.69,715.64
2016,6,16,13,15,882.5,125.5,4.55,32.0,989.0,1004.25,719.16
2016,6,16,13,30,880.0,125.0,4.5,32.0,978.0,1006.74,720.84
2016,6,16,13,45,875.5,124.5,4.45,32.5,959.0,1004.18,717.92
2016,6,16,14,0,871.0,124.0,4.4,33.0,940.0,998.56,713.2
2016,6,16,14,15,865.0,122.5,4.35,33.0,914.0,987.44,706.52
2016,6,16,14,30,859.0,121.0,4.3,33.0,888.0,973.4,698.09
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,952.91,685.58
2016,6,16,15,0,833.0,124.0,4.2,33.0,820.0,929.99,671.57
2016,6,16,15,15,822.0,121.5,4.1,32.5,782.0,902.42,655.63
2016,6,16,15,30,811.0,119.0,4.0,32.0,744.0,878.13,641.85
2016,6,16,15,45,796.5,116.5,3.95,32.0,700.0,843.16,619.78
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,806.51,596.51
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,765.37,570.76
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,723.19,543.99
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.0,673.82,510.88
2016,6,16,17,0,698.0,100.0,3.4,31.0,459.0,626.95,479.13
2016,6,16,17,15,666.5,95.0,3.15,30.5,406.5,572.12,440.13
2016,6,16,17,30,635.0,90.0,2.9,30.0,354.0,518.49,400.99
2016,6,16,17,45,591.0,83.5,2.7,29.5,301.5,457.24,355.13
2016,6,16,18,0,547.0,77.0,2.5,29.0,249.0,398.93,310.1
2016,6,16,18,15,483.5,68.5,2.35,28.5,199.0,331.94,257.05
2016,6,16,18,30,420.0,60.0,2.2,28.0,149.0,270.38,206.67
2016,6,16,18,45,326.5,48.5,2.1,27.5,105.5,197.96,147.12
2016,6,16,19,0,233.0,37.0,2.0,27.0,62.0,137.71,96.05
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.0,64.27,18.55
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.5,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,165.0,32.0,3.2,23.0,46.0,24.97,13.43
2016,6,17,6,15,267.0,46.0,3.35,23.5,88.0,35.0,23.81
2016,6,17,6,30,369.0,60.0,3.5,24.0,130.0,44.51,32.44
2016,6,17,6,45,462.0,66.0,3.65,24.5,182.0,46.72,34.58
2016,6,17,7,0,555.0,72.0,3.8,25.0,234.0,78.17,43.0
2016,6,17,7,15,601.5,78.0,3.8,25.0,287.0,117.77,66.08
2016,6,17,7,30,648.0,84.0,3.8,25.0,340.0,162.54,98.75
2016,6,17,7,45,692.5,85.5,3.85,25.5,395.5,208.11,135.27
2016,6,17,8,0,737.0,87.0,3.9,26.0,451.0,261.29,179.41
2016,6,17,8,15,761.0,91.0,3.9,26.5,503.0,311.6,222.28
2016,6,17,8,30,785.0,95.0,3.9,27.0,555.0,364.07,266.32
2016,6,17,8,45,808.0,95.5,3.9,27.5,605.5,414.94,308.32
2016,6,17,9,0,831.0,96.0,3.9,28.0,656.0,471.15,353.12
2016,6,17,9,15,844.0,98.5,3.85,28.5,701.0,521.4,392.28
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,571.74,430.28
2016,6,17,9,45,869.5,101.0,3.8,29.5,786.5,619.39,465.39
2016,6,17,10,0,882.0,101.0,3.8,30.0,827.0,666.61,499.22
2016,6,17,10,15,889.5,102.5,3.75,30.0,860.5,711.1,530.43
2016,6,17,10,30,897.0,104.0,3.7,30.0,894.0,754.31,559.01
2016,6,17,10,45,903.0,104.5,3.7,30.5,921.5,793.98,583.91
2016,6,17,11,0,909.0,105.0,3.7,31.0,949.0,831.88,607.32
2016,6,17,11,15,912.5,106.0,3.65,31.0,969.0,866.2,629.11
2016,6,17,11,30,916.0,107.0,3.6,31.0,989.0,898.26,649.27
2016,6,17,11,45,919.5,106.5,3.55,31.5,1001.5,926.51,665.49
2016,6,17,12,0,923.0,106.0,3.5,32.0,1014.0,952.22,679.96
2016,6,17,12,15,923.0,106.0,3.4,32.0,1018.5,972.5,691.93
2016,6,17,12,30,923.0,106.0,3.3,32.0,1023.0,989.98,702.13
2016,6,17,12,45,922.0,106.0,3.25,32.5,1019.5,1003.66,708.88
2016,6,17,13,0,921.0,106.0,3.2,33.0,1016.0,1014.38,713.82
2016,6,17,13,15,918.5,105.5,3.15,33.0,1004.5,1020.03,717.13
2016,6,17,13,30,916.0,105.0,3.1,33.0,993.0,1022.51,718.6
2016,6,17,13,45,912.0,104.0,3.05,33.0,974.0,1019.79,716.96
2016,6,17,14,0,908.0,103.0,3.0,33.0,955.0,1013.9,713.49
2016,6,17,14,15,902.5,102.0,2.95,33.0,928.5,1003.39,707.26
2016,6,17,14,30,897.0,101.0,2.9,33.0,902.0,989.85,699.27
2016,6,17,14,45,889.0,100.0,2.85,33.0,869.0,970.94,688.01
2016,6,17,15,0,881.0,99.0,2.8,33.0,836.0,949.28,675.11
2016,6,17,15,15,871.5,97.0,2.75,33.0,797.5,922.53,659.01
2016,6,17,15,30,862.0,95.0,2.7,33.0,759.0,893.36,641.39
2016,6,17,15,45,850.0,93.0,2.7,33.0,715.0,859.74,621.19
2016,6,17,16,0,838.0,91.0,2.7,33.0,671.0,824.21,599.62
2016,6,17,16,15,822.0,88.5,2.6,32.5,623.0,783.12,574.71
2016,6,17,16,30,806.0,86.0,2.5,32.0,575.0,745.49,551.87
2016,6,17,16,45,785.5,82.5,2.45,32.0,524.0,697.55,520.79
2016,6,17,17,0,765.0,79.0,2.4,32.0,473.0,649.19,488.99
2016,6,17,17,15,736.5,75.0,2.25,31.5,420.0,594.69,452.56
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,540.99,414.25
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,481.35,370.49
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,426.08,328.38
2016,6,17,18,15,572.5,55.0,1.75,29.0,209.5,360.58,277.43
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,300.07,228.39
2016,6,17,18,45,422.0,40.0,1.5,27.5,112.5,228.07,168.98
2016,6,17,19,0,330.0,31.0,1.4,27.0,67.0,165.31,115.22
2016,6,17,19,15,165.0,15.5,1.45,26.5,33.5,76.68,24.52
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,75.0,15.5,2.15,22.5,22.0,15.24,0.0
2016,6,18,6,0,150.0,31.0,2.4,23.0,44.0,24.14,12.73
2016,6,18,6,15,250.0,45.5,2.45,23.5,85.0,34.61,23.47
2016,6,18,6,30,350.0,60.0,2.5,24.0,126.0,44.52,32.45
2016,6,18,6,45,425.5,69.5,2.65,24.5,175.5,50.02,37.4
2016,6,18,7,0,501.0,79.0,2.8,25.0,225.0,81.46,47.29
2016,6,18,7,15,549.5,86.5,2.7,25.0,277.0,119.62,69.64
2016,6,18,7,30,598.0,94.0,2.6,25.0,329.0,163.17,101.16
2016,6,18,7,45,633.5,99.5,2.55,25.5,382.0,207.62,136.68
2016,6,18,8,0,669.0,105.0,2.5,26.0,435.0,255.84,176.52
2016,6,18,8,15,695.0,110.0,2.4,26.5,486.0,304.3,217.03
2016,6,18,8,30,721.0,115.0,2.3,27.0,537.0,355.18,258.84
2016,6,18,8,45,744.0,117.5,2.2,27.5,586.5,407.86,301.02
2016,6,18,9,0,767.0,120.0,2.1,28.0,636.0,458.93,340.83
2016,6,18,9,15,782.5,123.0,1.9,28.0,681.0,508.09,378.4
2016,6,18,9,30,798.0,126.0,1.7,28.0,726.0,557.74,414.95
2016,6,18,9,45,813.0,126.5,1.55,28.5,766.5,605.07,447.95
2016,6,18,10,0,828.0,127.0,1.4,29.0,807.0,654.6,481.04
2016,6,18,10,15,836.5,129.0,1.25,29.0,841.0,698.08,509.7
2016,6,18,10,30,845.0,131.0,1.1,29.0,875.0,740.49,535.5
2016,6,18,10,45,854.5,130.5,0.95,29.5,903.0,780.13,557.18
2016,6,18,11,0,864.0,130.0,0.8,30.0,931.0,818.36,577.17
2016,6,18,11,15,868.5,131.0,0.85,30.0,952.0,852.19,598.09
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,883.94,617.7
2016,6,18,11,45,869.5,137.0,1.0,30.5,984.0,910.05,633.36
2016,6,18,12,0,866.0,142.0,1.1,31.0,995.0,933.48,647.4
2016,6,18,12,15,867.5,142.5,1.2,31.0,1000.5,954.71,661.44
2016,6,18,12,30,869.0,143.0,1.3,31.0,1006.0,973.43,674.03
2016,6,18,12,45,870.0,141.5,1.4,31.0,1003.5,987.22,683.71
2016,6,18,13,0,871.0,140.0,1.5,31.0,1001.0,998.28,691.87
2016,6,18,13,15,868.5,139.5,1.55,31.0,990.0,1003.97,696.16
2016,6,18,13,30,866.0,139.0,1.6,31.0,979.0,1006.65,698.79
2016,6,18,13,45,863.0,137.5,1.65,31.0,961.0,1004.8,698.8
2016,6,18,14,0,860.0,136.0,1.7,31.0,943.0,999.91,697.1
2016,6,18,14,15,854.0,134.5,1.7,31.0,917.0,989.07,691.2
2016,6,18,14,30,848.0,133.0,1.7,31.0,891.0,975.33,683.68
2016,6,18,14,45,837.5,132.5,1.75,31.0,857.5,955.49,673.09
2016,6,18,15,0,827.0,132.0,1.8,31.0,824.0,933.13,660.95
2016,6,18,15,15,815.5,129.5,1.8,31.0,785.0,911.11,648.46
2016,6,18,15,30,804.0,127.0,1.8,31.0,746.0,881.09,630.86
2016,6,18,15,45,607.5,199.0,1.8,31.0,651.5,769.15,559.13
2016,6,18,16,0,411.0,271.0,1.8,31.0,557.0,658.73,481.79
2016,6,18,16,15,572.0,193.0,1.75,31.0,559.0,695.94,513.31
2016,6,18,16,30,733.0,115.0,1.7,31.0,561.0,720.61,532.56
2016,6,18,16,45,568.0,149.5,1.65,31.0,476.5,611.04,456.67
2016,6,18,17,0,403.0,184.0,1.6,31.0,392.0,505.92,380.76
2016,6,18,17,15,505.5,140.5,1.5,30.5,372.0,511.31,388.4
2016,6,18,17,30,608.0,97.0,1.4,30.0,352.0,510.23,389.74
2016,6,18,17,45,555.0,91.5,1.35,29.5,298.5,445.93,342.49
2016,6,18,18,0,502.0,86.0,1.3,29.0,245.0,385.32,296.84
2016,6,18,18,15,439.5,76.0,1.25,28.0,195.5,316.57,244.02
2016,6,18,18,30,377.0,66.0,1.2,27.0,146.0,256.77,196.16
2016,6,18,18,45,283.5,52.5,1.15,26.5,103.0,186.45,138.78
2016,6,18,19,0,190.0,39.0,1.1,26.0,60.0,125.76,88.12
2016,6,18,19,15,95.0,19.5,1.15,25.5,30.0,59.75,19.59
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,22.5,19.5,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,23.0,39.0,25.71,13.85
2016,6,19,6,15,179.5,48.5,1.8,23.5,77.0,39.44,27.52
2016,6,19,6,30,262.0,66.0,1.9,24.0,115.0,49.33,36.53
2016,6,19,6,45,351.0,73.5,2.05,24.5,162.0,53.08,40.01
2016,6,19,7,0,440.0,81.0,2.2,25.0,209.0,80.56,48.34
2016,6,19,7,15,461.5,96.5,2.2,25.0,255.5,119.86,73.38
2016,6,19,7,30,483.0,112.0,2.2,25.0,302.0,161.72,104.72
2016,6,19,7,45,363.0,156.5,2.25,25.5,311.0,201.67,141.89
2016,6,19,8,0,243.0,201.0,2.3,26.0,320.0,233.46,171.7
2016,6,19,8,15,323.5,209.0,2.2,26.0,387.0,280.04,206.69
2016,6,19,8,30,404.0,217.0,2.1,26.0,454.0,330.46,245.15
2016,6,19,8,45,564.0,175.0,2.05,26.5,537.0,381.45,283.54
2016,6,19,9,0,724.0,133.0,2.0,27.0,620.0,447.32,333.63
2016,6,19,9,15,535.0,228.5,1.95,27.0,602.0,473.79,353.71
2016,6,19,9,30,346.0,324.0,1.9,27.0,584.0,483.69,359.6
2016,6,19,9,45,271.5,361.0,1.9,27.5,572.0,489.81,362.5
2016,6,19,10,0,197.0,398.0,1.9,28.0,560.0,492.97,362.58
2016,6,19,10,15,217.5,413.5,1.95,28.0,599.5,532.16,390.32
2016,6,19,10,30,238.0,429.0,2.0,28.0,639.0,572.74,418.55
2016,6,19,10,45,265.5,437.5,2.1,28.5,678.5,610.73,444.37
2016,6,19,11,0,293.0,446.0,2.2,29.0,718.0,653.5,473.13
2016,6,19,11,15,368.0,432.5,2.3,29.0,782.0,716.98,517.79
2016,6,19,11,30,443.0,419.0,2.4,29.0,846.0,782.76,563.36
2016,6,19,11,45,430.5,426.5,2.5,29.0,846.0,794.74,570.94
2016,6,19,12,0,418.0,434.0,2.6,29.0,846.0,805.08,577.84
2016,6,19,12,15,294.0,472.0,2.65,29.0,763.0,738.15,530.13
2016,6,19,12,30,170.0,510.0,2.7,29.0,680.0,664.34,477.29
2016,6,19,12,45,503.0,332.0,2.75,29.0,830.5,825.09,597.38
2016,6,19,13,0,836.0,154.0,2.8,29.0,981.0,977.21,700.07
2016,6,19,13,15,584.0,306.0,2.8,29.0,880.5,896.25,644.36
2016,6,19,13,30,332.0,458.0,2.8,29.0,780.0,799.83,573.08
2016,6,19,13,45,190.5,438.5,2.85,29.0,622.5,636.62,461.38
2016,6,19,14,0,49.0,419.0,2.9,29.0,465.0,470.74,343.01
2016,6,19,14,15,433.5,280.5,2.9,29.0,669.5,731.61,538.82
2016,6,19,14,30,818.0,142.0,2.9,29.0,874.0,955.29,690.75
2016,6,19,14,45,581.0,260.5,2.9,29.0,770.5,851.17,619.85
2016,6,19,15,0,344.0,379.0,2.9,29.0,667.0,733.09,534.51
2016,6,19,15,15,263.5,373.5,2.8,29.0,588.0,648.05,475.64
2016,6,19,15,30,183.0,368.0,2.7,29.0,509.0,556.46,410.86
2016,6,19,15,45,160.5,345.0,2.65,29.0,463.5,509.35,378.39
2016,6,19,16,0,138.0,322.0,2.6,29.0,418.0,462.75,345.62
2016,6,19,16,15,433.5,217.5,2.5,28.5,487.0,608.43,459.99
2016,6,19,16,30,729.0,113.0,2.4,28.0,556.0,715.6,540.76
2016,6,19,16,45,479.0,164.5,2.35,28.0,445.5,556.49,425.28
2016,6,19,17,0,229.0,216.0,2.3,28.0,335.0,400.13,307.06
2016,6,19,17,15,427.0,153.5,2.1,27.5,344.0,473.04,366.66
2016,6,19,17,30,625.0,91.0,1.9,27.0,353.0,514.54,400.31
2016,6,19,17,45,585.5,83.5,1.7,27.0,301.5,455.22,354.49
2016,6,19,18,0,546.0,76.0,1.5,27.0,250.0,398.43,310.02
2016,6,19,18,15,485.5,67.5,1.4,26.5,200.0,332.9,258.38
2016,6,19,18,30,425.0,59.0,1.3,26.0,150.0,272.51,209.1
2016,6,19,18,45,338.0,47.5,1.25,25.5,107.0,203.82,152.42
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,142.93,100.73
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,66.75,23.51
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,21.5,21.0,14.25,0.0
2016,6,20,6,0,153.0,29.0,1.5,22.0,42.0,22.51,11.41
2016,6,20,6,15,251.0,43.0,1.6,22.5,82.0,32.61,21.89
2016,6,20,6,30,349.0,57.0,1.7,23.0,122.0,42.19,30.6
2016,6,20,6,45,422.5,66.0,1.85,23.5,170.5,46.86,34.85
2016,6,20,7,0,496.0,75.0,2.0,24.0,219.0,76.95,44.23
2016,6,20,7,15,544.0,82.5,2.05,24.5,270.5,114.77,66.16
2016,6,20,7,30,592.0,90.0,2.1,25.0,322.0,157.9,97.13
2016,6,20,7,45,632.0,94.0,2.15,26.0,375.0,201.61,131.56
2016,6,20,8,0,672.0,98.0,2.2,27.0,428.0,249.56,170.64
2016,6,20,8,15,697.5,102.0,2.15,27.0,478.5,297.12,210.8
2016,6,20,8,30,723.0,106.0,2.1,27.0,529.0,350.01,254.62
2016,6,20,8,45,388.0,194.5,2.1,27.5,424.0,326.69,243.1
2016,6,20,9,0,53.0,283.0,2.1,28.0,319.0,283.58,212.04
2016,6,20,9,15,152.5,314.5,2.05,28.5,427.5,362.03,269.64
2016,6,20,9,30,252.0,346.0,2.0,29.0,536.0,450.26,332.94
2016,6,20,9,45,255.5,366.5,1.95,29.5,568.0,484.76,356.18
2016,6,20,10,0,259.0,387.0,1.9,30.0,600.0,519.39,379.26
2016,6,20,10,15,548.5,256.5,1.85,30.0,731.5,611.54,448.95
2016,6,20,10,30,838.0,126.0,1.8,30.0,863.0,729.89,533.37
2016,6,20,10,45,531.0,294.0,1.75,30.5,766.5,681.37,492.67
2016,6,20,11,0,224.0,462.0,1.7,31.0,670.0,614.97,438.62
2016,6,20,11,15,197.0,476.0,1.7,31.0,662.0,615.93,438.78
2016,6,20,11,30,170.0,490.0,1.7,31.0,654.0,614.9,437.06
2016,6,20,11,45,521.5,308.5,1.7,31.5,820.0,765.05,546.23
2016,6,20,12,0,873.0,127.0,1.7,32.0,986.0,925.27,649.36
2016,6,20,12,15,874.0,127.5,1.7,32.0,991.5,946.15,660.44
2016,6,20,12,30,875.0,128.0,1.7,32.0,997.0,964.47,671.43
2016,6,20,12,45,494.5,313.5,1.75,32.0,804.5,798.46,563.55
2016,6,20,13,0,114.0,499.0,1.8,32.0,612.0,606.26,426.91
2016,6,20,13,15,493.5,311.5,1.8,32.0,791.5,812.17,576.46
2016,6,20,13,30,873.0,124.0,1.8,32.0,971.0,998.58,695.8
2016,6,20,13,45,871.0,122.0,1.85,32.5,953.5,997.15,692.57
2016,6,20,14,0,869.0,120.0,1.9,33.0,936.0,992.65,689.61
2016,6,20,14,15,863.5,119.0,1.95,32.5,910.5,982.67,686.21
2016,6,20,14,30,858.0,118.0,2.0,32.0,885.0,969.79,681.11
2016,6,20,14,45,832.0,127.0,2.05,32.0,848.5,944.72,667.04
2016,6,20,15,0,806.0,136.0,2.1,32.0,812.0,923.57,655.51
2016,6,20,15,15,571.5,237.0,2.15,32.0,705.0,801.71,577.2
2016,6,20,15,30,337.0,338.0,2.2,32.0,598.0,673.53,487.25
2016,6,20,15,45,545.5,232.0,2.25,32.0,624.0,746.49,544.94
2016,6,20,16,0,754.0,126.0,2.3,32.0,650.0,796.99,582.13
2016,6,20,16,15,735.5,122.0,2.3,31.5,602.5,754.91,556.26
2016,6,20,16,30,717.0,118.0,2.3,31.0,555.0,714.63,531.94
2016,6,20,16,45,691.0,114.0,2.3,31.0,504.5,665.39,499.89
2016,6,20,17,0,665.0,110.0,2.3,31.0,454.0,616.33,466.94
2016,6,20,17,15,632.0,104.5,2.15,30.5,402.5,561.26,428.4
2016,6,20,17,30,599.0,99.0,2.0,30.0,351.0,507.52,389.83
2016,6,20,17,45,553.0,92.0,1.95,30.0,299.0,446.03,343.94
2016,6,20,18,0,507.0,85.0,1.9,30.0,247.0,387.63,299.06
2016,6,20,18,15,443.5,75.5,1.75,29.0,197.5,318.52,245.57
2016,6,20,18,30,380.0,66.0,1.6,28.0,148.0,258.59,197.4
2016,6,20,18,45,288.0,53.0,1.45,27.0,105.0,189.2,140.93
2016,6,20,19,0,196.0,40.0,1.3,26.0,62.0,129.31,91.0
2016,6,20,19,15,98.0,20.0,1.35,25.5,31.0,61.66,22.33
2016,6,20,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.0,2.4,21.5,20.5,14.74,0.0
2016,6,21,6,0,132.0,30.0,2.7,22.0,41.0,23.36,11.94
2016,6,21,6,15,230.5,45.0,2.75,22.5,81.0,34.26,23.25
2016,6,21,6,30,329.0,60.0,2.8,23.0,121.0,44.6,32.63
2016,6,21,6,45,404.0,69.5,2.85,24.0,169.5,50.09,37.53
2016,6,21,7,0,479.0,79.0,2.9,25.0,218.0,79.34,46.6
2016,6,21,7,15,528.5,86.5,2.85,25.5,269.5,116.31,67.85
2016,6,21,7,30,578.0,94.0,2.8,26.0,321.0,158.79,98.12
2016,6,21,7,45,618.0,99.0,2.8,27.0,374.0,202.57,132.44
2016,6,21,8,0,658.0,104.0,2.8,28.0,427.0,250.61,171.41
2016,6,21,8,15,684.5,108.5,2.65,28.5,478.0,298.17,210.94
2016,6,21,8,30,711.0,113.0,2.5,29.0,529.0,348.2,251.85
2016,6,21,8,45,732.5,116.5,2.35,29.5,577.5,400.58,293.55
2016,6,21,9,0,754.0,120.0,2.2,30.0,626.0,451.27,332.79
2016,6,21,9,15,769.5,123.5,2.1,30.0,671.0,500.25,370.4
2016,6,21,9,30,785.0,127.0,2.0,30.0,716.0,549.75,407.24
2016,6,21,9,45,797.0,129.5,1.9,30.5,755.5,596.53,440.2
2016,6,21,10,0,809.0,132.0,1.8,31.0,795.0,643.05,471.83
2016,6,21,10,15,818.0,134.0,1.75,31.0,829.0,686.59,501.7
2016,6,21,10,30,827.0,136.0,1.7,31.0,863.0,730.42,530.19
2016,6,21,10,45,835.0,136.5,1.7,31.5,891.0,769.23,553.57
2016,6,21,11,0,843.0,137.0,1.7,32.0,919.0,806.59,575.71
2016,6,21,11,15,847.5,138.0,1.75,32.0,939.0,839.85,596.64
2016,6,21,11,30,852.0,139.0,1.8,32.0,959.0,871.1,616.24
2016,6,21,11,45,861.0,135.5,1.9,32.5,973.5,900.04,633.58
2016,6,21,12,0,870.0,132.0,2.0,33.0,988.0,926.89,649.55
2016,6,21,12,15,870.5,132.0,2.05,33.0,993.0,946.84,662.05
2016,6,21,12,30,871.0,132.0,2.1,33.0,998.0,964.21,673.07
2016,6,21,12,45,870.5,132.0,2.15,33.5,995.0,978.02,680.6
2016,6,21,13,0,870.0,132.0,2.2,34.0,992.0,989.09,686.53
2016,6,21,13,15,541.5,312.0,2.25,34.0,845.5,860.19,603.4
2016,6,21,13,30,213.0,492.0,2.3,34.0,699.0,710.18,497.2
2016,6,21,13,45,534.5,311.0,2.35,34.0,816.5,861.81,608.12
2016,6,21,14,0,856.0,130.0,2.4,34.0,934.0,989.91,691.75
2016,6,21,14,15,850.5,128.5,2.4,34.0,908.5,979.64,684.87
2016,6,21,14,30,845.0,127.0,2.4,34.0,883.0,966.49,677.6
2016,6,21,14,45,842.5,122.0,2.45,34.0,852.0,949.79,668.65
2016,6,21,15,0,840.0,117.0,2.5,34.0,821.0,930.23,657.95
2016,6,21,15,15,532.0,240.5,2.5,33.5,679.0,765.6,551.72
2016,6,21,15,30,224.0,364.0,2.5,33.0,537.0,589.59,426.91
2016,6,21,15,45,508.5,235.5,2.5,33.0,598.0,717.61,524.7
2016,6,21,16,0,793.0,107.0,2.5,33.0,659.0,809.79,589.81
2016,6,21,16,15,776.0,104.0,2.45,32.5,611.5,768.83,564.2
2016,6,21,16,30,759.0,101.0,2.4,32.0,564.0,726.77,538.54
2016,6,21,16,45,737.0,96.5,2.4,32.0,513.5,678.37,507.29
2016,6,21,17,0,715.0,92.0,2.4,32.0,463.0,629.74,475.34
