Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,685.0,87.5,2.3,31.5,411.0,577.9,440.08
2016,6,21,17,30,655.0,83.0,2.2,31.0,359.0,525.03,402.45
2016,6,21,17,45,616.5,76.5,2.1,30.5,307.0,466.11,359.17
2016,6,21,18,0,578.0,70.0,2.0,30.0,255.0,409.6,316.22
2016,6,21,18,15,517.5,63.0,1.8,29.0,204.5,344.28,265.36
2016,6,21,18,30,457.0,56.0,1.6,28.0,154.0,284.09,216.7
2016,6,21,18,45,369.0,45.5,1.45,27.5,110.0,214.46,159.37
2016,6,21,19,0,281.0,35.0,1.3,27.0,66.0,153.57,107.71
2016,6,21,19,15,140.5,17.5,1.35,26.5,33.0,70.77,26.78
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,156.0,29.0,2.9,23.0,42.0,22.55,11.16
2016,6,22,6,15,257.0,42.5,3.05,23.5,82.5,32.26,21.44
2016,6,22,6,30,358.0,56.0,3.2,24.0,123.0,41.46,29.81
2016,6,22,6,45,433.5,64.5,3.35,24.5,171.5,45.65,33.64
2016,6,22,7,0,509.0,73.0,3.5,25.0,220.0,74.9,42.39
2016,6,22,7,15,557.0,80.0,3.5,25.5,272.0,112.9,64.07
2016,6,22,7,30,605.0,87.0,3.5,26.0,324.0,156.2,95.03
2016,6,22,7,45,642.5,92.0,3.5,26.5,377.0,200.9,130.62
2016,6,22,8,0,680.0,97.0,3.5,27.0,430.0,249.57,170.87
2016,6,22,8,15,705.5,101.0,3.45,27.5,481.0,297.51,211.3
2016,6,22,8,30,731.0,105.0,3.4,28.0,532.0,350.76,255.31
2016,6,22,8,45,752.0,108.5,3.4,28.5,581.0,400.71,296.11
2016,6,22,9,0,773.0,112.0,3.4,29.0,630.0,452.14,336.97
2016,6,22,9,15,787.5,114.5,3.4,29.5,674.5,500.63,374.58
2016,6,22,9,30,802.0,117.0,3.4,30.0,719.0,549.51,411.37
2016,6,22,9,45,814.0,119.5,3.4,30.5,759.0,599.77,447.97
2016,6,22,10,0,826.0,122.0,3.4,31.0,799.0,646.64,481.25
2016,6,22,10,15,835.0,124.0,3.45,31.0,833.0,690.44,512.74
2016,6,22,10,30,844.0,126.0,3.5,31.0,867.0,733.22,541.75
2016,6,22,10,45,851.0,126.5,3.55,31.5,895.0,771.89,566.18
2016,6,22,11,0,858.0,127.0,3.6,32.0,923.0,808.99,589.31
2016,6,22,11,15,862.5,128.5,3.65,32.0,943.0,843.19,611.53
2016,6,22,11,30,867.0,130.0,3.7,32.0,963.0,875.35,632.33
2016,6,22,11,45,875.0,126.5,3.75,32.5,977.5,903.79,649.33
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,930.03,664.83
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.5,950.71,678.1
2016,6,22,12,30,885.0,123.0,3.9,33.0,1003.0,968.77,689.77
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.5,983.23,697.8
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,994.91,704.14
2016,6,22,13,15,884.5,120.5,4.0,34.0,987.0,1000.68,707.96
2016,6,22,13,30,882.0,120.0,4.0,34.0,976.0,1003.39,710.0
2016,6,22,13,45,879.0,119.0,4.05,34.0,958.0,1002.03,709.88
2016,6,22,14,0,876.0,118.0,4.1,34.0,940.0,997.59,707.95
2016,6,22,14,15,870.5,116.5,4.1,34.0,914.5,987.12,701.99
2016,6,22,14,30,865.0,115.0,4.1,34.0,889.0,973.71,694.29
2016,6,22,14,45,593.0,249.5,4.1,34.0,771.0,851.73,614.52
2016,6,22,15,0,321.0,384.0,4.1,34.0,653.0,716.61,516.75
2016,6,22,15,15,561.5,253.5,4.05,33.5,697.5,807.24,588.47
2016,6,22,15,30,802.0,123.0,4.0,33.0,742.0,875.86,638.25
2016,6,22,15,45,786.0,121.0,4.0,33.0,698.5,840.53,615.61
2016,6,22,16,0,770.0,119.0,4.0,33.0,655.0,803.62,592.43
2016,6,22,16,15,751.5,115.5,3.9,32.5,607.5,761.63,566.33
2016,6,22,16,30,733.0,112.0,3.8,32.0,560.0,718.67,539.24
2016,6,22,16,45,707.0,108.5,3.75,32.0,509.5,671.87,508.14
2016,6,22,17,0,681.0,105.0,3.7,32.0,459.0,622.79,474.81
2016,6,22,17,15,649.0,99.5,3.5,31.5,406.5,567.76,435.86
2016,6,22,17,30,617.0,94.0,3.3,31.0,354.0,513.96,396.83
2016,6,22,17,45,572.5,87.5,3.15,30.5,302.0,453.14,351.46
2016,6,22,18,0,528.0,81.0,3.0,30.0,250.0,395.27,306.94
2016,6,22,18,15,466.5,72.0,2.8,29.5,200.5,329.38,254.82
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,268.69,205.28
2016,6,22,18,45,316.0,50.5,2.45,28.5,107.5,197.5,146.86
2016,6,22,19,0,227.0,38.0,2.3,28.0,64.0,137.61,96.47
2016,6,22,19,15,113.5,19.0,2.4,27.5,32.0,65.09,25.01
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,14.5,2.95,22.5,21.0,14.25,0.0
2016,6,23,6,0,155.0,29.0,3.1,23.0,42.0,22.57,11.05
2016,6,23,6,15,256.5,43.0,3.25,23.5,82.5,32.69,21.79
2016,6,23,6,30,358.0,57.0,3.4,24.0,123.0,42.29,30.5
2016,6,23,6,45,443.5,64.0,3.55,24.5,173.5,45.27,33.32
2016,6,23,7,0,529.0,71.0,3.7,25.0,224.0,73.52,40.96
2016,6,23,7,15,577.0,78.0,3.7,25.5,276.0,112.53,63.06
2016,6,23,7,30,625.0,85.0,3.7,26.0,328.0,156.85,94.71
2016,6,23,7,45,669.5,86.5,3.7,26.5,382.5,200.99,129.66
2016,6,23,8,0,714.0,88.0,3.7,27.0,437.0,252.85,172.37
2016,6,23,8,15,738.5,92.0,3.65,27.5,488.5,302.02,214.02
2016,6,23,8,30,763.0,96.0,3.6,28.0,540.0,353.43,256.96
2016,6,23,8,45,787.0,96.5,3.6,28.5,590.0,403.55,298.15
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,455.39,339.61
2016,6,23,9,15,824.5,99.5,3.55,29.0,685.0,508.72,381.56
2016,6,23,9,30,838.0,102.0,3.5,29.0,730.0,558.47,419.9
2016,6,23,9,45,851.0,102.5,3.5,29.5,770.5,606.08,454.98
2016,6,23,10,0,864.0,103.0,3.5,30.0,811.0,653.36,488.84
2016,6,23,10,15,871.5,104.5,3.5,30.5,845.0,697.23,519.04
2016,6,23,10,30,879.0,106.0,3.5,31.0,879.0,739.87,546.28
2016,6,23,10,45,886.0,107.0,3.55,31.5,907.0,780.27,571.82
2016,6,23,11,0,893.0,108.0,3.6,32.0,935.0,819.02,595.97
2016,6,23,11,15,897.0,108.5,3.65,32.0,955.5,852.98,617.96
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,884.76,638.46
2016,6,23,11,45,894.0,116.0,3.75,32.5,986.5,910.52,653.66
2016,6,23,12,0,887.0,123.0,3.8,33.0,997.0,933.36,666.94
2016,6,23,12,15,888.0,123.5,3.8,33.0,1002.0,954.64,680.32
2016,6,23,12,30,889.0,124.0,3.8,33.0,1007.0,973.29,692.06
2016,6,23,12,45,888.0,124.0,3.85,33.0,1004.0,986.88,700.94
2016,6,23,13,0,887.0,124.0,3.9,33.0,1001.0,997.66,708.15
2016,6,23,13,15,885.0,123.5,3.9,33.0,990.5,1004.01,712.36
2016,6,23,13,30,883.0,123.0,3.9,33.0,980.0,1007.3,714.77
2016,6,23,13,45,879.0,122.5,3.95,33.5,961.5,1005.52,712.93
2016,6,23,14,0,875.0,122.0,4.0,34.0,943.0,1000.68,709.29
2016,6,23,14,15,869.0,120.5,3.95,34.0,917.5,989.81,702.81
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,976.0,694.58
2016,6,23,14,45,857.5,116.0,3.9,34.0,860.0,958.26,684.23
2016,6,23,15,0,852.0,113.0,3.9,34.0,828.0,937.74,672.16
2016,6,23,15,15,841.5,111.0,3.85,33.5,789.5,910.95,657.13
2016,6,23,15,30,831.0,109.0,3.8,33.0,751.0,881.87,640.55
2016,6,23,15,45,815.5,107.5,3.8,33.0,707.0,846.79,618.84
2016,6,23,16,0,800.0,106.0,3.8,33.0,663.0,815.24,599.4
2016,6,23,16,15,782.5,103.0,3.75,32.5,615.5,773.69,573.94
2016,6,23,16,30,765.0,100.0,3.7,32.0,568.0,731.05,547.42
2016,6,23,16,45,738.5,97.5,3.7,32.0,516.5,681.29,514.56
2016,6,23,17,0,712.0,95.0,3.7,32.0,465.0,631.62,481.23
2016,6,23,17,15,681.0,90.0,3.5,31.5,412.5,578.8,444.41
2016,6,23,17,30,650.0,85.0,3.3,31.0,360.0,524.87,405.32
2016,6,23,17,45,601.0,80.5,3.15,30.5,306.5,462.27,358.6
2016,6,23,18,0,552.0,76.0,3.0,30.0,253.0,403.0,312.98
2016,6,23,18,15,491.5,68.0,2.75,29.0,203.0,337.64,261.69
2016,6,23,18,30,431.0,60.0,2.5,28.0,153.0,277.39,212.7
2016,6,23,18,45,336.5,48.5,2.3,27.5,109.0,203.29,151.73
2016,6,23,19,0,242.0,37.0,2.1,27.0,65.0,141.59,99.7
2016,6,23,19,15,121.0,18.5,2.2,26.5,32.5,66.71,26.44
2016,6,23,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.0,14.5,1.8,22.5,21.0,14.25,0.0
2016,6,24,6,0,160.0,29.0,2.0,23.0,42.0,22.6,10.94
2016,6,24,6,15,265.0,42.5,2.15,23.5,83.0,32.32,21.47
2016,6,24,6,30,370.0,56.0,2.3,24.0,124.0,41.53,29.86
2016,6,24,6,45,185.0,71.0,2.5,24.5,105.0,56.2,42.67
2016,6,24,7,0,0.0,86.0,2.7,25.0,86.0,80.34,60.13
2016,6,24,7,15,1.0,106.0,2.75,25.5,106.0,99.01,74.96
2016,6,24,7,30,2.0,126.0,2.8,26.0,126.0,117.91,89.67
2016,6,24,7,45,373.0,102.5,2.85,26.5,284.0,156.93,106.02
2016,6,24,8,0,744.0,79.0,2.9,27.0,442.0,251.7,170.29
2016,6,24,8,15,767.0,82.5,2.95,27.5,493.5,301.53,212.52
2016,6,24,8,30,790.0,86.0,3.0,28.0,545.0,353.42,255.98
2016,6,24,8,45,511.0,193.5,3.05,28.5,501.0,374.34,277.41
2016,6,24,9,0,232.0,301.0,3.1,29.0,457.0,375.88,280.11
2016,6,24,9,15,325.5,297.5,3.15,29.0,532.5,429.73,320.53
2016,6,24,9,30,419.0,294.0,3.2,29.0,608.0,492.78,367.5
2016,6,24,9,45,428.5,308.0,3.3,29.5,644.0,532.69,395.96
2016,6,24,10,0,438.0,322.0,3.4,30.0,680.0,572.93,424.19
2016,6,24,10,15,668.5,207.5,3.5,30.0,781.0,647.7,482.22
2016,6,24,10,30,899.0,93.0,3.6,30.0,882.0,741.84,550.54
2016,6,24,10,45,606.5,266.0,3.7,30.5,806.0,710.63,523.35
2016,6,24,11,0,314.0,439.0,3.8,31.0,730.0,662.86,481.59
2016,6,24,11,15,363.5,427.5,3.9,31.0,772.0,707.43,513.77
2016,6,24,11,30,413.0,416.0,4.0,31.0,814.0,752.75,545.82
2016,6,24,11,45,332.0,455.0,4.1,31.0,777.5,733.37,530.22
2016,6,24,12,0,251.0,494.0,4.2,31.0,741.0,708.3,510.88
2016,6,24,12,15,562.5,312.5,4.25,31.0,870.0,836.98,608.74
2016,6,24,12,30,874.0,131.0,4.3,31.0,999.0,965.35,696.17
2016,6,24,12,45,560.0,314.5,4.4,31.0,870.0,862.44,624.84
2016,6,24,13,0,246.0,498.0,4.5,31.0,741.0,738.82,531.76
2016,6,24,13,15,275.5,484.0,4.5,31.0,754.0,763.99,550.59
2016,6,24,13,30,305.0,470.0,4.5,31.0,767.0,784.68,565.69
2016,6,24,13,45,573.5,304.0,4.55,31.0,848.0,893.82,649.01
2016,6,24,14,0,842.0,138.0,4.6,31.0,929.0,984.05,711.28
2016,6,24,14,15,836.0,136.5,4.55,30.5,904.0,973.57,705.7
2016,6,24,14,30,830.0,135.0,4.5,30.0,879.0,960.25,699.0
2016,6,24,14,45,486.5,273.0,4.5,30.0,705.0,770.67,568.7
2016,6,24,15,0,143.0,411.0,4.5,30.0,531.0,566.98,416.99
2016,6,24,15,15,89.0,361.0,4.4,30.0,435.0,453.85,336.53
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,350.93,260.92
2016,6,24,15,45,398.5,216.5,4.25,30.0,496.0,599.65,454.17
2016,6,24,16,0,762.0,122.0,4.2,30.0,653.0,800.53,599.75
2016,6,24,16,15,593.0,174.0,4.05,29.5,569.0,697.97,528.22
2016,6,24,16,30,424.0,226.0,3.9,29.0,485.0,597.65,454.54
2016,6,24,16,45,309.0,224.0,3.8,29.0,404.0,485.56,372.08
2016,6,24,17,0,194.0,222.0,3.7,29.0,323.0,382.16,293.93
2016,6,24,17,15,195.0,196.0,3.45,28.5,288.0,347.79,269.54
2016,6,24,17,30,196.0,170.0,3.2,28.0,253.0,312.7,243.81
2016,6,24,17,45,182.5,147.0,2.95,28.0,216.0,271.86,212.29
2016,6,24,18,0,169.0,124.0,2.7,28.0,179.0,231.75,180.71
2016,6,24,18,15,147.0,102.5,2.45,27.5,143.5,190.04,147.4
2016,6,24,18,30,125.0,81.0,2.2,27.0,108.0,150.06,114.7
2016,6,24,18,45,90.5,60.0,2.0,26.5,77.0,107.4,79.42
2016,6,24,19,0,56.0,39.0,1.8,26.0,46.0,67.45,46.09
2016,6,24,19,15,28.0,19.5,1.85,25.5,23.0,31.71,10.41
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.0,2.4,23.0,11.0,10.81,0.0
2016,6,25,6,0,0.0,22.0,2.5,23.0,22.0,21.18,9.75
2016,6,25,6,15,14.5,43.0,2.55,23.0,45.5,39.07,27.14
2016,6,25,6,30,29.0,64.0,2.6,23.0,69.0,56.77,42.97
2016,6,25,6,45,49.0,85.5,2.65,23.5,98.0,74.48,58.47
2016,6,25,7,0,69.0,107.0,2.7,24.0,127.0,96.36,71.65
2016,6,25,7,15,110.0,131.5,2.85,24.0,170.5,121.67,89.41
2016,6,25,7,30,151.0,156.0,3.0,24.0,214.0,155.6,114.3
2016,6,25,7,45,214.0,175.0,3.2,24.5,271.0,194.13,142.3
2016,6,25,8,0,277.0,194.0,3.4,25.0,328.0,234.68,172.66
2016,6,25,8,15,159.0,212.0,3.55,25.0,291.0,235.6,177.61
2016,6,25,8,30,41.0,230.0,3.7,25.0,254.0,223.87,170.93
2016,6,25,8,45,31.0,236.0,3.85,25.5,255.0,229.15,174.53
2016,6,25,9,0,21.0,242.0,4.0,26.0,256.0,237.56,180.32
2016,6,25,9,15,29.5,273.5,4.05,26.0,294.5,267.74,202.91
2016,6,25,9,30,38.0,305.0,4.1,26.0,333.0,303.39,229.43
2016,6,25,9,45,83.5,350.0,4.15,26.5,417.5,374.15,281.83
2016,6,25,10,0,129.0,395.0,4.2,27.0,502.0,445.49,333.75
2016,6,25,10,15,170.5,413.5,4.2,27.0,560.5,498.77,372.61
2016,6,25,10,30,212.0,432.0,4.2,27.0,619.0,555.36,413.52
2016,6,25,10,45,161.5,445.0,4.25,27.0,590.0,539.65,400.72
2016,6,25,11,0,111.0,458.0,4.3,27.0,561.0,522.25,386.74
2016,6,25,11,15,73.5,431.5,4.25,27.0,500.5,472.44,349.99
2016,6,25,11,30,36.0,405.0,4.2,27.0,440.0,419.43,310.6
2016,6,25,11,45,18.0,245.0,4.2,27.5,262.5,253.06,188.02
2016,6,25,12,0,0.0,85.0,4.2,28.0,85.0,82.46,58.28
2016,6,25,12,15,2.0,118.0,4.15,28.0,120.5,116.39,84.5
2016,6,25,12,30,4.0,151.0,4.1,28.0,156.0,150.48,110.5
2016,6,25,12,45,2.0,136.0,4.05,28.0,138.5,134.11,97.93
2016,6,25,13,0,0.0,121.0,4.0,28.0,121.0,117.62,85.29
2016,6,25,13,15,2.5,138.0,3.95,28.0,140.5,136.72,100.03
2016,6,25,13,30,5.0,155.0,3.9,28.0,160.0,155.89,114.74
2016,6,25,13,45,9.5,211.0,3.85,28.0,220.5,215.45,159.88
2016,6,25,14,0,14.0,267.0,3.8,28.0,281.0,275.52,204.76
2016,6,25,14,15,13.0,251.0,3.75,28.0,263.5,258.88,192.45
2016,6,25,14,30,12.0,235.0,3.7,28.0,246.0,242.14,180.2
2016,6,25,14,45,6.0,162.0,3.7,28.0,167.5,163.88,121.3
2016,6,25,15,0,0.0,89.0,3.7,28.0,89.0,86.27,61.75
2016,6,25,15,15,0.0,64.0,3.7,27.5,64.0,61.98,43.12
2016,6,25,15,30,0.0,39.0,3.7,27.0,39.0,37.74,24.25
2016,6,25,15,45,0.0,47.0,3.7,27.0,47.0,45.48,30.44
2016,6,25,16,0,0.0,55.0,3.7,27.0,55.0,53.21,36.65
2016,6,25,16,15,0.0,67.5,3.65,27.0,67.5,65.3,46.34
2016,6,25,16,30,0.0,80.0,3.6,27.0,80.0,77.4,56.07
2016,6,25,16,45,2.0,120.5,3.6,27.0,121.5,119.17,89.33
2016,6,25,17,0,4.0,161.0,3.6,27.0,163.0,162.86,123.95
2016,6,25,17,15,2.0,113.0,3.4,26.5,114.0,112.15,84.49
2016,6,25,17,30,0.0,65.0,3.2,26.0,65.0,62.83,45.39
2016,6,25,17,45,0.0,55.0,3.05,26.0,55.0,53.14,37.73
2016,6,25,18,0,0.0,45.0,2.9,26.0,45.0,43.46,29.94
2016,6,25,18,15,0.0,36.0,2.65,25.5,36.0,34.75,22.89
2016,6,25,18,30,0.0,27.0,2.4,25.0,27.0,26.05,15.71
2016,6,25,18,45,0.0,19.0,2.15,25.0,19.0,18.32,9.21
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.6,2.69
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,5.3,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,3.5,12.5,1.2,22.5,13.0,12.29,0.0
2016,6,26,6,0,7.0,25.0,1.3,23.0,26.0,23.7,11.41
2016,6,26,6,15,42.0,46.0,1.45,23.0,53.5,41.28,28.98
2016,6,26,6,30,77.0,67.0,1.6,23.0,81.0,56.26,42.53
2016,6,26,6,45,111.5,87.0,1.8,23.5,115.0,71.87,56.22
2016,6,26,7,0,146.0,107.0,2.0,24.0,149.0,95.23,68.85
2016,6,26,7,15,196.0,127.0,2.05,24.0,196.0,121.47,85.81
2016,6,26,7,30,246.0,147.0,2.1,24.0,243.0,157.51,111.67
2016,6,26,7,45,449.0,125.5,2.2,24.5,332.0,190.05,129.87
2016,6,26,8,0,652.0,104.0,2.3,25.0,421.0,245.89,169.38
2016,6,26,8,15,678.5,108.5,2.35,25.5,472.0,293.06,209.06
2016,6,26,8,30,705.0,113.0,2.4,26.0,523.0,342.72,250.34
2016,6,26,8,45,738.0,111.0,2.45,26.5,574.0,394.5,292.4
2016,6,26,9,0,771.0,109.0,2.5,27.0,625.0,445.73,333.2
2016,6,26,9,15,452.0,231.0,2.55,27.5,538.5,430.93,323.12
2016,6,26,9,30,133.0,353.0,2.6,28.0,452.0,393.39,292.88
2016,6,26,9,45,70.5,279.0,2.7,28.5,332.0,303.01,225.93
2016,6,26,10,0,8.0,205.0,2.8,29.0,212.0,201.65,149.2
2016,6,26,10,15,429.5,161.0,2.85,29.0,538.0,440.58,335.09
2016,6,26,10,30,851.0,117.0,2.9,29.0,864.0,727.79,541.61
2016,6,26,10,45,664.0,250.5,3.0,29.5,845.0,739.46,543.52
2016,6,26,11,0,477.0,384.0,3.1,30.0,826.0,740.31,537.7
2016,6,26,11,15,674.0,253.0,3.15,30.0,892.5,800.86,584.93
2016,6,26,11,30,871.0,122.0,3.2,30.0,959.0,869.61,631.28
2016,6,26,11,45,640.0,277.0,3.25,30.5,897.0,837.73,606.92
2016,6,26,12,0,409.0,432.0,3.3,31.0,835.0,793.69,569.08
2016,6,26,12,15,378.0,446.5,3.3,31.0,820.5,791.26,566.79
2016,6,26,12,30,347.0,461.0,3.3,31.0,806.0,786.79,562.87
2016,6,26,12,45,355.5,455.5,3.35,31.0,808.0,799.19,571.73
2016,6,26,13,0,364.0,450.0,3.4,31.0,810.0,810.44,579.77
2016,6,26,13,15,603.0,297.0,3.4,31.0,885.5,905.37,650.84
2016,6,26,13,30,842.0,144.0,3.4,31.0,961.0,986.96,705.03
2016,6,26,13,45,623.0,274.0,3.4,31.0,872.5,913.13,656.25
2016,6,26,14,0,404.0,404.0,3.4,31.0,784.0,828.02,593.69
2016,6,26,14,15,612.5,271.5,3.35,31.0,829.5,901.4,650.37
2016,6,26,14,30,821.0,139.0,3.3,31.0,875.0,955.62,686.77
2016,6,26,14,45,813.0,136.5,3.3,31.0,843.0,936.81,675.09
2016,6,26,15,0,805.0,134.0,3.3,31.0,811.0,921.26,666.17
2016,6,26,15,15,709.0,184.5,3.25,31.0,760.5,875.54,637.1
2016,6,26,15,30,613.0,235.0,3.2,31.0,710.0,827.23,605.08
2016,6,26,15,45,604.0,219.5,3.15,31.0,664.5,789.07,580.82
2016,6,26,16,0,595.0,204.0,3.1,31.0,619.0,749.26,555.11
2016,6,26,16,15,572.5,192.0,2.95,30.5,568.5,700.46,523.2
2016,6,26,16,30,550.0,180.0,2.8,30.0,518.0,647.83,488.2
2016,6,26,16,45,611.0,143.0,2.7,30.0,487.0,638.71,484.27
2016,6,26,17,0,672.0,106.0,2.6,30.0,456.0,618.56,472.04
2016,6,26,17,15,640.0,100.5,2.3,29.5,404.5,563.9,432.81
2016,6,26,17,30,608.0,95.0,2.0,29.0,353.0,510.47,393.76
2016,6,26,17,45,564.0,88.5,1.7,28.5,301.0,450.3,348.62
2016,6,26,18,0,520.0,82.0,1.4,28.0,249.0,393.03,304.43
2016,6,26,18,15,458.5,73.0,1.3,27.5,199.5,327.41,253.12
2016,6,26,18,30,397.0,64.0,1.2,27.0,150.0,264.92,202.7
2016,6,26,18,45,308.0,51.5,1.15,26.5,107.0,196.11,146.43
2016,6,26,19,0,219.0,39.0,1.1,26.0,64.0,136.47,96.45
2016,6,26,19,15,109.5,19.5,1.1,26.0,32.0,65.03,27.01
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,87.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,175.0,27.0,1.6,23.0,40.0,21.01,9.29
2016,6,27,6,15,279.5,39.0,1.65,23.5,80.5,29.57,19.13
2016,6,27,6,30,384.0,51.0,1.7,24.0,121.0,37.55,26.45
2016,6,27,6,45,465.0,58.0,1.75,24.5,170.5,40.29,29.04
2016,6,27,7,0,546.0,65.0,1.8,25.0,220.0,66.7,35.99
2016,6,27,7,15,592.5,71.5,1.75,25.5,272.0,105.89,57.38
2016,6,27,7,30,639.0,78.0,1.7,26.0,324.0,150.2,88.55
2016,6,27,7,45,429.0,139.0,1.7,26.5,315.5,196.87,134.67
2016,6,27,8,0,219.0,200.0,1.7,27.0,307.0,229.06,167.83
2016,6,27,8,15,493.5,145.0,1.7,27.5,421.0,269.75,193.29
2016,6,27,8,30,768.0,90.0,1.7,28.0,535.0,346.82,249.56
2016,6,27,8,45,788.0,92.0,1.75,28.5,584.0,396.9,290.14
2016,6,27,9,0,808.0,94.0,1.8,29.0,633.0,452.1,333.38
2016,6,27,9,15,821.5,96.5,1.8,29.5,678.0,501.56,371.13
2016,6,27,9,30,835.0,99.0,1.8,30.0,723.0,551.23,407.8
2016,6,27,9,45,845.5,101.0,1.8,30.5,762.5,598.62,441.74
2016,6,27,10,0,856.0,103.0,1.8,31.0,802.0,645.5,474.26
2016,6,27,10,15,863.5,104.5,1.8,31.0,836.0,689.14,504.51
2016,6,27,10,30,871.0,106.0,1.8,31.0,870.0,731.59,531.78
2016,6,27,10,45,876.5,107.5,1.8,31.5,897.5,771.13,555.7
2016,6,27,11,0,882.0,109.0,1.8,32.0,925.0,808.96,578.18
2016,6,27,11,15,646.0,262.5,1.8,32.0,867.0,785.93,560.59
2016,6,27,11,30,410.0,416.0,1.8,32.0,809.0,749.34,529.65
2016,6,27,11,45,417.5,425.5,1.8,32.5,831.0,780.25,548.73
2016,6,27,12,0,425.0,435.0,1.8,33.0,853.0,810.63,566.63
2016,6,27,12,15,654.0,278.5,1.8,33.0,926.0,887.94,623.1
2016,6,27,12,30,883.0,122.0,1.8,33.0,999.0,964.49,670.56
2016,6,27,12,45,882.0,122.0,1.8,33.5,996.0,978.13,676.75
2016,6,27,13,0,881.0,122.0,1.8,34.0,993.0,988.99,681.94
2016,6,27,13,15,664.0,275.0,1.85,34.0,927.0,943.99,654.87
2016,6,27,13,30,447.0,428.0,1.9,34.0,861.0,887.39,613.13
2016,6,27,13,45,657.0,274.5,1.95,34.5,898.0,947.47,658.34
2016,6,27,14,0,867.0,121.0,2.0,35.0,935.0,991.55,684.93
2016,6,27,14,15,861.5,119.5,2.0,35.0,910.0,981.36,678.95
2016,6,27,14,30,856.0,118.0,2.0,35.0,885.0,968.26,671.81
2016,6,27,14,45,833.5,125.5,2.0,35.0,849.5,945.27,658.68
2016,6,27,15,0,811.0,133.0,2.0,35.0,814.0,925.99,647.95
2016,6,27,15,15,663.0,202.5,2.0,34.5,742.5,851.85,603.75
2016,6,27,15,30,515.0,272.0,2.0,34.0,671.0,774.51,553.16
2016,6,27,15,45,436.0,281.0,2.05,34.0,605.5,702.7,506.08
2016,6,27,16,0,357.0,290.0,2.1,34.0,540.0,625.48,454.29
2016,6,27,16,15,364.0,265.0,2.1,33.5,504.0,594.81,436.33
2016,6,27,16,30,371.0,240.0,2.1,33.0,468.0,562.39,416.48
2016,6,27,16,45,303.5,229.0,2.15,33.0,404.5,487.3,363.66
2016,6,27,17,0,236.0,218.0,2.2,33.0,341.0,416.53,312.88
2016,6,27,17,15,262.0,189.0,2.1,32.5,311.5,393.72,298.46
2016,6,27,17,30,288.0,160.0,2.0,32.0,282.0,367.82,280.98
2016,6,27,17,45,270.5,139.0,1.9,31.5,241.0,322.28,247.4
2016,6,27,18,0,253.0,118.0,1.8,31.0,200.0,277.7,213.65
2016,6,27,18,15,224.0,98.0,1.65,30.0,160.5,229.68,176.44
2016,6,27,18,30,195.0,78.0,1.5,29.0,121.0,184.0,139.91
2016,6,27,18,45,150.5,59.0,1.35,28.5,86.5,135.86,100.39
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,91.77,63.59
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,43.72,16.71
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.5,13.5,2.05,23.5,17.0,13.27,0.0
2016,6,28,6,0,93.0,27.0,2.4,24.0,34.0,22.53,10.07
2016,6,28,6,15,173.0,46.0,2.45,24.5,72.0,37.5,25.58
2016,6,28,6,30,253.0,65.0,2.5,25.0,110.0,48.9,35.91
2016,6,28,6,45,318.5,79.5,2.6,26.0,156.5,58.16,44.02
2016,6,28,7,0,384.0,94.0,2.7,27.0,203.0,84.54,54.11
2016,6,28,7,15,433.0,105.5,2.5,27.5,253.0,120.22,74.61
2016,6,28,7,30,482.0,117.0,2.3,28.0,303.0,161.16,103.01
2016,6,28,7,45,520.5,126.0,2.1,29.0,354.0,203.23,134.89
2016,6,28,8,0,559.0,135.0,1.9,30.0,405.0,248.8,170.53
2016,6,28,8,15,588.0,142.0,1.7,30.5,455.5,293.94,206.66
2016,6,28,8,30,617.0,149.0,1.5,31.0,506.0,341.97,244.45
2016,6,28,8,45,639.5,155.0,1.35,31.5,554.0,389.19,280.9
2016,6,28,9,0,662.0,161.0,1.2,32.0,602.0,438.23,317.45
2016,6,28,9,15,679.5,165.5,1.2,32.0,646.0,485.03,352.55
2016,6,28,9,30,697.0,170.0,1.2,32.0,690.0,532.73,387.37
2016,6,28,9,45,708.0,175.0,1.25,32.5,729.0,577.7,418.87
2016,6,28,10,0,719.0,180.0,1.3,33.0,768.0,622.54,449.45
2016,6,28,10,15,729.5,183.5,1.4,33.0,802.0,665.38,479.3
2016,6,28,10,30,740.0,187.0,1.5,33.0,836.0,707.67,508.31
2016,6,28,10,45,743.0,192.5,1.65,33.5,862.0,746.32,533.68
2016,6,28,11,0,746.0,198.0,1.8,34.0,888.0,782.05,556.4
2016,6,28,11,15,751.5,200.0,1.9,34.0,908.5,815.0,577.57
2016,6,28,11,30,757.0,202.0,2.0,34.0,929.0,846.35,597.7
2016,6,28,11,45,781.5,187.5,2.1,34.0,947.0,877.36,617.59
2016,6,28,12,0,806.0,173.0,2.2,34.0,965.0,907.2,636.73
2016,6,28,12,15,807.0,173.5,2.25,34.0,970.5,927.98,649.75
2016,6,28,12,30,808.0,174.0,2.3,34.0,976.0,946.39,661.43
2016,6,28,12,45,802.5,177.0,2.4,34.0,972.0,958.53,669.75
2016,6,28,13,0,797.0,180.0,2.5,34.0,968.0,968.02,676.56
2016,6,28,13,15,488.5,337.5,2.55,33.5,819.0,832.29,587.56
2016,6,28,13,30,180.0,495.0,2.6,33.0,670.0,679.88,479.99
2016,6,28,13,45,320.0,447.5,2.7,33.0,751.5,780.64,552.68
2016,6,28,14,0,460.0,400.0,2.8,33.0,833.0,879.65,621.11
2016,6,28,14,15,234.0,291.5,2.9,32.5,511.5,537.61,391.73
2016,6,28,14,30,8.0,183.0,3.0,32.0,190.0,186.59,135.44
2016,6,28,14,45,7.0,180.0,3.1,32.0,186.5,182.67,133.34
2016,6,28,15,0,6.0,177.0,3.2,32.0,183.0,178.75,130.61
2016,6,28,15,15,3.0,112.5,3.25,31.5,115.5,112.09,80.74
2016,6,28,15,30,0.0,48.0,3.3,31.0,48.0,46.46,30.53
2016,6,28,15,45,0.0,34.5,3.35,31.0,34.5,33.37,20.45
2016,6,28,16,0,0.0,21.0,3.4,31.0,21.0,20.3,10.29
2016,6,28,16,15,0.0,29.5,3.35,30.5,29.5,28.52,16.84
2016,6,28,16,30,0.0,38.0,3.3,30.0,38.0,36.73,23.43
2016,6,28,16,45,0.0,26.0,3.25,30.0,26.0,25.12,14.32
2016,6,28,17,0,0.0,14.0,3.2,30.0,14.0,13.52,5.14
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,69.13,49.59
2016,6,28,17,30,0.0,129.0,2.8,29.0,129.0,128.4,96.73
2016,6,28,17,45,0.0,110.0,2.6,28.5,110.0,109.38,82.11
2016,6,28,18,0,0.0,91.0,2.4,28.0,91.0,90.29,67.26
2016,6,28,18,15,0.0,73.0,2.15,27.5,73.0,72.17,52.87
2016,6,28,18,30,0.0,55.0,1.9,27.0,55.0,53.93,38.08
2016,6,28,18,45,0.0,39.0,1.7,26.5,39.0,37.72,24.71
2016,6,28,19,0,0.0,23.0,1.5,26.0,23.0,22.2,11.75
2016,6,28,19,15,0.0,11.5,1.35,25.5,11.5,11.09,0.31
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.0,2.05,23.0,18.5,12.78,0.0
2016,6,29,6,0,154.0,26.0,2.3,23.0,37.0,20.23,8.3
2016,6,29,6,15,252.5,40.0,2.3,23.5,76.5,30.44,19.79
2016,6,29,6,30,351.0,54.0,2.3,24.0,116.0,40.12,28.61
2016,6,29,6,45,425.0,63.0,2.35,24.5,164.5,44.85,32.94
2016,6,29,7,0,499.0,72.0,2.4,25.0,213.0,69.65,40.08
2016,6,29,7,15,251.0,98.5,2.4,25.5,169.5,103.25,68.72
2016,6,29,7,30,3.0,125.0,2.4,26.0,126.0,117.01,88.89
2016,6,29,7,45,337.5,110.5,2.4,26.5,273.5,154.46,105.18
2016,6,29,8,0,672.0,96.0,2.4,27.0,421.0,241.65,164.02
2016,6,29,8,15,698.0,101.0,2.4,27.5,472.5,290.09,204.48
2016,6,29,8,30,724.0,106.0,2.4,28.0,524.0,344.03,248.76
2016,6,29,8,45,421.5,204.5,2.4,28.5,453.5,345.22,255.57
2016,6,29,9,0,119.0,303.0,2.4,29.0,383.0,325.15,242.13
2016,6,29,9,15,235.0,311.0,2.45,29.0,482.0,394.29,293.4
2016,6,29,9,30,351.0,319.0,2.5,29.0,581.0,478.78,355.28
2016,6,29,9,45,581.0,224.0,2.55,29.5,685.5,545.69,405.95
2016,6,29,10,0,811.0,129.0,2.6,30.0,790.0,636.41,473.22
2016,6,29,10,15,820.0,131.0,2.65,30.0,824.5,682.06,505.51
2016,6,29,10,30,829.0,133.0,2.7,30.0,859.0,724.47,534.6
2016,6,29,10,45,830.0,138.5,2.75,30.5,885.5,762.8,558.69
2016,6,29,11,0,831.0,144.0,2.8,31.0,912.0,799.23,581.26
2016,6,29,11,15,836.0,145.0,2.85,31.0,933.0,832.83,602.98
2016,6,29,11,30,841.0,146.0,2.9,31.0,954.0,864.5,623.35
2016,6,29,11,45,847.5,144.0,2.95,31.5,968.0,892.66,640.1
2016,6,29,12,0,854.0,142.0,3.0,32.0,982.0,918.67,655.41
2016,6,29,12,15,855.0,142.5,3.0,32.0,987.5,939.61,668.44
2016,6,29,12,30,856.0,143.0,3.0,32.0,993.0,958.05,679.94
2016,6,29,12,45,848.0,148.0,3.05,32.0,988.5,969.55,687.48
2016,6,29,13,0,840.0,153.0,3.1,32.0,984.0,978.28,693.42
2016,6,29,13,15,838.0,152.5,3.1,32.0,973.5,984.81,697.71
2016,6,29,13,30,836.0,152.0,3.1,32.0,963.0,988.44,700.3
2016,6,29,13,45,826.0,155.0,3.1,32.5,944.0,990.48,700.59
2016,6,29,14,0,816.0,158.0,3.1,33.0,925.0,984.14,695.72
2016,6,29,14,15,809.5,156.0,3.1,32.5,899.5,973.27,690.98
2016,6,29,14,30,803.0,154.0,3.1,32.0,874.0,959.61,684.56
2016,6,29,14,45,785.5,157.5,3.1,32.0,840.5,938.37,671.96
2016,6,29,15,0,768.0,161.0,3.1,32.0,807.0,914.91,658.01
2016,6,29,15,15,756.0,158.0,3.15,32.0,769.0,887.71,641.94
2016,6,29,15,30,744.0,155.0,3.2,32.0,731.0,858.43,624.44
2016,6,29,15,45,727.5,152.0,3.25,32.0,688.0,826.73,605.22
2016,6,29,16,0,711.0,149.0,3.3,32.0,645.0,790.24,582.62
2016,6,29,16,15,691.0,144.0,3.3,31.5,598.0,747.42,556.36
2016,6,29,16,30,671.0,139.0,3.3,31.0,551.0,703.85,529.16
2016,6,29,16,45,646.5,133.0,3.35,31.0,501.5,655.24,496.76
2016,6,29,17,0,622.0,127.0,3.4,31.0,452.0,606.72,463.09
2016,6,29,17,15,589.0,120.0,3.2,30.5,400.5,551.65,424.03
2016,6,29,17,30,556.0,113.0,3.0,30.0,349.0,497.92,385.0
2016,6,29,17,45,517.5,103.0,2.85,29.5,298.0,439.28,341.34
2016,6,29,18,0,479.0,93.0,2.7,29.0,247.0,380.34,296.18
2016,6,29,18,15,419.0,81.5,2.4,28.5,198.0,315.21,244.56
2016,6,29,18,30,359.0,70.0,2.1,28.0,149.0,255.46,195.82
2016,6,29,18,45,286.0,55.0,1.85,27.5,107.0,191.96,143.37
2016,6,29,19,0,213.0,40.0,1.6,27.0,65.0,135.87,95.94
2016,6,29,19,15,106.5,20.0,1.55,26.5,32.5,65.02,27.46
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.0,1.2,23.5,18.0,12.78,0.0
2016,6,30,6,0,130.0,26.0,1.4,24.0,36.0,20.26,8.02
2016,6,30,6,15,225.0,41.5,1.45,24.5,75.0,31.7,20.73
2016,6,30,6,30,320.0,57.0,1.5,25.0,114.0,42.55,30.53
2016,6,30,6,45,394.5,67.5,1.6,25.5,162.0,48.9,36.24
2016,6,30,7,0,469.0,78.0,1.7,26.0,210.0,73.28,43.81
2016,6,30,7,15,518.5,86.5,1.8,26.5,261.0,110.14,63.74
2016,6,30,7,30,568.0,95.0,1.9,27.0,312.0,152.52,92.99
2016,6,30,7,45,606.0,100.5,2.0,27.5,364.5,195.51,126.35
2016,6,30,8,0,644.0,106.0,2.1,28.0,417.0,242.58,164.57
2016,6,30,8,15,468.0,172.0,2.15,28.5,412.0,283.35,203.4
2016,6,30,8,30,292.0,238.0,2.2,29.0,407.0,308.57,227.24
2016,6,30,8,45,514.0,182.5,2.25,29.5,511.5,362.68,266.61
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,443.02,326.64
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.5,491.71,364.33
2016,6,30,9,30,769.0,134.0,2.3,30.0,707.0,541.07,401.69
2016,6,30,9,45,455.5,264.5,2.35,30.5,609.0,507.64,374.92
2016,6,30,10,0,142.0,395.0,2.4,31.0,511.0,452.97,330.66
2016,6,30,10,15,190.0,410.5,2.45,31.0,573.0,508.46,370.56
2016,6,30,10,30,238.0,426.0,2.5,31.0,635.0,567.71,412.12
2016,6,30,10,45,533.0,287.0,2.55,31.5,774.0,672.61,490.49
2016,6,30,11,0,828.0,148.0,2.6,32.0,913.0,799.89,578.9
2016,6,30,11,15,833.0,149.0,2.6,32.0,934.0,833.46,599.38
2016,6,30,11,30,838.0,150.0,2.6,32.0,955.0,865.1,619.22
2016,6,30,11,45,607.0,295.5,2.65,32.5,883.0,824.25,588.76
2016,6,30,12,0,376.0,441.0,2.7,33.0,811.0,771.14,545.89
2016,6,30,12,15,612.0,296.5,2.75,33.0,902.5,864.82,615.34
2016,6,30,12,30,848.0,152.0,2.8,33.0,994.0,958.59,676.63
2016,6,30,12,45,850.0,150.0,2.85,33.5,992.0,973.11,683.99
2016,6,30,13,0,852.0,148.0,2.9,34.0,990.0,985.02,690.44
2016,6,30,13,15,849.5,147.5,2.95,34.0,980.0,991.13,694.79
2016,6,30,13,30,847.0,147.0,3.0,34.0,970.0,994.31,697.46
2016,6,30,13,45,843.0,146.0,3.05,34.0,952.0,992.52,697.16
2016,6,30,14,0,839.0,145.0,3.1,34.0,934.0,987.77,695.14
2016,6,30,14,15,580.0,282.0,3.15,34.0,820.5,879.65,625.22
2016,6,30,14,30,321.0,419.0,3.2,34.0,707.0,756.8,537.93
2016,6,30,14,45,574.5,273.0,3.3,34.0,765.5,858.08,615.19
2016,6,30,15,0,828.0,127.0,3.4,34.0,824.0,930.29,665.11
2016,6,30,15,15,817.5,124.5,3.45,33.5,786.0,903.76,650.18
2016,6,30,15,30,807.0,122.0,3.5,33.0,748.0,880.55,638.06
2016,6,30,15,45,794.0,119.0,3.55,33.0,705.0,846.84,617.57
2016,6,30,16,0,781.0,116.0,3.6,33.0,662.0,811.35,595.78
2016,6,30,16,15,763.5,112.5,3.6,32.5,614.5,769.98,570.71
2016,6,30,16,30,746.0,109.0,3.6,32.0,567.0,727.52,544.52
2016,6,30,16,45,723.0,105.0,3.65,32.0,516.5,679.48,513.04
2016,6,30,17,0,700.0,101.0,3.7,32.0,466.0,633.8,482.72
2016,6,30,17,15,669.5,95.5,3.6,31.5,414.0,579.02,444.54
2016,6,30,17,30,639.0,90.0,3.5,31.0,362.0,525.29,405.87
2016,6,30,17,45,597.5,83.5,3.4,30.5,309.5,465.21,361.21
2016,6,30,18,0,556.0,77.0,3.3,30.0,257.0,407.79,317.12
2016,6,30,18,15,497.0,68.5,3.0,29.5,207.0,342.27,265.12
2016,6,30,18,30,438.0,60.0,2.7,29.0,157.0,281.71,215.51
2016,6,30,18,45,352.0,48.5,2.4,28.5,112.5,212.32,158.18
2016,6,30,19,0,266.0,37.0,2.1,28.0,68.0,150.52,105.97
2016,6,30,19,15,133.0,18.5,2.05,27.5,34.0,70.79,29.98
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,12.5,1.4,22.5,18.5,12.29,0.0
2016,7,1,6,0,166.0,25.0,1.6,23.0,37.0,19.46,7.25
2016,7,1,6,15,270.0,39.0,1.6,23.5,77.5,29.71,19.14
2016,7,1,6,30,374.0,53.0,1.6,24.0,118.0,39.82,28.34
2016,7,1,6,45,449.0,62.0,1.65,25.0,167.5,44.16,32.27
2016,7,1,7,0,524.0,71.0,1.7,26.0,217.0,68.23,38.86
2016,7,1,7,15,573.0,78.0,1.75,26.5,270.0,106.66,59.0
2016,7,1,7,30,622.0,85.0,1.8,27.0,323.0,150.53,89.16
2016,7,1,7,45,659.0,90.0,1.9,28.0,376.5,195.76,124.18
2016,7,1,8,0,696.0,95.0,2.0,29.0,430.0,244.92,163.91
2016,7,1,8,15,722.0,99.5,2.05,29.0,482.5,294.18,205.21
2016,7,1,8,30,748.0,104.0,2.1,29.0,535.0,348.86,250.35
2016,7,1,8,45,768.5,107.5,2.15,29.5,584.5,399.49,291.3
2016,7,1,9,0,789.0,111.0,2.2,30.0,634.0,451.56,332.25
2016,7,1,9,15,803.5,113.5,2.2,30.5,679.5,500.96,370.02
2016,7,1,9,30,818.0,116.0,2.2,31.0,725.0,550.75,406.87
2016,7,1,9,45,830.5,118.0,2.25,31.5,766.0,601.86,443.61
2016,7,1,10,0,843.0,120.0,2.3,32.0,807.0,649.55,477.04
2016,7,1,10,15,851.5,122.0,2.35,32.0,841.5,693.99,508.42
2016,7,1,10,30,860.0,124.0,2.4,32.0,876.0,737.36,537.36
2016,7,1,10,45,867.0,124.5,2.45,32.5,904.0,776.95,561.83
2016,7,1,11,0,874.0,125.0,2.5,33.0,932.0,814.95,584.99
2016,7,1,11,15,878.5,126.0,2.55,33.0,953.0,849.57,606.97
2016,7,1,11,30,883.0,127.0,2.6,33.0,974.0,882.11,627.54
2016,7,1,11,45,880.0,131.5,2.65,33.5,985.5,909.02,643.15
2016,7,1,12,0,877.0,136.0,2.7,34.0,997.0,933.25,657.04
2016,7,1,12,15,877.5,136.5,2.75,34.0,1002.5,954.28,670.28
2016,7,1,12,30,878.0,137.0,2.8,34.0,1008.0,972.71,681.97
2016,7,1,12,45,878.0,136.5,2.9,34.5,1005.5,987.07,690.2
2016,7,1,13,0,878.0,136.0,3.0,35.0,1003.0,998.69,696.8
2016,7,1,13,15,875.5,135.0,3.05,35.0,992.5,1004.45,700.9
2016,7,1,13,30,873.0,134.0,3.1,35.0,982.0,1007.16,703.27
2016,7,1,13,45,868.5,133.5,3.2,35.0,963.5,1005.32,703.33
2016,7,1,14,0,864.0,133.0,3.3,35.0,945.0,1000.44,701.6
2016,7,1,14,15,857.5,131.5,3.35,35.0,919.5,989.56,695.86
