Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,851.0,130.0,3.4,35.0,894.0,975.77,688.39
2016,7,1,14,45,842.5,128.5,3.5,35.0,861.5,957.23,678.3
2016,7,1,15,0,834.0,127.0,3.6,35.0,829.0,936.04,666.54
2016,7,1,15,15,823.0,124.5,3.65,34.5,790.5,908.96,652.0
2016,7,1,15,30,812.0,122.0,3.7,34.0,752.0,885.19,639.54
2016,7,1,15,45,797.0,120.0,3.75,34.0,708.0,850.71,618.57
2016,7,1,16,0,782.0,118.0,3.8,34.0,664.0,814.53,596.36
2016,7,1,16,15,763.5,114.5,3.8,33.5,616.5,772.31,570.78
2016,7,1,16,30,745.0,111.0,3.8,33.0,569.0,729.07,544.1
2016,7,1,16,45,718.5,107.5,3.85,33.0,517.5,681.46,512.99
2016,7,1,17,0,692.0,104.0,3.9,33.0,466.0,631.62,479.74
2016,7,1,17,15,660.5,99.0,3.75,32.5,413.5,577.05,441.51
2016,7,1,17,30,629.0,94.0,3.6,32.0,361.0,523.63,403.04
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.0,462.18,357.5
2016,7,1,18,0,540.0,81.0,3.4,31.0,255.0,403.64,312.73
2016,7,1,18,15,479.5,72.0,3.15,30.0,205.0,337.5,261.05
2016,7,1,18,30,419.0,63.0,2.9,29.0,155.0,276.45,211.65
2016,7,1,18,45,332.0,50.5,2.65,28.5,111.0,204.89,152.75
2016,7,1,19,0,245.0,38.0,2.4,28.0,67.0,144.53,101.83
2016,7,1,19,15,122.5,19.0,2.45,27.5,33.5,68.39,28.79
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,22.49,8.81
2016,7,2,6,15,155.5,45.5,3.1,24.5,69.5,37.09,25.09
2016,7,2,6,30,245.0,64.0,3.3,25.0,107.0,48.3,35.34
2016,7,2,6,45,329.0,76.0,3.5,25.5,155.0,55.63,41.94
2016,7,2,7,0,413.0,88.0,3.7,26.0,203.0,78.43,49.79
2016,7,2,7,15,466.5,97.5,3.75,26.5,254.0,114.1,69.23
2016,7,2,7,30,520.0,107.0,3.8,27.0,305.0,155.49,97.6
2016,7,2,7,45,570.0,111.0,3.9,27.5,358.5,196.3,128.69
2016,7,2,8,0,620.0,115.0,4.0,28.0,412.0,242.95,166.18
2016,7,2,8,15,649.0,120.5,4.05,28.5,463.5,289.98,205.3
2016,7,2,8,30,678.0,126.0,4.1,29.0,515.0,339.82,246.41
2016,7,2,8,45,706.5,127.0,4.15,29.5,565.5,388.15,285.84
2016,7,2,9,0,735.0,128.0,4.2,30.0,616.0,441.82,328.38
2016,7,2,9,15,751.5,131.5,4.25,30.5,661.0,490.49,366.29
2016,7,2,9,30,768.0,135.0,4.3,31.0,706.0,539.84,403.68
2016,7,2,9,45,785.0,135.5,4.35,31.5,747.0,587.21,438.72
2016,7,2,10,0,802.0,136.0,4.4,32.0,788.0,634.83,473.06
2016,7,2,10,15,811.0,138.0,4.4,32.5,822.5,678.38,503.52
2016,7,2,10,30,820.0,140.0,4.4,33.0,857.0,721.05,532.24
2016,7,2,10,45,830.0,140.0,4.45,33.5,886.0,762.27,558.56
2016,7,2,11,0,840.0,140.0,4.5,34.0,915.0,800.99,582.87
2016,7,2,11,15,844.5,141.0,4.5,34.0,936.0,834.58,604.58
2016,7,2,11,30,849.0,142.0,4.5,34.0,957.0,866.19,624.9
2016,7,2,11,45,850.5,144.0,4.55,34.5,970.0,893.94,641.5
2016,7,2,12,0,852.0,146.0,4.6,35.0,983.0,919.31,656.49
2016,7,2,12,15,853.0,146.5,4.6,35.0,988.5,940.37,669.81
2016,7,2,12,30,854.0,147.0,4.6,35.0,994.0,958.93,681.57
2016,7,2,12,45,853.0,147.0,4.65,35.0,991.5,972.57,690.48
2016,7,2,13,0,852.0,147.0,4.7,35.0,989.0,983.54,697.8
2016,7,2,13,15,849.5,146.5,4.7,35.0,979.0,989.72,701.92
2016,7,2,13,30,847.0,146.0,4.7,35.0,969.0,992.96,704.3
2016,7,2,13,45,841.5,146.0,4.75,35.5,951.0,990.74,702.1
2016,7,2,14,0,836.0,146.0,4.8,36.0,933.0,985.58,698.12
2016,7,2,14,15,830.0,144.5,4.8,35.5,907.5,975.51,693.85
2016,7,2,14,30,824.0,143.0,4.8,35.0,882.0,962.6,687.86
2016,7,2,14,45,815.5,141.0,4.85,35.0,850.0,949.97,681.04
2016,7,2,15,0,807.0,139.0,4.9,35.0,818.0,928.83,668.7
2016,7,2,15,15,795.5,136.5,4.9,34.5,780.0,901.87,653.62
2016,7,2,15,30,784.0,134.0,4.9,34.0,742.0,872.72,637.02
2016,7,2,15,45,545.0,219.5,4.9,34.0,630.5,733.84,542.14
2016,7,2,16,0,306.0,305.0,4.9,34.0,519.0,598.24,442.4
2016,7,2,16,15,321.0,277.5,4.85,33.5,488.0,573.2,427.74
2016,7,2,16,30,336.0,250.0,4.8,33.0,457.0,545.97,410.82
2016,7,2,16,45,491.5,184.0,4.75,33.0,456.5,589.83,447.24
2016,7,2,17,0,647.0,118.0,4.7,33.0,456.0,615.12,469.46
2016,7,2,17,15,613.0,112.0,4.5,32.5,404.0,559.5,429.54
2016,7,2,17,30,579.0,106.0,4.3,32.0,352.0,505.28,390.11
2016,7,2,17,45,529.5,99.0,4.15,32.0,299.5,442.38,342.38
2016,7,2,18,0,480.0,92.0,4.0,32.0,247.0,379.99,293.94
2016,7,2,18,15,416.0,81.5,3.75,31.0,197.5,313.95,242.37
2016,7,2,18,30,352.0,71.0,3.5,30.0,148.0,253.7,193.8
2016,7,2,18,45,261.5,56.5,3.3,29.5,105.0,184.13,136.91
2016,7,2,19,0,171.0,42.0,3.1,29.0,62.0,123.86,86.92
2016,7,2,19,15,85.5,21.0,3.15,28.5,31.0,55.02,22.04
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,39.0,13.5,4.75,23.5,16.0,13.27,0.0
2016,7,3,6,0,78.0,27.0,4.9,24.0,32.0,22.48,8.37
2016,7,3,6,15,174.0,44.0,5.1,24.5,70.0,35.95,24.1
2016,7,3,6,30,270.0,61.0,5.3,25.0,108.0,45.92,33.3
2016,7,3,6,45,135.0,53.5,5.5,25.5,77.0,43.06,31.22
2016,7,3,7,0,0.0,46.0,5.7,26.0,46.0,44.43,30.72
2016,7,3,7,15,0.0,35.0,5.75,26.5,35.0,33.79,21.98
2016,7,3,7,30,0.0,24.0,5.8,27.0,24.0,23.16,13.23
2016,7,3,7,45,0.0,33.5,5.9,27.5,33.5,32.35,20.56
2016,7,3,8,0,0.0,43.0,6.0,28.0,43.0,41.54,27.81
2016,7,3,8,15,4.0,113.0,6.0,28.5,115.5,109.56,81.49
2016,7,3,8,30,8.0,183.0,6.0,29.0,188.0,175.38,132.24
2016,7,3,8,45,10.5,199.0,6.05,29.5,206.0,192.17,144.43
2016,7,3,9,0,13.0,215.0,6.1,30.0,224.0,209.24,156.77
2016,7,3,9,15,73.5,282.5,6.05,30.5,337.0,296.89,222.45
2016,7,3,9,30,134.0,350.0,6.0,31.0,450.0,390.02,291.04
2016,7,3,9,45,207.0,364.0,5.95,31.5,528.5,454.46,338.09
2016,7,3,10,0,280.0,378.0,5.9,32.0,607.0,521.38,386.56
2016,7,3,10,15,300.0,391.0,5.8,32.5,645.5,561.56,414.38
2016,7,3,10,30,320.0,404.0,5.7,33.0,684.0,602.96,442.69
2016,7,3,10,45,350.0,390.5,5.65,33.5,706.0,628.96,460.58
2016,7,3,11,0,380.0,377.0,5.6,34.0,728.0,656.09,479.15
2016,7,3,11,15,606.5,262.5,5.5,34.0,837.5,750.51,550.4
2016,7,3,11,30,833.0,148.0,5.4,34.0,947.0,857.43,624.13
2016,7,3,11,45,624.5,291.0,5.35,34.5,895.0,834.46,604.14
2016,7,3,12,0,416.0,434.0,5.3,35.0,843.0,799.9,572.4
2016,7,3,12,15,625.0,294.5,5.2,35.0,912.5,874.14,628.81
2016,7,3,12,30,834.0,155.0,5.1,35.0,982.0,947.05,677.32
2016,7,3,12,45,833.0,155.0,5.05,35.0,979.5,960.49,685.3
2016,7,3,13,0,832.0,155.0,5.0,35.0,977.0,971.34,692.0
2016,7,3,13,15,829.5,154.0,4.9,35.0,966.5,976.99,695.08
2016,7,3,13,30,827.0,153.0,4.8,35.0,956.0,979.75,696.41
2016,7,3,13,45,824.0,151.0,4.75,35.5,938.5,978.11,694.07
2016,7,3,14,0,821.0,149.0,4.7,36.0,921.0,973.54,690.04
2016,7,3,14,15,815.0,147.5,4.6,36.0,896.0,969.54,687.71
2016,7,3,14,30,809.0,146.0,4.5,36.0,871.0,956.9,679.92
2016,7,3,14,45,802.0,143.0,4.45,36.0,840.0,938.97,669.11
2016,7,3,15,0,795.0,140.0,4.4,36.0,809.0,918.43,656.7
2016,7,3,15,15,783.5,137.5,4.4,35.5,771.5,891.72,641.86
2016,7,3,15,30,772.0,135.0,4.4,35.0,734.0,862.85,625.53
2016,7,3,15,45,760.0,130.5,4.4,35.0,691.5,829.38,604.74
2016,7,3,16,0,748.0,126.0,4.4,35.0,649.0,794.14,582.65
2016,7,3,16,15,729.0,122.5,4.4,34.5,602.0,752.58,557.2
2016,7,3,16,30,710.0,119.0,4.4,34.0,555.0,712.86,532.67
2016,7,3,16,45,689.0,113.0,4.45,34.0,505.5,665.49,501.4
2016,7,3,17,0,668.0,107.0,4.5,34.0,456.0,617.88,469.26
2016,7,3,17,15,636.0,101.5,4.4,33.5,404.5,563.37,430.97
2016,7,3,17,30,604.0,96.0,4.3,33.0,353.0,510.08,392.56
2016,7,3,17,45,564.0,88.0,4.25,33.0,301.5,450.69,347.81
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,393.86,303.77
2016,7,3,18,15,462.0,71.5,4.1,32.0,200.5,328.28,252.75
2016,7,3,18,30,400.0,63.0,4.0,31.0,151.0,265.67,202.41
2016,7,3,18,45,309.5,51.0,3.95,30.5,107.5,196.55,145.71
2016,7,3,19,0,219.0,39.0,3.9,30.0,64.0,136.8,95.72
2016,7,3,19,15,109.5,19.5,4.0,29.5,32.0,65.2,26.63
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.0,5.5,5.41,0.0
2016,7,4,6,0,0.0,11.0,4.3,24.0,11.0,10.61,0.74
2016,7,4,6,15,0.0,26.0,4.45,24.5,26.0,25.1,15.12
2016,7,4,6,30,0.0,41.0,4.6,25.0,41.0,39.43,27.81
2016,7,4,6,45,0.0,61.0,4.75,25.5,61.0,57.58,43.58
2016,7,4,7,0,0.0,81.0,4.9,26.0,81.0,75.76,56.19
2016,7,4,7,15,113.0,113.5,5.0,26.0,156.0,106.34,76.65
2016,7,4,7,30,226.0,146.0,5.1,26.0,231.0,150.97,106.88
2016,7,4,7,45,368.5,143.0,5.2,26.5,307.5,184.81,128.11
2016,7,4,8,0,511.0,140.0,5.3,27.0,384.0,237.63,166.44
2016,7,4,8,15,402.5,188.0,5.35,27.5,394.5,275.36,201.17
2016,7,4,8,30,294.0,236.0,5.4,28.0,405.0,305.92,228.25
2016,7,4,8,45,501.5,186.0,5.5,28.5,505.0,358.2,267.29
2016,7,4,9,0,709.0,136.0,5.6,29.0,605.0,432.49,324.64
2016,7,4,9,15,610.0,195.5,5.6,29.5,619.5,473.04,356.23
2016,7,4,9,30,511.0,255.0,5.6,30.0,634.0,503.94,378.86
2016,7,4,9,45,648.0,198.5,5.65,30.5,707.0,559.2,421.52
2016,7,4,10,0,785.0,142.0,5.7,31.0,780.0,627.96,473.62
2016,7,4,10,15,795.0,144.5,5.65,31.5,815.0,672.01,504.87
2016,7,4,10,30,805.0,147.0,5.6,32.0,850.0,715.3,534.87
2016,7,4,10,45,612.5,267.5,5.55,32.5,813.0,711.8,526.39
2016,7,4,11,0,420.0,388.0,5.5,33.0,776.0,695.61,508.45
2016,7,4,11,15,631.5,266.5,5.45,33.5,864.5,774.47,567.81
2016,7,4,11,30,843.0,145.0,5.4,34.0,953.0,862.73,627.58
2016,7,4,11,45,838.5,151.5,5.35,34.5,965.0,889.25,642.84
2016,7,4,12,0,834.0,158.0,5.3,35.0,977.0,913.14,656.56
2016,7,4,12,15,635.0,303.5,5.2,35.0,929.0,891.68,639.67
2016,7,4,12,30,436.0,449.0,5.1,35.0,881.0,859.19,610.49
2016,7,4,12,45,644.5,298.0,5.1,35.5,935.5,924.89,660.25
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,983.97,698.14
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.5,990.73,701.98
2016,7,4,13,30,849.0,146.0,5.0,36.0,971.0,994.55,704.36
2016,7,4,13,45,851.0,141.5,5.0,36.5,955.0,995.39,703.83
2016,7,4,14,0,853.0,137.0,5.0,37.0,939.0,993.16,701.47
2016,7,4,14,15,645.0,253.0,5.0,37.0,850.5,914.26,651.14
2016,7,4,14,30,437.0,369.0,5.0,37.0,762.0,825.08,586.75
2016,7,4,14,45,401.5,369.0,5.0,37.0,719.5,788.17,562.64
2016,7,4,15,0,366.0,369.0,5.0,37.0,677.0,743.7,533.17
2016,7,4,15,15,383.0,343.0,4.95,36.5,652.0,727.53,525.14
2016,7,4,15,30,400.0,317.0,4.9,36.0,627.0,709.05,515.35
2016,7,4,15,45,576.5,224.0,4.9,36.0,642.5,769.87,563.23
2016,7,4,16,0,753.0,131.0,4.9,36.0,658.0,803.93,589.16
2016,7,4,16,15,734.0,127.0,4.8,35.5,610.0,761.68,562.47
2016,7,4,16,30,715.0,123.0,4.7,35.0,562.0,721.45,537.26
2016,7,4,16,45,690.0,118.0,4.65,35.0,511.5,672.01,504.41
2016,7,4,17,0,665.0,113.0,4.6,35.0,461.0,622.62,470.67
2016,7,4,17,15,502.5,133.0,4.4,34.5,379.0,503.55,383.59
2016,7,4,17,30,340.0,153.0,4.2,34.0,297.0,393.39,300.96
2016,7,4,17,45,311.5,135.0,4.05,33.5,253.0,342.37,263.16
2016,7,4,18,0,283.0,117.0,3.9,33.0,209.0,293.33,225.69
2016,7,4,18,15,328.5,93.0,3.7,32.0,180.0,283.71,218.08
2016,7,4,18,30,374.0,69.0,3.5,31.0,151.0,261.27,198.88
2016,7,4,18,45,279.5,55.5,3.35,30.5,107.5,190.17,140.84
2016,7,4,19,0,185.0,42.0,3.2,30.0,64.0,128.83,90.06
2016,7,4,19,15,92.5,21.0,3.3,29.5,32.0,62.23,25.01
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.5,12.29,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,31.0,20.9,6.39
2016,7,5,6,15,184.0,42.0,4.35,25.0,69.0,32.32,20.99
2016,7,5,6,30,284.0,59.0,4.5,25.0,107.0,44.41,32.0
2016,7,5,6,45,376.0,68.0,4.65,25.5,156.5,49.54,36.73
2016,7,5,7,0,468.0,77.0,4.8,26.0,206.0,68.9,42.02
2016,7,5,7,15,520.5,85.0,4.9,26.0,257.5,105.21,60.66
2016,7,5,7,30,573.0,93.0,5.0,26.0,309.0,147.4,89.48
2016,7,5,7,45,626.5,94.0,5.1,26.5,364.5,189.47,121.68
2016,7,5,8,0,680.0,95.0,5.2,27.0,420.0,237.33,160.66
2016,7,5,8,15,706.5,99.5,5.25,27.5,471.5,285.87,201.93
2016,7,5,8,30,733.0,104.0,5.3,28.0,523.0,339.94,247.26
2016,7,5,8,45,762.5,103.5,5.35,28.5,574.0,389.79,288.77
2016,7,5,9,0,792.0,103.0,5.4,29.0,625.0,442.02,331.26
2016,7,5,9,15,806.0,105.5,5.4,29.5,670.5,491.38,370.56
2016,7,5,9,30,820.0,108.0,5.4,30.0,716.0,544.34,411.3
2016,7,5,9,45,643.5,208.0,5.4,30.5,701.5,564.43,424.38
2016,7,5,10,0,467.0,308.0,5.4,31.0,687.0,574.08,428.11
2016,7,5,10,15,452.0,330.5,5.4,31.5,710.5,606.85,450.5
2016,7,5,10,30,437.0,353.0,5.4,32.0,734.0,637.74,470.94
2016,7,5,10,45,445.5,369.0,5.4,32.5,768.5,678.69,498.45
2016,7,5,11,0,454.0,385.0,5.4,33.0,803.0,719.49,525.36
2016,7,5,11,15,428.5,400.5,5.35,33.0,803.0,731.45,532.47
2016,7,5,11,30,403.0,416.0,5.3,33.0,803.0,742.24,538.75
2016,7,5,11,45,432.0,426.0,5.3,33.5,845.5,791.3,571.17
2016,7,5,12,0,461.0,436.0,5.3,34.0,888.0,842.26,604.16
2016,7,5,12,15,456.5,441.5,5.25,34.5,891.5,857.96,612.58
2016,7,5,12,30,452.0,447.0,5.2,35.0,895.0,872.28,620.2
2016,7,5,12,45,392.0,457.0,5.2,35.5,845.5,834.47,592.55
2016,7,5,13,0,332.0,467.0,5.2,36.0,796.0,794.55,563.65
2016,7,5,13,15,606.5,294.0,5.2,36.0,886.0,904.24,646.25
2016,7,5,13,30,881.0,121.0,5.2,36.0,976.0,1001.35,710.72
2016,7,5,13,45,878.0,119.5,5.2,36.0,958.5,1000.01,709.72
2016,7,5,14,0,875.0,118.0,5.2,36.0,941.0,995.58,707.45
2016,7,5,14,15,869.5,117.0,5.15,36.0,916.0,986.12,701.72
2016,7,5,14,30,864.0,116.0,5.1,36.0,891.0,973.7,694.22
2016,7,5,14,45,852.0,117.0,5.1,36.0,858.0,954.21,682.58
2016,7,5,15,0,840.0,118.0,5.1,36.0,825.0,932.18,669.37
2016,7,5,15,15,830.0,116.0,5.1,36.0,787.5,906.46,653.76
2016,7,5,15,30,820.0,114.0,5.1,36.0,750.0,878.42,636.63
2016,7,5,15,45,807.5,111.0,5.1,36.0,707.0,850.23,619.36
2016,7,5,16,0,795.0,108.0,5.1,36.0,664.0,814.83,597.15
2016,7,5,16,15,777.5,105.0,5.1,35.5,616.5,773.6,572.03
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,731.26,545.76
2016,7,5,16,45,737.0,98.0,5.1,34.5,518.5,682.74,514.67
2016,7,5,17,0,714.0,94.0,5.1,34.0,468.0,634.01,482.81
2016,7,5,17,15,684.0,89.5,5.0,33.5,415.5,582.29,446.95
2016,7,5,17,30,654.0,85.0,4.9,33.0,363.0,529.42,408.64
2016,7,5,17,45,610.5,79.5,4.8,32.5,310.0,468.62,363.2
2016,7,5,18,0,567.0,74.0,4.7,32.0,257.0,410.65,318.51
2016,7,5,18,15,506.0,66.5,4.55,31.5,207.0,344.72,266.23
2016,7,5,18,30,445.0,59.0,4.4,31.0,157.0,283.92,216.46
2016,7,5,18,45,349.5,48.5,4.3,30.5,112.0,211.41,156.84
2016,7,5,19,0,254.0,38.0,4.2,30.0,67.0,147.79,103.44
2016,7,5,19,15,127.0,19.0,4.25,29.5,33.5,69.63,27.83
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.5,4.7,24.0,14.5,12.29,0.0
2016,7,6,6,0,71.0,25.0,4.8,24.0,29.0,20.88,5.85
2016,7,6,6,15,167.0,42.5,4.9,24.5,66.5,34.78,23.0
2016,7,6,6,30,263.0,60.0,5.0,25.0,104.0,45.28,32.71
2016,7,6,6,45,358.0,69.0,5.15,25.5,153.0,50.37,37.43
2016,7,6,7,0,453.0,78.0,5.3,26.0,202.0,68.87,42.66
2016,7,6,7,15,506.0,86.0,5.4,26.5,253.0,104.15,60.39
2016,7,6,7,30,559.0,94.0,5.5,27.0,304.0,145.56,88.3
2016,7,6,7,45,608.5,97.0,5.6,27.5,358.5,187.82,120.6
2016,7,6,8,0,658.0,100.0,5.7,28.0,413.0,235.43,159.28
2016,7,6,8,15,685.5,104.5,5.75,28.5,464.5,283.11,199.61
2016,7,6,8,30,713.0,109.0,5.8,29.0,516.0,333.42,241.88
2016,7,6,8,45,737.5,111.0,5.9,29.5,565.5,385.73,285.17
2016,7,6,9,0,762.0,113.0,6.0,30.0,615.0,436.72,326.66
2016,7,6,9,15,777.5,116.0,6.0,30.5,660.5,485.84,365.7
2016,7,6,9,30,793.0,119.0,6.0,31.0,706.0,535.5,404.09
2016,7,6,9,45,807.0,120.5,6.05,31.5,747.0,583.24,440.18
2016,7,6,10,0,821.0,122.0,6.1,32.0,788.0,633.34,477.01
2016,7,6,10,15,830.5,124.0,6.05,32.5,823.0,677.71,508.66
2016,7,6,10,30,840.0,126.0,6.0,33.0,858.0,721.15,538.1
2016,7,6,10,45,848.0,126.5,6.0,33.5,886.5,760.94,563.85
2016,7,6,11,0,856.0,127.0,6.0,34.0,915.0,799.26,588.31
2016,7,6,11,15,861.0,128.0,5.95,34.0,936.5,833.93,611.07
2016,7,6,11,30,866.0,129.0,5.9,34.0,958.0,866.59,632.35
2016,7,6,11,45,871.0,128.0,5.9,34.5,972.5,895.25,649.72
2016,7,6,12,0,876.0,127.0,5.9,35.0,987.0,921.61,665.48
2016,7,6,12,15,877.5,127.5,5.85,35.0,993.0,943.73,679.52
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,963.26,691.89
2016,7,6,12,45,879.5,127.5,5.8,35.5,997.0,978.24,700.14
2016,7,6,13,0,880.0,127.0,5.8,36.0,995.0,990.47,706.65
2016,7,6,13,15,878.0,126.5,5.75,36.0,985.5,997.31,710.95
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,1001.13,713.41
2016,7,6,13,45,872.0,125.0,5.7,36.5,958.5,999.38,711.2
2016,7,6,14,0,868.0,124.0,5.7,37.0,941.0,994.57,707.16
2016,7,6,14,15,862.5,123.0,5.7,37.0,916.0,985.24,701.83
2016,7,6,14,30,857.0,122.0,5.7,37.0,891.0,972.96,694.72
2016,7,6,14,45,842.0,124.5,5.7,37.0,857.5,952.29,682.21
2016,7,6,15,0,827.0,127.0,5.7,37.0,824.0,929.21,668.21
2016,7,6,15,15,816.5,125.0,5.7,36.5,786.0,908.98,657.52
2016,7,6,15,30,806.0,123.0,5.7,36.0,748.0,880.85,641.5
2016,7,6,15,45,788.0,122.0,5.7,36.0,703.5,845.02,618.88
2016,7,6,16,0,770.0,121.0,5.7,36.0,659.0,807.66,595.1
2016,7,6,16,15,751.5,117.5,5.7,35.5,611.5,765.86,569.26
2016,7,6,16,30,733.0,114.0,5.7,35.0,564.0,723.04,542.32
2016,7,6,16,45,703.0,111.5,5.75,34.5,512.5,674.51,511.01
2016,7,6,17,0,673.0,109.0,5.8,34.0,461.0,623.87,477.24
2016,7,6,17,15,640.0,104.0,5.7,33.5,409.0,569.02,438.15
2016,7,6,17,30,607.0,99.0,5.6,33.0,357.0,515.46,399.01
2016,7,6,17,45,556.5,93.0,5.55,32.5,303.5,451.89,351.22
2016,7,6,18,0,506.0,87.0,5.5,32.0,250.0,391.75,304.67
2016,7,6,18,15,440.5,77.5,5.3,31.0,200.5,321.47,249.37
2016,7,6,18,30,375.0,68.0,5.1,30.0,151.0,260.49,199.74
2016,7,6,18,45,279.0,55.0,4.95,29.5,107.0,189.34,141.13
2016,7,6,19,0,183.0,42.0,4.8,29.0,63.0,128.17,90.02
2016,7,6,19,15,91.5,21.0,4.7,28.5,31.5,61.81,24.0
2016,7,6,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,24.5,8.0,7.86,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,15.44,2.32
2016,7,7,6,15,4.5,36.0,5.1,25.5,36.5,33.85,22.09
2016,7,7,6,30,9.0,56.0,5.2,26.0,57.0,51.76,37.99
2016,7,7,6,45,27.0,77.5,5.35,26.5,84.5,68.11,52.27
2016,7,7,7,0,45.0,99.0,5.5,27.0,112.0,87.65,64.78
2016,7,7,7,15,126.0,122.5,5.55,27.5,167.5,113.29,81.4
2016,7,7,7,30,207.0,146.0,5.6,28.0,223.0,147.24,103.94
2016,7,7,7,45,451.0,117.5,5.65,28.5,321.0,176.86,117.6
2016,7,7,8,0,695.0,89.0,5.7,29.0,419.0,233.76,156.06
2016,7,7,8,15,721.0,93.5,5.75,29.5,471.0,285.93,199.98
2016,7,7,8,30,747.0,98.0,5.8,30.0,523.0,337.36,243.21
2016,7,7,8,45,773.0,98.0,5.85,30.5,573.5,387.01,284.56
2016,7,7,9,0,799.0,98.0,5.9,31.0,624.0,438.68,326.57
2016,7,7,9,15,813.5,100.5,5.9,31.5,669.5,492.26,368.84
2016,7,7,9,30,828.0,103.0,5.9,32.0,715.0,542.36,407.48
2016,7,7,9,45,840.5,104.5,5.9,32.5,756.0,590.5,443.65
2016,7,7,10,0,853.0,106.0,5.9,33.0,797.0,638.32,478.63
2016,7,7,10,15,861.0,107.5,5.85,33.5,831.5,682.57,510.03
2016,7,7,10,30,869.0,109.0,5.8,34.0,866.0,725.69,538.41
2016,7,7,10,45,875.5,110.0,5.8,34.5,894.5,765.89,564.21
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,804.45,588.6
2016,7,7,11,15,886.0,112.0,5.75,35.0,944.0,839.14,611.17
2016,7,7,11,30,890.0,113.0,5.7,35.0,965.0,871.69,632.17
2016,7,7,11,45,884.0,119.5,5.7,35.5,976.0,898.27,647.99
2016,7,7,12,0,878.0,126.0,5.7,36.0,987.0,922.01,661.87
2016,7,7,12,15,879.0,126.5,5.65,36.0,993.0,943.74,675.55
2016,7,7,12,30,880.0,127.0,5.6,36.0,999.0,962.86,687.53
2016,7,7,12,45,877.5,128.0,5.55,36.5,996.0,976.44,694.48
2016,7,7,13,0,875.0,129.0,5.5,37.0,993.0,987.2,699.67
2016,7,7,13,15,872.5,128.5,5.45,37.0,983.0,993.56,703.6
2016,7,7,13,30,870.0,128.0,5.4,37.0,973.0,996.91,705.71
2016,7,7,13,45,863.5,129.0,5.4,37.0,954.5,994.73,704.74
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,989.54,701.98
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,979.35,696.12
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,966.24,688.5
2016,7,7,14,45,835.0,127.0,5.4,37.0,853.5,948.01,677.64
2016,7,7,15,0,825.0,127.0,5.4,37.0,821.0,927.22,665.19
2016,7,7,15,15,814.5,124.5,5.4,36.5,783.0,900.89,650.5
2016,7,7,15,30,804.0,122.0,5.4,36.0,745.0,877.86,637.97
2016,7,7,15,45,786.5,121.0,5.4,36.0,701.5,842.53,615.75
2016,7,7,16,0,769.0,120.0,5.4,36.0,658.0,805.66,592.41
2016,7,7,16,15,751.0,116.5,5.45,35.5,610.5,764.31,567.18
2016,7,7,16,30,733.0,113.0,5.5,35.0,563.0,721.91,540.82
2016,7,7,16,45,705.5,110.0,5.55,35.0,512.0,674.66,509.44
2016,7,7,17,0,678.0,107.0,5.6,35.0,461.0,625.16,475.79
2016,7,7,17,15,646.0,101.5,5.55,34.5,409.0,570.22,437.02
2016,7,7,17,30,614.0,96.0,5.5,34.0,357.0,516.48,398.09
2016,7,7,17,45,570.5,89.0,5.45,33.5,305.0,455.67,352.66
2016,7,7,18,0,527.0,82.0,5.4,33.0,253.0,397.69,308.01
2016,7,7,18,15,463.5,73.5,5.25,32.0,202.5,331.15,255.79
2016,7,7,18,30,400.0,65.0,5.1,31.0,152.0,268.07,204.73
2016,7,7,18,45,310.5,52.5,5.0,30.5,108.5,198.82,147.62
2016,7,7,19,0,221.0,40.0,4.9,30.0,65.0,138.88,97.15
2016,7,7,19,15,110.5,20.0,4.75,29.5,32.5,65.99,25.01
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,20.07,3.99
2016,7,8,6,15,168.5,41.5,4.15,25.5,66.0,32.06,20.58
2016,7,8,6,30,268.0,59.0,4.3,26.0,104.0,44.59,31.95
2016,7,8,6,45,361.0,68.5,4.5,26.5,152.5,50.1,37.02
2016,7,8,7,0,454.0,78.0,4.7,27.0,201.0,67.29,42.01
2016,7,8,7,15,507.5,86.5,4.75,27.5,252.5,103.06,59.54
2016,7,8,7,30,561.0,95.0,4.8,28.0,304.0,144.93,87.33
2016,7,8,7,45,385.5,145.0,4.85,28.5,299.5,187.18,128.06
2016,7,8,8,0,210.0,195.0,4.9,29.0,295.0,218.97,160.03
2016,7,8,8,15,465.5,151.5,4.9,29.5,406.5,259.95,185.87
2016,7,8,8,30,721.0,108.0,4.9,30.0,518.0,333.3,239.85
2016,7,8,8,45,749.5,108.0,4.95,30.5,569.0,385.78,282.82
2016,7,8,9,0,778.0,108.0,5.0,31.0,620.0,437.36,324.36
2016,7,8,9,15,793.0,111.0,5.0,31.5,665.5,487.07,363.45
2016,7,8,9,30,808.0,114.0,5.0,32.0,711.0,537.25,401.78
2016,7,8,9,45,824.5,113.5,5.0,32.5,752.5,588.29,439.63
2016,7,8,10,0,841.0,113.0,5.0,33.0,794.0,636.2,474.34
2016,7,8,10,15,850.0,115.0,4.95,33.0,829.0,681.14,506.85
2016,7,8,10,30,859.0,117.0,4.9,33.0,864.0,725.05,536.87
2016,7,8,10,45,867.5,116.5,4.9,33.5,893.0,765.08,562.3
2016,7,8,11,0,876.0,116.0,4.9,34.0,922.0,803.63,586.43
2016,7,8,11,15,880.5,117.0,4.85,34.5,943.5,838.6,607.6
2016,7,8,11,30,885.0,118.0,4.8,35.0,965.0,871.48,627.15
2016,7,8,11,45,886.0,120.0,4.8,35.5,978.5,899.97,643.93
2016,7,8,12,0,887.0,122.0,4.8,36.0,992.0,925.94,658.97
2016,7,8,12,15,888.5,122.0,4.8,36.0,998.0,947.88,672.79
2016,7,8,12,30,890.0,122.0,4.8,36.0,1004.0,967.19,684.97
2016,7,8,12,45,889.5,122.0,4.8,36.5,1002.0,981.89,692.86
2016,7,8,13,0,889.0,122.0,4.8,37.0,1000.0,993.76,699.0
2016,7,8,13,15,887.0,121.5,4.8,37.0,990.0,1000.7,703.55
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,1004.57,706.31
2016,7,8,13,45,881.0,120.5,4.8,37.0,962.0,1003.36,705.96
2016,7,8,14,0,877.0,120.0,4.8,37.0,944.0,999.05,703.8
2016,7,8,14,15,871.5,118.5,4.8,37.0,919.0,989.17,698.22
2016,7,8,14,30,866.0,117.0,4.8,37.0,894.0,976.31,690.86
2016,7,8,14,45,852.5,119.5,4.8,37.0,861.0,957.0,679.46
2016,7,8,15,0,839.0,122.0,4.8,37.0,828.0,935.2,666.54
2016,7,8,15,15,828.5,119.5,4.8,36.5,790.0,908.58,651.85
2016,7,8,15,30,818.0,117.0,4.8,36.0,752.0,879.65,635.63
2016,7,8,15,45,802.0,116.0,4.8,36.0,708.0,850.74,618.0
2016,7,8,16,0,786.0,115.0,4.8,36.0,664.0,814.73,595.52
2016,7,8,16,15,768.0,111.5,4.8,35.5,616.5,772.84,570.09
2016,7,8,16,30,750.0,108.0,4.8,35.0,569.0,729.88,543.53
2016,7,8,16,45,722.5,105.5,4.8,35.0,517.5,679.94,510.52
2016,7,8,17,0,695.0,103.0,4.8,35.0,466.0,632.78,478.99
2016,7,8,17,15,663.5,98.0,4.7,34.5,413.5,578.07,440.76
2016,7,8,17,30,632.0,93.0,4.6,34.0,361.0,524.49,402.23
2016,7,8,17,45,585.0,87.0,4.5,33.5,308.0,461.94,355.88
2016,7,8,18,0,538.0,81.0,4.4,33.0,255.0,402.52,310.46
2016,7,8,18,15,474.5,72.5,4.15,32.0,204.5,335.47,258.18
2016,7,8,18,30,411.0,64.0,3.9,31.0,154.0,273.75,208.39
2016,7,8,18,45,316.0,52.0,3.7,30.5,109.5,200.35,148.36
2016,7,8,19,0,221.0,40.0,3.5,30.0,65.0,138.88,96.91
2016,7,8,19,15,110.5,20.0,3.55,29.5,32.5,65.89,24.13
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,9.0,10.5,3.45,23.5,11.0,10.32,0.0
2016,7,9,6,0,18.0,21.0,3.6,24.0,22.0,19.56,2.96
2016,7,9,6,15,73.0,41.0,3.75,24.5,52.0,35.3,23.28
2016,7,9,6,30,128.0,61.0,3.9,25.0,82.0,48.88,35.68
2016,7,9,6,45,173.5,81.0,4.05,25.5,120.5,63.6,48.63
2016,7,9,7,0,219.0,101.0,4.2,26.0,159.0,83.95,59.56
2016,7,9,7,15,252.5,118.0,4.2,26.5,200.5,114.05,77.87
2016,7,9,7,30,286.0,135.0,4.2,27.0,242.0,147.76,101.36
2016,7,9,7,45,354.0,146.5,4.2,27.5,300.0,182.15,125.7
2016,7,9,8,0,422.0,158.0,4.2,28.0,358.0,228.24,160.64
2016,7,9,8,15,336.5,199.5,4.2,28.5,370.5,267.48,195.09
2016,7,9,8,30,251.0,241.0,4.2,29.0,383.0,293.28,217.56
2016,7,9,8,45,153.5,259.0,4.2,30.0,348.5,290.7,216.76
2016,7,9,9,0,56.0,277.0,4.2,31.0,314.0,277.77,206.77
2016,7,9,9,15,46.5,287.5,4.15,31.5,320.0,287.21,213.05
2016,7,9,9,30,37.0,298.0,4.1,32.0,326.0,295.56,218.3
2016,7,9,9,45,32.0,304.0,4.1,32.5,329.5,301.53,221.78
2016,7,9,10,0,27.0,310.0,4.1,33.0,333.0,306.89,224.77
2016,7,9,10,15,71.0,367.5,4.05,33.0,429.0,391.3,286.07
2016,7,9,10,30,115.0,425.0,4.0,33.0,525.0,476.53,346.62
2016,7,9,10,45,197.5,434.5,4.0,33.5,613.5,554.81,401.85
2016,7,9,11,0,280.0,444.0,4.0,34.0,702.0,636.39,458.33
2016,7,9,11,15,569.5,289.0,3.95,34.0,828.5,741.75,537.73
2016,7,9,11,30,859.0,134.0,3.9,34.0,955.0,863.49,621.24
2016,7,9,11,45,852.5,141.0,3.85,34.5,965.5,889.38,635.44
2016,7,9,12,0,846.0,148.0,3.8,35.0,976.0,912.48,648.35
2016,7,9,12,15,846.5,148.0,3.75,35.0,981.5,932.81,660.78
2016,7,9,12,30,847.0,148.0,3.7,35.0,987.0,950.61,671.63
2016,7,9,12,45,843.0,150.5,3.65,35.5,983.5,963.9,678.26
2016,7,9,13,0,839.0,153.0,3.6,36.0,980.0,974.49,683.24
2016,7,9,13,15,836.0,152.5,3.55,36.0,970.0,980.37,686.76
2016,7,9,13,30,833.0,152.0,3.5,36.0,960.0,983.34,688.59
2016,7,9,13,45,824.0,153.5,3.5,36.0,941.0,979.39,686.52
2016,7,9,14,0,815.0,155.0,3.5,36.0,922.0,978.57,686.59
2016,7,9,14,15,510.0,300.0,3.45,36.0,775.5,826.67,585.99
2016,7,9,14,30,205.0,445.0,3.4,36.0,629.0,661.98,468.55
2016,7,9,14,45,499.5,294.0,3.35,36.0,720.0,805.01,574.61
2016,7,9,15,0,794.0,143.0,3.3,36.0,811.0,920.23,652.99
2016,7,9,15,15,572.0,240.0,3.2,36.0,709.5,805.98,576.99
2016,7,9,15,30,350.0,337.0,3.1,36.0,608.0,684.81,491.17
2016,7,9,15,45,541.0,236.5,3.05,36.0,628.0,748.63,541.31
2016,7,9,16,0,732.0,136.0,3.0,36.0,648.0,791.03,572.73
2016,7,9,16,15,712.5,132.0,3.0,35.5,600.5,752.13,549.17
2016,7,9,16,30,693.0,128.0,3.0,35.0,553.0,709.39,523.17
2016,7,9,16,45,497.5,167.5,3.0,35.0,459.0,576.03,429.47
2016,7,9,17,0,302.0,207.0,3.0,35.0,365.0,452.11,338.59
2016,7,9,17,15,162.0,180.0,2.85,34.5,263.5,307.24,231.84
2016,7,9,17,30,22.0,153.0,2.7,34.0,162.0,168.48,125.56
2016,7,9,17,45,15.5,131.5,2.55,33.5,137.5,142.11,105.98
2016,7,9,18,0,9.0,110.0,2.4,33.0,113.0,116.21,86.17
2016,7,9,18,15,4.5,88.5,2.35,32.0,90.0,91.76,67.29
2016,7,9,18,30,0.0,67.0,2.3,31.0,67.0,67.51,48.12
2016,7,9,18,45,0.0,47.5,2.25,30.5,47.5,47.49,31.9
2016,7,9,19,0,0.0,28.0,2.2,30.0,28.0,27.04,15.12
2016,7,9,19,15,0.0,14.0,2.5,29.5,14.0,13.51,0.57
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,23.5,4.0,3.93,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.71,0.0
2016,7,10,6,15,0.0,21.0,2.75,24.0,21.0,20.27,10.98
2016,7,10,6,30,0.0,34.0,3.0,24.0,34.0,32.83,22.26
2016,7,10,6,45,0.0,51.0,3.3,24.5,51.0,48.9,36.31
2016,7,10,7,0,0.0,68.0,3.6,25.0,68.0,64.56,47.29
2016,7,10,7,15,0.0,86.5,3.7,25.5,86.5,81.71,61.12
2016,7,10,7,30,0.0,105.0,3.8,26.0,105.0,98.98,74.76
2016,7,10,7,45,0.0,121.0,3.9,27.0,121.0,114.15,86.28
2016,7,10,8,0,0.0,137.0,4.0,28.0,137.0,129.36,97.59
2016,7,10,8,15,15.0,176.0,4.0,28.5,185.0,169.23,127.69
2016,7,10,8,30,30.0,215.0,4.0,29.0,233.0,206.01,155.04
2016,7,10,8,45,36.5,240.5,4.0,29.5,263.5,233.86,175.46
2016,7,10,9,0,43.0,266.0,4.0,30.0,294.0,262.54,196.28
2016,7,10,9,15,131.0,304.5,3.95,30.0,399.5,338.77,252.89
2016,7,10,9,30,219.0,343.0,3.9,30.0,505.0,428.14,318.54
2016,7,10,9,45,164.0,364.0,3.9,30.5,489.5,427.37,316.46
2016,7,10,10,0,109.0,385.0,3.9,31.0,474.0,425.31,313.22
2016,7,10,10,15,144.5,407.5,3.9,31.5,530.5,472.85,346.85
2016,7,10,10,30,180.0,430.0,3.9,32.0,587.0,527.24,384.65
2016,7,10,10,45,174.5,446.0,3.9,32.5,602.0,547.65,397.43
2016,7,10,11,0,169.0,462.0,3.9,33.0,617.0,567.43,409.76
2016,7,10,11,15,140.5,470.0,3.9,33.0,601.0,560.34,403.77
2016,7,10,11,30,112.0,478.0,3.9,33.0,585.0,552.35,397.2
2016,7,10,11,45,115.0,486.5,3.9,33.5,597.5,568.38,407.31
2016,7,10,12,0,118.0,495.0,3.9,34.0,610.0,585.66,418.1
2016,7,10,12,15,162.5,500.5,3.9,34.0,660.5,638.7,455.27
2016,7,10,12,30,207.0,506.0,3.9,34.0,711.0,693.23,492.88
2016,7,10,12,45,134.5,484.5,3.95,34.5,618.0,609.22,433.41
2016,7,10,13,0,62.0,463.0,4.0,35.0,525.0,518.2,368.81
2016,7,10,13,15,433.5,316.5,4.05,35.0,738.0,754.86,542.97
2016,7,10,13,30,805.0,170.0,4.1,35.0,951.0,978.96,693.89
2016,7,10,13,45,798.0,171.0,4.15,35.0,933.0,976.91,691.73
2016,7,10,14,0,791.0,172.0,4.2,35.0,915.0,972.01,689.43
2016,7,10,14,15,784.5,170.0,4.2,35.0,890.5,961.71,683.53
2016,7,10,14,30,778.0,168.0,4.2,35.0,866.0,948.65,675.99
2016,7,10,14,45,762.5,169.5,4.2,35.0,833.0,927.87,663.53
2016,7,10,15,0,747.0,171.0,4.2,35.0,800.0,904.81,649.67
2016,7,10,15,15,735.0,168.0,4.2,35.0,762.5,881.92,635.95
2016,7,10,15,30,723.0,165.0,4.2,35.0,725.0,853.41,618.5
2016,7,10,15,45,695.5,167.0,4.25,35.0,680.5,814.74,594.41
2016,7,10,16,0,668.0,169.0,4.3,35.0,636.0,775.24,569.57
2016,7,10,16,15,646.0,164.0,4.3,34.5,589.0,732.17,542.95
2016,7,10,16,30,624.0,159.0,4.3,34.0,542.0,688.53,514.94
2016,7,10,16,45,578.5,159.0,4.3,34.0,489.5,632.01,475.59
2016,7,10,17,0,533.0,159.0,4.3,34.0,437.0,574.16,434.67
2016,7,10,17,15,494.5,150.0,4.1,33.5,385.5,517.17,394.25
2016,7,10,17,30,456.0,141.0,3.9,33.0,334.0,462.28,354.41
2016,7,10,17,45,388.0,133.5,3.75,32.5,281.5,393.98,303.27
2016,7,10,18,0,320.0,126.0,3.6,32.0,229.0,324.39,250.05
2016,7,10,18,15,256.5,109.0,3.4,31.0,181.5,259.84,199.89
2016,7,10,18,30,193.0,92.0,3.2,30.0,134.0,201.38,153.25
2016,7,10,18,45,117.5,68.5,3.0,29.5,92.0,130.46,96.16
2016,7,10,19,0,42.0,45.0,2.8,29.0,50.0,67.35,45.43
2016,7,10,19,15,21.0,22.5,2.9,28.5,25.0,30.99,7.86
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.0,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,24.0,19.0,17.86,0.33
2016,7,11,6,15,68.0,44.0,4.75,24.5,54.0,37.37,24.8
2016,7,11,6,30,127.0,69.0,4.9,25.0,89.0,56.89,42.37
2016,7,11,6,45,212.5,85.5,5.1,25.5,135.5,66.87,51.38
2016,7,11,7,0,298.0,102.0,5.3,26.0,182.0,85.08,59.97
2016,7,11,7,15,356.5,115.5,5.45,26.5,232.0,113.92,74.41
2016,7,11,7,30,415.0,129.0,5.6,27.0,282.0,153.09,100.43
2016,7,11,7,45,478.5,132.5,5.75,27.5,336.0,191.14,128.04
2016,7,11,8,0,542.0,136.0,5.9,28.0,390.0,235.84,162.91
2016,7,11,8,15,575.5,143.0,6.0,28.5,442.0,280.91,200.08
2016,7,11,8,30,609.0,150.0,6.1,29.0,494.0,329.63,240.2
2016,7,11,8,45,643.5,151.0,6.2,30.0,545.0,376.62,278.18
2016,7,11,9,0,678.0,152.0,6.3,31.0,596.0,426.73,317.82
2016,7,11,9,15,697.0,156.5,6.35,31.5,642.0,475.22,356.03
2016,7,11,9,30,716.0,161.0,6.4,32.0,688.0,524.76,394.11
2016,7,11,9,45,735.0,162.5,6.5,32.5,730.5,572.43,430.08
2016,7,11,10,0,754.0,164.0,6.6,33.0,773.0,622.92,467.22
2016,7,11,10,15,765.5,166.5,6.6,33.0,808.5,666.96,499.77
2016,7,11,10,30,777.0,169.0,6.6,33.0,844.0,710.44,531.38
2016,7,11,10,45,787.0,170.5,6.65,33.5,873.5,751.11,559.23
2016,7,11,11,0,797.0,172.0,6.7,34.0,903.0,790.69,585.0
2016,7,11,11,15,803.0,173.5,6.65,34.0,925.0,825.71,608.29
2016,7,11,11,30,809.0,175.0,6.6,34.0,947.0,859.0,630.29
2016,7,11,11,45,801.5,184.0,6.6,34.5,958.5,885.59,646.5
2016,7,11,12,0,794.0,193.0,6.6,35.0,970.0,909.57,660.89
2016,7,11,12,15,796.0,193.5,6.55,35.0,976.5,931.7,675.19
2016,7,11,12,30,798.0,194.0,6.5,35.0,983.0,951.53,687.98
2016,7,11,12,45,796.5,194.5,6.45,35.5,981.0,965.62,695.53
2016,7,11,13,0,795.0,195.0,6.4,36.0,979.0,977.11,701.42
2016,7,11,13,15,792.5,194.5,6.3,36.0,969.5,983.9,705.52
2016,7,11,13,30,790.0,194.0,6.2,36.0,960.0,987.86,707.87
2016,7,11,13,45,784.5,193.0,6.15,36.5,942.0,985.47,704.96
2016,7,11,14,0,779.0,192.0,6.1,37.0,924.0,980.22,700.33
2016,7,11,14,15,771.5,190.5,6.05,37.0,899.0,969.67,693.85
2016,7,11,14,30,764.0,189.0,6.0,37.0,874.0,956.4,685.73
