Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,760.0,182.5,5.95,37.0,843.5,938.76,674.83
2016,7,11,15,0,756.0,176.0,5.9,37.0,813.0,918.45,662.27
2016,7,11,15,15,743.5,173.0,5.85,36.5,774.5,895.16,649.18
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,866.05,632.13
2016,7,11,15,45,712.0,167.5,5.8,36.0,692.0,829.83,609.11
2016,7,11,16,0,693.0,165.0,5.8,36.0,648.0,792.3,585.07
2016,7,11,16,15,671.0,160.0,5.75,35.5,600.5,748.46,557.44
2016,7,11,16,30,649.0,155.0,5.7,35.0,553.0,703.99,528.81
2016,7,11,16,45,617.0,150.0,5.7,34.5,501.5,651.52,493.3
2016,7,11,17,0,585.0,145.0,5.7,34.0,450.0,599.66,457.45
2016,7,11,17,15,547.0,137.5,5.6,33.5,397.5,538.7,413.9
2016,7,11,17,30,509.0,130.0,5.5,33.0,345.0,483.55,373.52
2016,7,11,17,45,454.0,121.0,5.45,32.5,292.5,418.9,324.86
2016,7,11,18,0,399.0,112.0,5.4,32.0,240.0,358.48,278.15
2016,7,11,18,15,331.0,98.5,5.3,31.5,191.0,291.02,224.76
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,223.88,170.59
2016,7,11,18,45,176.5,65.5,5.1,30.5,99.5,155.43,114.9
2016,7,11,19,0,90.0,46.0,5.0,30.0,57.0,90.55,62.13
2016,7,11,19,15,45.0,23.0,5.0,29.5,28.5,42.03,11.5
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,10.32,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,18.62,0.0
2016,7,12,6,15,134.5,40.5,5.15,24.5,60.5,33.18,21.32
2016,7,12,6,30,229.0,60.0,5.3,25.0,97.0,45.67,32.91
2016,7,12,6,45,328.0,70.5,5.45,25.5,145.5,51.92,38.69
2016,7,12,7,0,427.0,81.0,5.6,26.0,194.0,65.79,43.26
2016,7,12,7,15,483.5,90.0,5.6,26.5,246.0,101.33,60.08
2016,7,12,7,30,540.0,99.0,5.6,27.0,298.0,142.19,86.59
2016,7,12,7,45,595.5,101.0,5.7,27.5,353.0,183.22,117.11
2016,7,12,8,0,651.0,103.0,5.8,28.0,408.0,230.36,154.89
2016,7,12,8,15,464.0,169.0,5.85,28.5,399.5,271.45,195.48
2016,7,12,8,30,277.0,235.0,5.9,29.0,391.0,295.66,219.77
2016,7,12,8,45,519.5,175.5,5.95,30.0,502.5,350.48,259.51
2016,7,12,9,0,762.0,116.0,6.0,31.0,614.0,433.52,322.41
2016,7,12,9,15,778.0,119.0,6.0,31.5,659.5,483.05,361.64
2016,7,12,9,30,794.0,122.0,6.0,32.0,705.0,533.18,400.33
2016,7,12,9,45,808.5,123.0,6.0,32.5,746.0,581.0,436.34
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,631.26,473.09
2016,7,12,10,15,831.5,126.0,5.95,33.0,822.0,675.31,505.44
2016,7,12,10,30,840.0,128.0,5.9,33.0,857.0,718.33,535.93
2016,7,12,10,45,849.0,128.0,5.9,33.5,886.0,758.68,562.06
2016,7,12,11,0,858.0,128.0,5.9,34.0,915.0,797.65,586.92
2016,7,12,11,15,862.5,129.0,5.85,34.5,936.5,832.25,608.33
2016,7,12,11,30,867.0,130.0,5.8,35.0,958.0,864.82,628.14
2016,7,12,11,45,878.0,125.0,5.8,35.5,974.0,895.33,646.65
2016,7,12,12,0,889.0,120.0,5.8,36.0,990.0,923.79,663.67
2016,7,12,12,15,607.5,296.5,5.75,36.0,892.5,856.63,616.45
2016,7,12,12,30,326.0,473.0,5.7,36.0,795.0,775.37,552.45
2016,7,12,12,45,610.0,295.0,5.7,36.5,897.0,886.29,635.55
2016,7,12,13,0,894.0,117.0,5.7,37.0,999.0,992.31,704.79
2016,7,12,13,15,892.0,116.5,5.65,37.0,988.5,999.37,708.67
2016,7,12,13,30,890.0,116.0,5.6,37.0,978.0,1003.34,711.19
2016,7,12,13,45,886.5,115.0,5.6,37.0,960.5,1002.18,710.88
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,997.89,708.69
2016,7,12,14,15,877.5,112.5,5.55,37.0,917.5,988.01,702.7
2016,7,12,14,30,872.0,111.0,5.5,37.0,892.0,975.11,694.89
2016,7,12,14,45,864.0,110.0,5.5,37.0,860.0,957.39,684.38
2016,7,12,15,0,856.0,109.0,5.5,37.0,828.0,936.93,672.15
2016,7,12,15,15,550.0,236.0,5.5,36.5,690.0,780.9,568.64
2016,7,12,15,30,244.0,363.0,5.5,36.0,552.0,615.87,448.24
2016,7,12,15,45,522.5,233.5,5.5,36.0,607.5,728.63,536.83
2016,7,12,16,0,801.0,104.0,5.5,36.0,663.0,814.8,599.72
2016,7,12,16,15,783.5,101.0,5.5,35.5,615.5,773.39,573.7
2016,7,12,16,30,766.0,98.0,5.5,35.0,568.0,730.84,547.12
2016,7,12,16,45,736.0,97.0,5.55,35.0,516.0,680.13,513.37
2016,7,12,17,0,706.0,96.0,5.6,35.0,464.0,631.98,480.93
2016,7,12,17,15,675.0,91.0,5.55,34.5,411.0,577.14,442.67
2016,7,12,17,30,644.0,86.0,5.5,34.0,358.0,523.37,403.71
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.0,460.58,356.74
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,401.15,310.86
2016,7,12,18,15,482.0,69.0,5.4,32.5,201.5,334.66,258.05
2016,7,12,18,30,419.0,61.0,5.3,32.0,151.0,273.49,207.93
2016,7,12,18,45,323.0,49.0,5.25,31.5,107.0,198.98,146.84
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,136.88,94.64
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,64.05,18.28
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,80.0,21.0,4.2,25.0,25.0,17.65,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,28.17,17.1
2016,7,13,6,30,303.0,52.0,4.5,26.0,100.0,39.21,27.33
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,42.74,30.73
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,53.18,32.61
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,90.26,48.58
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,133.2,76.15
2016,7,13,7,45,661.5,81.0,5.15,28.5,359.5,176.5,108.59
2016,7,13,8,0,712.0,82.0,5.3,29.0,415.0,228.15,150.27
2016,7,13,8,15,737.5,85.5,5.4,29.5,467.0,277.01,191.74
2016,7,13,8,30,763.0,89.0,5.5,30.0,519.0,328.27,235.08
2016,7,13,8,45,786.5,90.5,5.6,31.0,569.5,379.19,277.1
2016,7,13,9,0,810.0,92.0,5.7,32.0,620.0,435.74,322.18
2016,7,13,9,15,824.5,94.5,5.7,32.5,666.0,486.23,362.21
2016,7,13,9,30,839.0,97.0,5.7,33.0,712.0,537.03,401.34
2016,7,13,9,45,850.5,98.5,5.75,33.5,753.0,585.3,437.67
2016,7,13,10,0,862.0,100.0,5.8,34.0,794.0,633.15,472.73
2016,7,13,10,15,870.0,101.5,5.85,34.5,829.0,678.03,504.81
2016,7,13,10,30,878.0,103.0,5.9,35.0,864.0,721.76,533.91
2016,7,13,10,45,884.0,104.0,5.95,35.5,892.5,762.18,559.99
2016,7,13,11,0,890.0,105.0,6.0,36.0,921.0,800.91,584.65
2016,7,13,11,15,894.0,106.0,6.0,36.0,942.5,836.13,607.78
2016,7,13,11,30,898.0,107.0,6.0,36.0,964.0,869.18,629.36
2016,7,13,11,45,879.5,123.0,6.0,36.5,972.0,894.2,644.15
2016,7,13,12,0,861.0,139.0,6.0,37.0,980.0,915.69,656.59
2016,7,13,12,15,862.0,139.0,6.0,37.0,986.0,936.93,670.26
2016,7,13,12,30,863.0,139.0,6.0,37.0,992.0,955.6,682.28
2016,7,13,12,45,861.5,139.5,6.05,37.5,990.0,969.72,690.22
2016,7,13,13,0,860.0,140.0,6.1,38.0,988.0,981.08,696.45
2016,7,13,13,15,858.0,139.5,6.1,38.0,978.0,988.11,701.17
2016,7,13,13,30,856.0,139.0,6.1,38.0,968.0,992.17,704.1
2016,7,13,13,45,851.0,138.5,6.1,38.0,950.5,990.23,703.27
2016,7,13,14,0,846.0,138.0,6.1,38.0,933.0,985.28,700.63
2016,7,13,14,15,840.5,136.5,6.05,37.5,908.0,975.86,696.42
2016,7,13,14,30,835.0,135.0,6.0,37.0,883.0,963.53,690.4
2016,7,13,14,45,814.0,141.0,6.0,37.0,848.5,947.1,680.6
2016,7,13,15,0,793.0,147.0,6.0,37.0,814.0,922.81,665.67
2016,7,13,15,15,781.5,144.5,5.95,36.5,776.0,896.32,650.45
2016,7,13,15,30,770.0,142.0,5.9,36.0,738.0,867.63,633.7
2016,7,13,15,45,750.0,141.5,5.9,36.0,694.0,831.52,610.73
2016,7,13,16,0,730.0,141.0,5.9,36.0,650.0,797.28,588.93
2016,7,13,16,15,710.0,137.0,5.85,35.5,602.5,755.04,562.42
2016,7,13,16,30,690.0,133.0,5.8,35.0,555.0,711.98,534.99
2016,7,13,16,45,657.5,130.0,5.75,35.0,503.5,659.96,499.56
2016,7,13,17,0,625.0,127.0,5.7,35.0,452.0,608.55,462.97
2016,7,13,17,15,589.5,120.5,5.6,34.5,400.0,552.16,422.88
2016,7,13,17,30,554.0,114.0,5.5,34.0,348.0,497.27,382.9
2016,7,13,17,45,501.5,106.5,5.4,33.5,295.5,430.0,332.5
2016,7,13,18,0,449.0,99.0,5.3,33.0,243.0,370.47,286.53
2016,7,13,18,15,381.5,87.5,5.0,32.5,193.5,303.12,233.16
2016,7,13,18,30,314.0,76.0,4.7,32.0,144.0,241.98,183.49
2016,7,13,18,45,224.0,59.5,4.45,31.5,101.0,172.52,126.98
2016,7,13,19,0,134.0,43.0,4.2,31.0,58.0,106.71,73.14
2016,7,13,19,15,67.0,21.5,4.05,30.5,29.0,49.82,11.82
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,23.5,13.0,9.83,0.0
2016,7,14,6,0,115.0,20.0,3.8,24.0,26.0,15.71,0.0
2016,7,14,6,15,238.5,33.0,3.95,24.5,64.5,25.34,14.83
2016,7,14,6,30,362.0,46.0,4.1,25.0,103.0,34.64,23.59
2016,7,14,6,45,444.0,55.0,4.25,25.5,152.0,39.25,27.89
2016,7,14,7,0,526.0,64.0,4.4,26.0,201.0,50.75,31.25
2016,7,14,7,15,579.0,70.5,4.5,26.5,254.0,88.45,46.91
2016,7,14,7,30,632.0,77.0,4.6,27.0,307.0,132.06,74.72
2016,7,14,7,45,667.5,82.5,4.75,28.0,361.0,177.66,109.35
2016,7,14,8,0,703.0,88.0,4.9,29.0,415.0,227.09,149.49
2016,7,14,8,15,729.5,92.0,4.9,29.5,467.5,279.42,193.39
2016,7,14,8,30,756.0,96.0,4.9,30.0,520.0,331.05,236.7
2016,7,14,8,45,774.5,100.0,4.95,30.5,570.0,381.95,279.01
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,434.11,321.29
2016,7,14,9,15,808.0,106.5,4.95,31.5,666.0,484.29,360.87
2016,7,14,9,30,823.0,109.0,4.9,32.0,712.0,538.22,401.9
2016,7,14,9,45,832.5,112.5,4.85,32.5,752.5,586.47,437.67
2016,7,14,10,0,842.0,116.0,4.8,33.0,793.0,634.18,471.99
2016,7,14,10,15,850.5,118.0,4.75,33.5,828.0,679.1,503.41
2016,7,14,10,30,859.0,120.0,4.7,34.0,863.0,722.96,532.49
2016,7,14,10,45,863.5,122.5,4.7,34.5,891.5,763.01,557.75
2016,7,14,11,0,868.0,125.0,4.7,35.0,920.0,801.33,581.58
2016,7,14,11,15,872.0,126.0,4.7,35.0,941.0,835.94,603.92
2016,7,14,11,30,876.0,127.0,4.7,35.0,962.0,868.45,624.77
2016,7,14,11,45,877.5,128.0,4.7,35.5,975.5,896.52,641.32
2016,7,14,12,0,879.0,129.0,4.7,36.0,989.0,922.11,656.16
2016,7,14,12,15,880.0,129.5,4.7,36.0,994.5,944.2,670.08
2016,7,14,12,30,881.0,130.0,4.7,36.0,1000.0,963.65,682.36
2016,7,14,12,45,878.5,131.0,4.75,36.5,997.5,977.53,689.93
2016,7,14,13,0,876.0,132.0,4.8,37.0,995.0,988.56,695.78
2016,7,14,13,15,873.5,131.5,4.85,37.0,984.5,995.19,700.4
2016,7,14,13,30,871.0,131.0,4.9,37.0,974.0,998.77,703.36
2016,7,14,13,45,865.0,131.0,4.95,37.0,955.5,996.31,702.59
2016,7,14,14,0,859.0,131.0,5.0,37.0,937.0,990.8,700.03
2016,7,14,14,15,853.5,130.0,5.05,37.0,912.5,981.77,695.33
2016,7,14,14,30,848.0,129.0,5.1,37.0,888.0,969.8,688.85
2016,7,14,14,45,836.5,129.0,5.15,37.0,855.0,950.21,677.52
2016,7,14,15,0,825.0,129.0,5.2,37.0,822.0,928.07,664.58
2016,7,14,15,15,814.5,127.0,5.25,36.5,784.5,908.03,654.43
2016,7,14,15,30,804.0,125.0,5.3,36.0,747.0,880.01,638.9
2016,7,14,15,45,788.5,123.0,5.35,36.0,703.5,845.41,617.52
2016,7,14,16,0,773.0,121.0,5.4,36.0,660.0,809.12,594.84
2016,7,14,16,15,754.5,117.5,5.35,35.5,612.0,767.22,568.86
2016,7,14,16,30,736.0,114.0,5.3,35.0,564.0,724.28,541.82
2016,7,14,16,45,708.5,111.0,5.25,35.0,512.5,676.98,510.19
2016,7,14,17,0,681.0,108.0,5.2,35.0,461.0,627.32,476.23
2016,7,14,17,15,648.0,102.5,5.05,34.5,408.5,571.54,436.76
2016,7,14,17,30,615.0,97.0,4.9,34.0,356.0,517.03,397.23
2016,7,14,17,45,565.0,91.0,4.8,33.5,302.5,453.41,349.78
2016,7,14,18,0,515.0,85.0,4.7,33.0,249.0,393.17,303.5
2016,7,14,18,15,448.5,75.5,4.45,32.5,198.5,324.58,249.32
2016,7,14,18,30,382.0,66.0,4.2,32.0,148.0,260.27,197.17
2016,7,14,18,45,282.0,53.0,4.0,31.5,104.0,187.46,137.85
2016,7,14,19,0,182.0,40.0,3.8,31.0,60.0,125.17,86.06
2016,7,14,19,15,91.0,20.0,3.8,30.5,30.0,59.15,13.02
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.0,9.5,3.65,24.0,10.0,9.34,0.0
2016,7,15,6,0,24.0,19.0,3.8,24.0,20.0,16.93,0.0
2016,7,15,6,15,113.0,40.0,3.85,24.5,56.0,32.75,20.71
2016,7,15,6,30,202.0,61.0,3.9,25.0,92.0,48.87,35.52
2016,7,15,6,45,298.5,73.5,4.0,25.5,140.0,54.54,40.87
2016,7,15,7,0,395.0,86.0,4.1,26.0,188.0,66.8,45.94
2016,7,15,7,15,454.5,96.0,4.15,26.5,240.0,101.53,61.85
2016,7,15,7,30,514.0,106.0,4.2,27.0,292.0,142.66,88.07
2016,7,15,7,45,561.5,112.0,4.3,28.0,346.0,184.15,118.53
2016,7,15,8,0,609.0,118.0,4.4,29.0,400.0,230.92,155.33
2016,7,15,8,15,640.0,123.5,4.4,29.5,452.5,277.78,194.0
2016,7,15,8,30,671.0,129.0,4.4,30.0,505.0,327.74,235.12
2016,7,15,8,45,687.5,137.0,4.45,30.5,554.0,377.29,275.65
2016,7,15,9,0,704.0,145.0,4.5,31.0,603.0,428.04,316.13
2016,7,15,9,15,722.0,149.0,4.45,31.5,648.5,476.96,354.19
2016,7,15,9,30,740.0,153.0,4.4,32.0,694.0,526.81,391.84
2016,7,15,9,45,748.0,159.5,4.35,32.5,734.0,573.81,426.33
2016,7,15,10,0,756.0,166.0,4.3,33.0,774.0,622.7,461.08
2016,7,15,10,15,766.5,168.5,4.15,33.5,809.0,666.3,491.12
2016,7,15,10,30,777.0,171.0,4.0,34.0,844.0,709.26,519.89
2016,7,15,10,45,778.0,177.5,3.85,34.5,870.5,747.98,544.8
2016,7,15,11,0,779.0,184.0,3.7,35.0,897.0,784.98,567.11
2016,7,15,11,15,784.5,185.5,3.55,35.5,918.5,819.19,587.1
2016,7,15,11,30,790.0,187.0,3.4,36.0,940.0,851.7,605.64
2016,7,15,11,45,785.5,193.5,3.3,36.5,951.5,878.28,620.35
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,902.43,633.37
2016,7,15,12,15,782.0,200.5,3.2,37.0,968.5,923.54,646.35
2016,7,15,12,30,783.0,201.0,3.2,37.0,974.0,942.34,657.92
2016,7,15,12,45,779.5,202.5,3.2,37.5,971.0,955.41,664.58
2016,7,15,13,0,776.0,204.0,3.2,38.0,968.0,965.89,669.71
2016,7,15,13,15,773.5,203.0,3.3,38.0,958.0,972.2,674.45
2016,7,15,13,30,771.0,202.0,3.4,38.0,948.0,975.73,677.59
2016,7,15,13,45,765.0,201.0,3.5,38.0,930.0,972.95,676.92
2016,7,15,14,0,759.0,200.0,3.6,38.0,912.0,967.37,674.62
2016,7,15,14,15,751.5,198.0,3.7,38.0,887.5,956.52,669.1
2016,7,15,14,30,744.0,196.0,3.8,38.0,863.0,947.17,664.63
2016,7,15,14,45,731.5,195.0,3.95,38.0,830.5,927.46,653.86
2016,7,15,15,0,719.0,194.0,4.1,38.0,798.0,905.45,641.64
2016,7,15,15,15,705.5,190.5,4.1,37.5,760.0,877.7,626.26
2016,7,15,15,30,692.0,187.0,4.1,37.0,722.0,848.02,609.53
2016,7,15,15,45,677.0,181.0,4.2,37.0,679.5,812.58,587.99
2016,7,15,16,0,662.0,175.0,4.3,37.0,637.0,775.67,565.27
2016,7,15,16,15,639.0,170.0,4.3,36.5,589.5,731.94,538.32
2016,7,15,16,30,616.0,165.0,4.3,36.0,542.0,687.7,509.92
2016,7,15,16,45,587.5,158.0,4.3,36.0,491.5,636.85,475.29
2016,7,15,17,0,559.0,151.0,4.3,36.0,441.0,583.05,438.01
2016,7,15,17,15,520.5,142.5,4.15,35.5,389.0,525.53,397.65
2016,7,15,17,30,482.0,134.0,4.0,35.0,337.0,470.09,357.8
2016,7,15,17,45,429.0,123.5,3.85,34.5,285.0,406.18,310.51
2016,7,15,18,0,376.0,113.0,3.7,34.0,233.0,346.38,265.04
2016,7,15,18,15,308.5,98.5,3.4,33.0,184.5,272.35,207.95
2016,7,15,18,30,241.0,84.0,3.1,32.0,136.0,212.48,160.3
2016,7,15,18,45,157.5,64.0,2.8,31.5,94.0,145.9,106.67
2016,7,15,19,0,74.0,44.0,2.5,31.0,52.0,82.5,55.53
2016,7,15,19,15,37.0,22.0,2.55,30.5,26.0,38.2,5.14
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,29.28,17.83
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,47.24,34.13
2016,7,16,6,45,25.5,73.0,3.15,25.5,79.5,64.25,49.08
2016,7,16,7,0,43.0,95.0,3.3,26.0,107.0,82.88,65.09
2016,7,16,7,15,55.0,118.0,3.3,26.5,136.0,106.7,79.16
2016,7,16,7,30,67.0,141.0,3.3,27.0,165.0,132.09,98.07
2016,7,16,7,45,94.0,167.5,3.35,27.5,207.5,164.21,121.78
2016,7,16,8,0,121.0,194.0,3.4,28.0,250.0,195.11,144.67
2016,7,16,8,15,180.5,216.0,3.4,28.5,311.0,238.72,176.61
2016,7,16,8,30,240.0,238.0,3.4,29.0,372.0,284.1,210.25
2016,7,16,8,45,198.0,267.0,3.45,30.0,385.0,312.19,231.82
2016,7,16,9,0,156.0,296.0,3.5,31.0,398.0,331.44,245.8
2016,7,16,9,15,315.5,279.0,3.45,31.5,503.5,399.72,295.82
2016,7,16,9,30,475.0,262.0,3.4,32.0,609.0,483.34,356.97
2016,7,16,9,45,501.0,274.0,3.4,32.5,659.0,533.77,392.87
2016,7,16,10,0,527.0,286.0,3.4,33.0,709.0,585.94,429.32
2016,7,16,10,15,508.5,311.5,3.35,33.5,735.0,622.05,453.05
2016,7,16,10,30,490.0,337.0,3.3,34.0,761.0,655.87,474.6
2016,7,16,10,45,677.0,232.5,3.3,34.5,839.5,721.2,522.61
2016,7,16,11,0,864.0,128.0,3.3,35.0,918.0,799.46,575.16
2016,7,16,11,15,868.5,129.0,3.3,35.5,939.5,834.46,595.8
2016,7,16,11,30,873.0,130.0,3.3,36.0,961.0,867.39,615.17
2016,7,16,11,45,861.5,140.5,3.3,36.5,971.5,892.88,629.61
2016,7,16,12,0,850.0,151.0,3.3,37.0,982.0,915.29,642.05
2016,7,16,12,15,851.5,151.5,3.35,37.0,988.0,937.42,655.98
2016,7,16,12,30,853.0,152.0,3.4,37.0,994.0,957.03,668.37
2016,7,16,12,45,851.5,152.5,3.5,37.0,991.5,971.21,677.75
2016,7,16,13,0,850.0,153.0,3.6,37.0,989.0,982.65,685.56
2016,7,16,13,15,847.5,152.0,3.65,37.0,979.0,988.83,689.87
2016,7,16,13,30,845.0,151.0,3.7,37.0,969.0,992.04,692.48
2016,7,16,13,45,839.5,150.5,3.8,37.5,951.0,989.77,690.65
2016,7,16,14,0,834.0,150.0,3.9,38.0,933.0,984.51,687.08
2016,7,16,14,15,828.0,148.5,4.0,37.5,907.5,974.82,683.7
2016,7,16,14,30,822.0,147.0,4.1,37.0,882.0,968.27,682.39
2016,7,16,14,45,816.5,143.0,4.2,37.0,851.0,950.81,672.75
2016,7,16,15,0,811.0,139.0,4.3,37.0,820.0,930.59,661.41
2016,7,16,15,15,799.5,136.5,4.35,37.0,781.5,903.74,645.54
2016,7,16,15,30,788.0,134.0,4.4,37.0,743.0,874.63,628.18
2016,7,16,15,45,773.0,131.0,4.45,37.0,699.5,839.8,606.95
2016,7,16,16,0,758.0,128.0,4.5,37.0,656.0,803.28,584.44
2016,7,16,16,15,738.5,124.5,4.55,36.5,608.0,761.01,558.97
2016,7,16,16,30,719.0,121.0,4.6,36.0,560.0,720.69,534.43
2016,7,16,16,45,693.0,116.5,4.65,35.5,508.5,670.87,502.76
2016,7,16,17,0,667.0,112.0,4.7,35.0,457.0,621.15,470.0
2016,7,16,17,15,633.5,106.0,4.65,34.5,404.5,565.02,430.73
2016,7,16,17,30,600.0,100.0,4.6,34.0,352.0,510.2,391.34
2016,7,16,17,45,553.5,92.5,4.55,33.5,299.0,447.63,344.93
2016,7,16,18,0,507.0,85.0,4.5,33.0,246.0,388.16,299.39
2016,7,16,18,15,442.0,75.5,4.25,32.5,196.0,318.21,244.29
2016,7,16,18,30,377.0,66.0,4.0,32.0,146.0,257.59,194.91
2016,7,16,18,45,284.5,52.0,3.75,31.5,102.5,186.91,137.17
2016,7,16,19,0,192.0,38.0,3.5,31.0,59.0,125.93,86.05
2016,7,16,19,15,96.0,19.0,3.4,30.5,29.5,58.79,7.94
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,59.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,166.0,35.5,2.95,24.5,57.5,27.54,16.34
2016,7,17,6,30,273.0,53.0,3.0,25.0,94.0,40.27,28.26
2016,7,17,6,45,367.0,63.0,3.15,25.5,143.0,46.34,33.89
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,55.23,41.64
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,91.0,51.87
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,133.04,78.09
2016,7,17,7,45,620.0,94.0,3.3,27.5,352.0,176.1,109.85
2016,7,17,8,0,668.0,98.0,3.3,28.0,407.0,224.41,148.39
2016,7,17,8,15,696.5,103.0,3.3,28.5,459.5,273.3,189.18
2016,7,17,8,30,725.0,108.0,3.3,29.0,512.0,324.98,232.11
2016,7,17,8,45,748.5,111.0,3.35,30.0,563.0,378.63,275.45
2016,7,17,9,0,772.0,114.0,3.4,31.0,614.0,430.8,316.58
2016,7,17,9,15,788.0,117.0,3.4,31.5,660.0,480.97,355.69
2016,7,17,9,30,804.0,120.0,3.4,32.0,706.0,531.75,394.07
2016,7,17,9,45,817.0,122.0,3.45,32.5,748.0,580.26,429.85
2016,7,17,10,0,830.0,124.0,3.5,33.0,790.0,631.1,466.18
2016,7,17,10,15,838.5,126.0,3.5,33.5,825.0,675.67,497.11
2016,7,17,10,30,847.0,128.0,3.5,34.0,860.0,719.21,526.22
2016,7,17,10,45,854.0,129.5,3.55,34.5,889.0,759.93,551.8
2016,7,17,11,0,861.0,131.0,3.6,35.0,918.0,799.11,576.05
2016,7,17,11,15,865.0,132.0,3.65,35.0,939.0,833.66,598.24
2016,7,17,11,30,869.0,133.0,3.7,35.0,960.0,866.11,618.99
2016,7,17,11,45,877.0,129.5,3.75,35.5,975.0,895.67,636.5
2016,7,17,12,0,885.0,126.0,3.8,36.0,990.0,923.03,652.52
2016,7,17,12,15,885.5,126.5,3.85,36.0,996.0,944.89,666.36
2016,7,17,12,30,886.0,127.0,3.9,36.0,1002.0,964.07,678.58
2016,7,17,12,45,885.5,126.5,4.0,36.5,999.5,978.58,686.78
2016,7,17,13,0,885.0,126.0,4.1,37.0,997.0,990.23,693.27
2016,7,17,13,15,882.5,125.5,4.1,37.0,986.5,996.94,697.63
2016,7,17,13,30,880.0,125.0,4.1,37.0,976.0,1000.57,700.2
2016,7,17,13,45,875.5,124.0,4.2,37.0,957.5,998.61,699.95
2016,7,17,14,0,871.0,123.0,4.3,37.0,939.0,993.53,697.87
2016,7,17,14,15,597.5,269.5,4.3,37.0,822.5,881.82,625.53
2016,7,17,14,30,324.0,416.0,4.3,37.0,706.0,755.35,534.75
2016,7,17,14,45,583.0,267.0,4.35,37.0,765.0,858.28,612.94
2016,7,17,15,0,842.0,118.0,4.4,37.0,824.0,931.72,663.23
2016,7,17,15,15,831.5,116.0,4.4,36.5,786.0,905.6,648.34
2016,7,17,15,30,821.0,114.0,4.4,36.0,748.0,877.14,632.46
2016,7,17,15,45,806.5,111.5,4.4,36.0,704.0,847.75,614.58
2016,7,17,16,0,792.0,109.0,4.4,36.0,660.0,811.21,591.83
2016,7,17,16,15,774.5,106.0,4.4,35.5,612.5,770.06,566.97
2016,7,17,16,30,757.0,103.0,4.4,35.0,565.0,727.77,540.95
2016,7,17,16,45,732.0,99.5,4.4,35.0,513.5,678.33,508.4
2016,7,17,17,0,707.0,96.0,4.4,35.0,462.0,631.13,476.96
2016,7,17,17,15,675.5,91.0,4.3,34.5,409.0,575.87,438.73
2016,7,17,17,30,644.0,86.0,4.2,34.0,356.0,521.74,399.89
2016,7,17,17,45,598.5,80.5,4.15,34.0,302.5,460.17,353.57
2016,7,17,18,0,553.0,75.0,4.1,34.0,249.0,401.61,308.22
2016,7,17,18,15,489.0,66.5,3.85,33.0,198.5,333.79,255.41
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,271.46,205.13
2016,7,17,18,45,327.0,46.5,3.35,31.5,103.5,196.5,143.94
2016,7,17,19,0,229.0,35.0,3.1,31.0,59.0,134.56,91.61
2016,7,17,19,15,114.5,17.5,3.05,30.5,29.5,61.86,5.28
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,27.5,8.5,1.75,23.5,9.5,8.36,0.0
2016,7,18,6,0,55.0,17.0,2.0,24.0,19.0,14.41,0.0
2016,7,18,6,15,161.0,33.5,2.15,24.5,54.5,25.92,14.94
2016,7,18,6,30,267.0,50.0,2.3,25.0,90.0,37.87,26.23
2016,7,18,6,45,357.5,60.5,2.5,25.5,137.5,44.43,32.26
2016,7,18,7,0,448.0,71.0,2.7,26.0,185.0,52.45,39.27
2016,7,18,7,15,503.5,79.0,2.75,26.5,236.5,87.06,49.38
2016,7,18,7,30,559.0,87.0,2.8,27.0,288.0,127.93,74.6
2016,7,18,7,45,396.0,136.5,2.85,27.5,290.5,174.9,117.85
2016,7,18,8,0,233.0,186.0,2.9,28.0,293.0,207.97,150.54
2016,7,18,8,15,475.0,144.0,2.9,28.5,397.0,248.64,176.04
2016,7,18,8,30,717.0,102.0,2.9,29.0,501.0,319.18,227.56
2016,7,18,8,45,740.5,104.5,2.95,29.5,551.0,368.67,268.27
2016,7,18,9,0,764.0,107.0,3.0,30.0,601.0,420.0,309.49
2016,7,18,9,15,780.0,110.0,2.95,30.5,647.0,469.79,348.36
2016,7,18,9,30,796.0,113.0,2.9,31.0,693.0,520.19,386.44
2016,7,18,9,45,806.5,116.5,2.9,31.5,734.0,568.26,421.79
2016,7,18,10,0,817.0,120.0,2.9,32.0,775.0,618.52,457.54
2016,7,18,10,15,826.5,122.0,2.9,32.5,810.0,663.21,488.54
2016,7,18,10,30,836.0,124.0,2.9,33.0,845.0,706.97,517.74
2016,7,18,10,45,841.5,126.0,2.9,33.5,873.5,746.62,542.36
2016,7,18,11,0,847.0,128.0,2.9,34.0,902.0,784.65,565.59
2016,7,18,11,15,852.0,129.5,2.9,34.0,923.5,820.02,588.0
2016,7,18,11,30,857.0,131.0,2.9,34.0,945.0,853.41,608.98
2016,7,18,11,45,855.5,134.5,2.9,34.5,958.0,880.83,624.75
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,905.68,638.81
2016,7,18,12,15,855.0,138.5,2.9,35.0,977.0,927.43,652.19
2016,7,18,12,30,856.0,139.0,2.9,35.0,983.0,946.61,664.0
2016,7,18,12,45,855.5,139.0,2.95,35.0,981.5,961.26,673.42
2016,7,18,13,0,855.0,139.0,3.0,35.0,980.0,973.16,681.24
2016,7,18,13,15,852.5,138.5,3.05,35.0,970.0,979.76,685.86
2016,7,18,13,30,850.0,138.0,3.1,35.0,960.0,983.38,688.77
2016,7,18,13,45,847.5,136.0,3.15,35.5,942.5,982.49,687.57
2016,7,18,14,0,845.0,134.0,3.2,36.0,925.0,978.55,684.61
2016,7,18,14,15,839.0,132.5,3.25,35.5,900.5,968.67,680.87
2016,7,18,14,30,833.0,131.0,3.3,35.0,876.0,955.87,675.39
2016,7,18,14,45,816.5,134.5,3.35,35.0,842.5,935.32,663.64
2016,7,18,15,0,800.0,138.0,3.4,35.0,809.0,918.37,654.27
2016,7,18,15,15,789.0,135.5,3.45,35.0,771.0,892.17,638.9
2016,7,18,15,30,778.0,133.0,3.5,35.0,733.0,863.74,622.08
2016,7,18,15,45,761.5,130.5,3.55,35.0,689.5,828.36,600.57
2016,7,18,16,0,745.0,128.0,3.6,35.0,646.0,791.4,577.84
2016,7,18,16,15,726.0,124.0,3.65,34.5,598.5,749.37,552.57
2016,7,18,16,30,707.0,120.0,3.7,34.0,551.0,709.27,528.18
2016,7,18,16,45,680.5,116.0,3.8,34.0,500.5,660.06,496.04
2016,7,18,17,0,654.0,112.0,3.9,34.0,450.0,611.02,462.78
2016,7,18,17,15,619.0,105.5,3.9,33.5,396.5,553.83,422.88
2016,7,18,17,30,584.0,99.0,3.9,33.0,343.0,498.12,382.89
2016,7,18,17,45,536.0,92.5,3.95,32.5,291.0,436.51,337.2
2016,7,18,18,0,488.0,86.0,4.0,32.0,239.0,378.15,292.45
2016,7,18,18,15,423.5,75.5,3.9,31.5,190.0,308.43,237.46
2016,7,18,18,30,359.0,65.0,3.8,31.0,141.0,247.82,188.03
2016,7,18,18,45,270.5,51.0,3.75,31.0,98.5,179.78,131.91
2016,7,18,19,0,182.0,37.0,3.7,31.0,56.0,121.08,82.13
2016,7,18,19,15,91.0,18.5,3.7,30.5,28.0,56.14,0.8
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,18.51,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.0,56.5,24.31,13.53
2016,7,19,6,30,335.0,43.0,1.3,25.0,93.0,32.39,21.63
2016,7,19,6,45,426.5,50.5,1.3,25.5,141.0,35.79,24.92
2016,7,19,7,0,518.0,58.0,1.3,26.0,189.0,40.47,29.08
2016,7,19,7,15,570.0,64.5,1.3,26.5,241.0,77.43,39.86
2016,7,19,7,30,622.0,71.0,1.3,27.0,293.0,120.19,65.8
2016,7,19,7,45,664.5,74.0,1.3,28.0,347.0,164.23,98.0
2016,7,19,8,0,707.0,77.0,1.3,29.0,401.0,215.59,138.58
2016,7,19,8,15,733.0,81.0,1.35,29.5,453.5,264.8,179.38
2016,7,19,8,30,759.0,85.0,1.4,30.0,506.0,316.49,222.0
2016,7,19,8,45,780.0,87.0,1.5,30.5,556.0,366.81,263.13
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,422.58,307.13
2016,7,19,9,15,815.5,91.5,1.75,31.5,652.0,472.81,346.2
2016,7,19,9,30,830.0,94.0,1.9,32.0,698.0,523.38,384.43
2016,7,19,9,45,842.0,95.5,2.1,32.5,739.5,571.74,420.27
2016,7,19,10,0,854.0,97.0,2.3,33.0,781.0,619.76,454.96
2016,7,19,10,15,862.5,99.0,2.45,33.5,816.0,665.34,486.91
2016,7,19,10,30,871.0,101.0,2.6,34.0,851.0,709.83,516.2
2016,7,19,10,45,877.0,102.0,2.8,34.5,880.0,750.25,542.08
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,788.99,566.65
2016,7,19,11,15,887.0,104.0,3.15,35.0,930.5,824.24,589.7
2016,7,19,11,30,891.0,105.0,3.3,35.0,952.0,857.33,611.32
2016,7,19,11,45,891.0,107.5,3.45,35.5,965.5,886.04,628.79
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,912.14,644.56
2016,7,19,12,15,892.0,110.5,3.75,36.0,985.5,934.57,659.33
2016,7,19,12,30,893.0,111.0,3.9,36.0,992.0,954.29,672.47
2016,7,19,12,45,529.0,307.5,4.05,36.0,829.0,819.16,582.35
2016,7,19,13,0,165.0,504.0,4.2,36.0,666.0,662.68,467.44
2016,7,19,13,15,106.0,467.5,4.25,36.0,571.5,568.56,403.6
2016,7,19,13,30,47.0,431.0,4.3,36.0,477.0,476.26,339.11
2016,7,19,13,45,462.0,271.0,4.4,36.5,705.0,744.79,536.6
2016,7,19,14,0,877.0,111.0,4.5,37.0,933.0,986.39,696.1
2016,7,19,14,15,872.0,110.0,4.55,36.5,908.0,977.61,691.28
2016,7,19,14,30,867.0,109.0,4.6,36.0,883.0,965.81,686.26
2016,7,19,14,45,722.0,198.0,4.65,36.0,826.5,920.24,657.96
2016,7,19,15,0,577.0,287.0,4.7,36.0,770.0,864.48,620.06
2016,7,19,15,15,409.5,324.0,4.7,35.5,659.0,738.68,534.23
2016,7,19,15,30,242.0,361.0,4.7,35.0,548.0,602.43,438.85
2016,7,19,15,45,276.5,330.5,4.75,35.0,532.5,605.38,443.71
2016,7,19,16,0,311.0,300.0,4.8,35.0,517.0,596.25,439.74
2016,7,19,16,15,373.5,260.5,4.8,34.5,501.5,596.95,444.27
2016,7,19,16,30,436.0,221.0,4.8,34.0,486.0,601.16,450.93
2016,7,19,16,45,428.5,200.0,4.8,34.0,441.0,557.93,421.14
2016,7,19,17,0,421.0,179.0,4.8,34.0,396.0,513.91,390.42
2016,7,19,17,15,384.0,163.0,4.7,33.5,344.0,454.83,347.99
2016,7,19,17,30,347.0,147.0,4.6,33.0,292.0,389.49,300.05
2016,7,19,17,45,325.0,127.5,4.6,32.5,247.5,340.19,263.24
2016,7,19,18,0,303.0,108.0,4.6,32.0,203.0,292.2,226.26
2016,7,19,18,15,267.0,89.5,4.35,31.5,161.5,240.01,184.67
2016,7,19,18,30,231.0,71.0,4.1,31.0,120.0,190.89,144.49
2016,7,19,18,45,172.0,53.0,3.95,30.5,83.5,136.63,99.78
2016,7,19,19,0,113.0,35.0,3.8,30.0,47.0,88.06,58.75
2016,7,19,19,15,56.5,17.5,3.7,29.5,23.5,40.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,22.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,45.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,151.5,33.0,1.75,25.0,52.5,25.61,14.4
2016,7,20,6,30,258.0,50.0,1.8,25.0,87.0,38.0,26.29
2016,7,20,6,45,354.5,60.0,1.85,25.5,135.0,44.16,32.01
2016,7,20,7,0,451.0,70.0,1.9,26.0,183.0,49.75,36.97
2016,7,20,7,15,507.5,78.0,1.9,26.5,235.0,84.44,47.76
2016,7,20,7,30,564.0,86.0,1.9,27.0,287.0,125.5,72.55
2016,7,20,7,45,614.0,89.0,1.9,27.5,341.5,167.51,102.93
2016,7,20,8,0,664.0,92.0,1.9,28.0,396.0,214.98,140.38
2016,7,20,8,15,692.0,96.5,1.95,28.5,448.0,263.1,180.33
2016,7,20,8,30,720.0,101.0,2.0,29.0,500.0,317.01,224.67
2016,7,20,8,45,744.5,103.5,2.05,30.0,551.0,367.07,265.05
2016,7,20,9,0,769.0,106.0,2.1,31.0,602.0,419.07,305.77
2016,7,20,9,15,785.0,109.0,2.2,31.5,648.0,469.17,344.7
2016,7,20,9,30,801.0,112.0,2.3,32.0,694.0,519.88,382.95
2016,7,20,9,45,487.5,249.0,2.45,32.5,609.5,501.35,367.87
2016,7,20,10,0,174.0,386.0,2.6,33.0,525.0,460.68,334.48
2016,7,20,10,15,142.0,402.0,2.75,33.0,519.0,464.24,336.71
2016,7,20,10,30,110.0,418.0,2.9,33.0,513.0,468.21,338.74
2016,7,20,10,45,486.5,268.5,3.05,33.5,710.0,611.18,446.87
2016,7,20,11,0,863.0,119.0,3.2,34.0,907.0,787.38,569.87
2016,7,20,11,15,867.5,120.5,3.3,34.5,928.5,822.94,590.86
2016,7,20,11,30,872.0,122.0,3.4,35.0,950.0,856.43,611.3
2016,7,20,11,45,590.0,299.0,3.5,35.5,863.0,804.32,572.99
2016,7,20,12,0,308.0,476.0,3.6,36.0,776.0,737.81,519.56
2016,7,20,12,15,581.5,309.0,3.65,36.0,880.0,841.35,597.11
2016,7,20,12,30,855.0,142.0,3.7,36.0,984.0,947.49,667.7
2016,7,20,12,45,518.0,322.5,3.8,36.0,832.5,823.0,583.24
2016,7,20,13,0,181.0,503.0,3.9,36.0,681.0,677.16,476.74
2016,7,20,13,15,515.0,321.5,3.95,36.0,821.0,837.8,595.54
2016,7,20,13,30,849.0,140.0,4.0,36.0,961.0,983.51,692.92
2016,7,20,13,45,844.0,140.0,4.05,36.5,943.0,982.18,690.34
2016,7,20,14,0,839.0,140.0,4.1,37.0,925.0,977.86,687.02
2016,7,20,14,15,833.0,138.5,4.1,36.5,900.0,968.08,682.94
2016,7,20,14,30,827.0,137.0,4.1,36.0,875.0,955.4,677.12
2016,7,20,14,45,791.0,151.5,4.2,36.0,837.0,933.73,664.71
2016,7,20,15,0,755.0,166.0,4.3,36.0,799.0,904.52,647.4
2016,7,20,15,15,743.0,163.0,4.3,36.0,761.0,877.81,631.26
2016,7,20,15,30,731.0,160.0,4.3,36.0,723.0,852.61,616.06
2016,7,20,15,45,712.0,157.5,4.3,36.0,679.5,816.37,593.46
2016,7,20,16,0,693.0,155.0,4.3,36.0,636.0,778.81,569.86
2016,7,20,16,15,568.5,186.0,4.25,35.5,561.5,689.1,509.52
2016,7,20,16,30,444.0,217.0,4.2,35.0,487.0,602.89,448.77
2016,7,20,16,45,496.0,180.0,4.2,35.0,456.0,586.67,440.22
2016,7,20,17,0,548.0,143.0,4.2,35.0,425.0,564.44,426.7
2016,7,20,17,15,520.0,131.0,4.1,34.5,374.5,510.48,388.71
2016,7,20,17,30,492.0,119.0,4.0,34.0,324.0,457.67,350.67
2016,7,20,17,45,468.5,107.0,3.95,33.5,279.5,408.95,314.64
2016,7,20,18,0,445.0,95.0,3.9,33.0,235.0,361.55,278.33
2016,7,20,18,15,377.5,83.5,3.6,32.5,185.5,294.64,225.51
2016,7,20,18,30,310.0,72.0,3.3,32.0,136.0,234.01,176.39
2016,7,20,18,45,224.5,55.0,3.0,31.5,94.0,166.38,121.38
2016,7,20,19,0,139.0,38.0,2.7,31.0,52.0,101.59,67.75
2016,7,20,19,15,69.5,19.0,2.7,30.5,26.0,46.21,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,97.0,15.0,2.5,24.0,19.0,14.74,0.0
2016,7,21,6,15,222.5,28.5,2.6,24.5,55.5,21.95,11.43
2016,7,21,6,30,348.0,42.0,2.7,25.0,92.0,31.7,20.98
2016,7,21,6,45,440.5,50.0,2.8,26.0,141.5,35.57,24.64
2016,7,21,7,0,533.0,58.0,2.9,27.0,191.0,39.25,27.88
2016,7,21,7,15,585.5,64.0,2.8,27.5,244.0,75.58,38.5
2016,7,21,7,30,638.0,70.0,2.7,28.0,297.0,118.7,64.02
2016,7,21,7,45,678.0,74.0,2.6,29.0,351.5,167.02,99.44
2016,7,21,8,0,718.0,78.0,2.5,30.0,406.0,216.38,138.56
2016,7,21,8,15,744.0,82.0,2.3,30.5,458.5,266.2,179.9
2016,7,21,8,30,770.0,86.0,2.1,31.0,511.0,318.51,222.99
2016,7,21,8,45,789.0,89.0,1.9,32.0,561.5,369.6,263.89
2016,7,21,9,0,808.0,92.0,1.7,33.0,612.0,422.0,304.2
2016,7,21,9,15,823.0,94.5,1.7,33.5,658.5,476.84,345.8
2016,7,21,9,30,838.0,97.0,1.7,34.0,705.0,528.14,383.6
2016,7,21,9,45,848.0,99.5,1.75,34.5,746.5,576.75,418.55
2016,7,21,10,0,858.0,102.0,1.8,35.0,788.0,624.82,452.08
2016,7,21,10,15,866.5,104.0,1.95,35.0,823.5,670.69,484.76
2016,7,21,10,30,875.0,106.0,2.1,35.0,859.0,715.47,515.15
2016,7,21,10,45,880.0,108.0,2.25,35.5,888.0,756.35,540.81
2016,7,21,11,0,885.0,110.0,2.4,36.0,917.0,795.46,565.1
