Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,889.5,111.0,2.45,36.0,938.5,831.31,587.65
2016,7,21,11,30,894.0,112.0,2.5,36.0,960.0,865.03,608.75
2016,7,21,11,45,895.0,113.5,2.65,36.5,974.0,893.88,626.14
2016,7,21,12,0,896.0,115.0,2.8,37.0,988.0,920.15,641.89
2016,7,21,12,15,897.0,115.5,2.9,37.0,994.0,942.8,656.37
2016,7,21,12,30,898.0,116.0,3.0,37.0,1000.0,962.72,669.23
2016,7,21,12,45,898.0,115.5,3.1,37.5,998.5,977.92,677.83
2016,7,21,13,0,898.0,115.0,3.2,38.0,997.0,990.18,684.71
2016,7,21,13,15,896.0,114.5,3.25,38.0,987.0,997.46,689.68
2016,7,21,13,30,894.0,114.0,3.3,38.0,977.0,1001.6,692.87
2016,7,21,13,45,893.5,111.0,3.4,38.0,960.0,1001.53,693.94
2016,7,21,14,0,893.0,108.0,3.5,38.0,943.0,998.23,693.15
2016,7,21,14,15,888.0,107.0,3.55,38.0,918.0,989.35,688.66
2016,7,21,14,30,883.0,106.0,3.6,38.0,893.0,977.4,682.38
2016,7,21,14,45,876.5,104.0,3.65,38.0,861.0,959.93,672.73
2016,7,21,15,0,870.0,102.0,3.7,38.0,829.0,939.59,661.33
2016,7,21,15,15,860.5,100.0,3.7,37.5,791.0,913.71,647.48
2016,7,21,15,30,851.0,98.0,3.7,37.0,753.0,885.35,631.99
2016,7,21,15,45,839.0,95.5,3.7,37.0,709.5,851.92,611.79
2016,7,21,16,0,827.0,93.0,3.7,37.0,666.0,816.49,590.18
2016,7,21,16,15,810.5,90.5,3.65,36.5,617.5,775.58,565.68
2016,7,21,16,30,794.0,88.0,3.6,36.0,569.0,738.17,543.26
2016,7,21,16,45,772.5,84.5,3.6,36.0,517.5,689.97,512.12
2016,7,21,17,0,751.0,81.0,3.6,36.0,466.0,641.36,480.23
2016,7,21,17,15,721.5,77.0,3.5,35.5,413.0,586.65,443.67
2016,7,21,17,30,692.0,73.0,3.4,35.0,360.0,532.78,405.42
2016,7,21,17,45,651.0,68.0,3.35,35.0,306.0,474.22,361.7
2016,7,21,18,0,610.0,63.0,3.3,35.0,252.0,416.39,317.19
2016,7,21,18,15,549.0,56.0,2.9,34.0,200.5,349.26,264.95
2016,7,21,18,30,488.0,49.0,2.5,33.0,149.0,287.41,214.96
2016,7,21,18,45,391.0,39.5,2.15,32.0,104.0,214.21,155.36
2016,7,21,19,0,294.0,30.0,1.8,31.0,59.0,150.96,100.81
2016,7,21,19,15,147.0,15.0,1.8,30.5,29.5,68.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,120.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,249.0,26.5,2.35,25.5,56.0,20.33,9.98
2016,7,22,6,30,378.0,39.0,2.3,26.0,93.0,29.01,18.61
2016,7,22,6,45,462.5,46.5,2.3,27.0,141.5,32.62,22.03
2016,7,22,7,0,547.0,54.0,2.3,28.0,190.0,36.05,25.04
2016,7,22,7,15,598.5,60.0,2.15,28.5,243.0,71.78,35.31
2016,7,22,7,30,650.0,66.0,2.0,29.0,296.0,115.44,60.76
2016,7,22,7,45,688.0,70.0,1.9,30.0,350.0,163.84,95.97
2016,7,22,8,0,726.0,74.0,1.8,31.0,404.0,213.31,134.95
2016,7,22,8,15,751.5,77.5,1.85,31.5,457.0,263.0,176.08
2016,7,22,8,30,777.0,81.0,1.9,32.0,510.0,315.11,219.09
2016,7,22,8,45,797.0,83.5,2.0,32.5,560.5,366.51,261.09
2016,7,22,9,0,817.0,86.0,2.1,33.0,611.0,423.27,305.89
2016,7,22,9,15,831.0,88.5,2.2,33.5,657.0,474.17,345.34
2016,7,22,9,30,845.0,91.0,2.3,34.0,703.0,525.34,383.81
2016,7,22,9,45,856.5,93.0,2.4,34.5,745.0,574.7,419.89
2016,7,22,10,0,868.0,95.0,2.5,35.0,787.0,623.64,454.66
2016,7,22,10,15,876.0,96.5,2.55,35.5,822.5,669.18,485.98
2016,7,22,10,30,884.0,98.0,2.6,36.0,858.0,713.55,514.49
2016,7,22,10,45,890.0,99.0,2.65,36.5,887.0,754.61,539.77
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,793.95,563.63
2016,7,22,11,15,900.5,101.0,2.75,37.0,938.0,830.18,586.44
2016,7,22,11,30,905.0,102.0,2.8,37.0,960.0,864.23,607.78
2016,7,22,11,45,901.0,107.0,2.85,37.5,972.5,892.32,623.97
2016,7,22,12,0,897.0,112.0,2.9,38.0,985.0,917.57,638.33
2016,7,22,12,15,898.5,112.0,2.95,38.0,991.5,940.24,652.44
2016,7,22,12,30,900.0,112.0,3.0,38.0,998.0,960.18,664.9
2016,7,22,12,45,899.5,112.0,3.05,38.5,996.0,975.4,673.11
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,987.67,679.6
2016,7,22,13,15,897.0,112.0,3.15,39.0,984.5,995.44,684.85
2016,7,22,13,30,895.0,112.0,3.2,39.0,975.0,1000.08,688.33
2016,7,22,13,45,891.5,111.0,3.25,39.0,957.5,999.05,688.47
2016,7,22,14,0,888.0,110.0,3.3,39.0,940.0,994.84,686.81
2016,7,22,14,15,882.5,109.0,3.3,39.0,915.0,985.52,681.76
2016,7,22,14,30,877.0,108.0,3.3,39.0,890.0,973.14,674.96
2016,7,22,14,45,863.0,110.5,3.35,39.0,856.5,953.3,663.93
2016,7,22,15,0,849.0,113.0,3.4,39.0,823.0,930.9,651.36
2016,7,22,15,15,839.0,111.0,3.4,38.5,784.5,905.04,637.64
2016,7,22,15,30,829.0,109.0,3.4,38.0,746.0,876.78,622.31
2016,7,22,15,45,815.5,106.5,3.4,38.0,702.5,842.67,601.8
2016,7,22,16,0,802.0,104.0,3.4,38.0,659.0,811.84,583.35
2016,7,22,16,15,784.5,101.0,3.4,37.5,611.0,770.3,558.8
2016,7,22,16,30,767.0,98.0,3.4,37.0,563.0,727.59,533.11
2016,7,22,16,45,743.0,94.5,3.4,37.0,511.5,678.48,501.49
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,629.21,469.24
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,576.45,433.52
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,522.66,395.49
2016,7,22,17,45,612.0,76.5,3.15,35.5,299.5,460.85,350.41
2016,7,22,18,0,567.0,71.0,3.1,35.0,246.0,402.04,305.97
2016,7,22,18,15,504.0,62.5,2.75,34.0,195.0,334.23,253.38
2016,7,22,18,30,441.0,54.0,2.4,33.0,144.0,271.89,203.23
2016,7,22,18,45,342.5,43.0,2.05,32.5,99.5,198.76,143.68
2016,7,22,19,0,244.0,32.0,1.7,32.0,55.0,135.04,89.17
2016,7,22,19,15,122.0,16.0,1.75,31.5,27.5,60.45,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,195.0,28.0,2.6,25.5,51.5,21.62,10.8
2016,7,23,6,30,311.0,43.0,2.6,26.0,87.0,32.5,21.49
2016,7,23,6,45,400.0,53.0,2.65,26.5,135.0,38.49,27.03
2016,7,23,7,0,489.0,63.0,2.7,27.0,183.0,43.71,31.66
2016,7,23,7,15,543.0,70.5,2.55,27.5,235.5,76.62,41.35
2016,7,23,7,30,597.0,78.0,2.4,28.0,288.0,118.76,65.94
2016,7,23,7,45,641.0,81.5,2.3,29.0,342.0,161.96,96.84
2016,7,23,8,0,685.0,85.0,2.2,30.0,396.0,209.96,134.44
2016,7,23,8,15,712.5,89.5,2.2,30.5,448.5,262.08,177.29
2016,7,23,8,30,740.0,94.0,2.2,31.0,501.0,313.66,219.78
2016,7,23,8,45,764.5,96.0,2.2,32.0,552.0,364.38,260.58
2016,7,23,9,0,789.0,98.0,2.2,33.0,603.0,417.01,301.62
2016,7,23,9,15,804.0,100.5,2.25,33.5,649.5,467.28,340.5
2016,7,23,9,30,819.0,103.0,2.3,34.0,696.0,521.44,380.83
2016,7,23,9,45,833.5,104.0,2.35,34.5,738.0,570.48,416.48
2016,7,23,10,0,848.0,105.0,2.4,35.0,780.0,619.4,451.04
2016,7,23,10,15,856.5,107.0,2.45,35.0,816.0,664.94,483.29
2016,7,23,10,30,865.0,109.0,2.5,35.0,852.0,709.4,513.4
2016,7,23,10,45,873.0,109.5,2.65,35.5,881.5,750.83,539.56
2016,7,23,11,0,881.0,110.0,2.8,36.0,911.0,790.73,564.48
2016,7,23,11,15,885.5,111.0,2.9,36.5,933.0,826.53,586.24
2016,7,23,11,30,890.0,112.0,3.0,37.0,955.0,860.2,606.49
2016,7,23,11,45,892.0,113.0,3.1,37.5,969.0,889.42,623.78
2016,7,23,12,0,894.0,114.0,3.2,38.0,983.0,916.11,639.43
2016,7,23,12,15,895.0,114.0,3.25,38.0,989.0,938.3,653.28
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,957.75,665.5
2016,7,23,12,45,895.5,114.0,3.4,38.0,993.5,972.94,675.48
2016,7,23,13,0,895.0,114.0,3.5,38.0,992.0,985.2,683.76
2016,7,23,13,15,893.0,113.5,3.55,38.0,982.0,992.47,688.72
2016,7,23,13,30,891.0,113.0,3.6,38.0,972.0,996.6,691.9
2016,7,23,13,45,887.0,112.5,3.65,38.5,954.0,995.6,690.56
2016,7,23,14,0,883.0,112.0,3.7,39.0,936.0,991.44,687.41
2016,7,23,14,15,877.5,111.0,3.7,39.0,911.0,982.16,682.34
2016,7,23,14,30,872.0,110.0,3.7,39.0,886.0,969.84,675.51
2016,7,23,14,45,857.0,113.0,3.7,39.0,852.0,949.63,663.83
2016,7,23,15,0,842.0,116.0,3.7,39.0,818.0,926.92,650.65
2016,7,23,15,15,831.5,113.5,3.7,38.5,780.0,900.21,636.28
2016,7,23,15,30,821.0,111.0,3.7,38.0,742.0,871.13,620.3
2016,7,23,15,45,807.0,108.5,3.75,38.0,698.0,842.01,603.16
2016,7,23,16,0,793.0,106.0,3.8,38.0,654.0,805.8,581.21
2016,7,23,16,15,775.5,103.0,3.8,37.5,606.0,764.53,556.66
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,722.11,530.94
2016,7,23,16,45,733.5,96.5,3.8,37.0,506.5,672.94,499.04
2016,7,23,17,0,709.0,93.0,3.8,37.0,455.0,623.65,466.54
2016,7,23,17,15,677.5,88.0,3.75,36.5,402.0,570.49,430.3
2016,7,23,17,30,646.0,83.0,3.7,36.0,349.0,516.24,391.82
2016,7,23,17,45,601.0,77.0,3.65,35.5,295.5,454.36,346.41
2016,7,23,18,0,556.0,71.0,3.6,35.0,242.0,395.49,301.68
2016,7,23,18,15,492.5,62.5,3.3,34.5,191.5,328.02,248.67
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,266.07,198.38
2016,7,23,18,45,331.0,42.5,2.75,33.5,97.5,193.31,139.23
2016,7,23,19,0,233.0,31.0,2.5,33.0,54.0,129.8,84.82
2016,7,23,19,15,116.5,15.5,2.6,32.5,27.0,57.84,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,170.0,29.0,2.65,25.5,49.5,22.49,11.26
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.17,22.85
2016,7,24,6,45,375.0,55.0,2.75,26.5,132.0,40.47,28.68
2016,7,24,7,0,466.0,65.0,2.8,27.0,180.0,45.58,33.24
2016,7,24,7,15,522.0,73.0,2.75,27.5,232.0,76.69,42.39
2016,7,24,7,30,578.0,81.0,2.7,28.0,284.0,118.25,66.44
2016,7,24,7,45,627.5,84.5,2.65,28.5,338.5,161.22,97.03
2016,7,24,8,0,677.0,88.0,2.6,29.0,393.0,209.6,135.02
2016,7,24,8,15,704.5,92.5,2.55,29.5,446.0,258.3,175.44
2016,7,24,8,30,732.0,97.0,2.5,30.0,499.0,312.63,220.2
2016,7,24,8,45,758.5,98.0,2.45,31.0,550.0,362.78,260.75
2016,7,24,9,0,785.0,99.0,2.4,32.0,601.0,415.08,301.74
2016,7,24,9,15,800.5,102.0,2.35,32.5,647.5,465.87,341.02
2016,7,24,9,30,816.0,105.0,2.3,33.0,694.0,520.6,381.69
2016,7,24,9,45,830.0,106.0,2.3,34.0,736.0,569.26,416.21
2016,7,24,10,0,844.0,107.0,2.3,35.0,778.0,617.77,449.42
2016,7,24,10,15,852.5,108.5,2.3,35.0,813.5,662.73,481.03
2016,7,24,10,30,861.0,110.0,2.3,35.0,849.0,706.61,510.54
2016,7,24,10,45,868.0,111.0,2.35,35.5,878.0,747.65,535.84
2016,7,24,11,0,875.0,112.0,2.4,36.0,907.0,787.1,559.81
2016,7,24,11,15,879.5,113.0,2.45,36.5,929.0,822.74,581.06
2016,7,24,11,30,884.0,114.0,2.5,37.0,951.0,856.27,600.8
2016,7,24,11,45,882.5,117.5,2.6,37.5,964.0,884.66,617.51
2016,7,24,12,0,881.0,121.0,2.7,38.0,977.0,910.38,632.52
2016,7,24,12,15,882.0,121.5,2.7,38.0,983.0,932.83,646.08
2016,7,24,12,30,883.0,122.0,2.7,38.0,989.0,952.59,658.02
2016,7,24,12,45,881.0,122.5,2.75,38.0,987.0,966.71,666.97
2016,7,24,13,0,879.0,123.0,2.8,38.0,985.0,977.92,674.25
2016,7,24,13,15,877.0,122.5,2.8,38.0,975.0,985.14,678.8
2016,7,24,13,30,875.0,122.0,2.8,38.0,965.0,989.29,681.61
2016,7,24,13,45,870.0,122.0,2.85,38.0,947.0,987.87,681.55
2016,7,24,14,0,865.0,122.0,2.9,38.0,929.0,983.35,679.74
2016,7,24,14,15,859.0,120.5,2.9,38.0,903.5,973.26,674.22
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,960.18,666.99
2016,7,24,14,45,833.5,124.5,2.9,38.0,843.5,938.54,654.52
2016,7,24,15,0,814.0,130.0,2.9,38.0,809.0,920.29,644.28
2016,7,24,15,15,584.0,231.0,2.9,38.0,706.0,804.25,570.14
2016,7,24,15,30,354.0,332.0,2.9,38.0,603.0,681.14,484.28
2016,7,24,15,45,554.5,227.5,2.9,38.0,623.0,747.39,536.04
2016,7,24,16,0,755.0,123.0,2.9,38.0,643.0,791.53,568.19
2016,7,24,16,15,735.5,119.0,2.9,37.5,595.0,748.71,542.27
2016,7,24,16,30,716.0,115.0,2.9,37.0,547.0,707.61,517.67
2016,7,24,16,45,685.0,112.5,2.95,37.0,495.0,656.35,484.78
2016,7,24,17,0,654.0,110.0,3.0,37.0,443.0,605.59,450.91
2016,7,24,17,15,620.0,103.5,3.0,36.5,390.5,549.06,412.31
2016,7,24,17,30,586.0,97.0,3.0,36.0,338.0,493.94,373.53
2016,7,24,17,45,532.0,91.0,3.0,35.5,285.0,429.4,326.36
2016,7,24,18,0,478.0,85.0,3.0,35.0,232.0,368.65,280.46
2016,7,24,18,15,412.5,74.0,2.85,34.5,182.5,298.82,226.13
2016,7,24,18,30,347.0,63.0,2.7,34.0,133.0,238.09,177.26
2016,7,24,18,45,249.5,48.5,2.55,34.0,90.5,167.19,119.86
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,106.75,68.73
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,48.05,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.9,0.0
2016,7,25,6,15,13.0,27.0,2.05,26.0,28.5,25.02,12.89
2016,7,25,6,30,26.0,48.0,2.0,26.0,51.0,43.02,30.17
2016,7,25,6,45,51.5,72.5,2.0,26.0,83.5,63.13,47.85
2016,7,25,7,0,77.0,97.0,2.0,26.0,116.0,78.94,61.66
2016,7,25,7,15,113.5,117.0,2.0,26.0,152.5,102.17,74.39
2016,7,25,7,30,150.0,137.0,2.0,26.0,189.0,130.75,94.11
2016,7,25,7,45,232.5,153.0,2.0,26.5,250.0,162.56,115.01
2016,7,25,8,0,315.0,169.0,2.0,27.0,311.0,207.75,147.46
2016,7,25,8,15,388.5,177.0,1.9,27.5,374.5,248.24,177.6
2016,7,25,8,30,462.0,185.0,1.8,28.0,438.0,300.82,217.59
2016,7,25,8,45,514.0,188.0,1.75,28.5,495.5,348.76,254.63
2016,7,25,9,0,566.0,191.0,1.7,29.0,553.0,401.69,294.93
2016,7,25,9,15,587.0,198.0,1.6,29.0,598.0,447.59,330.01
2016,7,25,9,30,608.0,205.0,1.5,29.0,643.0,495.37,365.5
2016,7,25,9,45,644.0,198.5,1.4,29.5,688.0,540.73,397.8
2016,7,25,10,0,680.0,192.0,1.3,30.0,733.0,588.47,430.78
2016,7,25,10,15,692.5,195.5,1.35,30.5,768.0,631.83,460.44
2016,7,25,10,30,705.0,199.0,1.4,31.0,803.0,674.93,489.24
2016,7,25,10,45,732.5,189.5,1.45,32.0,836.5,716.68,515.96
2016,7,25,11,0,760.0,180.0,1.5,33.0,870.0,759.44,542.19
2016,7,25,11,15,766.5,181.5,1.65,33.5,892.0,794.17,563.85
2016,7,25,11,30,773.0,183.0,1.8,34.0,914.0,827.3,584.42
2016,7,25,11,45,797.0,169.5,1.95,35.0,934.0,859.76,603.21
2016,7,25,12,0,821.0,156.0,2.1,36.0,954.0,890.98,621.02
2016,7,25,12,15,547.0,322.0,2.2,36.0,855.0,821.5,573.87
2016,7,25,12,30,273.0,488.0,2.3,36.0,756.0,737.16,511.97
2016,7,25,12,45,553.5,319.5,2.45,36.5,861.5,852.32,595.61
2016,7,25,13,0,834.0,151.0,2.6,37.0,967.0,960.86,665.9
2016,7,25,13,15,832.0,150.0,2.7,37.0,957.5,967.48,670.09
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,971.17,673.45
2016,7,25,13,45,828.0,146.5,2.9,37.5,931.5,970.4,672.76
2016,7,25,14,0,826.0,144.0,3.0,38.0,915.0,966.63,670.32
2016,7,25,14,15,457.0,285.5,3.1,38.0,710.5,755.97,533.36
2016,7,25,14,30,88.0,427.0,3.2,38.0,506.0,519.98,366.3
2016,7,25,14,45,53.5,358.0,3.35,38.0,405.5,415.35,295.68
2016,7,25,15,0,19.0,289.0,3.5,38.0,305.0,303.61,217.18
2016,7,25,15,15,36.0,310.0,3.6,37.5,338.5,349.98,251.92
2016,7,25,15,30,53.0,331.0,3.7,37.0,372.0,388.87,280.97
2016,7,25,15,45,368.0,243.0,3.8,36.5,498.5,599.23,439.74
2016,7,25,16,0,683.0,155.0,3.9,36.0,625.0,767.76,562.41
2016,7,25,16,15,633.0,161.0,4.0,35.5,571.5,713.17,527.16
2016,7,25,16,30,583.0,167.0,4.1,35.0,518.0,659.63,491.72
2016,7,25,16,45,459.0,181.0,4.2,34.5,441.5,557.93,419.9
2016,7,25,17,0,335.0,195.0,4.3,34.0,365.0,459.79,348.66
2016,7,25,17,15,314.0,176.0,4.25,33.5,321.0,412.2,314.95
2016,7,25,17,30,293.0,157.0,4.2,33.0,277.0,365.61,280.96
2016,7,25,17,45,256.5,138.5,4.2,32.5,232.0,311.79,240.4
2016,7,25,18,0,220.0,120.0,4.2,32.0,187.0,260.9,201.05
2016,7,25,18,15,180.5,98.5,4.05,31.5,146.0,208.0,159.1
2016,7,25,18,30,141.0,77.0,3.9,31.0,105.0,152.64,114.44
2016,7,25,18,45,90.0,54.5,3.8,30.5,70.0,101.36,72.63
2016,7,25,19,0,39.0,32.0,3.7,30.0,35.0,54.11,33.2
2016,7,25,19,15,19.5,16.0,3.6,29.5,17.5,21.23,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,7.0,7.0,2.2,24.0,7.0,6.88,0.0
2016,7,26,6,15,57.0,30.0,2.25,24.0,37.0,26.19,13.6
2016,7,26,6,30,107.0,53.0,2.3,24.0,67.0,44.74,31.83
2016,7,26,6,45,66.0,70.5,2.4,24.5,80.5,58.92,44.57
2016,7,26,7,0,25.0,88.0,2.5,25.0,94.0,76.51,59.86
2016,7,26,7,15,42.0,110.5,2.5,25.0,124.0,98.25,73.5
2016,7,26,7,30,59.0,133.0,2.5,25.0,154.0,122.82,91.88
2016,7,26,7,45,35.5,143.0,2.55,25.5,156.5,133.55,100.81
2016,7,26,8,0,12.0,153.0,2.6,26.0,159.0,145.14,110.42
2016,7,26,8,15,79.0,196.0,2.6,26.0,239.0,196.92,148.55
2016,7,26,8,30,146.0,239.0,2.6,26.0,319.0,255.54,192.2
2016,7,26,8,45,358.5,213.0,2.65,26.5,435.0,317.1,236.17
2016,7,26,9,0,571.0,187.0,2.7,27.0,551.0,399.45,297.55
2016,7,26,9,15,383.0,262.0,2.7,27.0,514.5,411.81,308.64
2016,7,26,9,30,195.0,337.0,2.7,27.0,478.0,405.07,303.35
2016,7,26,9,45,175.5,360.5,2.75,27.5,493.0,426.65,318.39
2016,7,26,10,0,156.0,384.0,2.8,28.0,508.0,446.33,331.5
2016,7,26,10,15,421.5,296.0,2.8,28.0,652.0,545.2,407.31
2016,7,26,10,30,687.0,208.0,2.8,28.0,796.0,669.82,499.71
2016,7,26,10,45,465.0,327.5,2.8,28.5,732.0,646.03,476.49
2016,7,26,11,0,243.0,447.0,2.8,29.0,668.0,605.49,441.58
2016,7,26,11,15,254.5,456.5,2.8,29.0,693.0,635.73,462.63
2016,7,26,11,30,266.0,466.0,2.8,29.0,718.0,666.27,483.31
2016,7,26,11,45,514.0,330.0,2.8,29.0,826.0,766.02,558.43
2016,7,26,12,0,762.0,194.0,2.8,29.0,934.0,873.6,633.96
2016,7,26,12,15,580.0,314.0,2.8,29.0,879.5,842.23,609.17
2016,7,26,12,30,398.0,434.0,2.8,29.0,825.0,802.15,576.57
2016,7,26,12,45,413.0,434.5,2.8,29.5,839.5,827.53,592.81
2016,7,26,13,0,428.0,435.0,2.8,30.0,854.0,854.32,609.29
2016,7,26,13,15,597.0,312.0,2.8,29.5,890.0,906.2,650.73
2016,7,26,13,30,766.0,189.0,2.8,29.0,926.0,953.18,684.82
2016,7,26,13,45,514.5,323.5,2.85,29.0,814.5,848.38,612.68
2016,7,26,14,0,263.0,458.0,2.9,29.0,703.0,734.76,529.75
2016,7,26,14,15,508.0,317.0,2.9,29.0,773.5,838.35,609.05
2016,7,26,14,30,753.0,176.0,2.9,29.0,844.0,926.89,671.63
2016,7,26,14,45,637.0,242.0,2.9,29.0,792.5,881.56,641.76
2016,7,26,15,0,521.0,308.0,2.9,29.0,741.0,831.1,605.57
2016,7,26,15,15,285.5,318.0,2.85,29.0,553.5,607.37,449.03
2016,7,26,15,30,50.0,328.0,2.8,29.0,366.0,382.93,283.85
2016,7,26,15,45,214.0,304.0,2.8,29.0,453.0,511.22,383.43
2016,7,26,16,0,378.0,280.0,2.8,29.0,540.0,630.1,471.92
2016,7,26,16,15,404.5,250.0,2.75,28.5,509.5,617.78,465.2
2016,7,26,16,30,431.0,220.0,2.7,28.0,479.0,593.82,451.08
2016,7,26,16,45,381.5,207.5,2.7,28.0,421.0,519.67,398.16
2016,7,26,17,0,332.0,195.0,2.7,28.0,363.0,457.36,352.81
2016,7,26,17,15,439.5,150.0,2.6,27.5,345.5,475.15,369.56
2016,7,26,17,30,547.0,105.0,2.5,27.0,328.0,477.07,373.36
2016,7,26,17,45,502.0,95.5,2.4,27.0,276.5,415.62,325.88
2016,7,26,18,0,457.0,86.0,2.3,27.0,225.0,354.49,277.71
2016,7,26,18,15,390.5,75.0,2.1,26.5,176.5,288.37,224.55
2016,7,26,18,30,324.0,64.0,1.9,26.0,128.0,228.52,174.96
2016,7,26,18,45,235.5,48.0,1.7,26.0,86.5,160.72,118.39
2016,7,26,19,0,147.0,32.0,1.5,26.0,45.0,102.35,66.64
2016,7,26,19,15,73.5,16.0,1.5,25.5,22.5,36.34,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.0,0.8,23.5,4.0,3.85,0.0
2016,7,27,6,30,0.0,8.0,1.0,24.0,8.0,7.71,0.83
2016,7,27,6,45,0.0,13.0,1.2,24.5,13.0,12.53,5.09
2016,7,27,7,0,0.0,18.0,1.4,25.0,18.0,17.36,9.33
2016,7,27,7,15,0.0,24.0,1.45,25.0,24.0,23.15,13.46
2016,7,27,7,30,0.0,30.0,1.5,25.0,30.0,28.96,18.2
2016,7,27,7,45,0.0,53.0,1.55,25.5,53.0,51.2,36.22
2016,7,27,8,0,0.0,76.0,1.6,26.0,76.0,73.49,53.91
2016,7,27,8,15,9.5,135.0,1.6,26.5,140.0,130.48,98.39
2016,7,27,8,30,19.0,194.0,1.6,27.0,204.0,187.42,141.66
2016,7,27,8,45,25.0,219.5,1.65,27.5,234.5,214.58,161.49
2016,7,27,9,0,31.0,245.0,1.7,28.0,265.0,237.55,178.02
2016,7,27,9,15,22.0,237.5,1.75,28.0,252.5,234.44,175.33
2016,7,27,9,30,13.0,230.0,1.8,28.0,240.0,225.01,167.9
2016,7,27,9,45,65.0,304.5,1.85,28.5,355.5,319.14,237.41
2016,7,27,10,0,117.0,379.0,1.9,29.0,471.0,417.92,308.04
2016,7,27,10,15,117.0,398.0,2.0,29.0,494.0,442.85,325.14
2016,7,27,10,30,117.0,417.0,2.1,29.0,517.0,467.75,342.47
2016,7,27,10,45,213.0,423.0,2.25,29.5,613.5,551.67,402.5
2016,7,27,11,0,309.0,429.0,2.4,30.0,710.0,639.96,464.11
2016,7,27,11,15,339.5,426.0,2.5,30.0,741.5,676.22,489.17
2016,7,27,11,30,370.0,423.0,2.6,30.0,773.0,713.56,515.18
2016,7,27,11,45,398.5,424.5,2.75,30.5,806.5,754.21,542.27
2016,7,27,12,0,427.0,426.0,2.9,31.0,840.0,795.04,569.2
2016,7,27,12,15,548.0,346.5,2.95,31.0,881.5,845.08,606.24
2016,7,27,12,30,669.0,267.0,3.0,31.0,923.0,895.61,643.33
2016,7,27,12,45,675.5,262.0,3.15,31.0,923.0,911.39,654.41
2016,7,27,13,0,682.0,257.0,3.3,31.0,923.0,924.97,664.17
2016,7,27,13,15,679.0,256.0,3.35,31.0,913.5,930.87,668.42
2016,7,27,13,30,676.0,255.0,3.4,31.0,904.0,934.21,671.17
2016,7,27,13,45,676.5,248.5,3.45,31.0,888.5,932.84,671.01
2016,7,27,14,0,677.0,242.0,3.5,31.0,873.0,928.79,669.25
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.5,917.85,662.81
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,904.45,654.9
2016,7,27,14,45,665.0,224.0,3.5,31.0,795.5,889.27,645.92
2016,7,27,15,0,669.0,211.0,3.5,31.0,767.0,871.33,635.2
2016,7,27,15,15,654.5,207.0,3.45,31.0,729.5,843.08,617.38
2016,7,27,15,30,640.0,203.0,3.4,31.0,692.0,813.04,598.41
2016,7,27,15,45,624.0,196.5,3.35,31.0,649.5,777.43,575.33
2016,7,27,16,0,608.0,190.0,3.3,31.0,607.0,740.51,551.03
2016,7,27,16,15,584.5,183.5,3.15,30.5,560.5,696.33,521.97
2016,7,27,16,30,561.0,177.0,3.0,30.0,514.0,648.37,489.91
2016,7,27,16,45,534.0,168.0,2.85,30.0,464.5,598.81,455.12
2016,7,27,17,0,507.0,159.0,2.7,30.0,415.0,549.84,420.2
2016,7,27,17,15,467.5,149.0,2.3,29.5,364.0,492.28,378.27
2016,7,27,17,30,428.0,139.0,1.9,29.0,313.0,437.0,337.17
2016,7,27,17,45,382.5,125.0,1.55,28.5,262.5,376.33,291.21
2016,7,27,18,0,337.0,111.0,1.2,28.0,212.0,319.18,246.78
2016,7,27,18,15,269.0,94.5,1.1,27.5,164.5,245.58,189.12
2016,7,27,18,30,201.0,78.0,1.0,27.0,117.0,185.93,140.92
2016,7,27,18,45,127.5,56.0,0.9,26.5,78.0,123.69,90.2
2016,7,27,19,0,54.0,34.0,0.8,26.0,39.0,62.98,39.12
2016,7,27,19,15,27.0,17.0,0.8,26.0,19.5,24.23,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.5,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,15.0,9.0,2.3,24.0,10.0,8.85,0.0
2016,7,28,6,15,105.5,28.0,2.4,24.0,41.5,23.32,10.84
2016,7,28,6,30,196.0,47.0,2.5,24.0,73.0,36.05,24.49
2016,7,28,6,45,125.0,67.5,2.7,24.5,87.0,56.72,42.67
2016,7,28,7,0,54.0,88.0,2.9,25.0,101.0,76.36,59.72
2016,7,28,7,15,69.5,111.0,2.95,25.0,132.5,99.19,73.7
2016,7,28,7,30,85.0,134.0,3.0,25.0,164.0,125.48,93.08
2016,7,28,7,45,102.5,159.5,3.15,25.5,201.5,151.54,112.39
2016,7,28,8,0,120.0,185.0,3.3,26.0,239.0,184.02,137.07
2016,7,28,8,15,228.0,199.0,3.25,26.5,317.5,227.76,167.82
2016,7,28,8,30,336.0,213.0,3.2,27.0,396.0,287.54,212.0
2016,7,28,8,45,308.0,243.5,3.2,27.5,424.0,323.27,240.65
2016,7,28,9,0,280.0,274.0,3.2,28.0,452.0,356.13,266.13
2016,7,28,9,15,523.5,199.0,3.1,28.5,563.5,417.09,311.83
2016,7,28,9,30,767.0,124.0,3.0,29.0,675.0,504.8,378.02
2016,7,28,9,45,462.0,253.0,2.9,29.5,591.0,485.4,361.66
2016,7,28,10,0,157.0,382.0,2.8,30.0,507.0,444.7,327.48
2016,7,28,10,15,154.0,401.5,2.75,30.0,528.5,469.94,345.19
2016,7,28,10,30,151.0,421.0,2.7,30.0,550.0,494.8,362.12
2016,7,28,10,45,493.5,277.0,2.7,30.5,720.0,620.03,457.04
2016,7,28,11,0,836.0,133.0,2.7,31.0,890.0,772.88,564.74
2016,7,28,11,15,841.0,134.0,2.75,31.0,912.0,807.84,586.57
2016,7,28,11,30,846.0,135.0,2.8,31.0,934.0,840.81,607.87
2016,7,28,11,45,851.0,135.0,2.85,31.0,949.0,870.73,627.12
2016,7,28,12,0,856.0,135.0,2.9,31.0,964.0,898.4,644.9
2016,7,28,12,15,593.5,300.5,2.95,31.0,877.0,840.98,604.83
2016,7,28,12,30,331.0,466.0,3.0,31.0,790.0,769.69,549.5
2016,7,28,12,45,335.0,462.5,3.1,31.5,790.0,779.87,556.33
2016,7,28,13,0,339.0,459.0,3.2,32.0,790.0,788.9,561.86
2016,7,28,13,15,596.0,297.0,3.25,32.0,871.5,889.71,637.44
2016,7,28,13,30,853.0,135.0,3.3,32.0,953.0,978.22,696.43
2016,7,28,13,45,848.5,134.0,3.4,32.0,935.5,976.38,695.68
2016,7,28,14,0,844.0,133.0,3.5,32.0,918.0,971.48,693.8
2016,7,28,14,15,838.0,132.0,3.55,31.5,892.5,962.09,690.22
2016,7,28,14,30,832.0,131.0,3.6,31.0,867.0,949.78,684.85
2016,7,28,14,45,660.5,223.0,3.7,31.0,794.0,883.37,642.82
2016,7,28,15,0,489.0,315.0,3.8,31.0,721.0,807.38,588.78
2016,7,28,15,15,509.5,288.5,3.8,30.5,694.0,791.58,581.72
2016,7,28,15,30,530.0,262.0,3.8,30.0,667.0,772.72,572.15
2016,7,28,15,45,409.5,281.5,3.85,30.0,583.0,676.04,503.68
2016,7,28,16,0,289.0,301.0,3.9,30.0,499.0,576.86,432.26
2016,7,28,16,15,231.0,284.0,3.85,29.5,435.0,494.85,374.33
2016,7,28,16,30,173.0,267.0,3.8,29.0,371.0,425.04,323.67
2016,7,28,16,45,213.0,237.0,3.8,29.0,353.0,417.44,320.44
2016,7,28,17,0,253.0,207.0,3.8,29.0,335.0,414.37,319.99
2016,7,28,17,15,245.5,182.5,3.65,28.5,294.5,373.05,290.0
2016,7,28,17,30,238.0,158.0,3.5,28.0,254.0,331.59,259.3
2016,7,28,17,45,219.5,135.5,3.35,27.5,213.5,286.09,224.45
2016,7,28,18,0,201.0,113.0,3.2,27.0,173.0,241.71,189.52
2016,7,28,18,15,171.0,91.5,3.0,26.5,135.0,194.28,151.09
2016,7,28,18,30,141.0,70.0,2.8,26.0,97.0,149.36,113.81
2016,7,28,18,45,94.0,49.5,2.6,26.0,65.0,96.18,69.53
2016,7,28,19,0,47.0,29.0,2.4,26.0,33.0,52.83,31.5
2016,7,28,19,15,23.5,14.5,2.4,25.5,16.5,20.76,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.0,4.5,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,23.0,9.0,8.85,0.0
2016,7,29,6,15,113.5,27.5,1.95,23.0,41.0,22.92,10.22
2016,7,29,6,30,211.0,46.0,2.1,23.0,73.0,35.29,23.94
2016,7,29,6,45,295.0,60.0,2.25,23.5,118.0,44.74,32.65
2016,7,29,7,0,379.0,74.0,2.4,24.0,163.0,53.67,40.59
2016,7,29,7,15,440.0,84.0,2.45,24.0,214.0,78.16,48.38
2016,7,29,7,30,501.0,94.0,2.5,24.0,265.0,116.97,70.28
2016,7,29,7,45,366.0,136.5,2.6,24.5,273.0,161.94,110.01
2016,7,29,8,0,231.0,179.0,2.7,25.0,281.0,196.45,143.04
2016,7,29,8,15,441.5,150.0,2.7,25.5,378.0,235.98,168.21
2016,7,29,8,30,652.0,121.0,2.7,26.0,475.0,299.79,215.13
2016,7,29,8,45,468.5,196.5,2.75,26.5,464.0,336.32,248.93
2016,7,29,9,0,285.0,272.0,2.8,27.0,453.0,356.02,266.58
2016,7,29,9,15,299.0,286.5,2.75,27.0,489.5,392.14,294.18
2016,7,29,9,30,313.0,301.0,2.7,27.0,526.0,429.35,322.1
2016,7,29,9,45,250.0,341.0,2.7,27.5,527.5,446.58,333.58
2016,7,29,10,0,187.0,381.0,2.7,28.0,529.0,461.82,342.82
2016,7,29,10,15,249.0,388.5,2.65,28.0,595.5,516.54,382.59
2016,7,29,10,30,311.0,396.0,2.6,28.0,662.0,580.1,427.86
2016,7,29,10,45,199.0,416.0,2.55,28.5,588.5,534.55,392.27
2016,7,29,11,0,87.0,436.0,2.5,29.0,515.0,479.02,349.57
2016,7,29,11,15,108.5,455.5,2.35,29.0,556.5,520.0,378.31
2016,7,29,11,30,130.0,475.0,2.2,29.0,598.0,561.13,406.26
2016,7,29,11,45,204.0,476.5,2.1,29.5,672.5,634.15,456.33
2016,7,29,12,0,278.0,478.0,2.0,30.0,747.0,710.59,507.11
2016,7,29,12,15,570.0,306.0,1.85,30.0,862.0,824.14,589.43
2016,7,29,12,30,862.0,134.0,1.7,30.0,977.0,941.14,664.14
2016,7,29,12,45,867.0,130.0,1.6,30.5,977.0,957.46,670.43
2016,7,29,13,0,872.0,126.0,1.5,31.0,977.0,970.99,675.98
2016,7,29,13,15,870.0,125.5,1.45,31.0,967.5,978.21,679.75
2016,7,29,13,30,868.0,125.0,1.4,31.0,958.0,982.36,681.79
2016,7,29,13,45,868.5,121.5,1.4,31.5,941.5,982.83,681.11
2016,7,29,14,0,869.0,118.0,1.4,32.0,925.0,980.12,678.65
2016,7,29,14,15,863.5,117.0,1.5,32.0,900.0,970.94,675.2
2016,7,29,14,30,858.0,116.0,1.6,32.0,875.0,958.74,669.96
2016,7,29,14,45,823.5,130.0,1.7,32.5,837.0,931.54,654.07
2016,7,29,15,0,789.0,144.0,1.8,33.0,799.0,908.54,640.82
2016,7,29,15,15,778.0,141.5,1.9,33.0,761.0,882.47,626.77
2016,7,29,15,30,767.0,139.0,2.0,33.0,723.0,854.15,611.12
2016,7,29,15,45,757.5,132.5,2.1,33.0,680.5,820.74,591.97
2016,7,29,16,0,748.0,126.0,2.2,33.0,638.0,785.33,571.23
2016,7,29,16,15,728.5,122.0,2.25,32.5,589.5,742.64,546.06
2016,7,29,16,30,709.0,118.0,2.3,32.0,541.0,701.89,521.74
2016,7,29,16,45,687.5,111.5,2.35,32.0,490.5,653.4,490.46
2016,7,29,17,0,666.0,105.0,2.4,32.0,440.0,604.68,457.75
2016,7,29,17,15,632.0,99.0,2.15,31.5,387.0,548.24,417.73
2016,7,29,17,30,598.0,93.0,1.9,31.0,334.0,493.21,377.72
2016,7,29,17,45,553.0,85.0,1.7,30.5,281.5,431.26,331.57
2016,7,29,18,0,508.0,77.0,1.5,30.0,229.0,372.39,286.25
2016,7,29,18,15,440.5,67.0,1.4,29.0,178.5,303.86,232.78
2016,7,29,18,30,373.0,57.0,1.3,28.0,128.0,239.65,180.84
2016,7,29,18,45,274.0,43.0,1.25,27.5,86.0,168.1,122.05
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,106.5,65.89
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,38.32,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.5,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,7,30,6,15,129.5,26.5,2.25,23.5,41.5,20.69,8.23
2016,7,30,6,30,236.0,44.0,2.4,24.0,74.0,33.71,22.47
2016,7,30,6,45,336.5,55.0,2.6,24.5,121.5,40.83,29.16
2016,7,30,7,0,437.0,66.0,2.8,25.0,169.0,47.29,34.96
2016,7,30,7,15,496.5,74.5,2.8,25.5,221.0,70.64,41.14
2016,7,30,7,30,556.0,83.0,2.8,26.0,273.0,111.15,63.08
2016,7,30,7,45,607.0,87.0,2.85,26.5,328.0,153.26,92.27
2016,7,30,8,0,658.0,91.0,2.9,27.0,383.0,201.03,129.53
2016,7,30,8,15,687.5,96.0,2.85,27.5,436.0,249.68,170.0
2016,7,30,8,30,717.0,101.0,2.8,28.0,489.0,301.26,213.06
2016,7,30,8,45,743.5,103.0,2.75,28.5,540.5,354.8,257.16
2016,7,30,9,0,770.0,105.0,2.7,29.0,592.0,407.31,299.57
2016,7,30,9,15,786.0,108.0,2.65,29.5,638.5,457.8,339.39
2016,7,30,9,30,802.0,111.0,2.6,30.0,685.0,508.9,378.38
2016,7,30,9,45,817.5,112.0,2.55,30.5,728.0,561.35,417.0
2016,7,30,10,0,833.0,113.0,2.5,31.0,771.0,610.45,452.12
2016,7,30,10,15,842.5,115.0,2.5,31.0,807.0,656.31,485.09
2016,7,30,10,30,852.0,117.0,2.5,31.0,843.0,701.21,516.5
2016,7,30,10,45,861.5,116.5,2.5,31.5,873.0,742.63,542.36
2016,7,30,11,0,871.0,116.0,2.5,32.0,903.0,782.63,566.92
2016,7,30,11,15,875.5,117.0,2.55,32.5,925.0,818.38,588.69
2016,7,30,11,30,880.0,118.0,2.6,33.0,947.0,852.01,608.91
2016,7,30,11,45,890.0,113.5,2.65,33.5,963.0,882.98,627.27
2016,7,30,12,0,900.0,109.0,2.7,34.0,979.0,911.77,644.14
2016,7,30,12,15,901.5,109.0,2.8,34.0,985.5,934.71,658.98
2016,7,30,12,30,903.0,109.0,2.9,34.0,992.0,954.87,672.17
2016,7,30,12,45,902.5,108.5,3.0,34.0,990.0,969.76,682.13
2016,7,30,13,0,902.0,108.0,3.1,34.0,988.0,981.63,690.34
2016,7,30,13,15,900.0,108.0,3.15,34.0,978.0,989.43,695.74
2016,7,30,13,30,898.0,108.0,3.2,34.0,968.0,994.06,699.3
2016,7,30,13,45,894.0,107.5,3.3,34.5,950.0,993.01,698.36
2016,7,30,14,0,890.0,107.0,3.4,35.0,932.0,988.76,695.53
2016,7,30,14,15,884.5,106.0,3.45,35.0,906.5,979.34,690.67
2016,7,30,14,30,879.0,105.0,3.5,35.0,881.0,966.83,683.97
2016,7,30,14,45,871.0,103.5,3.55,35.0,848.5,948.39,673.56
2016,7,30,15,0,863.0,102.0,3.6,35.0,816.0,927.1,661.41
2016,7,30,15,15,853.0,100.5,3.65,34.5,777.5,901.28,647.66
2016,7,30,15,30,843.0,99.0,3.7,34.0,739.0,873.0,632.21
2016,7,30,15,45,828.0,97.0,3.75,34.0,694.5,837.52,610.55
2016,7,30,16,0,813.0,95.0,3.8,34.0,650.0,800.23,587.52
2016,7,30,16,15,796.0,92.5,3.75,33.5,601.5,764.04,565.79
2016,7,30,16,30,779.0,90.0,3.7,33.0,553.0,721.71,539.5
2016,7,30,16,45,753.0,87.0,3.7,33.0,500.5,671.11,506.1
2016,7,30,17,0,727.0,84.0,3.7,33.0,448.0,620.49,472.13
2016,7,30,17,15,695.0,79.5,3.45,32.5,394.5,564.45,432.79
2016,7,30,17,30,663.0,75.0,3.2,32.0,341.0,511.68,394.14
2016,7,30,17,45,615.5,70.0,3.0,31.5,287.0,448.94,346.93
2016,7,30,18,0,568.0,65.0,2.8,31.0,233.0,389.48,300.65
2016,7,30,18,15,500.5,57.0,2.55,30.0,182.0,320.54,246.03
2016,7,30,18,30,433.0,49.0,2.3,29.0,131.0,257.61,194.27
2016,7,30,18,45,327.0,37.5,2.1,28.5,88.0,182.69,132.17
2016,7,30,19,0,221.0,26.0,1.9,28.0,45.0,117.58,71.07
2016,7,30,19,15,110.5,13.0,1.9,27.5,22.5,42.97,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,23.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,8.85,0.0
2016,7,31,6,15,153.0,24.5,3.4,24.0,42.5,19.07,6.67
2016,7,31,6,30,275.0,40.0,3.5,24.0,75.0,30.5,19.75
2016,7,31,6,45,385.0,48.5,3.65,24.5,123.5,35.38,24.51
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,39.46,28.26
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,62.44,33.78
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,104.52,55.89
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,147.69,85.77
2016,7,31,8,0,708.0,75.0,3.9,27.0,388.0,199.01,126.19
2016,7,31,8,15,735.5,79.0,3.9,27.5,441.5,248.79,168.12
