Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,763.0,83.0,3.9,28.0,495.0,301.25,212.58
2016,7,31,8,45,781.5,86.5,3.95,28.5,545.0,352.52,255.91
2016,7,31,9,0,800.0,90.0,4.0,29.0,595.0,405.07,299.25
2016,7,31,9,15,815.5,92.5,4.0,29.0,642.0,460.17,343.9
2016,7,31,9,30,831.0,95.0,4.0,29.0,689.0,511.73,384.87
2016,7,31,9,45,843.5,96.5,4.05,29.5,731.0,560.93,422.37
2016,7,31,10,0,856.0,98.0,4.1,30.0,773.0,609.81,458.58
2016,7,31,10,15,865.0,99.5,4.1,30.5,809.0,655.88,491.66
2016,7,31,10,30,874.0,101.0,4.1,31.0,845.0,700.88,522.43
2016,7,31,10,45,881.0,102.0,4.15,31.5,874.5,742.67,549.41
2016,7,31,11,0,888.0,103.0,4.2,32.0,904.0,782.82,574.96
2016,7,31,11,15,892.5,104.0,4.2,32.5,926.0,819.12,597.45
2016,7,31,11,30,897.0,105.0,4.2,33.0,948.0,853.26,618.28
2016,7,31,11,45,901.0,104.5,4.25,33.5,963.0,883.22,636.4
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,910.69,652.8
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.0,933.28,667.35
2016,7,31,12,30,907.0,104.0,4.4,34.0,990.0,953.02,680.13
2016,7,31,12,45,905.0,105.0,4.45,34.5,988.0,967.98,688.5
2016,7,31,13,0,903.0,106.0,4.5,35.0,986.0,979.89,694.98
2016,7,31,13,15,901.0,105.5,4.55,35.0,976.0,987.18,700.05
2016,7,31,13,30,899.0,105.0,4.6,35.0,966.0,991.27,703.22
2016,7,31,13,45,893.0,106.0,4.65,35.0,947.5,989.75,702.93
2016,7,31,14,0,887.0,107.0,4.7,35.0,929.0,985.05,700.75
2016,7,31,14,15,882.0,105.5,4.7,35.0,903.5,975.6,695.41
2016,7,31,14,30,877.0,104.0,4.7,35.0,878.0,963.05,688.19
2016,7,31,14,45,854.0,112.0,4.7,35.0,842.0,940.32,674.45
2016,7,31,15,0,831.0,120.0,4.7,35.0,806.0,915.34,659.34
2016,7,31,15,15,820.5,117.5,4.7,34.5,768.0,888.73,644.47
2016,7,31,15,30,810.0,115.0,4.7,34.0,730.0,865.13,631.55
2016,7,31,15,45,793.0,113.5,4.75,34.0,685.0,829.37,609.32
2016,7,31,16,0,776.0,112.0,4.8,34.0,640.0,791.96,585.89
2016,7,31,16,15,757.5,108.5,4.8,33.5,592.0,749.71,559.79
2016,7,31,16,30,739.0,105.0,4.8,33.0,544.0,706.39,532.53
2016,7,31,16,45,711.5,102.0,4.8,33.0,492.0,658.54,500.5
2016,7,31,17,0,684.0,99.0,4.8,33.0,440.0,608.65,466.07
2016,7,31,17,15,650.0,93.5,4.65,32.5,386.5,552.06,425.45
2016,7,31,17,30,616.0,88.0,4.5,32.0,333.0,496.85,384.82
2016,7,31,17,45,565.0,81.5,4.35,31.5,279.5,432.44,335.97
2016,7,31,18,0,514.0,75.0,4.2,31.0,226.0,371.64,288.33
2016,7,31,18,15,443.5,65.5,4.05,30.0,175.5,302.11,232.93
2016,7,31,18,30,373.0,56.0,3.9,29.0,125.0,237.29,179.59
2016,7,31,18,45,264.5,42.0,3.75,28.5,83.0,162.57,117.67
2016,7,31,19,0,156.0,28.0,3.6,28.0,41.0,97.45,57.1
2016,7,31,19,15,78.0,14.0,3.7,27.5,20.5,34.92,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.5,25.5,3.45,23.5,33.5,21.3,7.57
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,41.2,28.56
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,47.79,35.01
2016,8,1,7,0,379.0,76.0,3.9,25.0,164.0,55.48,41.92
2016,8,1,7,15,443.5,86.5,3.95,25.5,216.0,77.29,48.62
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,117.41,70.36
2016,8,1,7,45,579.5,97.5,4.1,26.5,326.0,156.17,95.83
2016,8,1,8,0,651.0,98.0,4.2,27.0,384.0,203.23,131.56
2016,8,1,8,15,682.5,103.0,4.25,27.5,438.0,252.02,172.14
2016,8,1,8,30,714.0,108.0,4.3,28.0,492.0,303.97,215.69
2016,8,1,8,45,746.0,108.5,4.35,29.0,545.5,358.27,260.2
2016,8,1,9,0,778.0,109.0,4.4,30.0,599.0,411.85,303.27
2016,8,1,9,15,795.0,112.0,4.4,30.5,646.5,463.28,344.32
2016,8,1,9,30,812.0,115.0,4.4,31.0,694.0,515.41,384.68
2016,8,1,9,45,828.0,116.0,4.4,31.5,737.5,565.64,422.54
2016,8,1,10,0,844.0,117.0,4.4,32.0,781.0,618.65,461.2
2016,8,1,10,15,853.5,119.0,4.4,32.5,818.0,665.1,494.24
2016,8,1,10,30,863.0,121.0,4.4,33.0,855.0,710.56,525.73
2016,8,1,10,45,872.0,121.0,4.4,33.5,885.5,752.6,552.53
2016,8,1,11,0,881.0,121.0,4.4,34.0,916.0,793.17,577.95
2016,8,1,11,15,886.0,122.0,4.4,34.0,938.5,829.76,601.65
2016,8,1,11,30,891.0,123.0,4.4,34.0,961.0,864.24,623.82
2016,8,1,11,45,895.5,122.5,4.45,34.5,976.0,894.61,642.1
2016,8,1,12,0,900.0,122.0,4.5,35.0,991.0,922.53,658.69
2016,8,1,12,15,901.0,122.5,4.5,35.0,997.0,945.63,673.27
2016,8,1,12,30,902.0,123.0,4.5,35.0,1003.0,965.93,686.09
2016,8,1,12,45,903.0,121.5,4.5,35.5,1001.5,981.41,694.46
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,993.89,700.99
2016,8,1,13,15,902.0,119.5,4.5,36.0,989.5,1001.34,705.87
2016,8,1,13,30,900.0,119.0,4.5,36.0,979.0,1005.59,708.87
2016,8,1,13,45,897.0,117.5,4.5,36.5,961.0,1004.61,707.22
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,1000.39,703.67
2016,8,1,14,15,888.0,114.5,4.5,37.0,917.0,990.01,697.83
2016,8,1,14,30,882.0,113.0,4.5,37.0,891.0,976.52,690.14
2016,8,1,14,45,875.0,111.0,4.5,37.0,858.0,958.51,679.66
2016,8,1,15,0,868.0,109.0,4.5,37.0,825.0,937.6,667.4
2016,8,1,15,15,857.0,107.0,4.45,36.5,785.5,910.24,652.14
2016,8,1,15,30,846.0,105.0,4.4,36.0,746.0,880.43,635.22
2016,8,1,15,45,833.0,102.5,4.4,36.0,701.0,846.08,614.11
2016,8,1,16,0,820.0,100.0,4.4,36.0,656.0,814.82,594.97
2016,8,1,16,15,802.0,97.0,4.35,35.5,606.5,772.08,568.9
2016,8,1,16,30,784.0,94.0,4.3,35.0,557.0,728.16,541.67
2016,8,1,16,45,759.5,90.0,4.3,35.0,504.5,677.32,508.2
2016,8,1,17,0,735.0,86.0,4.3,35.0,452.0,626.33,474.07
2016,8,1,17,15,702.0,81.5,4.0,34.0,397.0,569.27,434.84
2016,8,1,17,30,669.0,77.0,3.7,33.0,342.0,515.74,396.43
2016,8,1,17,45,620.5,71.5,3.4,32.5,287.5,451.61,348.03
2016,8,1,18,0,572.0,66.0,3.1,32.0,233.0,390.85,300.64
2016,8,1,18,15,501.5,58.0,2.9,31.0,181.0,320.42,244.95
2016,8,1,18,30,431.0,50.0,2.7,30.0,129.0,256.29,192.29
2016,8,1,18,45,315.0,38.0,2.5,29.0,85.5,177.52,127.62
2016,8,1,19,0,199.0,26.0,2.3,28.0,42.0,107.66,61.05
2016,8,1,19,15,99.5,13.0,2.5,28.0,21.0,39.57,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.5,2.55,23.5,35.5,16.65,4.18
2016,8,2,6,30,231.0,43.0,2.8,24.0,71.0,33.08,21.8
2016,8,2,6,45,346.5,52.5,3.1,24.5,119.5,39.04,27.58
2016,8,2,7,0,462.0,62.0,3.4,25.0,168.0,44.1,32.21
2016,8,2,7,15,522.0,70.5,3.45,25.5,221.0,64.74,37.4
2016,8,2,7,30,582.0,79.0,3.5,26.0,274.0,106.48,58.95
2016,8,2,7,45,639.0,80.5,3.55,27.0,330.5,148.63,87.14
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,197.1,124.34
2016,8,2,8,15,724.5,86.0,3.55,28.5,440.5,249.7,168.03
2016,8,2,8,30,753.0,90.0,3.5,29.0,494.0,301.9,211.86
2016,8,2,8,45,778.5,91.5,3.5,29.5,546.5,353.41,254.9
2016,8,2,9,0,804.0,93.0,3.5,30.0,599.0,406.94,298.57
2016,8,2,9,15,819.5,95.5,3.45,30.5,646.0,462.33,342.35
2016,8,2,9,30,835.0,98.0,3.4,31.0,693.0,514.18,382.27
2016,8,2,9,45,848.5,99.0,3.35,31.5,735.5,563.78,419.34
2016,8,2,10,0,862.0,100.0,3.3,32.0,778.0,613.13,455.07
2016,8,2,10,15,870.5,102.0,3.25,32.5,814.5,659.69,487.72
2016,8,2,10,30,879.0,104.0,3.2,33.0,851.0,705.12,518.13
2016,8,2,10,45,886.5,104.5,3.2,33.5,880.5,747.11,544.45
2016,8,2,11,0,894.0,105.0,3.2,34.0,910.0,787.46,569.33
2016,8,2,11,15,898.5,106.0,3.2,34.0,932.0,824.05,592.63
2016,8,2,11,30,903.0,107.0,3.2,34.0,954.0,858.45,614.36
2016,8,2,11,45,905.0,107.5,3.25,34.5,968.5,887.87,631.77
2016,8,2,12,0,907.0,108.0,3.3,35.0,983.0,914.68,647.43
2016,8,2,12,15,908.0,108.5,3.35,35.0,989.0,937.85,662.11
2016,8,2,12,30,909.0,109.0,3.4,35.0,995.0,958.19,675.06
2016,8,2,12,45,908.5,108.5,3.45,35.5,993.0,973.2,683.31
2016,8,2,13,0,908.0,108.0,3.5,36.0,991.0,985.15,689.73
2016,8,2,13,15,906.0,107.5,3.55,36.0,980.5,992.5,694.81
2016,8,2,13,30,904.0,107.0,3.6,36.0,970.0,996.63,698.02
2016,8,2,13,45,900.5,106.0,3.7,36.0,952.0,995.53,698.41
2016,8,2,14,0,897.0,105.0,3.8,36.0,934.0,991.18,696.89
2016,8,2,14,15,891.5,104.0,3.85,36.0,908.5,981.65,691.91
2016,8,2,14,30,886.0,103.0,3.9,36.0,883.0,969.0,685.08
2016,8,2,14,45,878.5,101.5,3.95,36.0,850.0,950.86,674.82
2016,8,2,15,0,871.0,100.0,4.0,36.0,817.0,929.84,662.78
2016,8,2,15,15,861.0,98.0,4.0,36.0,778.0,903.22,646.89
2016,8,2,15,30,851.0,96.0,4.0,36.0,739.0,874.11,629.37
2016,8,2,15,45,837.5,94.0,4.05,36.0,694.5,839.62,608.46
2016,8,2,16,0,824.0,92.0,4.1,36.0,650.0,803.22,586.13
2016,8,2,16,15,807.0,89.0,4.05,35.5,601.0,761.16,560.53
2016,8,2,16,30,790.0,86.0,4.0,35.0,552.0,722.58,536.97
2016,8,2,16,45,766.0,83.0,4.0,34.5,499.5,673.01,505.46
2016,8,2,17,0,742.0,80.0,4.0,34.0,447.0,623.25,473.17
2016,8,2,17,15,710.5,75.5,3.8,33.5,393.0,566.91,433.85
2016,8,2,17,30,679.0,71.0,3.6,33.0,339.0,511.62,393.5
2016,8,2,17,45,631.5,66.0,3.45,32.5,284.5,450.22,347.23
2016,8,2,18,0,584.0,61.0,3.3,32.0,230.0,390.16,300.4
2016,8,2,18,15,515.0,53.5,3.0,31.0,178.5,320.6,245.06
2016,8,2,18,30,446.0,46.0,2.7,30.0,127.0,257.26,192.73
2016,8,2,18,45,329.5,35.0,2.4,29.5,83.5,178.97,127.91
2016,8,2,19,0,213.0,24.0,2.1,29.0,40.0,109.54,59.22
2016,8,2,19,15,106.5,12.0,2.2,28.5,20.0,40.25,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.0,14.24,2.21
2016,8,3,6,30,294.0,37.0,2.5,25.0,72.0,28.61,17.96
2016,8,3,6,45,397.0,46.0,2.65,25.5,120.5,33.48,22.74
2016,8,3,7,0,500.0,55.0,2.8,26.0,169.0,38.09,26.94
2016,8,3,7,15,558.5,62.0,2.75,26.5,222.5,57.41,31.2
2016,8,3,7,30,617.0,69.0,2.7,27.0,276.0,99.72,52.16
2016,8,3,7,45,663.5,72.5,2.7,27.5,331.5,144.06,82.25
2016,8,3,8,0,710.0,76.0,2.7,28.0,387.0,196.4,122.97
2016,8,3,8,15,738.0,80.0,2.7,28.5,440.5,246.44,164.63
2016,8,3,8,30,766.0,84.0,2.7,29.0,494.0,299.23,208.89
2016,8,3,8,45,788.0,87.0,2.7,30.0,546.0,351.54,251.98
2016,8,3,9,0,810.0,90.0,2.7,31.0,598.0,405.49,295.12
2016,8,3,9,15,825.0,92.5,2.65,31.5,645.0,461.0,338.54
2016,8,3,9,30,840.0,95.0,2.6,32.0,692.0,512.89,378.0
2016,8,3,9,45,852.0,97.0,2.6,32.5,734.5,562.81,414.93
2016,8,3,10,0,864.0,99.0,2.6,33.0,777.0,612.36,450.42
2016,8,3,10,15,872.5,100.5,2.6,33.5,813.5,658.58,482.56
2016,8,3,10,30,881.0,102.0,2.6,34.0,850.0,703.67,512.49
2016,8,3,10,45,888.0,103.0,2.65,34.5,879.5,745.85,538.82
2016,8,3,11,0,895.0,104.0,2.7,35.0,909.0,786.37,563.72
2016,8,3,11,15,899.5,105.0,2.75,35.0,931.5,823.02,587.04
2016,8,3,11,30,904.0,106.0,2.8,35.0,954.0,857.47,608.85
2016,8,3,11,45,905.5,107.5,2.85,35.5,968.0,887.45,626.43
2016,8,3,12,0,907.0,109.0,2.9,36.0,982.0,914.79,642.27
2016,8,3,12,15,908.0,109.0,2.95,36.0,988.0,937.51,656.52
2016,8,3,12,30,909.0,109.0,3.0,36.0,994.0,957.37,669.06
2016,8,3,12,45,909.0,108.5,3.1,36.5,992.5,972.86,677.91
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,985.3,684.94
2016,8,3,13,15,907.0,107.5,3.25,37.0,980.5,992.65,689.99
2016,8,3,13,30,905.0,107.0,3.3,37.0,970.0,996.77,693.2
2016,8,3,13,45,901.5,106.0,3.4,37.0,952.0,995.66,693.64
2016,8,3,14,0,898.0,105.0,3.5,37.0,934.0,991.29,692.19
2016,8,3,14,15,893.0,104.0,3.55,37.0,908.5,982.23,687.58
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,970.02,681.12
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,950.62,670.2
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,928.47,657.59
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,901.96,643.52
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,872.97,627.73
2016,8,3,15,45,833.0,97.5,3.9,36.0,693.5,838.51,607.14
2016,8,3,16,0,820.0,95.0,4.0,36.0,649.0,802.1,585.05
2016,8,3,16,15,802.5,92.0,4.0,35.5,600.0,764.62,562.78
2016,8,3,16,30,785.0,89.0,4.0,35.0,551.0,720.99,535.93
2016,8,3,16,45,762.0,85.0,4.0,35.0,498.5,671.19,503.23
2016,8,3,17,0,739.0,81.0,4.0,35.0,446.0,621.12,469.8
2016,8,3,17,15,707.0,77.0,3.9,34.5,391.5,565.14,430.95
2016,8,3,17,30,675.0,73.0,3.8,34.0,337.0,512.4,392.67
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.0,449.21,345.31
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,389.24,298.69
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,318.8,242.76
2016,8,3,18,30,442.0,46.0,3.0,31.0,126.0,254.69,189.93
2016,8,3,18,45,328.5,35.0,2.7,30.5,82.5,177.94,126.32
2016,8,3,19,0,215.0,24.0,2.4,30.0,39.0,108.97,55.51
2016,8,3,19,15,107.5,12.0,2.3,29.5,19.5,40.29,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.11,1.03
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,26.8,16.43
2016,8,4,6,45,423.0,43.5,3.0,25.5,121.5,31.35,20.93
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,35.66,24.86
2016,8,4,7,15,580.5,58.5,3.2,26.5,223.5,53.88,28.61
2016,8,4,7,30,638.0,65.0,3.2,27.0,277.0,96.84,49.33
2016,8,4,7,45,680.5,68.5,3.25,28.0,332.0,144.72,81.97
2016,8,4,8,0,723.0,72.0,3.3,29.0,387.0,194.04,120.17
2016,8,4,8,15,750.0,76.0,3.3,29.5,441.0,244.56,162.25
2016,8,4,8,30,777.0,80.0,3.3,30.0,495.0,297.71,206.9
2016,8,4,8,45,796.5,83.0,3.3,30.5,546.0,349.74,250.46
2016,8,4,9,0,816.0,86.0,3.3,31.0,597.0,407.17,296.96
2016,8,4,9,15,831.0,88.5,3.3,31.5,644.5,458.99,338.16
2016,8,4,9,30,846.0,91.0,3.3,32.0,692.0,511.19,378.35
2016,8,4,9,45,856.0,94.0,3.3,32.5,734.0,561.21,415.72
2016,8,4,10,0,866.0,97.0,3.3,33.0,776.0,610.67,451.52
2016,8,4,10,15,874.5,98.5,3.3,33.5,812.0,657.01,484.12
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,702.2,514.49
2016,8,4,10,45,886.0,103.5,3.35,34.5,877.0,743.88,540.77
2016,8,4,11,0,889.0,107.0,3.4,35.0,906.0,783.61,565.44
2016,8,4,11,15,893.5,108.0,3.45,35.0,928.0,820.09,588.93
2016,8,4,11,30,898.0,109.0,3.5,35.0,950.0,854.39,610.88
2016,8,4,11,45,899.0,110.5,3.6,35.5,964.0,883.8,628.57
2016,8,4,12,0,900.0,112.0,3.7,36.0,978.0,910.57,644.51
2016,8,4,12,15,901.0,112.5,3.75,36.0,984.5,933.64,659.16
2016,8,4,12,30,902.0,113.0,3.8,36.0,991.0,953.88,672.07
2016,8,4,12,45,898.0,115.5,3.9,36.0,988.0,968.43,681.73
2016,8,4,13,0,894.0,118.0,4.0,36.0,985.0,979.89,689.58
2016,8,4,13,15,606.5,288.5,4.05,36.0,874.5,888.1,629.45
2016,8,4,13,30,319.0,459.0,4.1,36.0,764.0,780.8,550.6
2016,8,4,13,45,597.0,289.0,4.15,36.5,845.0,891.04,632.28
2016,8,4,14,0,875.0,119.0,4.2,37.0,926.0,982.29,691.5
2016,8,4,14,15,869.5,118.0,4.2,36.5,900.5,972.99,687.11
2016,8,4,14,30,864.0,117.0,4.2,36.0,875.0,960.61,681.52
2016,8,4,14,45,855.5,115.5,4.25,36.0,842.0,941.88,670.78
2016,8,4,15,0,847.0,114.0,4.3,36.0,809.0,920.36,658.3
2016,8,4,15,15,836.5,112.0,4.3,36.0,770.0,893.81,642.34
2016,8,4,15,30,826.0,110.0,4.3,36.0,731.0,864.87,624.8
2016,8,4,15,45,814.0,106.0,4.3,36.0,687.0,835.37,606.85
2016,8,4,16,0,802.0,102.0,4.3,36.0,643.0,798.65,583.97
2016,8,4,16,15,784.0,99.0,4.2,35.5,593.5,756.41,557.98
2016,8,4,16,30,766.0,96.0,4.1,35.0,544.0,713.03,530.85
2016,8,4,16,45,745.0,90.5,4.1,34.5,492.5,663.7,499.39
2016,8,4,17,0,724.0,85.0,4.1,34.0,441.0,613.98,466.95
2016,8,4,17,15,691.5,80.5,3.95,33.5,387.0,557.71,427.23
2016,8,4,17,30,659.0,76.0,3.8,33.0,333.0,504.98,388.63
2016,8,4,17,45,616.5,69.0,3.7,33.0,279.0,443.05,341.29
2016,8,4,18,0,574.0,62.0,3.6,33.0,225.0,383.97,294.61
2016,8,4,18,15,504.0,54.0,3.25,32.0,174.0,314.03,238.93
2016,8,4,18,30,434.0,46.0,2.9,31.0,123.0,250.42,186.42
2016,8,4,18,45,323.5,34.5,2.6,30.5,80.0,174.86,123.63
2016,8,4,19,0,213.0,23.0,2.3,30.0,37.0,106.14,50.12
2016,8,4,19,15,106.5,11.5,2.4,29.5,18.5,39.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,24.5,35.5,13.65,0.65
2016,8,5,6,30,305.0,36.0,2.5,25.0,71.0,27.91,17.29
2016,8,5,6,45,401.5,46.0,2.65,25.5,119.0,33.73,22.92
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,39.19,27.86
2016,8,5,7,15,558.0,63.0,2.8,26.5,220.5,55.84,31.23
2016,8,5,7,30,618.0,70.0,2.8,27.0,274.0,98.11,51.34
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.0,143.22,81.73
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,196.22,122.86
2016,8,5,8,15,732.5,84.0,2.75,28.5,440.0,246.06,164.2
2016,8,5,8,30,761.0,88.0,2.7,29.0,494.0,298.72,208.27
2016,8,5,8,45,783.0,91.0,2.65,29.5,546.0,350.82,251.63
2016,8,5,9,0,805.0,94.0,2.6,30.0,598.0,404.58,295.23
2016,8,5,9,15,820.5,97.0,2.55,30.5,645.0,460.57,339.13
2016,8,5,9,30,836.0,100.0,2.5,31.0,692.0,513.03,379.11
2016,8,5,9,45,847.5,102.5,2.45,31.5,734.5,563.04,416.03
2016,8,5,10,0,859.0,105.0,2.4,32.0,777.0,612.63,451.41
2016,8,5,10,15,867.5,106.5,2.4,32.0,813.0,658.73,484.48
2016,8,5,10,30,876.0,108.0,2.4,32.0,849.0,703.71,515.77
2016,8,5,10,45,881.5,110.0,2.4,32.5,878.5,745.61,541.76
2016,8,5,11,0,887.0,112.0,2.4,33.0,908.0,785.76,566.22
2016,8,5,11,15,891.0,113.0,2.45,33.0,930.0,821.82,589.24
2016,8,5,11,30,895.0,114.0,2.5,33.0,952.0,855.67,610.74
2016,8,5,11,45,891.5,118.5,2.55,33.5,964.0,883.99,627.34
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,909.47,642.1
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,931.9,656.26
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,951.53,668.73
2016,8,5,12,45,886.5,124.5,2.8,34.5,985.0,965.44,676.7
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,976.31,682.89
2016,8,5,13,15,881.0,124.5,2.95,34.5,971.0,982.61,688.77
2016,8,5,13,30,878.0,124.0,3.0,34.0,960.0,985.76,692.85
2016,8,5,13,45,872.0,124.5,3.1,34.0,941.0,983.81,692.83
2016,8,5,14,0,866.0,125.0,3.2,34.0,922.0,978.73,690.97
2016,8,5,14,15,859.5,123.5,3.25,34.0,895.5,968.02,685.3
2016,8,5,14,30,853.0,122.0,3.3,34.0,869.0,954.27,677.82
2016,8,5,14,45,833.5,126.5,3.35,34.0,833.5,931.53,664.64
2016,8,5,15,0,814.0,131.0,3.4,34.0,798.0,912.11,653.67
2016,8,5,15,15,802.0,128.5,3.45,33.5,758.5,884.4,638.59
2016,8,5,15,30,790.0,126.0,3.5,33.0,719.0,854.42,621.91
2016,8,5,15,45,775.0,122.5,3.55,33.0,674.5,818.63,599.93
2016,8,5,16,0,760.0,119.0,3.6,33.0,630.0,781.11,576.6
2016,8,5,16,15,739.5,115.5,3.65,33.0,581.0,737.63,548.91
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,695.92,522.1
2016,8,5,16,45,694.5,106.5,3.75,33.0,480.0,645.86,488.94
2016,8,5,17,0,670.0,101.0,3.8,33.0,428.0,595.81,454.32
2016,8,5,17,15,634.0,95.0,3.7,32.5,374.5,537.95,413.13
2016,8,5,17,30,598.0,89.0,3.6,32.0,321.0,481.69,371.91
2016,8,5,17,45,553.5,80.5,3.5,31.5,268.0,419.71,325.02
2016,8,5,18,0,509.0,72.0,3.4,31.0,215.0,360.82,278.85
2016,8,5,18,15,435.0,62.0,3.15,30.5,165.0,289.87,221.72
2016,8,5,18,30,361.0,52.0,2.9,30.0,115.0,225.62,168.44
2016,8,5,18,45,256.0,37.5,2.65,29.5,74.0,151.77,107.21
2016,8,5,19,0,151.0,23.0,2.4,29.0,33.0,85.06,35.81
2016,8,5,19,15,75.5,11.5,2.35,28.5,16.5,30.99,0.0
2016,8,5,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,24.5,32.5,14.74,0.31
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,29.19,18.28
2016,8,6,6,45,330.0,50.0,2.8,25.5,111.0,37.29,25.9
2016,8,6,7,0,425.0,62.0,3.0,26.0,157.0,44.63,32.48
2016,8,6,7,15,487.5,71.0,3.05,26.5,209.0,60.03,36.32
2016,8,6,7,30,550.0,80.0,3.1,27.0,261.0,100.21,55.75
2016,8,6,7,45,598.5,85.0,3.15,27.5,315.5,142.2,83.58
2016,8,6,8,0,647.0,90.0,3.2,28.0,370.0,189.62,119.9
2016,8,6,8,15,678.0,95.0,3.15,28.5,423.0,238.06,159.81
2016,8,6,8,30,709.0,100.0,3.1,29.0,476.0,289.61,202.73
2016,8,6,8,45,736.0,102.0,3.1,29.5,528.0,343.03,246.86
2016,8,6,9,0,763.0,104.0,3.1,30.0,580.0,395.46,289.45
2016,8,6,9,15,780.0,107.0,3.05,30.5,627.0,446.25,329.76
2016,8,6,9,30,797.0,110.0,3.0,31.0,674.0,497.77,369.33
2016,8,6,9,45,811.0,112.0,3.0,32.0,716.5,547.19,405.48
2016,8,6,10,0,825.0,114.0,3.0,33.0,759.0,599.31,442.16
2016,8,6,10,15,835.0,116.0,3.0,33.5,795.5,645.39,474.46
2016,8,6,10,30,845.0,118.0,3.0,34.0,832.0,690.54,505.26
2016,8,6,10,45,851.5,120.0,3.0,34.5,861.5,732.01,531.44
2016,8,6,11,0,858.0,122.0,3.0,35.0,891.0,771.85,555.92
2016,8,6,11,15,863.0,123.0,3.0,35.0,913.5,807.78,578.72
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,841.64,600.03
2016,8,6,11,45,870.5,125.0,3.05,35.5,950.0,871.12,617.46
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,898.12,633.23
2016,8,6,12,15,874.0,126.5,3.1,36.0,970.5,920.69,647.16
2016,8,6,12,30,875.0,127.0,3.1,36.0,977.0,940.53,659.41
2016,8,6,12,45,873.5,128.0,3.15,36.0,974.5,955.66,669.13
2016,8,6,13,0,872.0,129.0,3.2,36.0,972.0,967.84,677.12
2016,8,6,13,15,869.5,128.5,3.2,36.0,962.0,974.55,681.45
2016,8,6,13,30,867.0,128.0,3.2,36.0,952.0,978.14,683.99
2016,8,6,13,45,862.0,127.5,3.25,36.5,933.5,976.16,682.12
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,971.05,678.45
2016,8,6,14,15,851.0,125.5,3.25,36.5,889.0,960.86,673.87
2016,8,6,14,30,845.0,124.0,3.2,36.0,863.0,947.67,667.5
2016,8,6,14,45,833.5,124.0,3.2,36.0,829.5,927.9,656.01
2016,8,6,15,0,822.0,124.0,3.2,36.0,796.0,905.52,642.94
2016,8,6,15,15,811.0,121.5,3.15,36.0,757.0,883.95,630.13
2016,8,6,15,30,800.0,119.0,3.1,36.0,718.0,854.59,612.28
2016,8,6,15,45,784.5,116.0,3.1,36.0,673.5,818.6,590.37
2016,8,6,16,0,769.0,113.0,3.1,36.0,629.0,780.89,567.17
2016,8,6,16,15,749.0,109.5,3.05,35.5,579.5,737.5,540.81
2016,8,6,16,30,729.0,106.0,3.0,35.0,530.0,693.17,513.41
2016,8,6,16,45,702.5,101.5,3.0,35.0,478.0,644.77,481.85
2016,8,6,17,0,676.0,97.0,3.0,35.0,426.0,594.16,447.44
2016,8,6,17,15,640.0,91.5,2.9,34.5,372.0,536.65,407.1
2016,8,6,17,30,604.0,86.0,2.8,34.0,318.0,480.74,366.71
2016,8,6,17,45,552.5,78.5,2.7,33.5,265.0,415.75,318.18
2016,8,6,18,0,501.0,71.0,2.6,33.0,212.0,354.5,270.8
2016,8,6,18,15,425.0,61.5,2.3,32.0,162.0,283.71,214.84
2016,8,6,18,30,349.0,52.0,2.0,31.0,112.0,218.48,161.68
2016,8,6,18,45,235.5,37.5,1.75,30.5,71.5,144.02,100.58
2016,8,6,19,0,122.0,23.0,1.5,30.0,31.0,75.32,26.78
2016,8,6,19,15,61.0,11.5,1.55,29.5,15.5,27.07,0.0
2016,8,6,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,101.0,20.0,2.7,24.5,31.0,15.6,0.0
2016,8,7,6,30,202.0,40.0,2.9,25.0,62.0,30.91,19.61
2016,8,7,6,45,312.0,51.5,3.1,25.5,109.0,38.54,26.94
2016,8,7,7,0,422.0,63.0,3.3,26.0,156.0,45.7,33.38
2016,8,7,7,15,485.5,72.0,3.3,26.5,208.0,59.84,36.79
2016,8,7,7,30,549.0,81.0,3.3,27.0,260.0,99.88,55.78
2016,8,7,7,45,604.5,84.0,3.35,28.0,316.0,140.96,82.22
2016,8,7,8,0,660.0,87.0,3.4,29.0,372.0,188.26,117.8
2016,8,7,8,15,690.5,92.0,3.3,29.5,425.5,237.28,158.08
2016,8,7,8,30,721.0,97.0,3.2,30.0,479.0,292.49,203.69
2016,8,7,8,45,748.0,99.0,3.15,31.0,531.0,343.32,245.29
2016,8,7,9,0,775.0,101.0,3.1,32.0,583.0,396.4,287.58
2016,8,7,9,15,791.5,104.0,2.95,32.5,630.0,447.61,327.78
2016,8,7,9,30,808.0,107.0,2.8,33.0,677.0,499.46,367.07
2016,8,7,9,45,822.5,108.5,2.7,33.5,720.0,552.42,405.82
2016,8,7,10,0,837.0,110.0,2.6,34.0,763.0,601.82,440.86
2016,8,7,10,15,846.0,111.5,2.55,34.5,799.0,647.36,472.28
2016,8,7,10,30,855.0,113.0,2.5,35.0,835.0,691.84,502.05
2016,8,7,10,45,862.5,114.0,2.45,35.5,865.0,733.52,527.58
2016,8,7,11,0,870.0,115.0,2.4,36.0,895.0,773.62,551.54
2016,8,7,11,15,874.5,116.0,2.45,36.0,917.0,809.55,574.26
2016,8,7,11,30,879.0,117.0,2.5,36.0,939.0,843.34,595.53
2016,8,7,11,45,883.0,117.0,2.55,36.5,953.5,873.47,613.14
2016,8,7,12,0,887.0,117.0,2.6,37.0,968.0,901.13,629.11
2016,8,7,12,15,888.0,117.0,2.65,37.0,974.0,923.49,643.06
2016,8,7,12,30,889.0,117.0,2.7,37.0,980.0,943.05,655.35
2016,8,7,12,45,888.5,117.0,2.8,37.5,978.0,958.29,664.06
2016,8,7,13,0,888.0,117.0,2.9,38.0,976.0,970.52,670.99
2016,8,7,13,15,886.0,116.5,2.95,38.0,965.5,977.72,675.94
2016,8,7,13,30,884.0,116.0,3.0,38.0,955.0,981.75,679.1
2016,8,7,13,45,880.0,115.0,3.1,38.0,936.5,980.12,679.27
2016,8,7,14,0,876.0,114.0,3.2,38.0,918.0,975.29,677.59
2016,8,7,14,15,870.0,113.0,3.2,38.0,892.0,965.35,672.15
2016,8,7,14,30,864.0,112.0,3.2,38.0,866.0,952.35,664.93
2016,8,7,14,45,846.5,115.5,3.25,38.0,831.0,930.23,652.39
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,905.68,638.37
2016,8,7,15,15,818.0,117.0,3.3,37.5,756.5,878.97,623.96
2016,8,7,15,30,807.0,115.0,3.3,37.0,717.0,855.27,611.43
2016,8,7,15,45,791.5,112.0,3.3,37.0,672.5,819.05,589.34
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,781.1,566.01
2016,8,7,16,15,756.5,105.5,3.3,36.5,579.0,737.86,540.01
2016,8,7,16,30,737.0,102.0,3.3,36.0,530.0,693.63,512.89
2016,8,7,16,45,710.0,98.0,3.3,36.0,477.5,644.95,481.12
2016,8,7,17,0,683.0,94.0,3.3,36.0,425.0,594.27,446.74
2016,8,7,17,15,647.5,88.5,3.2,35.5,371.0,536.8,406.45
2016,8,7,17,30,612.0,83.0,3.1,35.0,317.0,480.91,366.06
2016,8,7,17,45,559.0,76.5,3.05,34.5,263.5,415.94,317.59
2016,8,7,18,0,506.0,70.0,3.0,34.0,210.0,354.84,270.32
2016,8,7,18,15,431.0,60.0,2.7,33.0,160.0,283.86,214.23
2016,8,7,18,30,356.0,50.0,2.4,32.0,110.0,219.73,161.87
2016,8,7,18,45,240.0,36.0,2.1,31.5,69.5,143.3,99.19
2016,8,7,19,0,124.0,22.0,1.8,31.0,29.0,73.84,20.61
2016,8,7,19,15,62.0,11.0,1.85,31.0,14.5,26.69,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.5,21.0,2.7,25.0,28.5,17.66,0.0
2016,8,8,6,30,139.0,42.0,2.8,25.0,57.0,34.33,22.32
2016,8,8,6,45,243.5,57.0,2.95,25.5,102.5,43.03,30.69
2016,8,8,7,0,348.0,72.0,3.1,26.0,148.0,52.87,39.45
2016,8,8,7,15,414.0,83.5,3.1,26.5,199.5,67.46,44.49
2016,8,8,7,30,480.0,95.0,3.1,27.0,251.0,106.31,63.6
2016,8,8,7,45,541.5,99.0,3.1,28.0,307.0,144.83,87.9
2016,8,8,8,0,603.0,103.0,3.1,29.0,363.0,190.41,121.52
2016,8,8,8,15,636.0,109.0,3.05,29.5,416.0,237.76,159.93
2016,8,8,8,30,669.0,115.0,3.0,30.0,469.0,288.51,201.62
2016,8,8,8,45,699.5,117.5,2.95,30.5,521.0,338.54,242.63
2016,8,8,9,0,730.0,120.0,2.9,31.0,573.0,391.23,284.9
2016,8,8,9,15,748.5,123.5,2.85,31.5,620.5,444.7,326.71
2016,8,8,9,30,767.0,127.0,2.8,32.0,668.0,495.92,365.67
2016,8,8,9,45,782.0,129.0,2.8,33.0,710.5,544.55,400.94
2016,8,8,10,0,797.0,131.0,2.8,34.0,753.0,593.27,435.05
2016,8,8,10,15,807.0,133.5,2.8,34.5,789.0,639.1,466.95
2016,8,8,10,30,817.0,136.0,2.8,35.0,825.0,684.11,497.42
2016,8,8,10,45,825.0,137.5,2.8,35.5,854.5,726.81,524.98
2016,8,8,11,0,833.0,139.0,2.8,36.0,884.0,766.48,549.19
2016,8,8,11,15,838.0,140.5,2.85,36.0,906.5,802.12,571.93
2016,8,8,11,30,843.0,142.0,2.9,36.0,929.0,835.77,593.29
2016,8,8,11,45,850.5,140.0,2.95,36.5,944.0,866.16,611.24
2016,8,8,12,0,858.0,138.0,3.0,37.0,959.0,894.37,627.7
2016,8,8,12,15,652.0,284.0,3.0,37.0,910.5,872.72,612.16
2016,8,8,12,30,446.0,430.0,3.0,37.0,862.0,839.45,584.01
2016,8,8,12,45,650.5,285.0,3.05,37.5,914.0,903.07,631.01
2016,8,8,13,0,855.0,140.0,3.1,38.0,966.0,960.51,666.73
2016,8,8,13,15,852.5,139.5,3.1,38.0,955.0,967.14,670.62
2016,8,8,13,30,850.0,139.0,3.1,38.0,944.0,970.71,673.13
2016,8,8,13,45,842.5,140.0,3.1,38.0,925.0,967.83,671.77
2016,8,8,14,0,835.0,141.0,3.1,38.0,906.0,961.91,668.69
2016,8,8,14,15,828.0,139.5,3.1,38.0,880.0,950.96,662.61
2016,8,8,14,30,821.0,138.0,3.1,38.0,854.0,937.08,654.82
2016,8,8,14,45,809.0,138.0,3.1,38.0,820.0,922.92,646.97
2016,8,8,15,0,797.0,138.0,3.1,38.0,786.0,900.6,634.01
2016,8,8,15,15,784.5,135.0,3.1,37.5,747.0,872.17,618.51
2016,8,8,15,30,772.0,132.0,3.1,37.0,708.0,841.52,601.48
2016,8,8,15,45,754.5,129.5,3.15,37.0,663.0,805.06,579.52
2016,8,8,16,0,737.0,127.0,3.2,37.0,618.0,767.05,556.34
2016,8,8,16,15,715.5,122.5,3.15,36.5,569.0,725.25,530.99
2016,8,8,16,30,694.0,118.0,3.1,36.0,520.0,679.9,502.83
2016,8,8,16,45,664.5,113.5,3.1,36.0,467.5,628.25,468.67
2016,8,8,17,0,635.0,109.0,3.1,36.0,415.0,577.04,433.17
2016,8,8,17,15,596.5,102.5,3.0,35.5,361.5,518.49,392.05
2016,8,8,17,30,558.0,96.0,2.9,35.0,308.0,461.79,351.06
2016,8,8,17,45,506.0,87.0,2.8,34.5,255.0,396.98,302.67
2016,8,8,18,0,454.0,78.0,2.7,34.0,202.0,333.42,253.66
2016,8,8,18,15,375.5,66.5,2.5,33.5,153.0,262.69,197.54
2016,8,8,18,30,297.0,55.0,2.3,33.0,104.0,199.71,146.2
2016,8,8,18,45,190.5,38.0,2.15,32.5,65.0,128.08,87.7
2016,8,8,19,0,84.0,21.0,2.0,32.0,26.0,55.1,8.81
2016,8,8,19,15,42.0,10.5,2.1,31.5,13.0,20.98,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,14.85,0.0
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,29.37,18.11
2016,8,9,6,45,312.5,50.0,3.2,26.5,106.5,37.47,25.86
2016,8,9,7,0,420.0,62.0,3.4,27.0,153.0,45.07,32.67
2016,8,9,7,15,484.5,71.0,3.4,27.5,205.0,56.88,35.64
2016,8,9,7,30,549.0,80.0,3.4,28.0,257.0,96.78,53.59
2016,8,9,7,45,604.5,83.5,3.4,28.5,313.0,138.18,79.93
2016,8,9,8,0,660.0,87.0,3.4,29.0,369.0,185.8,115.71
2016,8,9,8,15,691.0,91.5,3.35,29.5,423.0,234.53,155.69
2016,8,9,8,30,722.0,96.0,3.3,30.0,477.0,289.47,201.14
2016,8,9,8,45,751.5,97.0,3.25,30.5,530.0,340.35,243.32
2016,8,9,9,0,781.0,98.0,3.2,31.0,583.0,393.73,286.62
2016,8,9,9,15,797.5,101.0,3.15,31.5,630.0,445.29,327.56
2016,8,9,9,30,814.0,104.0,3.1,32.0,677.0,497.49,367.67
2016,8,9,9,45,829.5,105.0,3.05,33.0,720.5,550.92,406.49
2016,8,9,10,0,845.0,106.0,3.0,34.0,764.0,600.82,441.5
2016,8,9,10,15,854.0,108.0,2.95,34.5,800.5,647.21,473.78
2016,8,9,10,30,863.0,110.0,2.9,35.0,837.0,692.53,504.38
2016,8,9,10,45,871.5,110.5,2.9,35.5,867.0,734.82,530.77
2016,8,9,11,0,880.0,111.0,2.9,36.0,897.0,775.58,555.67
2016,8,9,11,15,884.5,112.0,2.95,36.0,919.0,811.88,578.81
2016,8,9,11,30,889.0,113.0,3.0,36.0,941.0,846.0,600.45
2016,8,9,11,45,896.0,111.0,3.1,36.5,956.5,877.1,619.11
2016,8,9,12,0,903.0,109.0,3.2,37.0,972.0,905.83,636.18
2016,8,9,12,15,904.0,109.0,3.3,37.0,978.0,928.5,650.74
2016,8,9,12,30,905.0,109.0,3.4,37.0,984.0,948.29,663.59
2016,8,9,12,45,905.0,108.5,3.5,37.5,982.0,963.69,672.36
2016,8,9,13,0,905.0,108.0,3.6,38.0,980.0,976.0,679.29
2016,8,9,13,15,902.5,107.5,3.65,38.0,969.5,982.74,683.95
2016,8,9,13,30,900.0,107.0,3.7,38.0,959.0,986.23,686.75
2016,8,9,13,45,896.5,106.0,3.8,38.0,940.5,984.97,687.02
2016,8,9,14,0,893.0,105.0,3.9,38.0,922.0,980.44,685.38
2016,8,9,14,15,887.5,104.0,3.95,38.0,896.0,970.74,680.31
2016,8,9,14,30,882.0,103.0,4.0,38.0,870.0,957.91,673.38
2016,8,9,14,45,874.0,101.5,4.05,38.0,837.0,939.12,662.76
2016,8,9,15,0,866.0,100.0,4.1,38.0,804.0,917.46,650.36
2016,8,9,15,15,856.0,98.0,4.1,37.5,764.5,890.7,635.77
2016,8,9,15,30,846.0,96.0,4.1,37.0,725.0,861.44,619.48
2016,8,9,15,45,832.0,93.5,4.15,37.0,680.0,825.88,597.83
2016,8,9,16,0,818.0,91.0,4.2,37.0,635.0,788.42,574.76
2016,8,9,16,15,800.0,88.5,4.15,36.5,585.5,750.87,552.21
2016,8,9,16,30,782.0,86.0,4.1,36.0,536.0,707.34,525.2
2016,8,9,16,45,756.5,82.5,4.1,36.0,483.0,656.28,491.56
2016,8,9,17,0,731.0,79.0,4.1,36.0,430.0,605.18,457.31
2016,8,9,17,15,697.0,74.5,4.0,35.5,375.5,547.69,416.81
2016,8,9,17,30,663.0,70.0,3.9,35.0,321.0,493.64,377.34
2016,8,9,17,45,611.5,65.0,3.8,34.5,266.5,429.12,328.66
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,368.36,281.09
2016,8,9,18,15,484.5,51.5,3.35,33.5,161.0,296.61,223.38
2016,8,9,18,30,409.0,43.0,3.0,33.0,110.0,231.87,169.65
2016,8,9,18,45,284.0,31.0,2.65,32.5,69.0,153.3,104.48
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,79.61,5.36
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,29.32,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,92.0,19.0,2.5,25.5,29.0,14.88,0.0
2016,8,10,6,30,184.0,38.0,2.7,26.0,58.0,29.42,18.07
2016,8,10,6,45,286.0,52.0,2.9,26.5,103.5,39.13,27.24
2016,8,10,7,0,388.0,66.0,3.1,27.0,149.0,48.31,35.41
2016,8,10,7,15,453.5,76.0,3.15,27.5,201.0,59.94,39.07
2016,8,10,7,30,519.0,86.0,3.2,28.0,253.0,98.91,56.58
2016,8,10,7,45,576.0,90.0,3.3,28.5,308.5,139.08,81.86
2016,8,10,8,0,633.0,94.0,3.4,29.0,364.0,185.73,116.62
2016,8,10,8,15,664.5,99.0,3.4,29.5,417.0,233.52,155.64
2016,8,10,8,30,696.0,104.0,3.4,30.0,470.0,284.5,197.91
2016,8,10,8,45,726.0,106.0,3.45,30.5,522.5,338.49,242.34
2016,8,10,9,0,756.0,108.0,3.5,31.0,575.0,391.61,285.44
2016,8,10,9,15,773.0,111.0,3.45,31.5,622.0,442.16,325.63
2016,8,10,9,30,790.0,114.0,3.4,32.0,669.0,493.43,365.12
