Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,805.5,115.5,3.35,32.5,712.0,543.01,402.21
2016,8,10,10,0,821.0,117.0,3.3,33.0,755.0,595.39,440.03
2016,8,10,10,15,830.5,119.0,3.25,33.5,791.0,641.1,472.13
2016,8,10,10,30,840.0,121.0,3.2,34.0,827.0,685.83,502.65
2016,8,10,10,45,848.5,121.5,3.2,34.5,857.0,727.29,529.28
2016,8,10,11,0,857.0,122.0,3.2,35.0,887.0,767.25,553.98
2016,8,10,11,15,862.0,123.0,3.2,35.5,909.0,803.22,575.73
2016,8,10,11,30,867.0,124.0,3.2,36.0,931.0,837.1,595.9
2016,8,10,11,45,871.0,124.0,3.2,36.5,945.5,866.96,613.29
2016,8,10,12,0,875.0,124.0,3.2,37.0,960.0,894.37,629.01
2016,8,10,12,15,876.5,124.0,3.25,37.0,966.0,916.97,643.26
2016,8,10,12,30,878.0,124.0,3.3,37.0,972.0,936.81,655.84
2016,8,10,12,45,877.5,124.0,3.4,37.5,970.0,951.91,664.46
2016,8,10,13,0,877.0,124.0,3.5,38.0,968.0,964.03,671.29
2016,8,10,13,15,874.5,123.5,3.55,38.0,957.5,970.65,675.9
2016,8,10,13,30,872.0,123.0,3.6,38.0,947.0,974.13,678.69
2016,8,10,13,45,868.0,122.0,3.65,38.0,928.5,972.47,678.4
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,967.64,676.28
2016,8,10,14,15,857.5,120.0,3.7,38.0,884.0,957.26,670.5
2016,8,10,14,30,851.0,119.0,3.7,38.0,858.0,943.86,662.94
2016,8,10,14,45,843.0,116.5,3.75,38.0,825.0,924.53,651.99
2016,8,10,15,0,835.0,114.0,3.8,38.0,792.0,902.4,639.31
2016,8,10,15,15,824.0,112.0,3.8,37.5,752.0,875.43,624.56
2016,8,10,15,30,813.0,110.0,3.8,37.0,712.0,846.11,608.21
2016,8,10,15,45,798.0,107.0,3.85,37.0,667.0,815.24,589.69
2016,8,10,16,0,783.0,104.0,3.9,37.0,622.0,777.4,566.36
2016,8,10,16,15,763.5,101.0,3.9,36.5,573.0,734.41,540.25
2016,8,10,16,30,744.0,98.0,3.9,36.0,524.0,690.43,513.02
2016,8,10,16,45,716.5,94.0,3.9,36.0,471.0,638.77,478.85
2016,8,10,17,0,689.0,90.0,3.9,36.0,418.0,589.66,445.24
2016,8,10,17,15,652.5,84.5,3.8,35.5,364.0,531.35,403.95
2016,8,10,17,30,616.0,79.0,3.7,35.0,310.0,474.71,362.62
2016,8,10,17,45,563.0,72.5,3.65,35.0,256.5,409.79,313.05
2016,8,10,18,0,510.0,66.0,3.6,35.0,203.0,348.79,264.92
2016,8,10,18,15,430.5,56.5,3.35,34.5,153.0,276.61,207.28
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,211.78,154.03
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,119.07,79.89
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,26.52,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,11.8,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.9,25.5,28.0,14.09,0.0
2016,8,11,6,30,191.0,36.0,3.0,26.0,56.0,27.82,16.69
2016,8,11,6,45,310.0,47.0,3.2,26.5,102.5,35.18,23.9
2016,8,11,7,0,429.0,58.0,3.4,27.0,149.0,41.68,29.79
2016,8,11,7,15,386.5,82.0,3.45,27.5,182.5,63.18,42.83
2016,8,11,7,30,344.0,106.0,3.5,28.0,216.0,103.14,66.1
2016,8,11,7,45,316.0,134.0,3.55,29.0,250.0,148.6,99.95
2016,8,11,8,0,288.0,162.0,3.6,30.0,284.0,186.24,129.99
2016,8,11,8,15,506.5,126.5,3.55,30.5,378.0,220.74,150.29
2016,8,11,8,30,725.0,91.0,3.5,31.0,472.0,283.45,195.56
2016,8,11,8,45,534.0,171.5,3.45,32.0,467.5,326.95,235.12
2016,8,11,9,0,343.0,252.0,3.4,33.0,463.0,355.48,259.58
2016,8,11,9,15,412.5,250.0,3.3,33.5,524.5,401.07,293.32
2016,8,11,9,30,482.0,248.0,3.2,34.0,586.0,456.98,334.16
2016,8,11,9,45,657.0,178.0,3.1,34.5,669.5,514.81,377.25
2016,8,11,10,0,832.0,108.0,3.0,35.0,753.0,592.74,434.12
2016,8,11,10,15,841.5,110.0,2.95,35.0,789.5,638.92,467.02
2016,8,11,10,30,851.0,112.0,2.9,35.0,826.0,684.09,498.57
2016,8,11,10,45,856.5,114.0,2.85,35.5,855.0,725.17,524.22
2016,8,11,11,0,862.0,116.0,2.8,36.0,884.0,764.52,548.01
2016,8,11,11,15,867.0,117.0,2.85,36.5,906.0,800.64,569.9
2016,8,11,11,30,872.0,118.0,2.9,37.0,928.0,834.66,590.24
2016,8,11,11,45,866.0,125.0,2.95,37.5,940.0,862.65,606.58
2016,8,11,12,0,860.0,132.0,3.0,38.0,952.0,887.74,621.03
2016,8,11,12,15,646.0,278.0,3.1,38.0,896.5,859.54,602.02
2016,8,11,12,30,432.0,424.0,3.2,38.0,841.0,819.39,569.91
2016,8,11,12,45,437.0,423.5,3.3,38.0,844.0,835.35,581.09
2016,8,11,13,0,442.0,423.0,3.4,38.0,847.0,849.85,590.99
2016,8,11,13,15,645.0,280.0,3.5,38.0,891.5,912.37,638.75
2016,8,11,13,30,848.0,137.0,3.6,38.0,936.0,963.81,672.7
2016,8,11,13,45,839.5,138.5,3.7,38.0,916.5,960.37,671.23
2016,8,11,14,0,831.0,140.0,3.8,38.0,897.0,953.9,668.34
2016,8,11,14,15,824.5,138.5,3.85,38.0,871.0,943.34,662.7
2016,8,11,14,30,818.0,137.0,3.9,38.0,845.0,935.4,658.83
2016,8,11,14,45,807.0,136.0,3.95,38.0,811.5,915.47,647.37
2016,8,11,15,0,796.0,135.0,4.0,38.0,778.0,892.92,634.32
2016,8,11,15,15,640.0,200.5,4.0,37.5,701.0,811.15,583.4
2016,8,11,15,30,484.0,266.0,4.0,37.0,624.0,726.93,525.64
2016,8,11,15,45,613.0,193.5,4.0,37.0,617.5,752.38,548.25
2016,8,11,16,0,742.0,121.0,4.0,37.0,611.0,760.78,555.97
2016,8,11,16,15,721.0,117.0,3.95,36.5,561.5,719.48,530.38
2016,8,11,16,30,700.0,113.0,3.9,36.0,512.0,674.84,502.35
2016,8,11,16,45,676.0,106.5,3.85,36.0,460.5,624.66,468.83
2016,8,11,17,0,652.0,100.0,3.8,36.0,409.0,574.5,433.63
2016,8,11,17,15,614.0,94.0,3.65,35.5,355.5,516.23,392.18
2016,8,11,17,30,576.0,88.0,3.5,35.0,302.0,459.81,350.87
2016,8,11,17,45,523.5,79.5,3.4,35.0,249.0,394.73,301.17
2016,8,11,18,0,471.0,71.0,3.3,35.0,196.0,333.55,252.96
2016,8,11,18,15,391.5,60.0,2.95,34.5,147.0,261.68,195.63
2016,8,11,18,30,312.0,49.0,2.6,34.0,98.0,196.37,142.27
2016,8,11,18,45,196.5,33.5,2.3,33.5,60.0,123.49,82.06
2016,8,11,19,0,81.0,18.0,2.0,33.0,22.0,52.73,0.0
2016,8,11,19,15,40.5,9.0,2.05,32.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.5,3.05,25.5,26.0,16.41,0.0
2016,8,12,6,30,127.0,39.0,3.2,26.0,52.0,31.99,19.92
2016,8,12,6,45,231.0,55.0,3.35,26.5,96.5,41.7,29.33
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,52.39,38.82
2016,8,12,7,15,403.0,82.0,3.55,27.5,192.5,62.44,47.48
2016,8,12,7,30,471.0,93.0,3.6,28.0,244.0,100.07,59.66
2016,8,12,7,45,531.0,98.5,3.65,29.0,299.0,138.94,83.56
2016,8,12,8,0,591.0,104.0,3.7,30.0,354.0,184.71,116.9
2016,8,12,8,15,624.5,110.0,3.65,30.5,407.0,231.47,154.55
2016,8,12,8,30,658.0,116.0,3.6,31.0,460.0,281.71,195.73
2016,8,12,8,45,689.0,118.5,3.6,32.0,512.0,331.32,235.98
2016,8,12,9,0,720.0,121.0,3.6,33.0,564.0,383.66,277.49
2016,8,12,9,15,738.0,125.0,3.4,33.5,611.0,437.0,319.03
2016,8,12,9,30,756.0,129.0,3.2,34.0,658.0,487.97,357.57
2016,8,12,9,45,771.0,131.5,3.05,34.5,700.0,536.61,393.29
2016,8,12,10,0,786.0,134.0,2.9,35.0,742.0,585.35,427.87
2016,8,12,10,15,796.0,136.5,2.7,35.5,778.5,630.79,458.8
2016,8,12,10,30,806.0,139.0,2.5,36.0,815.0,675.43,488.06
2016,8,12,10,45,812.0,142.0,2.35,36.5,843.5,716.64,514.01
2016,8,12,11,0,818.0,145.0,2.2,37.0,872.0,756.33,537.08
2016,8,12,11,15,823.5,146.0,2.15,37.5,894.0,791.9,557.67
2016,8,12,11,30,829.0,147.0,2.1,38.0,916.0,825.11,576.46
2016,8,12,11,45,808.5,164.5,2.05,38.5,924.5,851.11,590.51
2016,8,12,12,0,788.0,182.0,2.0,39.0,933.0,872.96,601.89
2016,8,12,12,15,789.5,182.5,2.05,39.0,938.5,895.11,615.61
2016,8,12,12,30,791.0,183.0,2.1,39.0,944.0,914.78,627.86
2016,8,12,12,45,787.0,185.0,2.15,39.0,941.0,928.19,636.36
2016,8,12,13,0,783.0,187.0,2.2,39.0,938.0,938.79,643.3
2016,8,12,13,15,780.0,186.0,2.2,39.0,927.5,944.55,646.94
2016,8,12,13,30,777.0,185.0,2.2,39.0,917.0,947.39,648.97
2016,8,12,13,45,770.0,185.0,2.25,39.5,898.0,944.45,646.7
2016,8,12,14,0,763.0,185.0,2.3,40.0,879.0,938.61,642.83
2016,8,12,14,15,755.5,183.0,2.25,39.5,853.0,927.42,637.63
2016,8,12,14,30,748.0,181.0,2.2,39.0,827.0,913.47,630.84
2016,8,12,14,45,720.0,188.5,2.2,39.0,790.5,891.49,618.28
2016,8,12,15,0,692.0,196.0,2.2,39.0,754.0,864.06,602.37
2016,8,12,15,15,677.5,191.5,2.15,39.0,715.0,834.51,584.74
2016,8,12,15,30,663.0,187.0,2.1,39.0,676.0,803.09,565.88
2016,8,12,15,45,647.0,180.5,2.1,39.0,632.0,766.57,544.02
2016,8,12,16,0,631.0,174.0,2.1,39.0,588.0,728.67,520.73
2016,8,12,16,15,606.5,167.5,2.05,38.5,539.5,682.85,492.31
2016,8,12,16,30,582.0,161.0,2.0,38.0,491.0,636.67,463.1
2016,8,12,16,45,550.5,152.5,1.95,38.0,440.0,579.94,425.13
2016,8,12,17,0,519.0,144.0,1.9,38.0,389.0,527.91,389.54
2016,8,12,17,15,477.0,133.5,1.8,37.5,336.5,468.2,348.13
2016,8,12,17,30,435.0,123.0,1.7,37.0,284.0,411.09,307.38
2016,8,12,17,45,380.5,109.5,1.6,36.5,232.5,346.64,259.94
2016,8,12,18,0,326.0,96.0,1.5,36.0,181.0,286.73,214.4
2016,8,12,18,15,252.5,78.0,1.35,35.0,134.0,211.57,156.48
2016,8,12,18,30,179.0,60.0,1.2,34.0,87.0,150.89,108.32
2016,8,12,18,45,89.5,38.0,1.05,33.5,51.5,86.5,56.0
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.94,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,6,15,15.0,16.5,1.45,25.0,18.5,15.51,0.0
2016,8,13,6,30,30.0,33.0,1.4,25.0,37.0,30.25,18.53
2016,8,13,6,45,91.5,61.5,1.35,25.5,79.5,51.44,37.61
2016,8,13,7,0,153.0,90.0,1.3,26.0,122.0,73.01,56.37
2016,8,13,7,15,208.0,112.0,1.3,26.0,170.0,87.21,68.67
2016,8,13,7,30,263.0,134.0,1.3,26.0,218.0,122.71,85.16
2016,8,13,7,45,202.0,154.0,1.3,26.0,226.0,153.76,109.62
2016,8,13,8,0,141.0,174.0,1.3,26.0,234.0,173.73,127.45
2016,8,13,8,15,141.5,200.5,1.25,26.0,267.5,206.04,152.71
2016,8,13,8,30,142.0,227.0,1.2,26.0,301.0,238.6,177.94
2016,8,13,8,45,337.0,212.0,1.15,26.5,412.5,297.81,219.14
2016,8,13,9,0,532.0,197.0,1.1,27.0,524.0,376.73,276.4
2016,8,13,9,15,554.5,204.5,1.05,27.0,570.0,422.95,311.79
2016,8,13,9,30,577.0,212.0,1.0,27.0,616.0,470.79,347.64
2016,8,13,9,45,598.0,216.5,0.95,27.5,657.5,515.8,379.85
2016,8,13,10,0,619.0,221.0,0.9,28.0,699.0,562.39,412.14
2016,8,13,10,15,477.5,301.0,0.9,28.0,681.0,575.62,419.17
2016,8,13,10,30,336.0,381.0,0.9,28.0,663.0,577.73,417.79
2016,8,13,10,45,366.0,381.5,0.95,28.0,698.5,616.61,444.97
2016,8,13,11,0,396.0,382.0,1.0,28.0,734.0,656.9,472.51
2016,8,13,11,15,251.5,421.5,1.05,28.0,647.0,596.24,428.71
2016,8,13,11,30,107.0,461.0,1.1,28.0,560.0,528.13,379.32
2016,8,13,11,45,119.5,472.5,1.15,28.5,585.0,555.13,397.81
2016,8,13,12,0,132.0,484.0,1.2,29.0,610.0,583.78,416.48
2016,8,13,12,15,95.0,465.5,1.2,29.0,556.5,538.02,384.52
2016,8,13,12,30,58.0,447.0,1.2,29.0,503.0,490.32,351.38
2016,8,13,12,45,48.0,428.5,1.25,29.0,475.0,466.07,335.14
2016,8,13,13,0,38.0,410.0,1.3,29.0,447.0,440.99,318.03
2016,8,13,13,15,171.5,432.5,1.3,28.5,594.5,599.15,431.5
2016,8,13,13,30,305.0,455.0,1.3,28.0,742.0,760.21,540.79
2016,8,13,13,45,243.5,457.0,1.3,28.0,683.0,707.19,503.34
2016,8,13,14,0,182.0,459.0,1.3,28.0,624.0,646.54,462.5
2016,8,13,14,15,211.5,440.5,1.3,28.0,627.0,657.83,472.18
2016,8,13,14,30,241.0,422.0,1.3,28.0,630.0,667.61,480.27
2016,8,13,14,45,331.5,373.5,1.3,28.0,647.5,709.36,511.65
2016,8,13,15,0,422.0,325.0,1.3,28.0,665.0,746.47,539.41
2016,8,13,15,15,453.5,294.5,1.3,27.5,643.0,736.99,536.05
2016,8,13,15,30,485.0,264.0,1.3,27.0,621.0,724.03,530.84
2016,8,13,15,45,282.5,277.0,1.3,27.0,482.0,545.3,405.43
2016,8,13,16,0,80.0,290.0,1.3,27.0,343.0,368.55,275.9
2016,8,13,16,15,40.0,205.0,1.3,27.0,231.5,242.83,183.77
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,117.18,87.16
2016,8,13,16,45,21.0,151.5,1.3,27.0,161.5,165.33,125.96
2016,8,13,17,0,42.0,183.0,1.3,27.0,203.0,221.56,170.12
2016,8,13,17,15,35.5,160.0,1.25,26.5,175.5,192.11,147.83
2016,8,13,17,30,29.0,137.0,1.2,26.0,148.0,163.01,125.66
2016,8,13,17,45,21.0,114.0,1.15,26.0,121.0,128.04,98.08
2016,8,13,18,0,13.0,91.0,1.1,26.0,94.0,99.76,75.33
2016,8,13,18,15,6.5,68.0,1.05,25.5,69.5,72.63,53.23
2016,8,13,18,30,0.0,45.0,1.0,25.0,45.0,45.63,30.95
2016,8,13,18,45,0.0,26.5,1.0,25.0,26.5,26.29,14.08
2016,8,13,19,0,0.0,8.0,1.0,25.0,8.0,7.86,0.0
2016,8,13,19,15,0.0,4.0,0.95,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,7.71,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,15.43,6.66
2016,8,14,6,45,0.0,31.5,4.85,24.0,31.5,30.42,20.09
2016,8,14,7,0,0.0,47.0,5.0,24.0,47.0,45.28,33.23
2016,8,14,7,15,0.0,65.0,5.15,24.0,65.0,61.82,47.67
2016,8,14,7,30,0.0,83.0,5.3,24.0,83.0,78.54,58.94
2016,8,14,7,45,0.0,102.0,5.45,24.5,102.0,96.24,73.08
2016,8,14,8,0,0.0,121.0,5.6,25.0,121.0,114.05,87.02
2016,8,14,8,15,0.0,118.0,5.75,25.0,118.0,112.33,85.31
2016,8,14,8,30,0.0,115.0,5.9,25.0,115.0,110.15,83.24
2016,8,14,8,45,38.5,191.0,6.05,25.5,215.0,188.41,143.89
2016,8,14,9,0,77.0,267.0,6.2,26.0,315.0,272.0,207.76
2016,8,14,9,15,198.0,285.0,6.15,26.0,420.5,342.97,261.59
2016,8,14,9,30,319.0,303.0,6.1,26.0,526.0,426.27,325.23
2016,8,14,9,45,343.5,306.5,6.1,26.0,560.5,461.02,352.15
2016,8,14,10,0,368.0,310.0,6.1,26.0,595.0,497.42,380.18
2016,8,14,10,15,218.5,348.0,5.95,26.0,519.5,459.57,349.76
2016,8,14,10,30,69.0,386.0,5.8,26.0,444.0,407.6,307.72
2016,8,14,10,45,51.0,373.5,5.7,26.0,417.5,388.41,292.83
2016,8,14,11,0,33.0,361.0,5.6,26.0,391.0,367.23,276.32
2016,8,14,11,15,37.0,366.5,5.45,26.0,401.0,378.51,284.49
2016,8,14,11,30,41.0,372.0,5.3,26.0,411.0,390.01,292.74
2016,8,14,11,45,62.0,418.0,5.15,26.0,477.0,454.69,340.29
2016,8,14,12,0,83.0,464.0,5.0,26.0,543.0,521.08,388.18
2016,8,14,12,15,55.5,423.0,4.8,26.0,476.0,461.17,343.61
2016,8,14,12,30,28.0,382.0,4.6,26.0,409.0,399.1,297.47
2016,8,14,12,45,44.0,414.5,4.45,26.0,457.5,448.47,333.83
2016,8,14,13,0,60.0,447.0,4.3,26.0,506.0,498.71,370.11
2016,8,14,13,15,36.0,338.5,4.1,26.0,373.5,369.83,276.18
2016,8,14,13,30,12.0,230.0,3.9,26.0,241.0,235.97,176.47
2016,8,14,13,45,7.0,185.0,3.7,26.0,191.5,187.1,139.66
2016,8,14,14,0,2.0,140.0,3.5,26.0,142.0,138.16,102.2
2016,8,14,14,15,5.0,168.0,3.35,26.0,173.0,168.62,125.86
2016,8,14,14,30,8.0,196.0,3.2,26.0,204.0,199.27,149.44
2016,8,14,14,45,10.5,223.5,3.1,26.0,233.0,229.2,172.35
2016,8,14,15,0,13.0,251.0,3.0,26.0,262.0,259.48,195.44
2016,8,14,15,15,25.5,275.5,3.0,25.5,295.0,303.99,230.03
2016,8,14,15,30,38.0,300.0,3.0,25.0,328.0,342.26,259.87
2016,8,14,15,45,19.0,217.5,3.0,25.0,231.5,231.49,176.26
2016,8,14,16,0,0.0,135.0,3.0,25.0,135.0,131.84,99.11
2016,8,14,16,15,0.0,101.0,3.0,25.0,101.0,97.96,72.84
2016,8,14,16,30,0.0,67.0,3.0,25.0,67.0,64.79,46.65
2016,8,14,16,45,0.0,61.5,3.0,25.0,61.5,59.45,42.57
2016,8,14,17,0,0.0,56.0,3.0,25.0,56.0,54.12,38.43
2016,8,14,17,15,0.0,48.5,2.95,24.5,48.5,46.85,32.76
2016,8,14,17,30,0.0,41.0,2.9,24.0,41.0,39.59,26.99
2016,8,14,17,45,0.0,33.5,2.85,24.0,33.5,32.34,21.08
2016,8,14,18,0,0.0,26.0,2.8,24.0,26.0,25.09,15.07
2016,8,14,18,15,0.0,19.0,2.6,23.5,19.0,18.32,9.42
2016,8,14,18,30,0.0,12.0,2.4,23.0,12.0,11.57,3.71
2016,8,14,18,45,0.0,7.0,2.25,22.5,7.0,6.74,0.0
2016,8,14,19,0,0.0,2.0,2.1,22.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,22.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.0,2.45,21.0,11.0,10.81,0.0
2016,8,15,6,30,0.0,22.0,2.5,21.0,22.0,21.24,11.39
2016,8,15,6,45,0.0,40.5,2.6,21.5,40.5,38.55,27.25
2016,8,15,7,0,0.0,59.0,2.7,22.0,59.0,55.42,42.24
2016,8,15,7,15,0.0,80.5,2.75,22.0,80.5,74.57,59.04
2016,8,15,7,30,0.0,102.0,2.8,22.0,102.0,94.43,72.4
2016,8,15,7,45,0.0,88.5,2.85,22.0,88.5,84.37,64.03
2016,8,15,8,0,0.0,75.0,2.9,22.0,75.0,72.52,54.15
2016,8,15,8,15,0.0,93.5,2.9,22.0,93.5,89.99,68.15
2016,8,15,8,30,0.0,112.0,2.9,22.0,112.0,107.38,81.9
2016,8,15,8,45,0.0,134.5,2.95,22.5,135.0,128.5,98.27
2016,8,15,9,0,0.0,157.0,3.0,23.0,158.0,149.67,114.44
2016,8,15,9,15,0.0,150.5,2.9,23.0,151.0,144.1,109.65
2016,8,15,9,30,0.0,144.0,2.8,23.0,144.0,138.32,104.78
2016,8,15,9,45,2.0,157.0,2.75,23.5,159.0,151.84,114.88
2016,8,15,10,0,4.0,170.0,2.7,24.0,174.0,165.59,125.06
2016,8,15,10,15,3.5,160.0,2.6,24.0,163.5,156.22,117.52
2016,8,15,10,30,3.0,150.0,2.5,24.0,153.0,146.67,109.93
2016,8,15,10,45,10.5,225.5,2.45,24.0,235.0,224.11,169.26
2016,8,15,11,0,18.0,301.0,2.4,24.0,317.0,302.05,227.44
2016,8,15,11,15,13.5,250.0,2.3,24.0,262.5,251.34,188.98
2016,8,15,11,30,9.0,199.0,2.2,24.0,208.0,199.62,149.81
2016,8,15,11,45,11.5,234.0,2.15,24.5,245.0,235.92,176.97
2016,8,15,12,0,14.0,269.0,2.1,25.0,282.0,272.52,203.71
2016,8,15,12,15,7.0,157.5,2.05,25.0,164.0,159.02,118.1
2016,8,15,12,30,0.0,46.0,2.0,25.0,46.0,44.62,29.54
2016,8,15,12,45,3.0,104.5,2.0,25.0,107.5,104.24,76.26
2016,8,15,13,0,6.0,163.0,2.0,25.0,169.0,164.13,122.31
2016,8,15,13,15,7.0,175.0,1.95,25.0,182.5,176.98,132.02
2016,8,15,13,30,8.0,187.0,1.9,25.0,196.0,189.86,141.85
2016,8,15,13,45,12.5,243.0,1.9,25.0,255.5,249.56,186.94
2016,8,15,14,0,17.0,299.0,1.9,25.0,315.0,309.91,231.71
2016,8,15,14,15,8.5,213.0,1.9,24.5,221.0,216.47,162.31
2016,8,15,14,30,0.0,127.0,1.9,24.0,127.0,123.51,91.56
2016,8,15,14,45,4.5,168.0,1.9,24.0,172.0,168.25,126.65
2016,8,15,15,0,9.0,209.0,1.9,24.0,217.0,213.44,161.53
2016,8,15,15,15,15.0,237.0,1.9,24.0,248.5,247.41,187.73
2016,8,15,15,30,21.0,265.0,1.9,24.0,280.0,281.83,214.18
2016,8,15,15,45,15.5,235.5,1.95,24.0,246.5,247.08,188.2
2016,8,15,16,0,10.0,206.0,2.0,24.0,213.0,212.48,162.24
2016,8,15,16,15,5.0,156.5,1.95,24.0,160.0,157.94,120.35
2016,8,15,16,30,0.0,107.0,1.9,24.0,107.0,104.09,78.18
2016,8,15,16,45,5.0,132.0,1.9,24.0,134.5,133.56,102.17
2016,8,15,17,0,10.0,157.0,1.9,24.0,162.0,164.24,126.93
2016,8,15,17,15,5.0,137.0,1.85,23.5,139.5,140.77,108.74
2016,8,15,17,30,0.0,117.0,1.8,23.0,117.0,117.67,90.65
2016,8,15,17,45,0.0,95.5,1.75,23.0,95.5,95.98,73.26
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,74.11,55.38
2016,8,15,18,15,0.0,54.0,1.65,22.5,54.0,53.69,38.45
2016,8,15,18,30,0.0,34.0,1.6,22.0,34.0,32.93,21.02
2016,8,15,18,45,0.0,19.5,1.55,22.0,19.5,18.82,8.2
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.5,2.55,21.0,5.5,5.41,0.0
2016,8,16,6,30,0.0,11.0,2.6,21.0,11.0,10.6,2.8
2016,8,16,6,45,0.0,21.5,2.65,21.5,21.5,20.74,12.07
2016,8,16,7,0,0.0,32.0,2.7,22.0,32.0,30.89,21.11
2016,8,16,7,15,0.0,44.5,2.75,22.0,44.5,42.98,31.78
2016,8,16,7,30,0.0,57.0,2.8,22.0,57.0,55.08,40.1
2016,8,16,7,45,0.0,82.5,2.85,22.5,82.5,79.0,59.55
2016,8,16,8,0,0.0,108.0,2.9,23.0,108.0,102.53,78.3
2016,8,16,8,15,11.0,148.5,2.85,23.0,154.0,141.78,109.07
2016,8,16,8,30,22.0,189.0,2.8,23.0,200.0,182.27,140.42
2016,8,16,8,45,39.5,223.0,2.8,23.5,246.0,215.56,165.39
2016,8,16,9,0,57.0,257.0,2.8,24.0,292.0,255.52,195.34
2016,8,16,9,15,106.5,291.0,2.7,24.0,363.0,311.61,237.45
2016,8,16,9,30,156.0,325.0,2.6,24.0,434.0,368.71,280.04
2016,8,16,9,45,104.5,330.0,2.55,24.5,405.0,360.06,272.42
2016,8,16,10,0,53.0,335.0,2.5,25.0,376.0,341.7,257.36
2016,8,16,10,15,38.5,323.0,2.35,25.0,354.0,326.32,245.35
2016,8,16,10,30,24.0,311.0,2.2,25.0,332.0,312.34,234.27
2016,8,16,10,45,27.0,320.5,2.1,25.5,344.5,322.46,240.98
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,336.1,250.13
2016,8,16,11,15,41.5,361.0,1.9,26.0,399.0,376.82,279.47
2016,8,16,11,30,53.0,392.0,1.8,26.0,441.0,418.61,309.05
2016,8,16,11,45,47.5,403.0,1.7,26.0,448.0,427.98,314.81
2016,8,16,12,0,42.0,414.0,1.6,26.0,455.0,437.06,320.51
2016,8,16,12,15,48.0,411.5,1.55,26.0,458.0,443.18,324.8
2016,8,16,12,30,54.0,409.0,1.5,26.0,461.0,449.34,329.16
2016,8,16,12,45,62.5,432.5,1.5,26.0,492.5,483.45,353.16
2016,8,16,13,0,71.0,456.0,1.5,26.0,524.0,518.0,377.11
2016,8,16,13,15,35.5,260.0,1.55,26.0,294.0,290.95,215.8
2016,8,16,13,30,0.0,64.0,1.6,26.0,64.0,62.07,42.92
2016,8,16,13,45,0.0,58.5,1.7,26.0,58.5,56.72,39.0
2016,8,16,14,0,0.0,53.0,1.8,26.0,53.0,51.37,34.86
2016,8,16,14,15,0.0,48.0,1.85,26.0,48.0,46.5,31.09
2016,8,16,14,30,0.0,43.0,1.9,26.0,43.0,41.65,27.32
2016,8,16,14,45,0.0,90.5,2.0,26.0,91.0,87.72,63.51
2016,8,16,15,0,0.0,138.0,2.1,26.0,139.0,134.41,99.81
2016,8,16,15,15,42.0,235.5,2.2,26.0,266.5,276.68,209.9
2016,8,16,15,30,84.0,333.0,2.3,26.0,394.0,418.47,315.66
2016,8,16,15,45,42.0,238.0,2.4,26.0,268.5,279.65,212.24
2016,8,16,16,0,0.0,143.0,2.5,26.0,143.0,139.92,104.87
2016,8,16,16,15,0.0,129.0,2.5,25.5,129.0,126.05,94.8
2016,8,16,16,30,0.0,115.0,2.5,25.0,115.0,112.17,84.39
2016,8,16,16,45,6.0,136.5,2.55,25.0,139.5,138.97,106.18
2016,8,16,17,0,12.0,158.0,2.6,25.0,164.0,166.74,128.65
2016,8,16,17,15,7.5,138.0,2.45,24.5,142.0,143.54,110.72
2016,8,16,17,30,3.0,118.0,2.3,24.0,120.0,120.66,92.83
2016,8,16,17,45,1.5,97.0,2.2,24.0,98.0,98.6,75.15
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,76.53,57.11
2016,8,16,18,15,0.0,55.5,1.95,23.5,55.5,55.57,39.78
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,34.22,21.9
2016,8,16,18,45,0.0,20.5,1.7,23.0,20.5,19.79,8.52
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.3,22.0,6.0,5.9,0.0
2016,8,17,6,30,0.0,12.0,2.4,22.0,12.0,11.57,3.47
2016,8,17,6,45,0.0,23.5,2.5,22.5,23.5,22.68,13.63
2016,8,17,7,0,0.0,35.0,2.6,23.0,35.0,33.79,23.5
2016,8,17,7,15,0.0,48.5,2.7,23.0,48.5,46.85,34.97
2016,8,17,7,30,0.0,62.0,2.8,23.0,62.0,59.92,43.91
2016,8,17,7,45,0.0,93.5,2.95,23.5,93.5,88.72,67.22
2016,8,17,8,0,0.0,125.0,3.1,24.0,125.0,117.41,89.97
2016,8,17,8,15,6.0,150.0,3.15,24.0,153.5,141.92,108.95
2016,8,17,8,30,12.0,175.0,3.2,24.0,182.0,167.23,128.4
2016,8,17,8,45,43.0,219.5,3.25,24.5,245.5,213.66,163.4
2016,8,17,9,0,74.0,264.0,3.3,25.0,309.0,267.75,204.02
2016,8,17,9,15,192.0,283.5,3.3,25.5,413.5,338.01,256.2
2016,8,17,9,30,310.0,303.0,3.3,26.0,518.0,420.37,317.42
2016,8,17,9,45,323.0,321.5,3.3,26.5,558.0,461.54,347.41
2016,8,17,10,0,336.0,340.0,3.3,27.0,598.0,503.58,377.6
2016,8,17,10,15,283.0,372.0,3.3,27.0,596.5,516.83,386.32
2016,8,17,10,30,230.0,404.0,3.3,27.0,595.0,528.44,393.43
2016,8,17,10,45,180.5,421.5,3.3,27.0,575.5,521.4,387.16
2016,8,17,11,0,131.0,439.0,3.3,27.0,556.0,510.24,377.78
2016,8,17,11,15,95.0,432.0,3.3,27.0,518.0,485.01,358.76
2016,8,17,11,30,59.0,425.0,3.3,27.0,480.0,454.51,335.85
2016,8,17,11,45,110.0,454.0,3.3,27.5,557.5,529.15,389.55
2016,8,17,12,0,161.0,483.0,3.3,28.0,635.0,607.63,444.35
2016,8,17,12,15,104.5,456.5,3.3,28.0,555.5,537.43,393.55
2016,8,17,12,30,48.0,430.0,3.3,28.0,476.0,464.31,340.51
2016,8,17,12,45,59.5,442.5,3.3,28.0,499.5,490.46,359.72
2016,8,17,13,0,71.0,455.0,3.3,28.0,523.0,516.94,378.69
2016,8,17,13,15,42.0,357.5,3.25,28.0,398.0,394.48,291.1
2016,8,17,13,30,13.0,260.0,3.2,28.0,273.0,266.43,197.33
2016,8,17,13,45,16.5,288.5,3.2,28.0,304.0,298.45,221.53
2016,8,17,14,0,20.0,317.0,3.2,28.0,335.0,330.75,245.41
2016,8,17,14,15,143.0,364.0,3.15,28.0,487.0,511.57,380.31
2016,8,17,14,30,266.0,411.0,3.1,28.0,639.0,686.16,504.55
2016,8,17,14,45,294.5,385.5,3.1,28.0,628.0,685.54,504.94
2016,8,17,15,0,323.0,360.0,3.1,28.0,617.0,682.58,504.88
2016,8,17,15,15,277.0,349.0,3.05,27.5,561.5,625.87,466.05
2016,8,17,15,30,231.0,338.0,3.0,27.0,506.0,561.19,421.32
2016,8,17,15,45,164.0,314.0,2.95,27.0,429.0,474.66,358.59
2016,8,17,16,0,97.0,290.0,2.9,27.0,352.0,382.37,290.33
2016,8,17,16,15,48.5,182.5,2.8,26.5,213.5,225.09,172.39
2016,8,17,16,30,0.0,75.0,2.7,26.0,75.0,72.54,52.56
2016,8,17,16,45,0.0,85.5,2.65,26.0,85.5,82.71,61.03
2016,8,17,17,0,0.0,96.0,2.6,26.0,96.0,93.54,69.93
2016,8,17,17,15,0.0,83.0,2.45,25.5,83.0,80.65,59.95
2016,8,17,17,30,0.0,70.0,2.3,25.0,70.0,67.74,49.81
2016,8,17,17,45,0.0,57.0,2.15,25.0,57.0,55.08,39.57
2016,8,17,18,0,0.0,44.0,2.0,25.0,44.0,42.5,29.23
2016,8,17,18,15,0.0,32.0,1.9,24.5,32.0,30.89,19.57
2016,8,17,18,30,0.0,20.0,1.8,24.0,20.0,19.29,9.82
2016,8,17,18,45,0.0,11.5,1.75,24.0,11.5,11.09,2.02
2016,8,17,19,0,0.0,3.0,1.7,24.0,3.0,2.95,0.0
2016,8,17,19,15,0.0,1.5,1.8,23.5,1.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.3,22.0,12.0,11.8,0.0
2016,8,18,6,30,0.0,24.0,1.4,22.0,24.0,23.1,12.4
2016,8,18,6,45,3.0,45.5,1.55,22.5,46.0,42.53,30.41
2016,8,18,7,0,6.0,67.0,1.7,23.0,68.0,61.68,47.35
2016,8,18,7,15,16.5,89.5,1.75,23.0,94.0,81.41,64.6
2016,8,18,7,30,27.0,112.0,1.8,23.0,120.0,99.84,75.64
2016,8,18,7,45,87.5,141.0,1.9,23.5,176.0,133.5,99.63
2016,8,18,8,0,148.0,170.0,2.0,24.0,232.0,169.92,125.5
2016,8,18,8,15,104.5,190.5,2.05,24.0,237.5,188.29,141.76
2016,8,18,8,30,61.0,211.0,2.1,24.0,243.0,206.31,157.26
2016,8,18,8,45,32.5,193.5,2.2,24.5,211.0,188.12,143.33
2016,8,18,9,0,4.0,176.0,2.3,25.0,179.0,168.49,127.96
2016,8,18,9,15,31.0,237.5,2.3,25.0,259.0,232.49,176.78
2016,8,18,9,30,58.0,299.0,2.3,25.0,339.0,302.55,229.24
2016,8,18,9,45,145.5,331.0,2.3,25.5,440.0,378.46,285.26
2016,8,18,10,0,233.0,363.0,2.3,26.0,541.0,467.08,349.58
2016,8,18,10,15,233.0,382.5,2.25,26.0,569.0,497.86,371.02
2016,8,18,10,30,233.0,402.0,2.2,26.0,597.0,528.34,392.18
2016,8,18,10,45,217.0,421.0,2.15,26.0,607.0,546.68,404.2
2016,8,18,11,0,201.0,440.0,2.1,26.0,617.0,563.46,415.0
2016,8,18,11,15,184.5,453.0,2.05,26.0,619.0,572.92,420.61
2016,8,18,11,30,168.0,466.0,2.0,26.0,621.0,580.94,425.2
2016,8,18,11,45,198.5,471.0,1.95,26.0,657.0,619.98,452.41
2016,8,18,12,0,229.0,476.0,1.9,26.0,693.0,660.19,479.91
2016,8,18,12,15,206.0,482.0,1.85,26.0,678.5,654.26,474.58
2016,8,18,12,30,183.0,488.0,1.8,26.0,664.0,646.78,468.55
2016,8,18,12,45,219.0,481.5,1.8,26.5,690.5,680.66,491.71
2016,8,18,13,0,255.0,475.0,1.8,27.0,717.0,718.25,516.71
2016,8,18,13,15,264.5,466.5,1.75,27.0,715.5,725.45,521.41
2016,8,18,13,30,274.0,458.0,1.7,27.0,714.0,731.54,525.69
2016,8,18,13,45,164.0,432.0,1.7,27.0,584.5,597.61,433.49
2016,8,18,14,0,54.0,406.0,1.7,27.0,455.0,460.95,336.78
2016,8,18,14,15,198.5,397.5,1.7,26.5,568.0,599.18,439.92
2016,8,18,14,30,343.0,389.0,1.7,26.0,681.0,735.3,536.48
2016,8,18,14,45,427.0,339.0,1.75,26.0,687.5,766.4,559.99
2016,8,18,15,0,511.0,289.0,1.8,26.0,694.0,786.48,577.26
2016,8,18,15,15,272.5,289.0,1.85,26.0,504.0,556.52,415.77
2016,8,18,15,30,34.0,289.0,1.9,26.0,314.0,326.98,245.21
2016,8,18,15,45,328.5,230.5,1.95,26.0,443.0,530.57,404.94
2016,8,18,16,0,623.0,172.0,2.0,26.0,572.0,712.04,539.06
2016,8,18,16,15,602.5,160.5,2.0,26.0,521.0,664.21,505.12
2016,8,18,16,30,582.0,149.0,2.0,26.0,470.0,615.81,472.05
2016,8,18,16,45,291.0,135.5,2.05,26.0,296.0,369.07,288.14
2016,8,18,17,0,0.0,122.0,2.1,26.0,122.0,120.49,90.91
2016,8,18,17,15,0.0,105.0,2.0,25.5,105.0,103.56,78.31
2016,8,18,17,30,0.0,88.0,1.9,25.0,88.0,86.58,65.04
2016,8,18,17,45,0.0,71.5,1.85,24.5,71.5,70.08,51.87
2016,8,18,18,0,0.0,55.0,1.8,24.0,55.0,53.49,38.34
2016,8,18,18,15,0.0,40.0,1.85,23.5,40.0,38.64,25.96
2016,8,18,18,30,0.0,25.0,1.9,23.0,25.0,24.13,13.71
2016,8,18,18,45,0.0,14.0,1.95,23.0,14.0,13.5,3.35
2016,8,18,19,0,0.0,3.0,2.0,23.0,3.0,2.95,0.0
2016,8,18,19,15,0.0,1.5,2.1,23.0,1.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.5,16.5,2.0,23.0,21.5,16.22,0.0
2016,8,19,6,30,111.0,33.0,2.2,23.0,43.0,27.28,15.34
2016,8,19,6,45,217.0,49.5,2.4,23.5,86.5,37.68,26.15
2016,8,19,7,0,323.0,66.0,2.6,24.0,130.0,48.95,36.3
2016,8,19,7,15,394.5,77.0,2.8,24.0,181.0,55.28,42.04
2016,8,19,7,30,466.0,88.0,3.0,24.0,232.0,88.91,53.86
2016,8,19,7,45,329.5,127.5,3.2,24.5,239.5,139.45,94.29
2016,8,19,8,0,193.0,167.0,3.4,25.0,247.0,174.52,127.08
2016,8,19,8,15,224.0,190.0,3.5,25.5,295.5,208.95,153.28
2016,8,19,8,30,255.0,213.0,3.6,26.0,344.0,251.53,186.24
2016,8,19,8,45,489.5,163.5,3.7,26.5,448.5,298.42,218.98
2016,8,19,9,0,724.0,114.0,3.8,27.0,553.0,371.2,274.3
2016,8,19,9,15,742.5,118.0,3.8,27.0,600.0,424.89,318.35
2016,8,19,9,30,761.0,122.0,3.8,27.0,647.0,476.41,359.84
2016,8,19,9,45,782.5,120.5,3.8,27.5,690.5,525.19,397.66
2016,8,19,10,0,804.0,119.0,3.8,28.0,734.0,574.64,434.91
2016,8,19,10,15,814.0,121.5,3.75,28.0,770.0,623.23,471.12
2016,8,19,10,30,824.0,124.0,3.7,28.0,806.0,668.18,503.97
2016,8,19,10,45,833.5,124.0,3.7,28.0,836.0,709.35,533.22
2016,8,19,11,0,843.0,124.0,3.7,28.0,866.0,749.11,559.96
2016,8,19,11,15,501.5,295.0,3.65,28.0,739.5,672.2,499.98
2016,8,19,11,30,160.0,466.0,3.6,28.0,613.0,574.2,421.49
2016,8,19,11,45,284.5,437.5,3.6,28.5,704.0,660.49,484.68
2016,8,19,12,0,409.0,409.0,3.6,29.0,795.0,753.52,550.14
2016,8,19,12,15,287.5,448.5,3.55,29.0,721.0,695.83,506.68
2016,8,19,12,30,166.0,488.0,3.5,29.0,647.0,631.01,458.5
2016,8,19,12,45,278.5,453.5,3.45,29.0,719.0,711.05,517.25
2016,8,19,13,0,391.0,419.0,3.4,29.0,791.0,790.6,573.88
2016,8,19,13,15,390.0,414.5,3.35,29.0,781.0,792.42,574.66
2016,8,19,13,30,389.0,410.0,3.3,29.0,771.0,792.62,574.94
2016,8,19,13,45,255.5,428.5,3.25,29.0,664.0,687.66,500.46
2016,8,19,14,0,122.0,447.0,3.2,29.0,557.0,575.35,419.66
2016,8,19,14,15,222.5,420.5,3.1,29.0,613.0,645.73,472.69
2016,8,19,14,30,323.0,394.0,3.0,29.0,669.0,721.15,527.09
2016,8,19,14,45,547.5,268.0,2.95,29.0,710.5,803.37,590.4
2016,8,19,15,0,772.0,142.0,2.9,29.0,752.0,867.2,636.19
2016,8,19,15,15,434.0,237.5,2.7,29.0,577.5,653.82,486.42
2016,8,19,15,30,96.0,333.0,2.5,29.0,403.0,428.77,318.51
2016,8,19,15,45,209.5,301.5,2.4,29.0,439.5,498.74,374.0
2016,8,19,16,0,323.0,270.0,2.3,29.0,476.0,561.42,421.82
2016,8,19,16,15,494.0,194.0,2.15,28.5,479.5,611.2,462.54
2016,8,19,16,30,665.0,118.0,2.0,28.0,483.0,641.88,489.15
2016,8,19,16,45,637.5,111.0,1.9,28.0,431.0,589.98,451.96
2016,8,19,17,0,610.0,104.0,1.8,28.0,379.0,538.48,414.88
2016,8,19,17,15,567.0,97.0,1.7,27.5,325.5,478.05,370.9
2016,8,19,17,30,524.0,90.0,1.6,27.0,272.0,420.01,327.32
2016,8,19,17,45,466.0,80.0,1.55,26.5,220.0,353.45,275.84
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,289.43,224.54
2016,8,19,18,15,317.5,57.0,1.55,25.5,121.0,216.28,164.73
2016,8,19,18,30,227.0,44.0,1.6,25.0,74.0,152.52,111.14
2016,8,19,18,45,113.5,26.5,1.7,25.0,41.5,81.21,43.08
2016,8,19,19,0,0.0,9.0,1.8,25.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,23.5,14.5,13.98,6.17
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,21.22,12.59
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,29.92,20.24
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,38.62,26.26
2016,8,20,7,45,0.0,43.0,2.3,24.0,43.0,41.53,28.6
2016,8,20,8,0,0.0,46.0,2.4,24.0,46.0,44.43,30.87
2016,8,20,8,15,0.0,69.0,2.5,24.0,69.0,66.71,48.84
2016,8,20,8,30,0.0,92.0,2.6,24.0,92.0,88.81,66.42
2016,8,20,8,45,0.0,124.0,2.75,24.5,124.0,118.77,89.85
2016,8,20,9,0,0.0,156.0,2.9,25.0,156.0,148.67,112.81
2016,8,20,9,15,0.0,150.0,2.9,25.0,150.0,143.59,108.43
2016,8,20,9,30,0.0,144.0,2.9,25.0,144.0,138.29,103.99
2016,8,20,9,45,3.0,166.0,2.95,25.5,168.5,160.77,120.97
