Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,183.6,138.01
2016,8,20,10,15,8.5,209.5,2.95,26.0,216.5,206.0,154.81
2016,8,20,10,30,11.0,231.0,2.9,26.0,240.0,228.68,171.71
2016,8,20,10,45,11.5,235.0,2.9,26.0,245.0,233.71,175.23
2016,8,20,11,0,12.0,239.0,2.9,26.0,250.0,238.74,178.81
2016,8,20,11,15,12.0,238.0,2.85,26.0,249.5,238.62,178.52
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,238.43,178.22
2016,8,20,11,45,11.5,225.5,2.8,26.5,236.5,227.67,169.71
2016,8,20,12,0,11.0,214.0,2.8,27.0,224.0,216.75,161.15
2016,8,20,12,15,12.0,233.5,2.7,27.0,245.0,237.05,176.28
2016,8,20,12,30,13.0,253.0,2.6,27.0,266.0,257.47,191.34
2016,8,20,12,45,11.5,226.0,2.55,27.0,237.5,230.34,171.09
2016,8,20,13,0,10.0,199.0,2.5,27.0,209.0,202.97,150.68
2016,8,20,13,15,12.0,234.0,2.45,27.0,246.0,239.46,178.1
2016,8,20,13,30,14.0,269.0,2.4,27.0,283.0,276.22,205.35
2016,8,20,13,45,9.0,213.0,2.35,27.0,222.0,216.52,160.86
2016,8,20,14,0,4.0,157.0,2.3,27.0,161.0,156.73,115.85
2016,8,20,14,15,2.0,102.5,2.15,26.5,104.5,101.4,73.77
2016,8,20,14,30,0.0,48.0,2.0,26.0,48.0,46.49,31.11
2016,8,20,14,45,0.0,73.0,1.95,26.0,73.0,70.71,50.24
2016,8,20,15,0,0.0,98.0,1.9,26.0,98.0,95.01,69.32
2016,8,20,15,15,0.0,78.5,1.75,26.0,78.5,76.01,54.57
2016,8,20,15,30,0.0,59.0,1.6,26.0,59.0,57.09,39.81
2016,8,20,15,45,0.0,37.5,1.45,26.0,37.5,36.26,23.39
2016,8,20,16,0,0.0,16.0,1.3,26.0,16.0,15.46,6.8
2016,8,20,16,15,84.5,128.0,1.15,25.5,174.5,201.21,156.47
2016,8,20,16,30,169.0,240.0,1.0,25.0,333.0,387.12,297.7
2016,8,20,16,45,90.0,196.5,0.85,25.0,245.5,270.07,207.81
2016,8,20,17,0,11.0,153.0,0.7,25.0,158.0,161.0,122.97
2016,8,20,17,15,5.5,132.5,0.6,24.5,135.0,136.71,104.73
2016,8,20,17,30,0.0,112.0,0.5,24.0,112.0,112.83,86.13
2016,8,20,17,45,0.0,90.0,0.4,24.0,90.0,90.56,68.37
2016,8,20,18,0,0.0,68.0,0.3,24.0,68.0,68.07,50.07
2016,8,20,18,15,0.0,48.0,0.35,24.0,48.0,47.57,33.07
2016,8,20,18,30,0.0,28.0,0.4,24.0,28.0,27.04,15.86
2016,8,20,18,45,0.0,14.0,0.45,24.0,14.0,13.51,2.18
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.57,3.11
2016,8,21,6,45,0.0,25.0,2.6,21.0,25.0,24.13,14.89
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,36.7,26.18
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,51.2,39.04
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,65.23,48.68
2016,8,21,7,45,0.0,89.0,2.5,21.5,89.0,84.63,64.43
2016,8,21,8,0,0.0,110.0,2.5,22.0,110.0,104.14,79.94
2016,8,21,8,15,8.5,145.5,2.55,22.0,150.0,138.31,106.83
2016,8,21,8,30,17.0,181.0,2.6,22.0,190.0,173.53,134.21
2016,8,21,8,45,45.5,221.0,2.65,22.5,248.0,215.16,165.63
2016,8,21,9,0,74.0,261.0,2.7,23.0,306.0,264.48,202.79
2016,8,21,9,15,62.5,276.0,2.6,23.0,316.0,278.83,213.49
2016,8,21,9,30,51.0,291.0,2.5,23.0,326.0,291.86,222.99
2016,8,21,9,45,59.5,317.5,2.45,23.5,361.5,324.31,246.61
2016,8,21,10,0,68.0,344.0,2.4,24.0,397.0,357.73,270.55
2016,8,21,10,15,120.5,375.5,2.1,24.0,473.5,420.49,316.47
2016,8,21,10,30,173.0,407.0,1.8,24.0,550.0,491.75,367.22
2016,8,21,10,45,167.5,423.0,1.5,24.5,566.0,512.52,379.18
2016,8,21,11,0,162.0,439.0,1.2,25.0,582.0,532.64,390.36
2016,8,21,11,15,143.5,449.5,0.95,25.0,578.5,536.95,390.89
2016,8,21,11,30,125.0,460.0,0.7,25.0,575.0,539.74,390.14
2016,8,21,11,45,148.5,470.0,0.45,25.0,608.5,576.14,412.72
2016,8,21,12,0,172.0,480.0,0.2,25.0,642.0,613.58,434.76
2016,8,21,12,15,144.0,479.5,0.5,25.0,615.5,595.77,425.11
2016,8,21,12,30,116.0,479.0,0.8,25.0,589.0,576.27,414.33
2016,8,21,12,45,67.5,400.0,1.1,25.5,464.0,455.69,332.45
2016,8,21,13,0,19.0,321.0,1.4,26.0,339.0,330.86,243.77
2016,8,21,13,15,25.5,349.0,1.55,26.0,373.0,370.14,273.26
2016,8,21,13,30,32.0,377.0,1.7,26.0,407.0,406.33,299.6
2016,8,21,13,45,41.5,388.5,1.9,26.0,426.5,429.0,316.61
2016,8,21,14,0,51.0,400.0,2.1,26.0,446.0,451.79,333.8
2016,8,21,14,15,32.5,331.5,2.2,25.5,360.5,364.98,272.06
2016,8,21,14,30,14.0,263.0,2.3,25.0,275.0,271.8,204.12
2016,8,21,14,45,13.5,253.5,2.45,25.0,264.5,262.12,197.6
2016,8,21,15,0,13.0,244.0,2.6,25.0,254.0,252.4,190.76
2016,8,21,15,15,9.5,217.0,2.6,25.0,224.5,222.2,168.17
2016,8,21,15,30,6.0,190.0,2.6,25.0,195.0,192.04,145.43
2016,8,21,15,45,32.0,229.5,2.65,25.0,250.5,262.05,200.46
2016,8,21,16,0,58.0,269.0,2.7,25.0,306.0,327.17,250.89
2016,8,21,16,15,70.0,250.5,2.65,24.5,291.5,316.61,244.31
2016,8,21,16,30,82.0,232.0,2.6,24.0,277.0,305.05,237.12
2016,8,21,16,45,173.5,204.0,2.55,24.0,285.5,345.18,271.0
2016,8,21,17,0,265.0,176.0,2.5,24.0,294.0,377.02,297.62
2016,8,21,17,15,255.0,151.5,2.35,23.5,252.0,333.34,264.45
2016,8,21,17,30,245.0,127.0,2.2,23.0,210.0,289.72,230.68
2016,8,21,17,45,220.0,105.0,2.1,23.0,169.5,241.46,191.65
2016,8,21,18,0,195.0,83.0,2.0,23.0,129.0,195.01,153.04
2016,8,21,18,15,152.0,62.5,1.9,23.0,92.0,144.85,110.62
2016,8,21,18,30,109.0,42.0,1.8,23.0,55.0,98.63,70.83
2016,8,21,18,45,54.5,21.0,1.7,23.0,27.5,47.31,17.97
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,2.5,2.35,23.5,2.5,2.41,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.89,0.0
2016,8,22,7,45,0.0,53.5,2.45,24.5,53.5,51.69,36.87
2016,8,22,8,0,0.0,104.0,2.5,25.0,104.0,98.8,74.74
2016,8,22,8,15,0.0,107.0,2.6,25.0,107.0,102.23,77.15
2016,8,22,8,30,0.0,110.0,2.7,25.0,110.0,105.46,79.42
2016,8,22,8,45,12.5,167.0,2.85,25.5,174.5,161.88,123.14
2016,8,22,9,0,25.0,224.0,3.0,26.0,239.0,219.26,166.7
2016,8,22,9,15,48.0,264.0,3.05,26.0,295.5,262.23,198.91
2016,8,22,9,30,71.0,304.0,3.1,26.0,352.0,312.51,236.45
2016,8,22,9,45,177.5,327.0,3.2,26.5,459.0,390.9,294.75
2016,8,22,10,0,284.0,350.0,3.3,27.0,566.0,479.87,360.1
2016,8,22,10,15,278.0,371.0,3.35,27.0,591.0,510.79,382.15
2016,8,22,10,30,272.0,392.0,3.4,27.0,616.0,540.86,403.48
2016,8,22,10,45,367.5,372.5,3.45,27.5,687.5,605.17,450.26
2016,8,22,11,0,463.0,353.0,3.5,28.0,759.0,673.86,499.34
2016,8,22,11,15,393.5,393.0,3.5,28.0,744.0,677.87,499.87
2016,8,22,11,30,324.0,433.0,3.5,28.0,729.0,674.98,495.77
2016,8,22,11,45,334.5,435.5,3.55,28.0,745.5,699.61,513.1
2016,8,22,12,0,345.0,438.0,3.6,28.0,762.0,723.86,529.96
2016,8,22,12,15,373.0,426.5,3.6,28.0,778.5,749.69,548.34
2016,8,22,12,30,401.0,415.0,3.6,28.0,795.0,775.22,566.47
2016,8,22,12,45,634.5,270.0,3.6,28.0,868.5,862.25,633.15
2016,8,22,13,0,868.0,125.0,3.6,28.0,942.0,942.28,687.03
2016,8,22,13,15,865.5,124.5,3.6,28.0,931.0,948.42,690.73
2016,8,22,13,30,863.0,124.0,3.6,28.0,920.0,951.39,693.03
2016,8,22,13,45,858.5,123.5,3.6,28.5,901.0,949.27,690.76
2016,8,22,14,0,854.0,123.0,3.6,29.0,882.0,943.99,686.59
2016,8,22,14,15,847.5,121.5,3.6,29.0,855.0,932.66,679.96
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,918.3,671.48
2016,8,22,14,45,830.5,119.0,3.6,29.0,794.0,897.85,659.06
2016,8,22,15,0,820.0,118.0,3.6,29.0,760.0,874.73,644.93
2016,8,22,15,15,670.0,179.5,3.6,29.0,685.5,801.68,596.82
2016,8,22,15,30,520.0,241.0,3.6,29.0,611.0,720.7,539.27
2016,8,22,15,45,636.5,176.0,3.6,29.0,598.0,739.12,557.21
2016,8,22,16,0,753.0,111.0,3.6,29.0,585.0,740.74,560.08
2016,8,22,16,15,730.5,107.0,3.4,28.5,535.0,695.03,529.88
2016,8,22,16,30,708.0,103.0,3.2,28.0,485.0,651.17,500.86
2016,8,22,16,45,674.5,99.0,3.05,28.0,431.5,596.89,462.25
2016,8,22,17,0,641.0,95.0,2.9,28.0,378.0,543.45,422.83
2016,8,22,17,15,597.5,88.5,2.7,27.5,323.5,482.18,377.23
2016,8,22,17,30,554.0,82.0,2.5,27.0,269.0,423.35,332.09
2016,8,22,17,45,489.0,74.0,2.35,26.5,215.5,354.43,277.72
2016,8,22,18,0,424.0,66.0,2.2,26.0,162.0,290.68,225.63
2016,8,22,18,15,328.0,53.0,2.25,25.5,115.0,213.14,161.72
2016,8,22,18,30,232.0,40.0,2.3,25.0,68.0,147.8,106.08
2016,8,22,18,45,116.0,20.0,2.35,25.0,34.0,69.92,22.51
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,23.0,20.0,15.24,0.0
2016,8,23,6,30,118.0,31.0,3.8,23.0,40.0,25.67,12.99
2016,8,23,6,45,226.0,47.0,3.9,23.5,83.5,35.9,24.5
2016,8,23,7,0,334.0,63.0,4.0,24.0,127.0,46.86,34.44
2016,8,23,7,15,408.5,74.5,4.2,24.0,179.0,53.68,40.63
2016,8,23,7,30,483.0,86.0,4.4,24.0,231.0,84.14,51.0
2016,8,23,7,45,544.0,91.5,4.6,24.5,286.5,122.83,72.66
2016,8,23,8,0,605.0,97.0,4.8,25.0,342.0,168.79,105.66
2016,8,23,8,15,640.5,102.5,4.9,25.5,396.0,216.17,144.17
2016,8,23,8,30,676.0,108.0,5.0,26.0,450.0,267.25,187.09
2016,8,23,8,45,712.5,108.5,5.1,26.5,504.0,317.78,229.94
2016,8,23,9,0,749.0,109.0,5.2,27.0,558.0,374.57,277.22
2016,8,23,9,15,767.5,112.5,5.2,27.0,606.0,426.04,320.36
2016,8,23,9,30,786.0,116.0,5.2,27.0,654.0,478.37,363.17
2016,8,23,9,45,808.5,114.5,5.2,27.5,699.0,528.88,402.93
2016,8,23,10,0,831.0,113.0,5.2,28.0,744.0,582.88,444.08
2016,8,23,10,15,841.5,115.0,5.2,28.0,780.5,629.83,479.96
2016,8,23,10,30,852.0,117.0,5.2,28.0,817.0,675.81,514.37
2016,8,23,10,45,863.5,116.0,5.25,28.5,848.0,718.55,544.31
2016,8,23,11,0,875.0,115.0,5.3,29.0,879.0,759.92,571.71
2016,8,23,11,15,880.0,116.0,5.25,29.0,901.5,796.51,596.25
2016,8,23,11,30,885.0,117.0,5.2,29.0,924.0,830.89,619.12
2016,8,23,11,45,887.0,119.0,5.2,29.5,938.0,861.35,638.13
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,889.16,655.24
2016,8,23,12,15,890.0,121.0,5.2,30.0,957.5,911.41,669.91
2016,8,23,12,30,891.0,121.0,5.2,30.0,963.0,930.75,682.69
2016,8,23,12,45,891.0,121.0,5.2,30.0,960.5,946.16,692.93
2016,8,23,13,0,891.0,121.0,5.2,30.0,958.0,958.46,701.2
2016,8,23,13,15,888.5,120.5,5.15,30.0,946.5,964.71,705.23
2016,8,23,13,30,886.0,120.0,5.1,30.0,935.0,967.71,707.24
2016,8,23,13,45,881.0,119.0,5.1,30.0,915.5,964.54,705.66
2016,8,23,14,0,876.0,118.0,5.1,30.0,896.0,958.12,702.07
2016,8,23,14,15,870.0,116.5,5.05,30.0,868.5,947.02,695.16
2016,8,23,14,30,864.0,115.0,5.0,30.0,841.0,932.81,686.31
2016,8,23,14,45,845.5,118.5,4.95,30.0,804.0,909.37,671.37
2016,8,23,15,0,827.0,122.0,4.9,30.0,767.0,888.78,658.48
2016,8,23,15,15,814.5,119.5,4.8,30.0,726.0,859.65,639.49
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,828.2,618.97
2016,8,23,15,45,781.0,115.5,4.65,30.0,638.0,788.67,593.09
2016,8,23,16,0,760.0,114.0,4.6,30.0,591.0,747.74,566.09
2016,8,23,16,15,737.0,110.0,4.35,29.5,540.0,701.4,535.53
2016,8,23,16,30,714.0,106.0,4.1,29.0,489.0,657.11,506.07
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.5,601.93,466.37
2016,8,23,17,0,645.0,98.0,3.7,29.0,380.0,547.64,426.09
2016,8,23,17,15,601.0,91.0,3.4,28.5,325.0,485.37,379.47
2016,8,23,17,30,557.0,84.0,3.1,28.0,270.0,425.56,333.36
2016,8,23,17,45,491.5,75.5,2.85,27.5,216.0,355.78,278.1
2016,8,23,18,0,426.0,67.0,2.6,27.0,162.0,289.51,223.93
2016,8,23,18,15,326.0,54.0,2.55,26.5,114.0,212.71,160.51
2016,8,23,18,30,226.0,41.0,2.5,26.0,66.0,146.53,104.11
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.0,68.81,14.07
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.0,2.75,22.5,22.0,12.78,0.0
2016,8,24,6,30,223.0,26.0,3.0,23.0,44.0,20.53,8.96
2016,8,24,6,45,345.0,37.5,3.3,23.5,90.5,28.15,17.99
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,35.24,24.52
2016,8,24,7,15,537.0,56.5,3.75,24.0,191.0,38.38,27.49
2016,8,24,7,30,607.0,64.0,3.9,24.0,245.0,68.96,35.9
2016,8,24,7,45,661.5,67.0,4.1,24.5,302.5,112.41,59.62
2016,8,24,8,0,716.0,70.0,4.3,25.0,360.0,164.81,97.78
2016,8,24,8,15,746.5,74.0,4.3,25.5,415.0,215.81,139.76
2016,8,24,8,30,777.0,78.0,4.3,26.0,470.0,269.84,185.78
2016,8,24,8,45,803.0,80.0,4.35,26.5,523.5,323.47,231.84
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,383.22,281.85
2016,8,24,9,15,844.5,84.0,4.4,27.0,625.0,435.96,326.19
2016,8,24,9,30,860.0,86.0,4.4,27.0,673.0,489.04,369.68
2016,8,24,9,45,872.5,88.0,4.4,27.5,716.5,540.65,410.11
2016,8,24,10,0,885.0,90.0,4.4,28.0,760.0,591.82,448.98
2016,8,24,10,15,893.5,91.5,4.4,28.0,796.5,639.39,485.07
2016,8,24,10,30,902.0,93.0,4.4,28.0,833.0,685.67,519.41
2016,8,24,10,45,908.0,94.0,4.4,28.5,862.5,728.25,547.78
2016,8,24,11,0,914.0,95.0,4.4,29.0,892.0,768.93,574.07
2016,8,24,11,15,918.0,96.0,4.35,29.0,913.5,805.98,598.57
2016,8,24,11,30,922.0,97.0,4.3,29.0,935.0,840.63,621.28
2016,8,24,11,45,916.0,103.0,4.3,29.5,946.5,869.14,638.66
2016,8,24,12,0,910.0,109.0,4.3,30.0,958.0,894.5,653.86
2016,8,24,12,15,910.5,109.0,4.25,30.0,963.0,916.66,668.0
2016,8,24,12,30,911.0,109.0,4.2,30.0,968.0,935.79,680.17
2016,8,24,12,45,908.0,110.0,4.2,30.0,964.0,949.58,689.16
2016,8,24,13,0,905.0,111.0,4.2,30.0,960.0,960.12,696.14
2016,8,24,13,15,902.5,110.5,4.15,30.0,948.0,966.35,700.16
2016,8,24,13,30,900.0,110.0,4.1,30.0,936.0,969.26,702.15
2016,8,24,13,45,893.0,111.0,4.1,30.0,915.5,966.1,700.6
2016,8,24,14,0,886.0,112.0,4.1,30.0,895.0,959.68,697.09
2016,8,24,14,15,879.5,110.5,4.05,30.0,867.5,947.94,689.94
2016,8,24,14,30,873.0,109.0,4.0,30.0,840.0,933.05,680.87
2016,8,24,14,45,851.0,114.0,3.95,30.0,802.0,907.8,665.04
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,880.26,647.76
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,856.2,632.84
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,824.65,612.82
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,786.14,587.99
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,746.12,561.96
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,699.95,531.85
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,655.6,502.64
2016,8,24,16,45,689.0,97.0,3.1,28.5,431.5,600.76,464.48
2016,8,24,17,0,657.0,92.0,2.9,28.0,377.0,546.62,425.31
2016,8,24,17,15,613.5,85.5,2.6,27.5,322.0,484.81,378.97
2016,8,24,17,30,570.0,79.0,2.3,27.0,267.0,425.43,333.11
2016,8,24,17,45,501.5,71.0,2.05,27.0,213.0,354.31,276.24
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,288.72,222.18
2016,8,24,18,15,336.0,50.5,1.75,26.5,111.5,211.47,158.68
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,146.79,103.17
2016,8,24,18,45,119.5,19.0,1.65,25.5,32.0,67.8,2.99
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.0,21.0,12.78,0.0
2016,8,25,6,30,211.0,26.0,1.6,22.0,42.0,20.66,8.77
2016,8,25,6,45,319.0,39.5,1.8,22.5,87.5,30.18,19.77
2016,8,25,7,0,427.0,53.0,2.0,23.0,133.0,39.01,27.87
2016,8,25,7,15,499.0,61.5,2.1,23.0,186.0,42.75,31.39
2016,8,25,7,30,571.0,70.0,2.2,23.0,239.0,71.37,39.43
2016,8,25,7,45,617.5,77.0,2.3,23.5,294.5,115.24,64.02
2016,8,25,8,0,664.0,84.0,2.4,24.0,350.0,164.36,99.7
2016,8,25,8,15,696.5,89.0,2.4,24.5,405.0,213.96,140.05
2016,8,25,8,30,729.0,94.0,2.4,25.0,460.0,270.07,186.99
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.5,321.67,230.71
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,375.44,275.43
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,427.98,318.75
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,481.17,361.33
2016,8,25,9,45,832.5,106.5,2.25,26.5,704.5,534.97,402.27
2016,8,25,10,0,849.0,107.0,2.2,27.0,748.0,585.31,439.45
2016,8,25,10,15,858.0,108.5,2.15,27.0,784.5,631.65,473.51
2016,8,25,10,30,867.0,110.0,2.1,27.0,821.0,676.84,505.84
2016,8,25,10,45,875.0,110.5,2.05,27.5,850.5,719.04,533.49
2016,8,25,11,0,883.0,111.0,2.0,28.0,880.0,759.57,558.45
2016,8,25,11,15,887.5,112.0,1.95,28.0,901.5,796.0,581.41
2016,8,25,11,30,892.0,113.0,1.9,28.0,923.0,830.16,602.66
2016,8,25,11,45,896.5,112.5,1.9,28.5,937.0,860.47,620.46
2016,8,25,12,0,901.0,112.0,1.9,29.0,951.0,888.2,636.49
2016,8,25,12,15,901.5,112.0,1.9,29.0,956.0,910.14,650.05
2016,8,25,12,30,902.0,112.0,1.9,29.0,961.0,929.09,661.79
2016,8,25,12,45,901.0,112.0,1.9,29.0,957.5,943.59,670.8
2016,8,25,13,0,900.0,112.0,1.9,29.0,954.0,954.89,677.93
2016,8,25,13,15,897.0,111.0,1.9,29.0,942.0,960.06,681.34
2016,8,25,13,30,894.0,110.0,1.9,29.0,930.0,961.9,682.85
2016,8,25,13,45,889.5,109.0,1.9,29.0,909.5,959.01,681.53
2016,8,25,14,0,885.0,108.0,1.9,29.0,889.0,952.82,678.32
2016,8,25,14,15,709.0,209.0,1.9,29.0,821.5,897.33,643.83
2016,8,25,14,30,533.0,310.0,1.9,29.0,754.0,831.94,598.55
2016,8,25,14,45,315.0,338.0,1.95,29.0,597.5,649.56,473.94
2016,8,25,15,0,97.0,366.0,2.0,29.0,441.0,463.96,340.98
2016,8,25,15,15,134.0,348.5,2.0,29.0,446.5,486.8,360.13
2016,8,25,15,30,171.0,331.0,2.0,29.0,452.0,498.95,370.64
2016,8,25,15,45,187.5,305.5,2.0,29.0,429.5,482.68,360.62
2016,8,25,16,0,204.0,280.0,2.0,29.0,407.0,464.61,349.38
2016,8,25,16,15,165.5,255.5,1.9,28.5,353.0,403.72,305.86
2016,8,25,16,30,127.0,231.0,1.8,28.0,299.0,344.83,263.1
2016,8,25,16,45,123.0,205.5,1.75,28.0,265.0,310.92,238.68
2016,8,25,17,0,119.0,180.0,1.7,28.0,231.0,276.8,213.52
2016,8,25,17,15,341.5,128.5,1.55,27.5,246.0,364.34,284.23
2016,8,25,17,30,564.0,77.0,1.4,27.0,261.0,417.96,325.65
2016,8,25,17,45,498.0,68.5,1.3,26.5,207.5,348.04,270.27
2016,8,25,18,0,432.0,60.0,1.2,26.0,154.0,283.51,217.88
2016,8,25,18,15,335.0,47.5,1.2,25.5,107.0,206.24,154.47
2016,8,25,18,30,238.0,35.0,1.2,25.0,60.0,141.89,98.85
2016,8,25,18,45,119.0,17.5,1.2,25.0,30.0,64.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.7,22.5,18.0,13.27,0.0
2016,8,26,6,30,118.0,27.0,0.8,23.0,36.0,21.09,8.63
2016,8,26,6,45,222.5,44.0,0.9,23.5,78.5,33.63,22.54
2016,8,26,7,0,327.0,61.0,1.0,24.0,121.0,45.47,33.24
2016,8,26,7,15,399.5,72.5,1.0,24.0,172.0,52.35,39.49
2016,8,26,7,30,472.0,84.0,1.0,24.0,223.0,79.14,48.38
2016,8,26,7,45,523.5,92.5,1.05,24.5,277.0,118.69,70.28
2016,8,26,8,0,575.0,101.0,1.1,25.0,331.0,164.45,102.69
2016,8,26,8,15,425.5,152.5,1.0,25.0,336.5,211.89,147.14
2016,8,26,8,30,276.0,204.0,0.9,25.0,342.0,246.11,179.94
2016,8,26,8,45,491.5,163.0,0.85,25.5,442.0,292.78,211.85
2016,8,26,9,0,707.0,122.0,0.8,26.0,542.0,363.73,264.1
2016,8,26,9,15,726.5,126.0,0.7,26.0,589.5,414.18,303.84
2016,8,26,9,30,746.0,130.0,0.6,26.0,637.0,468.5,345.0
2016,8,26,9,45,760.5,133.5,0.5,26.5,679.5,517.4,380.09
2016,8,26,10,0,775.0,137.0,0.4,27.0,722.0,566.34,413.71
2016,8,26,10,15,524.0,262.5,0.45,27.0,667.0,561.08,407.74
2016,8,26,10,30,273.0,388.0,0.5,27.0,612.0,536.35,387.12
2016,8,26,10,45,301.0,396.5,0.6,27.5,651.0,578.2,416.16
2016,8,26,11,0,329.0,405.0,0.7,28.0,690.0,621.62,445.2
2016,8,26,11,15,391.5,391.5,0.8,28.0,739.5,672.7,480.87
2016,8,26,11,30,454.0,378.0,0.9,28.0,789.0,725.87,517.57
2016,8,26,11,45,433.0,390.0,1.0,28.0,787.0,736.87,524.73
2016,8,26,12,0,412.0,402.0,1.1,28.0,785.0,745.6,530.79
2016,8,26,12,15,429.5,403.0,1.2,28.0,804.5,775.8,551.7
2016,8,26,12,30,447.0,404.0,1.3,28.0,824.0,805.31,571.88
2016,8,26,12,45,644.5,274.0,1.4,28.5,877.0,871.27,620.59
2016,8,26,13,0,842.0,144.0,1.5,29.0,930.0,930.85,658.85
2016,8,26,13,15,501.0,304.0,1.55,29.0,770.5,786.04,562.43
2016,8,26,13,30,160.0,464.0,1.6,29.0,611.0,621.18,444.29
2016,8,26,13,45,493.0,302.5,1.7,29.0,739.5,786.45,567.66
2016,8,26,14,0,826.0,141.0,1.8,29.0,868.0,934.37,667.44
2016,8,26,14,15,819.0,139.0,1.9,28.5,840.5,922.37,661.46
2016,8,26,14,30,812.0,137.0,2.0,28.0,813.0,907.39,655.23
2016,8,26,14,45,407.5,149.5,2.1,28.0,489.0,544.36,409.86
2016,8,26,15,0,3.0,162.0,2.2,28.0,165.0,160.95,118.7
2016,8,26,15,15,256.5,200.5,2.25,28.0,380.5,442.17,337.9
2016,8,26,15,30,510.0,239.0,2.3,28.0,596.0,704.97,527.38
2016,8,26,15,45,388.0,254.5,2.35,28.0,515.5,600.26,451.15
2016,8,26,16,0,266.0,270.0,2.4,28.0,435.0,511.06,386.32
2016,8,26,16,15,286.5,241.0,2.35,27.5,404.5,487.82,372.39
2016,8,26,16,30,307.0,212.0,2.3,27.0,374.0,461.93,355.8
2016,8,26,16,45,242.5,194.0,2.25,27.0,313.0,387.62,300.24
2016,8,26,17,0,178.0,176.0,2.2,27.0,252.0,309.96,241.23
2016,8,26,17,15,166.0,151.5,2.1,26.5,214.5,269.42,210.82
2016,8,26,17,30,154.0,127.0,2.0,26.0,177.0,229.38,179.81
2016,8,26,17,45,134.0,103.0,1.9,25.5,140.5,186.48,145.53
2016,8,26,18,0,114.0,79.0,1.8,25.0,104.0,144.95,111.42
2016,8,26,18,15,81.0,56.5,1.8,24.5,71.5,101.51,75.13
2016,8,26,18,30,48.0,34.0,1.8,24.0,39.0,60.41,39.82
2016,8,26,18,45,24.0,17.0,1.85,24.0,19.5,27.84,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,13.0,0.6,22.0,18.0,12.78,0.0
2016,8,27,6,30,143.0,26.0,0.7,22.0,36.0,20.31,7.7
2016,8,27,6,45,247.0,41.5,0.8,22.5,78.5,31.64,20.95
2016,8,27,7,0,351.0,57.0,0.9,23.0,121.0,42.36,30.72
2016,8,27,7,15,423.0,68.0,0.9,23.5,172.5,48.97,36.67
2016,8,27,7,30,495.0,79.0,0.9,24.0,224.0,74.27,44.34
2016,8,27,7,45,543.5,87.5,0.9,24.5,278.0,115.12,66.75
2016,8,27,8,0,592.0,96.0,0.9,25.0,332.0,161.54,99.58
2016,8,27,8,15,627.0,102.0,0.75,25.0,385.5,208.41,136.76
2016,8,27,8,30,662.0,108.0,0.6,25.0,439.0,258.94,178.07
2016,8,27,8,45,689.5,112.5,0.45,25.5,490.5,309.24,218.85
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,361.89,260.22
2016,8,27,9,15,736.5,121.0,0.4,26.0,589.5,415.83,303.16
2016,8,27,9,30,756.0,125.0,0.5,26.0,637.0,467.5,343.52
2016,8,27,9,45,768.0,129.0,0.6,26.5,679.0,516.03,380.0
2016,8,27,10,0,780.0,133.0,0.7,27.0,721.0,564.34,415.29
2016,8,27,10,15,791.0,136.0,0.8,27.0,757.0,610.68,449.17
2016,8,27,10,30,802.0,139.0,0.9,27.0,793.0,656.26,481.86
2016,8,27,10,45,522.5,282.5,1.05,27.5,715.0,626.89,457.05
2016,8,27,11,0,243.0,426.0,1.2,28.0,637.0,579.06,418.45
2016,8,27,11,15,169.0,435.0,1.3,28.0,583.5,542.08,392.51
2016,8,27,11,30,95.0,444.0,1.4,28.0,530.0,500.52,362.58
2016,8,27,11,45,118.0,458.0,1.5,28.0,566.5,538.24,389.68
2016,8,27,12,0,141.0,472.0,1.6,28.0,603.0,577.92,417.42
2016,8,27,12,15,491.0,308.5,1.65,28.0,768.0,738.88,536.87
2016,8,27,12,30,841.0,145.0,1.7,28.0,933.0,902.99,647.54
2016,8,27,12,45,574.0,298.5,1.8,28.5,835.0,829.24,595.18
2016,8,27,13,0,307.0,452.0,1.9,29.0,737.0,740.45,528.79
2016,8,27,13,15,568.5,299.0,1.95,29.0,819.5,843.4,606.49
2016,8,27,13,30,830.0,146.0,2.0,29.0,902.0,934.38,667.89
2016,8,27,13,45,822.0,146.0,2.05,29.0,881.5,934.34,667.99
2016,8,27,14,0,814.0,146.0,2.1,29.0,861.0,926.57,664.2
2016,8,27,14,15,512.0,277.0,2.1,28.5,721.5,778.24,565.94
2016,8,27,14,30,210.0,408.0,2.1,28.0,582.0,618.8,451.47
2016,8,27,14,45,491.0,275.0,2.15,28.0,658.5,749.95,552.05
2016,8,27,15,0,772.0,142.0,2.2,28.0,735.0,853.36,625.75
2016,8,27,15,15,758.0,138.5,2.15,28.0,694.0,822.9,605.49
2016,8,27,15,30,744.0,135.0,2.1,28.0,653.0,790.35,584.99
2016,8,27,15,45,378.0,170.0,2.1,28.0,432.5,507.36,385.51
2016,8,27,16,0,12.0,205.0,2.1,28.0,212.0,213.45,160.24
2016,8,27,16,15,331.0,162.5,2.0,27.5,335.5,442.19,342.32
2016,8,27,16,30,650.0,120.0,1.9,27.0,459.0,618.56,475.34
2016,8,27,16,45,471.0,141.0,1.85,27.0,372.0,491.41,379.75
2016,8,27,17,0,292.0,162.0,1.8,27.0,285.0,374.15,290.68
2016,8,27,17,15,392.5,125.5,1.65,26.5,265.5,389.3,304.38
2016,8,27,17,30,493.0,89.0,1.5,26.0,246.0,388.41,303.93
2016,8,27,17,45,429.0,77.5,1.4,26.0,194.0,317.64,247.32
2016,8,27,18,0,365.0,66.0,1.3,26.0,142.0,255.48,196.11
2016,8,27,18,15,271.5,50.5,1.3,25.5,97.0,182.8,136.21
2016,8,27,18,30,178.0,35.0,1.3,25.0,52.0,120.18,81.39
2016,8,27,18,45,89.0,17.5,1.3,25.0,26.0,43.54,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,19.52,6.65
2016,8,28,6,45,225.0,42.0,2.1,22.5,76.0,32.11,21.26
2016,8,28,7,0,324.0,59.0,2.3,23.0,118.0,44.01,32.08
2016,8,28,7,15,395.5,71.5,2.35,23.0,169.0,51.72,39.1
2016,8,28,7,30,467.0,84.0,2.4,23.0,220.0,77.0,47.86
2016,8,28,7,45,518.0,92.5,2.45,23.5,273.5,116.21,69.23
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,161.46,101.3
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,208.06,138.52
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,258.46,180.3
2016,8,28,8,45,672.0,118.5,2.8,25.5,486.0,307.82,221.79
2016,8,28,9,0,703.0,122.0,2.9,26.0,538.0,359.93,264.99
2016,8,28,9,15,722.5,126.0,2.95,26.0,585.0,410.16,306.62
2016,8,28,9,30,742.0,130.0,3.0,26.0,632.0,464.27,350.12
2016,8,28,9,45,762.5,130.5,3.15,26.5,675.5,513.34,388.46
2016,8,28,10,0,783.0,131.0,3.3,27.0,719.0,563.0,426.28
2016,8,28,10,15,794.0,133.5,3.35,27.0,755.0,609.0,461.08
2016,8,28,10,30,805.0,136.0,3.4,27.0,791.0,654.22,494.59
2016,8,28,10,45,816.5,135.0,3.45,27.5,821.0,695.52,523.77
2016,8,28,11,0,828.0,134.0,3.5,28.0,851.0,736.32,550.86
2016,8,28,11,15,507.0,295.5,3.5,28.0,738.0,670.52,498.54
2016,8,28,11,30,186.0,457.0,3.5,28.0,625.0,584.74,429.65
2016,8,28,11,45,508.0,303.0,3.55,28.0,771.0,716.13,531.45
2016,8,28,12,0,830.0,149.0,3.6,28.0,917.0,858.03,632.52
2016,8,28,12,15,831.0,149.0,3.65,28.0,922.0,879.02,645.66
2016,8,28,12,30,832.0,149.0,3.7,28.0,927.0,897.27,657.89
2016,8,28,12,45,833.5,147.5,3.75,28.0,924.0,911.71,667.69
2016,8,28,13,0,835.0,146.0,3.8,28.0,921.0,923.24,675.68
2016,8,28,13,15,832.5,145.0,3.8,28.0,909.5,928.53,679.39
2016,8,28,13,30,830.0,144.0,3.8,28.0,898.0,930.74,681.23
2016,8,28,13,45,827.5,141.0,3.85,28.0,878.5,927.83,680.1
2016,8,28,14,0,825.0,138.0,3.9,28.0,859.0,921.8,677.06
2016,8,28,14,15,818.0,136.0,3.9,28.0,831.5,914.64,673.14
2016,8,28,14,30,811.0,134.0,3.9,28.0,804.0,899.53,664.02
2016,8,28,14,45,786.0,140.0,3.95,28.0,766.5,873.76,648.08
2016,8,28,15,0,761.0,146.0,4.0,28.0,729.0,845.88,630.72
2016,8,28,15,15,746.5,143.0,3.95,28.0,688.0,815.72,611.32
2016,8,28,15,30,732.0,140.0,3.9,28.0,647.0,786.63,592.63
2016,8,28,15,45,372.5,173.5,3.85,28.0,431.5,505.73,388.82
2016,8,28,16,0,13.0,207.0,3.8,28.0,216.0,216.38,163.43
2016,8,28,16,15,334.0,161.5,3.65,27.5,336.0,442.41,345.36
2016,8,28,16,30,655.0,116.0,3.5,27.0,456.0,615.67,479.33
2016,8,28,16,45,625.5,108.5,3.4,27.0,403.5,562.39,439.2
2016,8,28,17,0,596.0,101.0,3.3,27.0,351.0,509.74,399.88
2016,8,28,17,15,550.0,93.0,2.9,26.5,297.0,447.68,352.41
2016,8,28,17,30,504.0,85.0,2.5,26.0,243.0,388.37,305.73
2016,8,28,17,45,439.5,74.0,2.15,25.5,191.5,317.25,248.6
2016,8,28,18,0,375.0,63.0,1.8,25.0,140.0,255.13,196.89
2016,8,28,18,15,279.0,48.0,1.65,24.5,95.0,181.84,135.76
2016,8,28,18,30,183.0,33.0,1.5,24.0,50.0,118.97,79.37
2016,8,28,18,45,91.5,16.5,1.4,24.0,25.0,42.97,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.72,5.59
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,30.53,19.88
2016,8,29,7,0,339.0,56.0,3.5,23.0,117.0,41.69,30.07
2016,8,29,7,15,169.5,44.5,3.65,23.0,75.0,31.2,21.38
2016,8,29,7,30,0.0,33.0,3.8,23.0,33.0,31.85,20.77
2016,8,29,7,45,5.0,84.5,3.95,23.5,86.5,80.86,60.72
2016,8,29,8,0,10.0,136.0,4.1,24.0,140.0,127.58,97.92
2016,8,29,8,15,342.5,118.5,4.2,24.5,287.5,164.57,114.29
2016,8,29,8,30,675.0,101.0,4.3,25.0,435.0,253.93,176.37
2016,8,29,8,45,482.5,175.5,4.4,25.5,428.5,298.07,219.02
2016,8,29,9,0,290.0,250.0,4.5,26.0,422.0,323.7,243.64
2016,8,29,9,15,189.0,278.0,4.55,26.0,393.5,327.76,248.61
2016,8,29,9,30,88.0,306.0,4.6,26.0,365.0,320.99,243.8
2016,8,29,9,45,99.0,330.5,4.65,26.5,401.0,354.93,268.72
2016,8,29,10,0,110.0,355.0,4.7,27.0,437.0,389.98,294.08
2016,8,29,10,15,112.0,374.5,4.7,27.0,462.5,416.13,313.06
2016,8,29,10,30,114.0,394.0,4.7,27.0,488.0,439.34,329.78
2016,8,29,10,45,120.5,411.5,4.75,27.5,513.5,467.42,349.4
2016,8,29,11,0,127.0,429.0,4.8,28.0,539.0,495.94,369.14
2016,8,29,11,15,142.5,442.5,4.8,28.0,569.0,528.09,392.25
2016,8,29,11,30,158.0,456.0,4.8,28.0,599.0,561.09,415.83
2016,8,29,11,45,198.0,460.0,4.8,28.0,641.5,606.21,448.62
2016,8,29,12,0,238.0,464.0,4.8,28.0,684.0,652.95,482.28
2016,8,29,12,15,563.5,286.0,4.8,28.0,810.5,778.77,580.58
2016,8,29,12,30,889.0,108.0,4.8,28.0,937.0,907.26,671.05
2016,8,29,12,45,462.5,250.0,4.85,28.0,681.5,677.43,508.39
2016,8,29,13,0,36.0,392.0,4.9,28.0,426.0,420.72,311.36
2016,8,29,13,15,221.5,391.5,4.9,28.0,593.0,605.38,451.25
2016,8,29,13,30,407.0,391.0,4.9,28.0,760.0,787.92,583.03
2016,8,29,13,45,637.0,250.5,4.9,28.0,812.5,867.26,645.14
2016,8,29,14,0,867.0,110.0,4.9,28.0,865.0,930.48,689.01
2016,8,29,14,15,582.0,248.5,4.9,28.0,748.5,813.66,607.84
2016,8,29,14,30,297.0,387.0,4.9,28.0,632.0,683.63,509.0
2016,8,29,14,45,562.0,247.0,4.9,28.0,685.0,782.32,588.6
2016,8,29,15,0,827.0,107.0,4.9,28.0,738.0,855.5,642.44
2016,8,29,15,15,814.5,104.5,4.8,27.5,697.0,825.96,623.59
2016,8,29,15,30,802.0,102.0,4.7,27.0,656.0,799.04,607.11
2016,8,29,15,45,781.0,101.0,4.65,27.0,608.5,759.92,580.97
2016,8,29,16,0,760.0,100.0,4.6,27.0,561.0,719.47,553.74
2016,8,29,16,15,409.0,156.0,4.4,26.5,401.5,491.7,384.28
2016,8,29,16,30,58.0,212.0,4.2,26.0,242.0,264.78,204.81
2016,8,29,16,45,352.5,148.0,4.05,26.0,297.5,416.3,329.22
2016,8,29,17,0,647.0,84.0,3.9,26.0,353.0,520.58,412.35
2016,8,29,17,15,602.5,77.5,3.55,25.5,298.5,459.07,364.23
2016,8,29,17,30,558.0,71.0,3.2,25.0,244.0,400.18,317.42
2016,8,29,17,45,486.5,63.0,2.85,25.0,191.5,329.19,259.08
2016,8,29,18,0,415.0,55.0,2.5,25.0,139.0,264.23,204.11
2016,8,29,18,15,313.0,42.0,2.35,24.5,93.5,188.34,140.37
2016,8,29,18,30,211.0,29.0,2.2,24.0,48.0,122.63,79.85
2016,8,29,18,45,105.5,14.5,2.05,23.5,24.0,44.71,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,11.5,2.15,21.5,16.5,11.3,0.0
2016,8,30,6,30,147.0,23.0,2.4,22.0,33.0,17.94,4.51
2016,8,30,6,45,255.5,38.0,2.65,22.5,75.0,28.96,18.54
2016,8,30,7,0,364.0,53.0,2.9,23.0,117.0,39.7,28.37
2016,8,30,7,15,188.5,76.5,2.95,23.0,110.5,60.28,46.42
2016,8,30,7,30,13.0,100.0,3.0,23.0,104.0,91.84,69.77
2016,8,30,7,45,45.5,129.0,3.05,23.5,146.5,117.37,88.73
2016,8,30,8,0,78.0,158.0,3.1,24.0,189.0,150.49,113.28
2016,8,30,8,15,63.0,178.0,3.15,24.5,205.5,171.16,129.86
2016,8,30,8,30,48.0,198.0,3.2,25.0,222.0,190.13,144.88
2016,8,30,8,45,55.5,224.0,3.25,25.5,254.5,219.34,166.95
2016,8,30,9,0,63.0,250.0,3.3,26.0,287.0,249.53,189.52
