Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,66.5,270.5,3.35,26.0,312.5,274.34,208.19
2016,8,30,9,30,70.0,291.0,3.4,26.0,338.0,299.52,227.0
2016,8,30,9,45,150.5,322.5,3.5,26.5,432.5,370.51,279.87
2016,8,30,10,0,231.0,354.0,3.6,27.0,527.0,453.46,340.82
2016,8,30,10,15,242.0,371.5,3.65,27.0,561.0,489.16,366.71
2016,8,30,10,30,253.0,389.0,3.7,27.0,595.0,522.49,390.83
2016,8,30,10,45,307.0,389.5,3.75,27.5,648.0,574.2,427.95
2016,8,30,11,0,361.0,390.0,3.8,28.0,701.0,629.33,466.93
2016,8,30,11,15,401.5,382.5,3.8,28.0,736.5,669.64,495.82
2016,8,30,11,30,442.0,375.0,3.8,28.0,772.0,710.72,525.12
2016,8,30,11,45,291.5,421.5,3.85,28.0,685.0,646.89,476.9
2016,8,30,12,0,141.0,468.0,3.9,28.0,598.0,573.5,421.39
2016,8,30,12,15,209.0,464.0,3.9,28.0,658.0,636.09,467.49
2016,8,30,12,30,277.0,460.0,3.9,28.0,718.0,702.85,515.26
2016,8,30,12,45,269.5,460.0,3.95,28.0,710.0,704.66,516.22
2016,8,30,13,0,262.0,460.0,4.0,28.0,702.0,705.24,516.74
2016,8,30,13,15,553.0,296.0,3.95,28.0,798.5,822.61,607.29
2016,8,30,13,30,844.0,132.0,3.9,28.0,895.0,928.39,681.18
2016,8,30,13,45,580.5,271.0,3.9,28.0,790.0,833.53,615.02
2016,8,30,14,0,317.0,410.0,3.9,28.0,685.0,724.11,532.49
2016,8,30,14,15,158.5,272.5,3.8,28.0,410.0,427.61,321.7
2016,8,30,14,30,0.0,135.0,3.7,28.0,135.0,131.36,96.3
2016,8,30,14,45,206.0,222.5,3.65,28.0,379.0,424.3,324.3
2016,8,30,15,0,412.0,310.0,3.6,28.0,623.0,706.83,528.91
2016,8,30,15,15,208.5,246.0,3.45,28.0,404.0,447.49,339.4
2016,8,30,15,30,5.0,182.0,3.3,28.0,185.0,183.19,136.98
2016,8,30,15,45,32.5,219.0,3.2,28.0,239.0,251.16,190.58
2016,8,30,16,0,60.0,256.0,3.1,28.0,293.0,314.32,239.29
2016,8,30,16,15,49.0,228.0,2.85,27.5,256.5,275.4,210.45
2016,8,30,16,30,38.0,200.0,2.6,27.0,220.0,236.88,181.79
2016,8,30,16,45,148.0,180.5,2.4,27.0,243.5,297.8,231.87
2016,8,30,17,0,258.0,161.0,2.2,27.0,267.0,349.15,272.93
2016,8,30,17,15,234.0,139.5,1.95,26.5,225.0,301.14,235.9
2016,8,30,17,30,210.0,118.0,1.7,26.0,183.0,254.66,199.52
2016,8,30,17,45,176.0,96.0,1.45,25.5,142.5,204.38,159.08
2016,8,30,18,0,142.0,74.0,1.2,25.0,102.0,156.97,119.97
2016,8,30,18,15,93.0,51.5,1.15,24.5,67.5,100.16,73.03
2016,8,30,18,30,44.0,29.0,1.1,24.0,33.0,52.76,31.04
2016,8,30,18,45,22.0,14.5,1.05,24.0,16.5,20.52,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,5.5,11.0,1.95,22.0,11.0,10.81,0.0
2016,8,31,6,30,11.0,22.0,2.1,22.0,22.0,20.46,5.13
2016,8,31,6,45,70.5,44.0,2.3,22.5,55.5,37.74,25.79
2016,8,31,7,0,130.0,66.0,2.5,23.0,89.0,52.6,39.32
2016,8,31,7,15,183.0,85.0,2.45,23.5,130.0,66.46,51.59
2016,8,31,7,30,236.0,104.0,2.4,24.0,171.0,88.24,62.45
2016,8,31,7,45,386.0,105.5,2.35,24.5,244.5,113.27,72.08
2016,8,31,8,0,536.0,107.0,2.3,25.0,318.0,158.99,100.27
2016,8,31,8,15,417.0,152.0,2.35,25.5,331.0,205.8,142.89
2016,8,31,8,30,298.0,197.0,2.4,26.0,344.0,243.21,177.5
2016,8,31,8,45,280.0,225.5,2.5,26.5,375.5,280.48,207.74
2016,8,31,9,0,262.0,254.0,2.6,27.0,407.0,315.85,235.71
2016,8,31,9,15,496.5,194.0,2.65,27.0,516.0,373.89,279.05
2016,8,31,9,30,731.0,134.0,2.7,27.0,625.0,456.23,342.18
2016,8,31,9,45,751.0,135.0,2.75,27.5,668.0,507.87,381.78
2016,8,31,10,0,771.0,136.0,2.8,28.0,711.0,557.1,418.75
2016,8,31,10,15,782.5,138.5,2.8,28.0,747.0,602.83,452.92
2016,8,31,10,30,794.0,141.0,2.8,28.0,783.0,647.84,485.8
2016,8,31,10,45,550.5,274.0,2.85,28.5,727.0,635.24,471.54
2016,8,31,11,0,307.0,407.0,2.9,29.0,671.0,604.87,443.88
2016,8,31,11,15,316.0,416.0,2.9,29.0,693.5,634.53,464.66
2016,8,31,11,30,325.0,425.0,2.9,29.0,716.0,664.06,484.82
2016,8,31,11,45,271.5,445.0,2.9,29.5,691.0,652.05,473.98
2016,8,31,12,0,218.0,465.0,2.9,30.0,666.0,636.07,460.6
2016,8,31,12,15,254.5,460.0,2.9,30.0,696.0,673.07,486.87
2016,8,31,12,30,291.0,455.0,2.9,30.0,726.0,710.04,512.66
2016,8,31,12,45,253.0,461.5,2.95,30.0,696.0,690.66,498.62
2016,8,31,13,0,215.0,468.0,3.0,30.0,666.0,665.56,481.04
2016,8,31,13,15,239.5,456.5,3.0,30.0,674.5,682.04,493.48
2016,8,31,13,30,264.0,445.0,3.0,30.0,683.0,703.11,508.71
2016,8,31,13,45,364.5,397.0,3.0,30.0,717.5,751.93,545.32
2016,8,31,14,0,465.0,349.0,3.0,30.0,752.0,804.31,583.67
2016,8,31,14,15,618.5,253.0,2.95,30.0,770.0,849.25,618.83
2016,8,31,14,30,772.0,157.0,2.9,30.0,788.0,882.22,642.23
2016,8,31,14,45,763.0,153.0,2.85,30.0,753.5,860.85,628.59
2016,8,31,15,0,754.0,149.0,2.8,30.0,719.0,836.88,613.7
2016,8,31,15,15,739.0,145.5,2.7,30.0,678.0,808.9,595.86
2016,8,31,15,30,724.0,142.0,2.6,30.0,637.0,776.0,574.7
2016,8,31,15,45,705.5,137.0,2.55,30.0,590.5,736.86,549.51
2016,8,31,16,0,687.0,132.0,2.5,30.0,544.0,696.4,523.22
2016,8,31,16,15,660.5,126.5,2.35,29.5,493.5,648.37,491.45
2016,8,31,16,30,634.0,121.0,2.2,29.0,443.0,600.14,458.29
2016,8,31,16,45,600.5,113.5,2.05,29.0,390.0,545.1,418.57
2016,8,31,17,0,567.0,106.0,1.9,29.0,337.0,491.06,378.71
2016,8,31,17,15,518.5,97.0,1.7,28.5,283.5,427.95,331.51
2016,8,31,17,30,470.0,88.0,1.5,28.0,230.0,365.47,283.39
2016,8,31,17,45,403.0,75.5,1.3,27.5,179.0,296.92,229.01
2016,8,31,18,0,336.0,63.0,1.1,27.0,128.0,234.5,177.81
2016,8,31,18,15,238.5,46.0,1.05,26.5,84.0,161.38,117.71
2016,8,31,18,30,141.0,29.0,1.0,26.0,40.0,96.34,56.92
2016,8,31,18,45,70.5,14.5,0.95,25.5,20.0,34.08,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,1.6,21.5,14.5,10.81,0.0
2016,9,1,6,30,117.0,22.0,1.9,22.0,29.0,17.18,2.62
2016,9,1,6,45,216.0,40.0,2.25,22.5,70.5,30.7,19.89
2016,9,1,7,0,315.0,58.0,2.6,23.0,112.0,43.5,31.56
2016,9,1,7,15,387.0,70.5,2.5,23.5,163.0,51.25,38.56
2016,9,1,7,30,459.0,83.0,2.4,24.0,214.0,72.11,45.72
2016,9,1,7,45,510.0,92.5,2.35,25.0,267.5,111.62,66.1
2016,9,1,8,0,561.0,102.0,2.3,26.0,321.0,157.02,97.26
2016,9,1,8,15,597.5,109.5,2.3,26.5,374.5,203.55,133.7
2016,9,1,8,30,634.0,117.0,2.3,27.0,428.0,253.95,174.85
2016,9,1,8,45,659.5,123.5,2.35,27.5,479.0,303.76,216.26
2016,9,1,9,0,685.0,130.0,2.4,28.0,530.0,355.75,258.86
2016,9,1,9,15,705.5,134.5,2.4,28.0,577.5,405.86,299.76
2016,9,1,9,30,726.0,139.0,2.4,28.0,625.0,457.14,340.56
2016,9,1,9,45,744.0,141.0,2.4,28.5,667.5,505.8,377.74
2016,9,1,10,0,762.0,143.0,2.4,29.0,710.0,557.22,415.72
2016,9,1,10,15,773.5,146.0,2.4,29.0,746.0,603.01,449.54
2016,9,1,10,30,785.0,149.0,2.4,29.0,782.0,648.1,482.09
2016,9,1,10,45,437.0,281.0,2.45,29.5,636.0,562.37,415.99
2016,9,1,11,0,89.0,413.0,2.5,30.0,490.0,455.0,332.05
2016,9,1,11,15,128.5,433.0,2.5,30.0,546.5,507.98,370.42
2016,9,1,11,30,168.0,453.0,2.5,30.0,603.0,565.52,410.71
2016,9,1,11,45,225.0,452.0,2.55,30.0,656.5,619.99,449.29
2016,9,1,12,0,282.0,451.0,2.6,30.0,710.0,677.42,489.5
2016,9,1,12,15,550.0,306.0,2.6,30.0,814.0,783.74,568.93
2016,9,1,12,30,818.0,161.0,2.6,30.0,918.0,893.43,644.26
2016,9,1,12,45,816.0,161.5,2.65,30.5,914.0,906.83,651.13
2016,9,1,13,0,814.0,162.0,2.7,31.0,910.0,917.26,656.98
2016,9,1,13,15,810.5,161.0,2.7,31.0,897.5,921.77,660.08
2016,9,1,13,30,807.0,160.0,2.7,31.0,885.0,923.2,661.38
2016,9,1,13,45,799.5,160.0,2.7,31.0,864.0,918.84,659.1
2016,9,1,14,0,792.0,160.0,2.7,31.0,843.0,911.46,655.05
2016,9,1,14,15,784.0,157.5,2.65,30.5,815.0,898.07,648.17
2016,9,1,14,30,776.0,155.0,2.6,30.0,787.0,881.81,639.54
2016,9,1,14,45,705.0,185.5,2.6,30.0,740.5,844.64,616.27
2016,9,1,15,0,634.0,216.0,2.6,30.0,694.0,803.75,589.79
2016,9,1,15,15,482.0,254.5,2.5,30.0,606.0,699.71,516.57
2016,9,1,15,30,330.0,293.0,2.4,30.0,518.0,596.41,442.56
2016,9,1,15,45,266.0,280.5,2.35,30.0,453.5,524.36,391.95
2016,9,1,16,0,202.0,268.0,2.3,30.0,389.0,446.57,336.09
2016,9,1,16,15,122.0,234.0,2.15,29.5,305.0,344.76,261.42
2016,9,1,16,30,42.0,200.0,2.0,29.0,221.0,239.86,182.2
2016,9,1,16,45,36.0,177.5,1.9,28.5,194.0,211.44,161.54
2016,9,1,17,0,30.0,155.0,1.8,28.0,167.0,183.3,140.47
2016,9,1,17,15,22.5,131.0,1.6,27.5,139.5,146.83,112.36
2016,9,1,17,30,15.0,107.0,1.4,27.0,112.0,117.55,89.36
2016,9,1,17,45,7.5,83.5,1.25,26.5,86.0,89.29,66.69
2016,9,1,18,0,0.0,60.0,1.1,26.0,60.0,61.39,43.9
2016,9,1,18,15,0.0,38.5,1.05,25.5,38.5,38.93,25.21
2016,9,1,18,30,0.0,17.0,1.0,25.0,17.0,16.41,4.92
2016,9,1,18,45,0.0,8.5,1.0,25.0,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,11.0,2.3,23.5,11.0,10.61,3.15
2016,9,2,8,0,0.0,19.0,2.3,24.0,19.0,18.33,9.49
2016,9,2,8,15,4.5,91.5,2.2,24.5,93.5,88.8,66.53
2016,9,2,8,30,9.0,164.0,2.1,25.0,168.0,155.78,119.08
2016,9,2,8,45,14.0,186.5,2.05,25.5,194.0,179.02,136.32
2016,9,2,9,0,19.0,209.0,2.0,26.0,220.0,202.9,153.93
2016,9,2,9,15,21.5,230.0,1.9,26.0,243.5,225.03,170.32
2016,9,2,9,30,24.0,251.0,1.8,26.0,267.0,247.47,186.78
2016,9,2,9,45,14.5,216.0,1.7,26.5,226.0,212.91,159.85
2016,9,2,10,0,5.0,181.0,1.6,27.0,185.0,176.26,131.44
2016,9,2,10,15,6.5,191.0,1.5,27.0,196.5,187.13,139.5
2016,9,2,10,30,8.0,201.0,1.4,27.0,208.0,198.16,147.51
2016,9,2,10,45,71.5,313.5,1.35,27.5,374.5,345.84,256.94
2016,9,2,11,0,135.0,426.0,1.3,28.0,541.0,498.19,363.62
2016,9,2,11,15,81.5,389.0,1.3,28.0,459.0,432.41,315.53
2016,9,2,11,30,28.0,352.0,1.3,28.0,377.0,359.77,263.06
2016,9,2,11,45,23.0,330.0,1.3,28.5,350.5,337.17,246.61
2016,9,2,12,0,18.0,308.0,1.3,29.0,324.0,313.11,228.83
2016,9,2,12,15,96.0,390.0,1.35,29.0,478.5,463.21,337.31
2016,9,2,12,30,174.0,472.0,1.4,29.0,633.0,619.2,444.22
2016,9,2,12,45,300.0,431.5,1.45,29.5,707.5,702.77,501.76
2016,9,2,13,0,426.0,391.0,1.5,30.0,782.0,788.75,560.07
2016,9,2,13,15,561.5,311.0,1.5,30.0,818.0,842.06,598.2
2016,9,2,13,30,697.0,231.0,1.5,30.0,854.0,894.24,634.81
2016,9,2,13,45,697.5,224.0,1.55,30.0,835.5,890.86,633.23
2016,9,2,14,0,698.0,217.0,1.6,30.0,817.0,884.63,630.55
2016,9,2,14,15,448.5,308.0,1.65,29.5,688.5,744.76,536.69
2016,9,2,14,30,199.0,399.0,1.7,29.0,560.0,596.73,432.98
2016,9,2,14,45,452.0,286.0,1.8,29.0,631.0,719.15,526.38
2016,9,2,15,0,705.0,173.0,1.9,29.0,702.0,818.77,598.93
2016,9,2,15,15,660.5,183.5,1.95,29.0,656.0,778.69,573.06
2016,9,2,15,30,616.0,194.0,2.0,29.0,610.0,738.0,546.62
2016,9,2,15,45,539.5,202.0,2.05,29.0,547.0,666.23,497.79
2016,9,2,16,0,463.0,210.0,2.1,29.0,484.0,600.67,452.25
2016,9,2,16,15,371.5,207.0,2.05,28.5,414.0,506.98,386.0
2016,9,2,16,30,280.0,204.0,2.0,28.0,344.0,427.99,328.49
2016,9,2,16,45,399.5,160.0,1.95,28.0,333.5,456.43,352.71
2016,9,2,17,0,519.0,116.0,1.9,28.0,323.0,465.13,360.97
2016,9,2,17,15,469.0,105.0,1.75,27.5,270.0,401.96,313.01
2016,9,2,17,30,419.0,94.0,1.6,27.0,217.0,342.38,266.68
2016,9,2,17,45,349.5,79.5,1.5,26.5,167.0,273.33,211.61
2016,9,2,18,0,280.0,65.0,1.4,26.0,117.0,210.73,160.1
2016,9,2,18,15,190.5,45.5,1.3,25.5,75.0,141.41,102.56
2016,9,2,18,30,101.0,26.0,1.2,25.0,33.0,70.95,34.83
2016,9,2,18,45,50.5,13.0,1.2,24.5,16.5,26.61,0.0
2016,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,10.5,1.75,21.0,12.5,10.32,0.0
2016,9,3,6,30,81.0,21.0,1.9,21.0,25.0,17.68,0.86
2016,9,3,6,45,176.5,40.5,2.05,21.5,66.0,31.23,20.31
2016,9,3,7,0,272.0,60.0,2.2,22.0,107.0,45.26,33.16
2016,9,3,7,15,344.5,75.0,2.2,22.5,157.0,54.92,41.87
2016,9,3,7,30,417.0,90.0,2.2,23.0,207.0,74.75,49.73
2016,9,3,7,45,473.5,99.5,2.25,24.0,260.5,112.94,69.18
2016,9,3,8,0,530.0,109.0,2.3,25.0,314.0,157.02,98.97
2016,9,3,8,15,432.5,148.5,2.25,25.5,332.5,203.46,140.27
2016,9,3,8,30,335.0,188.0,2.2,26.0,351.0,243.24,176.12
2016,9,3,8,45,283.5,222.0,2.15,26.5,370.5,277.01,204.61
2016,9,3,9,0,232.0,256.0,2.1,27.0,390.0,309.66,230.86
2016,9,3,9,15,215.5,282.5,2.0,27.0,416.0,340.46,254.56
2016,9,3,9,30,199.0,309.0,1.9,27.0,442.0,369.49,276.21
2016,9,3,9,45,167.5,331.5,1.85,27.5,448.5,385.72,287.39
2016,9,3,10,0,136.0,354.0,1.8,28.0,455.0,398.8,295.76
2016,9,3,10,15,149.0,374.5,1.8,28.0,490.0,433.99,320.89
2016,9,3,10,30,162.0,395.0,1.8,28.0,525.0,470.23,346.38
2016,9,3,10,45,115.5,396.5,1.8,28.5,491.5,449.46,329.82
2016,9,3,11,0,69.0,398.0,1.8,29.0,458.0,426.39,311.7
2016,9,3,11,15,34.5,261.0,1.8,29.0,291.0,276.39,203.73
2016,9,3,11,30,0.0,124.0,1.8,29.0,124.0,120.04,86.78
2016,9,3,11,45,0.0,115.0,1.85,29.5,115.0,111.4,80.26
2016,9,3,12,0,0.0,106.0,1.9,30.0,106.0,102.74,73.49
2016,9,3,12,15,10.0,215.5,1.95,30.0,225.0,217.58,159.91
2016,9,3,12,30,20.0,325.0,2.0,30.0,344.0,333.41,244.08
2016,9,3,12,45,170.0,381.5,2.05,30.0,537.5,532.3,388.64
2016,9,3,13,0,320.0,438.0,2.1,30.0,731.0,734.47,527.42
2016,9,3,13,15,258.5,444.5,2.15,30.0,679.0,690.81,495.72
2016,9,3,13,30,197.0,451.0,2.2,30.0,627.0,640.04,460.83
2016,9,3,13,45,168.5,439.5,2.25,30.0,588.0,605.2,437.48
2016,9,3,14,0,140.0,428.0,2.3,30.0,549.0,569.58,413.22
2016,9,3,14,15,422.5,311.5,2.35,30.0,657.0,723.38,528.24
2016,9,3,14,30,705.0,195.0,2.4,30.0,765.0,858.81,624.69
2016,9,3,14,45,697.5,188.5,2.5,30.0,731.0,837.29,611.13
2016,9,3,15,0,690.0,182.0,2.6,30.0,697.0,813.29,597.21
2016,9,3,15,15,405.0,247.5,2.65,29.5,545.5,623.7,464.66
2016,9,3,15,30,120.0,313.0,2.7,29.0,394.0,433.83,324.41
2016,9,3,15,45,188.5,285.0,2.8,29.0,401.0,457.2,345.45
2016,9,3,16,0,257.0,257.0,2.9,29.0,408.0,484.19,367.89
2016,9,3,16,15,413.0,198.5,2.9,28.5,415.0,535.5,410.63
2016,9,3,16,30,569.0,140.0,2.9,28.0,422.0,569.01,439.69
2016,9,3,16,45,531.0,131.0,2.9,28.0,369.5,508.98,395.52
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,454.23,354.59
2016,9,3,17,15,442.5,110.0,2.7,27.5,264.5,391.0,306.3
2016,9,3,17,30,392.0,98.0,2.5,27.0,212.0,331.44,259.42
2016,9,3,17,45,319.0,82.5,2.35,26.5,161.5,261.18,202.84
2016,9,3,18,0,246.0,67.0,2.2,26.0,111.0,197.79,150.38
2016,9,3,18,15,162.0,45.5,2.2,25.5,70.0,124.06,89.29
2016,9,3,18,30,78.0,24.0,2.2,25.0,29.0,59.88,24.65
2016,9,3,18,45,39.0,12.0,2.2,25.0,14.5,22.33,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,29.5,9.5,0.9,22.0,11.5,9.34,0.0
2016,9,4,6,30,59.0,19.0,1.1,22.0,23.0,16.07,0.0
2016,9,4,6,45,144.0,41.0,1.3,22.5,62.5,33.59,22.11
2016,9,4,7,0,229.0,63.0,1.5,23.0,102.0,50.43,37.38
2016,9,4,7,15,298.5,80.5,1.75,23.5,151.5,59.37,45.48
2016,9,4,7,30,368.0,98.0,2.0,24.0,201.0,79.22,54.32
2016,9,4,7,45,421.0,111.0,2.25,24.5,253.5,117.22,74.59
2016,9,4,8,0,474.0,124.0,2.5,25.0,306.0,161.17,104.66
2016,9,4,8,15,513.0,133.5,2.65,25.5,358.5,205.4,138.76
2016,9,4,8,30,552.0,143.0,2.8,26.0,411.0,253.72,177.74
2016,9,4,8,45,582.0,150.5,2.95,26.5,462.0,301.03,216.77
2016,9,4,9,0,612.0,158.0,3.1,27.0,513.0,351.24,257.81
2016,9,4,9,15,634.5,164.5,3.1,27.0,560.0,400.08,297.68
2016,9,4,9,30,657.0,171.0,3.1,27.0,607.0,450.44,337.89
2016,9,4,9,45,676.0,174.5,3.1,27.5,649.5,497.6,374.17
2016,9,4,10,0,695.0,178.0,3.1,28.0,692.0,545.4,409.94
2016,9,4,10,15,708.0,182.0,3.1,28.0,727.5,590.45,443.63
2016,9,4,10,30,721.0,186.0,3.1,28.0,763.0,635.12,476.33
2016,9,4,10,45,492.5,300.0,3.1,28.5,700.5,615.55,457.46
2016,9,4,11,0,264.0,414.0,3.1,29.0,638.0,578.14,425.15
2016,9,4,11,15,511.0,303.0,3.1,29.0,751.0,674.65,498.92
2016,9,4,11,30,758.0,192.0,3.1,29.0,864.0,784.38,579.32
2016,9,4,11,45,409.0,307.5,3.1,29.5,671.0,633.21,466.75
2016,9,4,12,0,60.0,423.0,3.1,30.0,478.0,460.01,335.11
2016,9,4,12,15,111.0,446.0,3.1,30.0,548.0,531.96,387.74
2016,9,4,12,30,162.0,469.0,3.1,30.0,618.0,605.03,439.29
2016,9,4,12,45,153.5,466.0,3.1,30.0,607.0,600.49,435.66
2016,9,4,13,0,145.0,463.0,3.1,30.0,596.0,595.07,431.89
2016,9,4,13,15,102.5,437.5,3.15,30.0,531.0,529.93,386.09
2016,9,4,13,30,60.0,412.0,3.2,30.0,466.0,467.54,341.66
2016,9,4,13,45,425.0,286.0,3.25,30.0,650.0,696.87,514.68
2016,9,4,14,0,790.0,160.0,3.3,30.0,834.0,903.71,658.8
2016,9,4,14,15,470.0,278.0,3.3,30.0,675.5,731.01,537.56
2016,9,4,14,30,150.0,396.0,3.3,30.0,517.0,548.37,402.61
2016,9,4,14,45,438.5,278.5,3.35,30.0,609.0,696.78,517.13
2016,9,4,15,0,727.0,161.0,3.4,30.0,701.0,820.91,608.05
2016,9,4,15,15,501.5,230.5,3.4,29.5,593.0,686.38,513.48
2016,9,4,15,30,276.0,300.0,3.4,29.0,485.0,556.78,418.35
2016,9,4,15,45,466.0,220.0,3.4,29.0,504.5,623.82,473.22
2016,9,4,16,0,656.0,140.0,3.4,29.0,524.0,672.72,513.4
2016,9,4,16,15,627.5,133.5,3.3,28.5,473.0,623.25,478.93
2016,9,4,16,30,599.0,127.0,3.2,28.0,422.0,573.81,444.28
2016,9,4,16,45,563.0,118.5,3.1,28.0,369.5,517.59,402.92
2016,9,4,17,0,527.0,110.0,3.0,28.0,317.0,459.45,359.2
2016,9,4,17,15,475.0,100.0,2.75,27.5,263.5,396.22,310.66
2016,9,4,17,30,423.0,90.0,2.5,27.0,210.0,336.8,263.6
2016,9,4,17,45,350.5,75.5,2.25,26.5,160.0,266.61,206.78
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,203.21,154.02
2016,9,4,18,15,180.0,42.0,2.0,25.5,69.0,132.18,94.71
2016,9,4,18,30,82.0,23.0,2.0,25.0,28.0,59.15,18.66
2016,9,4,18,45,41.0,11.5,2.0,25.0,14.0,22.23,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,15.67,0.0
2016,9,5,6,45,265.5,33.0,2.55,22.5,69.5,25.33,15.22
2016,9,5,7,0,394.0,46.0,2.8,23.0,112.0,33.97,23.36
2016,9,5,7,15,472.5,55.0,3.0,23.5,164.0,38.44,27.52
2016,9,5,7,30,551.0,64.0,3.2,24.0,216.0,53.47,31.44
2016,9,5,7,45,605.5,69.0,3.4,24.5,271.5,94.58,49.85
2016,9,5,8,0,660.0,74.0,3.6,25.0,327.0,141.85,81.6
2016,9,5,8,15,454.0,137.0,3.65,25.5,323.5,196.26,134.08
2016,9,5,8,30,248.0,200.0,3.7,26.0,320.0,230.47,169.52
2016,9,5,8,45,297.0,216.5,3.8,26.5,376.0,275.38,204.02
2016,9,5,9,0,346.0,233.0,3.9,27.0,432.0,325.39,242.55
2016,9,5,9,15,282.5,269.0,3.9,27.0,441.0,351.2,264.06
2016,9,5,9,30,219.0,305.0,3.9,27.0,450.0,374.44,282.33
2016,9,5,9,45,167.0,327.0,3.95,27.5,442.5,380.94,286.74
2016,9,5,10,0,115.0,349.0,4.0,28.0,435.0,385.88,289.31
2016,9,5,10,15,133.0,370.5,4.0,28.0,474.0,420.31,314.57
2016,9,5,10,30,151.0,392.0,4.0,28.0,513.0,459.89,343.28
2016,9,5,10,45,108.5,393.0,4.0,28.5,481.5,443.45,329.59
2016,9,5,11,0,66.0,394.0,4.0,29.0,450.0,420.29,311.06
2016,9,5,11,15,73.5,410.0,4.0,29.0,474.0,445.48,329.19
2016,9,5,11,30,81.0,426.0,4.0,29.0,498.0,471.18,347.44
2016,9,5,11,45,201.5,430.0,4.05,29.5,612.0,578.46,425.86
2016,9,5,12,0,322.0,434.0,4.1,30.0,726.0,692.97,506.92
2016,9,5,12,15,188.5,426.5,4.1,30.0,598.0,579.97,424.94
2016,9,5,12,30,55.0,419.0,4.1,30.0,470.0,458.72,335.82
2016,9,5,12,45,459.0,272.0,4.15,30.0,689.5,689.74,512.44
2016,9,5,13,0,863.0,125.0,4.2,30.0,909.0,914.23,668.62
2016,9,5,13,15,645.0,249.0,4.2,30.0,830.5,853.79,626.31
2016,9,5,13,30,427.0,373.0,4.2,30.0,752.0,782.15,571.4
2016,9,5,13,45,289.0,399.0,4.2,30.0,653.0,680.21,498.79
2016,9,5,14,0,151.0,425.0,4.2,30.0,554.0,576.03,422.91
2016,9,5,14,15,147.5,409.0,4.15,29.5,531.5,558.11,412.08
2016,9,5,14,30,144.0,393.0,4.1,29.0,509.0,539.47,400.3
2016,9,5,14,45,77.5,309.5,4.1,29.0,371.5,384.24,287.67
2016,9,5,15,0,11.0,226.0,4.1,29.0,234.0,232.4,173.66
2016,9,5,15,15,13.5,228.5,4.05,29.0,238.0,237.52,178.29
2016,9,5,15,30,16.0,231.0,4.0,29.0,242.0,242.72,182.74
2016,9,5,15,45,28.0,232.0,3.95,29.0,249.5,261.74,198.04
2016,9,5,16,0,40.0,233.0,3.9,29.0,257.0,273.32,207.71
2016,9,5,16,15,137.5,218.5,3.75,28.5,288.0,337.55,260.17
2016,9,5,16,30,235.0,204.0,3.6,28.0,319.0,394.43,306.14
2016,9,5,16,45,229.0,178.5,3.5,28.0,279.5,354.44,276.19
2016,9,5,17,0,223.0,153.0,3.4,28.0,240.0,314.07,245.64
2016,9,5,17,15,369.0,112.0,3.15,27.5,228.0,348.68,274.24
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,363.56,285.21
2016,9,5,17,45,438.5,61.0,2.7,26.5,164.5,291.56,226.22
2016,9,5,18,0,362.0,51.0,2.5,26.0,113.0,226.21,171.23
2016,9,5,18,15,238.5,36.5,2.5,25.5,71.0,145.85,103.81
2016,9,5,18,30,115.0,22.0,2.5,25.0,29.0,72.02,14.31
2016,9,5,18,45,57.5,11.0,2.55,25.0,14.5,25.93,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,4.0,2.35,22.5,4.0,3.93,0.0
2016,9,6,6,30,0.0,8.0,2.5,23.0,8.0,7.71,0.0
2016,9,6,6,45,0.0,22.0,2.65,23.5,22.0,21.23,11.73
2016,9,6,7,0,0.0,36.0,2.8,24.0,36.0,34.77,23.91
2016,9,6,7,15,0.0,54.0,2.95,24.0,54.0,51.56,38.69
2016,9,6,7,30,0.0,72.0,3.1,24.0,72.0,68.08,50.37
2016,9,6,7,45,24.5,110.0,3.3,24.5,119.5,100.01,75.31
2016,9,6,8,0,49.0,148.0,3.5,25.0,167.0,137.21,103.61
2016,9,6,8,15,366.0,122.5,3.65,25.5,296.5,166.99,114.36
2016,9,6,8,30,683.0,97.0,3.8,26.0,426.0,242.81,165.44
2016,9,6,8,45,345.0,140.0,3.95,26.5,307.0,220.09,160.46
2016,9,6,9,0,7.0,183.0,4.1,27.0,188.0,175.22,132.72
2016,9,6,9,15,402.5,142.5,4.1,27.0,408.0,286.02,215.11
2016,9,6,9,30,798.0,102.0,4.1,27.0,628.0,453.24,341.88
2016,9,6,9,45,817.0,101.5,4.15,27.5,671.5,506.29,383.28
2016,9,6,10,0,836.0,101.0,4.2,28.0,715.0,556.06,421.59
2016,9,6,10,15,845.5,103.0,4.2,28.0,750.5,602.35,457.08
2016,9,6,10,30,855.0,105.0,4.2,28.0,786.0,647.49,490.92
2016,9,6,10,45,434.5,183.5,4.2,28.5,530.0,466.49,354.83
2016,9,6,11,0,14.0,262.0,4.2,29.0,274.0,261.56,194.02
2016,9,6,11,15,447.5,185.0,4.2,29.0,580.0,513.93,391.22
2016,9,6,11,30,881.0,108.0,4.2,29.0,886.0,798.28,594.6
2016,9,6,11,45,883.5,108.5,4.25,29.5,898.5,827.07,611.14
2016,9,6,12,0,886.0,109.0,4.3,30.0,911.0,853.16,627.31
2016,9,6,12,15,886.5,109.5,4.3,30.0,915.0,874.69,641.47
2016,9,6,12,30,887.0,110.0,4.3,30.0,919.0,893.23,653.68
2016,9,6,12,45,885.0,110.5,4.3,30.0,914.5,906.44,662.44
2016,9,6,13,0,883.0,111.0,4.3,30.0,910.0,916.43,669.2
2016,9,6,13,15,543.0,278.0,4.3,30.0,767.5,786.75,578.98
2016,9,6,13,30,203.0,445.0,4.3,30.0,625.0,638.21,466.55
2016,9,6,13,45,222.0,430.5,4.35,30.0,623.0,644.11,472.63
2016,9,6,14,0,241.0,416.0,4.4,30.0,621.0,648.85,477.25
2016,9,6,14,15,545.5,261.0,4.4,30.0,702.5,779.41,578.31
2016,9,6,14,30,850.0,106.0,4.4,30.0,784.0,880.9,650.56
2016,9,6,14,45,606.5,211.5,4.4,30.0,684.5,775.02,577.8
2016,9,6,15,0,363.0,317.0,4.4,30.0,585.0,656.59,489.49
2016,9,6,15,15,531.5,231.0,4.35,29.5,597.0,709.21,534.08
2016,9,6,15,30,700.0,145.0,4.3,29.0,609.0,746.35,565.48
2016,9,6,15,45,678.5,140.0,4.3,29.0,562.0,705.46,537.88
2016,9,6,16,0,657.0,135.0,4.3,29.0,515.0,663.53,509.37
2016,9,6,16,15,627.5,129.5,4.15,28.5,464.0,614.48,475.16
2016,9,6,16,30,598.0,124.0,4.0,28.0,413.0,565.54,440.3
2016,9,6,16,45,556.0,117.0,3.85,28.0,359.5,507.26,396.74
2016,9,6,17,0,514.0,110.0,3.7,28.0,306.0,447.81,351.41
2016,9,6,17,15,456.5,100.0,3.4,27.5,253.0,382.43,300.68
2016,9,6,17,30,399.0,90.0,3.1,27.0,200.0,321.44,251.93
2016,9,6,17,45,312.5,76.5,2.8,26.5,150.0,247.72,191.94
2016,9,6,18,0,226.0,63.0,2.5,26.0,100.0,176.29,132.88
2016,9,6,18,15,128.5,42.0,2.5,25.5,61.0,106.88,74.83
2016,9,6,18,30,31.0,21.0,2.5,25.0,22.0,36.04,0.0
2016,9,6,18,45,15.5,10.5,2.55,25.0,11.0,14.34,0.0
2016,9,6,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,10.0,2.7,23.0,11.0,9.83,0.0
2016,9,7,6,30,55.0,20.0,2.8,23.0,22.0,16.83,0.0
2016,9,7,6,45,160.5,39.0,2.95,23.5,61.5,30.23,18.99
2016,9,7,7,0,266.0,58.0,3.1,24.0,101.0,43.94,31.64
2016,9,7,7,15,349.5,70.5,3.25,24.5,151.0,51.71,38.71
2016,9,7,7,30,433.0,83.0,3.4,25.0,201.0,65.98,44.18
2016,9,7,7,45,491.0,92.0,3.6,25.5,255.0,104.39,62.14
2016,9,7,8,0,549.0,101.0,3.8,26.0,309.0,148.36,91.17
2016,9,7,8,15,372.0,152.5,3.9,26.0,303.5,192.36,133.85
2016,9,7,8,30,195.0,204.0,4.0,26.0,298.0,224.38,166.5
2016,9,7,8,45,444.5,163.5,4.1,26.5,409.0,268.82,195.66
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,345.59,253.01
2016,9,7,9,15,377.0,204.0,4.2,27.5,422.5,328.46,246.2
2016,9,7,9,30,60.0,285.0,4.2,28.0,325.0,288.41,217.29
2016,9,7,9,45,129.0,317.0,4.25,28.5,410.0,352.56,264.96
2016,9,7,10,0,198.0,349.0,4.3,29.0,495.0,427.49,319.89
2016,9,7,10,15,497.5,244.0,4.3,29.0,633.5,518.33,390.55
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,638.34,481.93
2016,9,7,10,45,549.5,269.5,4.3,29.5,713.5,623.81,465.93
2016,9,7,11,0,302.0,400.0,4.3,30.0,655.0,591.24,436.39
2016,9,7,11,15,564.5,272.0,4.25,30.0,763.5,683.23,507.88
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,788.59,584.64
2016,9,7,11,45,845.0,135.0,4.2,30.0,888.5,819.16,604.49
2016,9,7,12,0,863.0,126.0,4.2,30.0,905.0,848.37,623.79
2016,9,7,12,15,864.0,126.5,4.15,30.0,909.5,869.92,637.72
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,888.56,649.77
2016,9,7,12,45,862.5,127.5,4.1,30.5,909.5,901.09,656.74
2016,9,7,13,0,860.0,128.0,4.1,31.0,905.0,910.48,661.74
2016,9,7,13,15,857.0,127.5,4.05,31.0,892.0,915.24,664.89
2016,9,7,13,30,854.0,127.0,4.0,31.0,879.0,916.8,666.08
2016,9,7,13,45,847.0,127.0,4.0,31.0,857.5,912.01,663.49
2016,9,7,14,0,840.0,127.0,4.0,31.0,836.0,904.08,658.98
2016,9,7,14,15,832.0,125.5,3.95,31.0,807.5,890.63,650.7
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,879.07,643.84
2016,9,7,14,45,801.5,128.0,3.85,31.0,740.5,853.11,627.4
2016,9,7,15,0,779.0,132.0,3.8,31.0,702.0,824.94,609.57
2016,9,7,15,15,763.5,129.0,3.7,30.5,660.0,793.2,590.26
2016,9,7,15,30,748.0,126.0,3.6,30.0,618.0,759.44,569.44
2016,9,7,15,45,725.5,122.5,3.55,30.0,570.5,720.65,544.01
2016,9,7,16,0,703.0,119.0,3.5,30.0,523.0,678.15,515.75
2016,9,7,16,15,675.0,114.0,3.3,29.5,471.5,629.21,482.5
2016,9,7,16,30,647.0,109.0,3.1,29.0,420.0,580.2,447.89
2016,9,7,16,45,604.0,104.0,2.9,29.0,365.5,521.76,404.55
2016,9,7,17,0,561.0,99.0,2.7,29.0,311.0,465.12,361.58
2016,9,7,17,15,504.5,90.0,2.45,28.5,257.0,398.72,310.68
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,334.21,259.71
2016,9,7,17,45,363.5,69.0,1.95,27.5,152.5,261.02,200.51
2016,9,7,18,0,279.0,57.0,1.7,27.0,102.0,196.02,146.5
2016,9,7,18,15,166.0,38.5,1.7,26.5,62.0,121.61,84.16
2016,9,7,18,30,53.0,20.0,1.7,26.0,22.0,44.37,0.0
2016,9,7,18,45,26.5,10.0,1.7,26.0,11.0,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.85,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,16.8,0.0
2016,9,8,6,45,116.5,41.0,3.4,23.5,58.5,33.52,21.55
2016,9,8,7,0,216.0,64.0,3.7,24.0,98.0,51.12,37.66
2016,9,8,7,15,301.0,79.0,3.75,24.0,148.5,58.56,44.64
2016,9,8,7,30,386.0,94.0,3.8,24.0,199.0,73.12,51.19
2016,9,8,7,45,467.5,99.5,3.85,24.5,255.5,107.76,66.19
2016,9,8,8,0,549.0,105.0,3.9,25.0,312.0,150.92,93.63
2016,9,8,8,15,590.5,112.0,3.9,25.5,366.5,196.86,129.04
2016,9,8,8,30,632.0,119.0,3.9,26.0,421.0,247.29,170.2
2016,9,8,8,45,679.0,118.0,3.9,26.5,476.5,296.5,211.14
2016,9,8,9,0,726.0,117.0,3.9,27.0,532.0,350.22,255.58
2016,9,8,9,15,747.0,121.0,3.9,27.0,580.0,402.02,298.87
2016,9,8,9,30,768.0,125.0,3.9,27.0,628.0,457.74,344.09
2016,9,8,9,45,792.0,123.5,3.9,27.5,673.0,507.67,383.34
2016,9,8,10,0,816.0,122.0,3.9,28.0,718.0,558.4,422.12
2016,9,8,10,15,827.0,124.5,3.9,28.5,754.0,605.59,457.15
2016,9,8,10,30,838.0,127.0,3.9,29.0,790.0,651.86,490.56
2016,9,8,10,45,850.0,126.0,3.95,29.5,820.5,695.74,521.64
2016,9,8,11,0,862.0,125.0,4.0,30.0,851.0,736.47,549.11
2016,9,8,11,15,867.0,126.0,4.0,30.0,872.0,772.2,572.92
2016,9,8,11,30,872.0,127.0,4.0,30.0,893.0,805.68,595.1
2016,9,8,11,45,871.5,130.0,4.0,30.5,905.0,834.2,612.6
2016,9,8,12,0,871.0,133.0,4.0,31.0,917.0,859.92,628.15
2016,9,8,12,15,872.0,133.0,4.0,31.0,921.0,881.17,641.98
2016,9,8,12,30,873.0,133.0,4.0,31.0,925.0,899.47,653.93
2016,9,8,12,45,870.0,133.5,4.05,31.0,920.0,911.67,662.2
2016,9,8,13,0,867.0,134.0,4.1,31.0,915.0,920.69,668.52
2016,9,8,13,15,864.0,133.5,4.1,31.0,901.5,925.5,671.96
2016,9,8,13,30,861.0,133.0,4.1,31.0,888.0,927.08,673.42
2016,9,8,13,45,853.0,133.0,4.1,31.0,866.0,921.37,670.24
2016,9,8,14,0,845.0,133.0,4.1,31.0,844.0,912.51,665.14
2016,9,8,14,15,836.5,131.0,4.05,31.0,814.0,902.89,659.44
2016,9,8,14,30,828.0,129.0,4.0,31.0,784.0,885.59,648.74
2016,9,8,14,45,815.0,127.5,4.0,31.0,747.0,861.99,634.18
2016,9,8,15,0,802.0,126.0,4.0,31.0,710.0,835.8,617.93
2016,9,8,15,15,786.5,123.0,3.95,30.5,667.0,803.51,598.48
2016,9,8,15,30,771.0,120.0,3.9,30.0,624.0,769.14,577.47
2016,9,8,15,45,747.0,117.5,3.85,30.0,575.5,726.79,549.53
2016,9,8,16,0,723.0,115.0,3.8,30.0,527.0,686.22,522.61
2016,9,8,16,15,694.5,110.0,3.6,29.5,474.5,636.26,488.79
2016,9,8,16,30,666.0,105.0,3.4,29.0,422.0,586.22,453.38
2016,9,8,16,45,623.0,100.0,3.2,29.0,367.0,527.16,409.46
2016,9,8,17,0,580.0,95.0,3.0,29.0,312.0,469.87,365.86
2016,9,8,17,15,522.5,86.5,2.7,28.0,257.0,402.84,314.83
2016,9,8,17,30,465.0,78.0,2.4,27.0,202.0,339.69,265.01
2016,9,8,17,45,374.5,66.5,2.15,26.5,150.5,261.68,201.64
2016,9,8,18,0,284.0,55.0,1.9,26.0,99.0,194.66,145.68
2016,9,8,18,15,165.0,36.5,1.85,25.5,59.5,118.35,81.04
2016,9,8,18,30,46.0,18.0,1.8,25.0,20.0,38.95,0.0
2016,9,8,18,45,23.0,9.0,1.8,25.0,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,6.5,8.0,2.75,22.5,8.5,7.86,0.0
2016,9,9,6,30,13.0,16.0,3.0,23.0,17.0,15.13,0.0
2016,9,9,6,45,100.0,40.0,3.3,23.5,55.5,32.74,20.81
2016,9,9,7,0,187.0,64.0,3.6,24.0,94.0,51.09,37.61
2016,9,9,7,15,269.5,81.0,3.7,24.0,143.5,63.67,48.98
2016,9,9,7,30,352.0,98.0,3.8,24.0,193.0,75.13,53.59
2016,9,9,7,45,432.0,105.0,3.95,24.5,248.5,108.84,68.52
2016,9,9,8,0,512.0,112.0,4.1,25.0,304.0,151.42,95.64
2016,9,9,8,15,554.5,120.0,4.1,25.5,358.0,196.43,130.08
2016,9,9,8,30,597.0,128.0,4.1,26.0,412.0,245.86,170.14
2016,9,9,8,45,645.0,127.0,4.1,26.5,466.5,293.27,209.4
2016,9,9,9,0,693.0,126.0,4.1,27.0,521.0,345.39,252.41
2016,9,9,9,15,714.5,130.5,4.1,27.0,568.5,396.09,294.74
2016,9,9,9,30,736.0,135.0,4.1,27.0,616.0,448.01,337.1
2016,9,9,9,45,763.5,132.5,4.1,27.5,661.0,500.24,378.03
2016,9,9,10,0,791.0,130.0,4.1,28.0,706.0,550.58,416.59
2016,9,9,10,15,802.5,132.5,4.1,28.5,742.0,596.94,451.1
2016,9,9,10,30,814.0,135.0,4.1,29.0,778.0,642.47,484.11
2016,9,9,10,45,829.5,132.5,4.1,29.5,808.5,685.0,514.32
2016,9,9,11,0,845.0,130.0,4.1,30.0,839.0,727.27,543.18
2016,9,9,11,15,850.5,131.0,4.05,30.0,860.5,762.78,566.75
2016,9,9,11,30,856.0,132.0,4.0,30.0,882.0,796.11,588.71
2016,9,9,11,45,871.5,124.5,4.0,30.5,897.5,827.16,607.99
