Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,887.0,117.0,4.0,31.0,913.0,856.07,625.71
2016,9,9,12,15,888.0,117.5,4.0,31.0,917.5,877.95,639.96
2016,9,9,12,30,889.0,118.0,4.0,31.0,922.0,896.83,652.3
2016,9,9,12,45,888.0,117.5,4.0,31.0,917.5,909.87,660.87
2016,9,9,13,0,887.0,117.0,4.0,31.0,913.0,919.67,667.45
2016,9,9,13,15,884.0,116.5,3.95,31.0,899.5,924.4,670.57
2016,9,9,13,30,881.0,116.0,3.9,31.0,886.0,925.82,671.66
2016,9,9,13,45,876.0,114.5,3.9,31.0,864.5,921.08,669.13
2016,9,9,14,0,871.0,113.0,3.9,31.0,843.0,913.06,664.61
2016,9,9,14,15,863.5,111.5,3.85,31.0,813.5,899.58,656.35
2016,9,9,14,30,856.0,110.0,3.8,31.0,784.0,883.02,646.18
2016,9,9,14,45,840.5,110.5,3.8,31.0,746.5,858.65,631.14
2016,9,9,15,0,825.0,111.0,3.8,31.0,709.0,836.58,617.72
2016,9,9,15,15,810.5,108.5,3.75,30.5,666.0,805.05,598.83
2016,9,9,15,30,796.0,106.0,3.7,30.0,623.0,771.36,578.36
2016,9,9,15,45,776.0,103.0,3.65,30.0,575.0,730.88,551.81
2016,9,9,16,0,756.0,100.0,3.6,30.0,527.0,689.03,524.08
2016,9,9,16,15,729.0,95.5,3.4,29.5,474.5,639.42,490.93
2016,9,9,16,30,702.0,91.0,3.2,29.0,422.0,591.97,457.73
2016,9,9,16,45,664.5,86.0,3.05,28.5,367.5,535.11,416.43
2016,9,9,17,0,627.0,81.0,2.9,28.0,313.0,479.6,374.91
2016,9,9,17,15,572.5,73.5,2.7,27.5,258.0,413.56,323.86
2016,9,9,17,30,518.0,66.0,2.5,27.0,203.0,351.22,273.93
2016,9,9,17,45,434.5,56.0,2.3,26.5,151.5,277.05,213.19
2016,9,9,18,0,351.0,46.0,2.1,26.0,100.0,210.32,156.86
2016,9,9,18,15,218.5,31.0,2.15,25.5,60.0,129.15,86.9
2016,9,9,18,30,86.0,16.0,2.2,25.0,20.0,41.26,0.0
2016,9,9,18,45,43.0,8.0,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,33.0,8.5,0.7,21.5,10.0,8.36,0.0
2016,9,10,6,30,66.0,17.0,0.7,22.0,20.0,14.4,0.0
2016,9,10,6,45,188.0,34.0,0.7,22.5,59.5,26.25,15.6
2016,9,10,7,0,310.0,51.0,0.7,23.0,99.0,38.47,27.12
2016,9,10,7,15,393.5,62.0,0.75,23.0,150.0,45.28,33.45
2016,9,10,7,30,477.0,73.0,0.8,23.0,201.0,55.24,42.23
2016,9,10,7,45,378.5,106.5,0.9,23.5,223.0,105.67,68.12
2016,9,10,8,0,280.0,140.0,1.0,24.0,245.0,149.45,103.7
2016,9,10,8,15,140.0,73.5,1.1,24.5,126.0,88.29,60.46
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.75,0.0
2016,9,10,8,45,18.5,116.5,1.35,25.5,127.0,114.82,86.18
2016,9,10,9,0,37.0,226.0,1.5,26.0,247.0,218.47,165.62
2016,9,10,9,15,49.0,254.5,1.65,26.0,284.5,251.83,190.32
2016,9,10,9,30,61.0,283.0,1.8,26.0,322.0,286.64,216.22
2016,9,10,9,45,225.5,293.5,2.0,26.0,455.0,379.47,285.77
2016,9,10,10,0,390.0,304.0,2.2,26.0,588.0,488.09,366.35
2016,9,10,10,15,596.0,219.5,2.3,26.0,677.5,551.06,415.12
2016,9,10,10,30,802.0,135.0,2.4,26.0,767.0,633.33,477.98
2016,9,10,10,45,812.0,136.0,2.5,26.5,795.5,674.87,507.29
2016,9,10,11,0,822.0,137.0,2.6,27.0,824.0,715.05,535.25
2016,9,10,11,15,827.0,138.0,2.7,27.0,845.0,749.9,558.9
2016,9,10,11,30,832.0,139.0,2.8,27.0,866.0,782.21,580.78
2016,9,10,11,45,849.5,130.5,2.9,27.0,881.5,813.24,601.78
2016,9,10,12,0,867.0,122.0,3.0,27.0,897.0,842.28,621.43
2016,9,10,12,15,868.0,122.0,3.05,27.0,901.0,863.23,635.39
2016,9,10,12,30,869.0,122.0,3.1,27.0,905.0,881.23,647.51
2016,9,10,12,45,869.5,120.5,3.15,27.0,901.0,894.28,656.45
2016,9,10,13,0,870.0,119.0,3.2,27.0,897.0,904.19,663.46
2016,9,10,13,15,867.0,118.5,3.25,27.0,883.5,908.74,667.06
2016,9,10,13,30,864.0,118.0,3.3,27.0,870.0,910.05,668.67
2016,9,10,13,45,662.0,225.0,3.35,27.5,793.0,845.23,624.82
2016,9,10,14,0,460.0,332.0,3.4,28.0,716.0,770.41,567.75
2016,9,10,14,15,347.5,355.0,3.4,28.0,639.0,686.58,508.41
2016,9,10,14,30,235.0,378.0,3.4,28.0,562.0,602.64,447.74
2016,9,10,14,45,285.5,347.5,3.4,28.0,561.0,621.43,463.82
2016,9,10,15,0,336.0,317.0,3.4,28.0,560.0,629.3,471.84
2016,9,10,15,15,563.0,209.5,3.35,27.5,586.0,705.33,533.92
2016,9,10,15,30,790.0,102.0,3.3,27.0,612.0,759.35,575.97
2016,9,10,15,45,768.5,99.5,3.3,27.0,564.0,718.41,548.43
2016,9,10,16,0,747.0,97.0,3.3,27.0,516.0,676.24,520.32
2016,9,10,16,15,600.5,125.5,3.15,26.5,441.0,581.75,452.14
2016,9,10,16,30,454.0,154.0,3.0,26.0,366.0,489.76,382.89
2016,9,10,16,45,437.0,135.0,2.9,26.0,317.5,440.69,346.51
2016,9,10,17,0,420.0,116.0,2.8,26.0,269.0,391.69,308.99
2016,9,10,17,15,460.0,91.0,2.7,25.5,232.0,366.92,289.99
2016,9,10,17,30,500.0,66.0,2.6,25.0,195.0,340.16,267.53
2016,9,10,17,45,410.0,56.0,2.55,25.0,144.5,264.25,204.41
2016,9,10,18,0,320.0,46.0,2.5,25.0,94.0,195.63,146.06
2016,9,10,18,15,196.0,30.0,2.55,24.5,55.5,119.6,78.87
2016,9,10,18,30,72.0,14.0,2.6,24.0,17.0,34.85,0.0
2016,9,10,18,45,36.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.53,0.0
2016,9,11,6,45,196.5,33.0,2.55,19.5,59.5,25.48,15.06
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,37.73,26.78
2016,9,11,7,15,396.0,62.0,2.65,20.5,150.0,45.36,33.84
2016,9,11,7,30,478.0,74.0,2.5,21.0,201.0,55.23,42.57
2016,9,11,7,45,531.5,83.0,2.35,22.0,255.0,94.84,54.86
2016,9,11,8,0,585.0,92.0,2.2,23.0,309.0,140.64,84.57
2016,9,11,8,15,623.5,98.5,2.05,23.5,363.0,187.57,120.75
2016,9,11,8,30,662.0,105.0,1.9,24.0,417.0,238.54,162.49
2016,9,11,8,45,688.0,111.0,1.8,24.5,468.5,289.27,205.1
2016,9,11,9,0,714.0,117.0,1.7,25.0,520.0,342.15,248.88
2016,9,11,9,15,735.0,121.0,1.65,25.5,568.0,393.2,290.43
2016,9,11,9,30,756.0,125.0,1.6,26.0,616.0,448.21,333.57
2016,9,11,9,45,770.5,128.5,1.6,26.5,658.0,497.24,371.24
2016,9,11,10,0,785.0,132.0,1.6,27.0,700.0,546.22,407.67
2016,9,11,10,15,797.0,134.5,1.6,27.0,736.0,592.52,441.95
2016,9,11,10,30,809.0,137.0,1.6,27.0,772.0,638.06,474.83
2016,9,11,10,45,817.5,139.0,1.6,27.5,801.0,679.77,503.33
2016,9,11,11,0,826.0,141.0,1.6,28.0,830.0,720.0,530.08
2016,9,11,11,15,832.0,142.0,1.6,28.0,851.0,755.72,553.19
2016,9,11,11,30,838.0,143.0,1.6,28.0,872.0,789.37,574.67
2016,9,11,11,45,868.0,126.5,1.65,28.5,891.5,822.48,594.98
2016,9,11,12,0,898.0,110.0,1.7,29.0,911.0,854.49,614.44
2016,9,11,12,15,899.0,110.0,1.7,29.0,915.0,875.94,627.76
2016,9,11,12,30,900.0,110.0,1.7,29.0,919.0,894.33,639.26
2016,9,11,12,45,900.0,109.5,1.75,29.5,914.5,908.19,647.24
2016,9,11,13,0,900.0,109.0,1.8,30.0,910.0,918.81,653.28
2016,9,11,13,15,897.5,108.0,1.8,30.0,896.5,923.35,656.38
2016,9,11,13,30,895.0,107.0,1.8,30.0,883.0,924.53,657.54
2016,9,11,13,45,634.0,238.5,1.85,30.0,782.0,831.74,598.3
2016,9,11,14,0,373.0,370.0,1.9,30.0,681.0,723.86,521.29
2016,9,11,14,15,623.0,235.5,1.9,30.0,731.5,816.72,591.96
2016,9,11,14,30,873.0,101.0,1.9,30.0,782.0,883.19,636.48
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,857.65,620.9
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,829.76,604.61
2016,9,11,15,15,820.0,104.5,2.0,29.5,662.5,803.04,589.78
2016,9,11,15,30,806.0,102.0,2.0,29.0,620.0,769.44,570.18
2016,9,11,15,45,788.0,98.0,2.05,29.0,571.5,729.08,544.99
2016,9,11,16,0,770.0,94.0,2.1,29.0,523.0,687.21,518.41
2016,9,11,16,15,744.0,90.0,2.0,28.5,471.0,638.44,486.62
2016,9,11,16,30,718.0,86.0,1.9,28.0,419.0,589.29,452.94
2016,9,11,16,45,683.5,80.5,1.85,28.0,364.0,535.49,413.72
2016,9,11,17,0,649.0,75.0,1.8,28.0,309.0,480.54,372.54
2016,9,11,17,15,595.0,68.0,1.65,27.0,254.0,414.74,322.75
2016,9,11,17,30,541.0,61.0,1.5,26.0,199.0,352.61,273.7
2016,9,11,17,45,459.5,51.0,1.35,25.5,147.5,278.91,213.38
2016,9,11,18,0,378.0,41.0,1.2,25.0,96.0,212.61,157.16
2016,9,11,18,15,238.5,27.0,1.2,24.5,56.0,130.18,83.07
2016,9,11,18,30,99.0,13.0,1.2,24.0,16.0,41.37,0.0
2016,9,11,18,45,49.5,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,8.0,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,109.0,16.0,0.6,20.0,20.0,15.73,0.0
2016,9,12,6,45,236.5,31.0,0.6,20.5,61.0,23.89,13.63
2016,9,12,7,0,364.0,46.0,0.6,21.0,102.0,34.95,24.32
2016,9,12,7,15,446.0,56.5,0.7,21.5,153.5,40.69,29.7
2016,9,12,7,30,528.0,67.0,0.8,22.0,205.0,48.32,36.44
2016,9,12,7,45,578.5,74.5,0.95,23.0,260.0,89.34,48.86
2016,9,12,8,0,629.0,82.0,1.1,24.0,315.0,136.13,78.66
2016,9,12,8,15,666.0,87.5,1.25,24.5,369.5,184.4,115.7
2016,9,12,8,30,703.0,93.0,1.4,25.0,424.0,236.46,158.39
2016,9,12,8,45,726.5,98.5,1.55,26.0,475.5,288.19,201.7
2016,9,12,9,0,750.0,104.0,1.7,27.0,527.0,344.74,248.12
2016,9,12,9,15,375.0,120.5,1.7,27.0,332.0,251.68,186.9
2016,9,12,9,30,0.0,137.0,1.7,27.0,137.0,131.56,97.83
2016,9,12,9,45,148.5,232.5,1.7,27.5,339.5,287.19,216.3
2016,9,12,10,0,297.0,328.0,1.7,28.0,542.0,457.35,339.74
2016,9,12,10,15,567.5,225.0,1.7,28.0,660.0,537.17,399.63
2016,9,12,10,30,838.0,122.0,1.7,28.0,778.0,642.61,477.61
2016,9,12,10,45,505.0,269.0,1.75,28.5,668.5,588.31,433.79
2016,9,12,11,0,172.0,416.0,1.8,29.0,559.0,512.74,373.83
2016,9,12,11,15,243.5,414.5,1.85,29.0,623.0,573.69,418.13
2016,9,12,11,30,315.0,413.0,1.9,29.0,687.0,638.02,463.36
2016,9,12,11,45,592.5,270.5,1.95,29.5,794.5,738.42,537.62
2016,9,12,12,0,870.0,128.0,2.0,30.0,902.0,846.59,610.59
2016,9,12,12,15,684.0,248.0,2.0,30.0,858.5,828.83,596.86
2016,9,12,12,30,498.0,368.0,2.0,30.0,815.0,799.83,572.32
2016,9,12,12,45,682.0,249.0,2.05,30.0,856.5,856.96,616.44
2016,9,12,13,0,866.0,130.0,2.1,30.0,898.0,907.11,649.52
2016,9,12,13,15,862.5,129.0,2.1,30.0,884.0,910.66,651.64
2016,9,12,13,30,859.0,128.0,2.1,30.0,870.0,910.96,652.26
2016,9,12,13,45,850.5,128.5,2.15,30.0,847.5,905.04,649.54
2016,9,12,14,0,842.0,129.0,2.2,30.0,825.0,896.0,644.96
2016,9,12,14,15,606.5,235.0,2.2,30.0,727.0,799.58,581.38
2016,9,12,14,30,371.0,341.0,2.2,30.0,629.0,689.46,502.32
2016,9,12,14,45,584.5,231.5,2.2,30.0,660.0,762.72,559.86
2016,9,12,15,0,798.0,122.0,2.2,30.0,691.0,817.6,599.19
2016,9,12,15,15,782.5,119.0,2.2,29.5,648.0,785.28,579.68
2016,9,12,15,30,767.0,116.0,2.2,29.0,605.0,750.91,559.33
2016,9,12,15,45,743.0,113.0,2.2,29.0,556.5,708.19,531.86
2016,9,12,16,0,719.0,110.0,2.2,29.0,508.0,667.12,505.24
2016,9,12,16,15,690.5,105.0,2.1,28.5,456.0,617.46,471.84
2016,9,12,16,30,662.0,100.0,2.0,28.0,404.0,567.77,437.1
2016,9,12,16,45,619.5,94.5,1.9,28.0,349.5,509.07,393.87
2016,9,12,17,0,577.0,89.0,1.8,28.0,295.0,452.18,350.84
2016,9,12,17,15,520.0,80.0,1.65,27.5,240.5,385.79,299.81
2016,9,12,17,30,463.0,71.0,1.5,27.0,186.0,323.33,250.04
2016,9,12,17,45,372.0,59.0,1.35,26.5,136.0,245.83,187.17
2016,9,12,18,0,281.0,47.0,1.2,26.0,86.0,179.73,131.86
2016,9,12,18,15,163.5,29.0,1.2,25.5,49.0,104.76,63.45
2016,9,12,18,30,46.0,11.0,1.2,25.0,12.0,23.91,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,32.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,64.0,15.0,0.8,22.0,17.0,14.74,0.0
2016,9,13,6,45,185.0,32.5,0.9,22.5,56.5,25.17,14.36
2016,9,13,7,0,306.0,50.0,1.0,23.0,96.0,37.87,26.51
2016,9,13,7,15,390.0,61.5,1.2,23.5,146.5,45.11,33.18
2016,9,13,7,30,474.0,73.0,1.4,24.0,197.0,52.46,39.65
2016,9,13,7,45,309.5,111.0,1.6,24.5,199.5,107.65,72.37
2016,9,13,8,0,145.0,149.0,1.8,25.0,202.0,143.27,104.3
2016,9,13,8,15,114.5,173.0,1.75,25.5,219.0,168.6,125.01
2016,9,13,8,30,84.0,197.0,1.7,26.0,236.0,194.92,146.43
2016,9,13,8,45,165.0,220.5,1.7,26.5,309.0,240.67,179.23
2016,9,13,9,0,246.0,244.0,1.7,27.0,382.0,295.34,219.31
2016,9,13,9,15,243.0,268.5,1.6,27.0,415.5,334.96,249.54
2016,9,13,9,30,240.0,293.0,1.5,27.0,449.0,369.91,275.64
2016,9,13,9,45,202.0,319.0,1.45,27.5,456.0,388.46,288.68
2016,9,13,10,0,164.0,345.0,1.4,28.0,463.0,403.23,298.34
2016,9,13,10,15,101.5,336.0,1.3,28.0,410.5,372.26,275.11
2016,9,13,10,30,39.0,327.0,1.2,28.0,358.0,331.5,244.48
2016,9,13,10,45,35.0,330.5,1.15,28.5,359.0,335.53,246.63
2016,9,13,11,0,31.0,334.0,1.1,29.0,360.0,339.09,248.18
2016,9,13,11,15,61.0,377.5,1.1,29.0,430.0,404.8,295.1
2016,9,13,11,30,91.0,421.0,1.1,29.0,500.0,472.94,342.43
2016,9,13,11,45,87.5,426.0,1.1,29.5,503.0,479.97,345.83
2016,9,13,12,0,84.0,431.0,1.1,30.0,506.0,486.57,349.39
2016,9,13,12,15,98.5,439.0,1.15,30.0,527.0,510.92,366.55
2016,9,13,12,30,113.0,447.0,1.2,30.0,548.0,535.65,383.81
2016,9,13,12,45,204.0,438.5,1.25,30.5,619.0,614.92,439.07
2016,9,13,13,0,295.0,430.0,1.3,31.0,690.0,697.02,494.45
2016,9,13,13,15,248.0,431.5,1.4,31.0,648.0,662.42,470.91
2016,9,13,13,30,201.0,433.0,1.5,31.0,606.0,620.85,443.48
2016,9,13,13,45,265.0,407.5,1.6,31.0,630.0,661.51,473.95
2016,9,13,14,0,329.0,382.0,1.7,31.0,654.0,694.8,498.89
2016,9,13,14,15,425.5,330.5,1.75,31.0,668.5,733.56,528.27
2016,9,13,14,30,522.0,279.0,1.8,31.0,683.0,762.69,551.28
2016,9,13,14,45,361.5,308.0,1.9,31.0,581.5,642.09,468.22
2016,9,13,15,0,201.0,337.0,2.0,31.0,480.0,525.87,386.06
2016,9,13,15,15,210.0,313.5,2.05,30.5,454.5,506.02,375.12
2016,9,13,15,30,219.0,290.0,2.1,30.0,429.0,484.77,362.4
2016,9,13,15,45,462.5,200.0,2.2,30.0,463.0,585.09,441.3
2016,9,13,16,0,706.0,110.0,2.3,30.0,497.0,654.89,496.23
2016,9,13,16,15,676.5,105.0,2.25,29.5,445.5,605.03,461.82
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,555.27,427.12
2016,9,13,16,45,602.5,94.5,2.2,29.0,339.5,496.05,383.7
2016,9,13,17,0,558.0,89.0,2.2,29.0,285.0,438.84,340.5
2016,9,13,17,15,499.0,80.0,2.0,28.5,232.0,372.43,289.13
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,310.16,239.28
2016,9,13,17,45,347.5,58.5,1.65,27.5,129.5,233.19,176.79
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,167.58,121.98
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,89.82,50.58
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,0.8,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.0,22.0,16.0,13.76,0.0
2016,9,14,6,45,182.0,31.0,1.2,22.5,54.5,23.98,13.26
2016,9,14,7,0,301.0,48.0,1.4,23.0,93.0,36.3,25.15
2016,9,14,7,15,383.5,60.0,1.45,23.5,143.0,44.0,32.21
2016,9,14,7,30,466.0,72.0,1.5,24.0,193.0,50.74,38.17
2016,9,14,7,45,524.5,79.5,1.55,24.5,246.5,88.3,50.12
2016,9,14,8,0,583.0,87.0,1.6,25.0,300.0,132.72,77.76
2016,9,14,8,15,621.0,93.5,1.7,25.5,353.5,179.28,113.05
2016,9,14,8,30,659.0,100.0,1.8,26.0,407.0,229.8,154.1
2016,9,14,8,45,403.5,175.5,1.95,26.5,370.0,261.59,189.26
2016,9,14,9,0,148.0,251.0,2.1,27.0,333.0,271.78,203.53
2016,9,14,9,15,153.0,272.0,2.2,27.5,364.0,302.31,226.5
2016,9,14,9,30,158.0,293.0,2.3,28.0,395.0,333.27,249.36
2016,9,14,9,45,180.5,317.0,2.45,28.5,441.0,375.77,280.4
2016,9,14,10,0,203.0,341.0,2.6,29.0,487.0,420.34,312.54
2016,9,14,10,15,190.5,361.0,2.65,29.0,503.5,442.95,328.63
2016,9,14,10,30,178.0,381.0,2.7,29.0,520.0,464.24,343.59
2016,9,14,10,45,237.5,387.0,2.8,29.5,579.5,519.59,383.24
2016,9,14,11,0,297.0,393.0,2.9,30.0,639.0,577.25,423.91
2016,9,14,11,15,255.5,412.5,2.95,30.0,628.0,578.59,423.7
2016,9,14,11,30,214.0,432.0,3.0,30.0,617.0,577.23,421.73
2016,9,14,11,45,525.0,285.0,3.1,30.5,747.0,696.04,511.94
2016,9,14,12,0,836.0,138.0,3.2,31.0,877.0,824.09,601.83
2016,9,14,12,15,837.0,138.5,3.25,31.0,880.5,844.74,614.76
2016,9,14,12,30,838.0,139.0,3.3,31.0,884.0,862.55,626.66
2016,9,14,12,45,487.0,292.0,3.35,31.0,724.5,724.35,529.46
2016,9,14,13,0,136.0,445.0,3.4,31.0,565.0,566.12,410.85
2016,9,14,13,15,118.0,433.0,3.4,31.0,536.0,542.23,394.81
2016,9,14,13,30,100.0,421.0,3.4,31.0,507.0,511.79,373.53
2016,9,14,13,45,457.5,278.0,3.4,31.0,655.5,706.37,520.77
2016,9,14,14,0,815.0,135.0,3.4,31.0,804.0,877.58,640.62
2016,9,14,14,15,806.5,133.0,3.4,31.0,774.5,863.24,630.71
2016,9,14,14,30,798.0,131.0,3.4,31.0,745.0,845.98,620.31
2016,9,14,14,45,786.5,128.0,3.45,31.0,708.5,822.3,605.92
2016,9,14,15,0,775.0,125.0,3.5,31.0,672.0,796.09,589.83
2016,9,14,15,15,495.0,206.5,3.45,30.5,548.0,638.79,479.75
2016,9,14,15,30,215.0,288.0,3.4,30.0,424.0,478.76,360.47
2016,9,14,15,45,463.0,197.0,3.35,30.0,458.5,580.5,441.85
2016,9,14,16,0,711.0,106.0,3.3,30.0,493.0,651.29,497.85
2016,9,14,16,15,682.0,101.0,3.15,29.5,441.5,601.66,462.95
2016,9,14,16,30,653.0,96.0,3.0,29.0,390.0,552.08,427.59
2016,9,14,16,45,622.0,88.0,2.9,29.0,337.5,498.22,387.46
2016,9,14,17,0,591.0,80.0,2.8,29.0,285.0,445.28,346.87
2016,9,14,17,15,533.5,72.0,2.45,28.5,231.5,379.6,295.38
2016,9,14,17,30,476.0,64.0,2.1,28.0,178.0,317.97,245.4
2016,9,14,17,45,393.5,52.0,1.8,27.5,129.0,245.68,185.88
2016,9,14,18,0,311.0,40.0,1.5,27.0,80.0,181.03,130.98
2016,9,14,18,15,155.5,20.0,1.45,26.5,40.0,85.97,43.63
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,22.0,10.0,9.83,0.0
2016,9,15,6,45,93.0,33.5,1.25,22.5,45.5,27.68,15.97
2016,9,15,7,0,160.0,57.0,1.5,23.0,81.0,45.84,33.15
2016,9,15,7,15,226.0,79.0,1.4,23.5,128.5,62.19,47.7
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,77.85,61.3
2016,9,15,7,45,345.0,117.5,1.2,25.0,227.5,108.79,72.34
2016,9,15,8,0,398.0,134.0,1.1,26.0,279.0,150.53,99.09
2016,9,15,8,15,438.0,147.0,1.1,26.5,330.5,193.07,130.26
2016,9,15,8,30,478.0,160.0,1.1,27.0,382.0,239.88,166.47
2016,9,15,8,45,513.0,168.5,1.1,27.5,432.0,285.55,202.61
2016,9,15,9,0,548.0,177.0,1.1,28.0,482.0,334.5,241.1
2016,9,15,9,15,571.5,184.5,1.2,28.0,528.0,381.19,278.36
2016,9,15,9,30,595.0,192.0,1.3,28.0,574.0,429.28,316.03
2016,9,15,9,45,611.5,199.0,1.45,28.5,614.5,474.9,350.73
2016,9,15,10,0,628.0,206.0,1.6,29.0,655.0,521.06,385.01
2016,9,15,10,15,449.5,286.5,1.7,29.0,616.5,521.13,384.38
2016,9,15,10,30,271.0,367.0,1.8,29.0,578.0,506.74,372.27
2016,9,15,10,45,248.5,386.5,1.95,29.5,585.5,523.81,383.68
2016,9,15,11,0,226.0,406.0,2.1,30.0,593.0,540.37,394.25
2016,9,15,11,15,455.0,318.0,2.15,30.0,706.0,636.35,466.02
2016,9,15,11,30,684.0,230.0,2.2,30.0,819.0,746.46,545.49
2016,9,15,11,45,541.5,307.5,2.3,30.5,777.5,729.33,529.15
2016,9,15,12,0,399.0,385.0,2.4,31.0,736.0,702.52,506.9
2016,9,15,12,15,541.5,313.0,2.45,31.0,791.5,766.79,554.52
2016,9,15,12,30,684.0,241.0,2.5,31.0,847.0,832.56,601.97
2016,9,15,12,45,391.0,337.0,2.55,31.0,683.0,683.56,495.64
2016,9,15,13,0,98.0,433.0,2.6,31.0,519.0,515.96,373.27
2016,9,15,13,15,382.5,336.0,2.6,31.0,664.0,689.22,502.24
2016,9,15,13,30,667.0,239.0,2.6,31.0,809.0,851.79,617.16
2016,9,15,13,45,445.0,320.5,2.6,31.0,696.5,737.24,534.59
2016,9,15,14,0,223.0,402.0,2.6,31.0,584.0,612.68,444.92
2016,9,15,14,15,258.5,379.0,2.6,31.0,582.5,628.24,458.09
2016,9,15,14,30,294.0,356.0,2.6,31.0,581.0,634.97,464.53
2016,9,15,14,45,469.0,274.0,2.65,31.0,612.0,703.13,517.43
2016,9,15,15,0,644.0,192.0,2.7,31.0,643.0,758.74,560.8
2016,9,15,15,15,625.0,186.0,2.7,30.5,601.0,724.1,538.67
2016,9,15,15,30,606.0,180.0,2.7,30.0,559.0,688.0,515.82
2016,9,15,15,45,585.5,171.0,2.75,30.0,513.0,646.39,487.97
2016,9,15,16,0,565.0,162.0,2.8,30.0,467.0,600.95,456.96
2016,9,15,16,15,532.0,152.5,2.65,29.5,416.5,549.15,420.71
2016,9,15,16,30,499.0,143.0,2.5,29.0,366.0,498.15,384.24
2016,9,15,16,45,466.5,129.0,2.45,29.0,315.0,443.54,343.77
2016,9,15,17,0,434.0,115.0,2.4,29.0,264.0,390.39,303.28
2016,9,15,17,15,376.0,100.5,2.1,28.5,212.5,325.15,252.38
2016,9,15,17,30,318.0,86.0,1.8,28.0,161.0,264.56,203.69
2016,9,15,17,45,249.0,66.0,1.55,27.5,115.0,197.92,149.26
2016,9,15,18,0,180.0,46.0,1.3,27.0,69.0,131.66,94.27
2016,9,15,18,15,90.0,23.0,1.25,26.5,34.5,62.43,26.4
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,32.0,6.5,0.7,21.5,7.5,0.0,0.0
2016,9,16,6,30,64.0,13.0,0.8,22.0,15.0,12.78,0.0
2016,9,16,6,45,185.0,30.0,0.95,22.5,53.0,23.25,12.35
2016,9,16,7,0,306.0,47.0,1.1,23.0,91.0,35.63,24.53
2016,9,16,7,15,389.0,58.5,0.9,23.5,141.0,43.13,31.45
2016,9,16,7,30,472.0,70.0,0.7,24.0,191.0,49.29,36.93
2016,9,16,7,45,528.5,78.5,0.5,25.0,244.5,85.6,48.34
2016,9,16,8,0,585.0,87.0,0.3,26.0,298.0,130.69,75.56
2016,9,16,8,15,623.5,93.5,0.4,26.5,351.5,177.31,110.06
2016,9,16,8,30,662.0,100.0,0.5,27.0,405.0,227.94,150.37
2016,9,16,8,45,688.5,105.5,0.6,27.5,456.0,278.12,191.62
2016,9,16,9,0,715.0,111.0,0.7,28.0,507.0,330.47,234.3
2016,9,16,9,15,735.5,115.0,0.7,28.5,554.5,381.12,274.65
2016,9,16,9,30,756.0,119.0,0.7,29.0,602.0,435.52,316.39
2016,9,16,9,45,771.5,122.0,0.7,29.5,643.5,484.34,352.89
2016,9,16,10,0,787.0,125.0,0.7,30.0,685.0,533.17,388.18
2016,9,16,10,15,798.5,127.5,0.7,30.0,720.5,578.98,421.07
2016,9,16,10,30,810.0,130.0,0.7,30.0,756.0,623.95,452.51
2016,9,16,10,45,816.5,132.5,0.7,30.5,784.0,664.54,479.26
2016,9,16,11,0,823.0,135.0,0.7,31.0,812.0,703.47,504.21
2016,9,16,11,15,465.5,279.5,0.7,31.0,664.5,607.2,434.2
2016,9,16,11,30,108.0,424.0,0.7,31.0,517.0,488.16,346.63
2016,9,16,11,45,486.5,274.0,0.75,31.5,699.5,652.62,466.89
2016,9,16,12,0,865.0,124.0,0.8,32.0,882.0,830.32,583.19
2016,9,16,12,15,865.5,124.0,0.85,32.0,885.5,850.43,594.11
2016,9,16,12,30,866.0,124.0,0.9,32.0,889.0,867.57,605.22
2016,9,16,12,45,864.5,124.0,1.0,32.5,883.5,879.91,613.03
2016,9,16,13,0,863.0,124.0,1.1,33.0,878.0,889.09,618.99
2016,9,16,13,15,860.0,123.0,1.15,33.0,864.5,892.73,622.19
2016,9,16,13,30,857.0,122.0,1.2,33.0,851.0,893.14,623.57
2016,9,16,13,45,852.0,120.5,1.25,33.0,829.0,888.02,621.67
2016,9,16,14,0,847.0,119.0,1.3,33.0,807.0,879.71,617.94
2016,9,16,14,15,839.0,117.0,1.4,33.0,777.5,865.12,611.0
2016,9,16,14,30,831.0,115.0,1.5,33.0,748.0,847.56,602.18
2016,9,16,14,45,813.0,116.0,1.6,33.0,710.0,826.5,591.07
2016,9,16,15,0,795.0,117.0,1.7,33.0,672.0,798.6,575.44
2016,9,16,15,15,779.5,114.0,1.75,32.5,629.0,766.25,557.43
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,731.88,537.8
2016,9,16,15,45,743.5,106.5,1.85,32.0,538.0,690.31,511.87
2016,9,16,16,0,723.0,102.0,1.9,32.0,490.0,649.91,486.35
2016,9,16,16,15,694.0,97.5,1.85,31.5,438.0,600.53,453.47
2016,9,16,16,30,665.0,93.0,1.8,31.0,386.0,551.21,419.4
2016,9,16,16,45,625.5,86.5,1.75,31.0,332.0,493.57,377.41
2016,9,16,17,0,586.0,80.0,1.7,31.0,278.0,437.56,335.36
2016,9,16,17,15,526.5,71.5,1.55,30.0,224.5,370.89,284.77
2016,9,16,17,30,467.0,63.0,1.4,29.0,171.0,308.48,235.42
2016,9,16,17,45,379.0,50.5,1.25,28.5,122.0,234.42,175.15
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,168.66,119.64
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,78.81,26.82
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,88.0,12.0,1.4,23.0,15.0,11.8,0.0
2016,9,17,6,45,216.0,27.5,1.7,23.5,53.5,21.24,10.53
2016,9,17,7,0,344.0,43.0,2.0,24.0,92.0,32.8,21.99
2016,9,17,7,15,428.0,53.5,1.85,24.5,142.5,38.67,27.48
2016,9,17,7,30,512.0,64.0,1.7,25.0,193.0,44.18,32.38
2016,9,17,7,45,564.0,71.5,1.55,26.0,247.0,80.38,43.29
2016,9,17,8,0,616.0,79.0,1.4,27.0,301.0,126.07,70.74
2016,9,17,8,15,653.5,85.0,1.15,27.5,354.5,173.8,106.16
2016,9,17,8,30,691.0,91.0,0.9,28.0,408.0,225.36,147.24
2016,9,17,8,45,713.5,97.0,0.65,28.5,458.5,276.36,188.87
2016,9,17,9,0,736.0,103.0,0.4,29.0,509.0,332.07,232.91
2016,9,17,9,15,756.0,106.5,0.45,29.5,556.0,382.82,273.22
2016,9,17,9,30,776.0,110.0,0.5,30.0,603.0,434.51,313.08
2016,9,17,9,45,785.5,115.0,0.55,30.5,644.0,483.15,349.59
2016,9,17,10,0,795.0,120.0,0.6,31.0,685.0,531.2,384.5
2016,9,17,10,15,447.5,244.0,0.7,31.0,565.5,479.92,348.11
2016,9,17,10,30,100.0,368.0,0.8,31.0,446.0,405.8,292.77
2016,9,17,10,45,463.5,250.5,0.9,31.5,628.0,538.77,391.69
2016,9,17,11,0,827.0,133.0,1.0,32.0,810.0,702.52,506.37
2016,9,17,11,15,832.5,134.0,1.05,32.0,830.0,737.49,527.84
2016,9,17,11,30,838.0,135.0,1.1,32.0,850.0,770.0,548.57
2016,9,17,11,45,589.0,273.0,1.15,32.5,779.0,731.28,518.62
2016,9,17,12,0,340.0,411.0,1.2,33.0,708.0,677.48,476.75
2016,9,17,12,15,590.5,275.5,1.2,33.0,794.0,768.76,543.51
2016,9,17,12,30,841.0,140.0,1.2,33.0,880.0,859.52,603.08
2016,9,17,12,45,840.0,139.0,1.3,33.0,874.5,871.04,610.63
2016,9,17,13,0,839.0,138.0,1.4,33.0,869.0,879.48,617.24
2016,9,17,13,15,835.5,137.0,1.45,33.0,855.0,882.6,620.05
2016,9,17,13,30,832.0,136.0,1.5,33.0,841.0,886.57,623.57
2016,9,17,13,45,827.0,134.5,1.55,33.0,819.0,881.81,621.73
2016,9,17,14,0,822.0,133.0,1.6,33.0,797.0,873.92,618.1
2016,9,17,14,15,813.0,131.0,1.6,33.0,767.5,858.92,609.55
2016,9,17,14,30,804.0,129.0,1.6,33.0,738.0,841.0,599.28
2016,9,17,14,45,777.5,133.0,1.65,33.0,698.0,811.9,582.36
2016,9,17,15,0,751.0,137.0,1.7,33.0,658.0,780.83,564.11
2016,9,17,15,15,538.0,199.5,1.7,32.5,560.5,660.54,483.93
2016,9,17,15,30,325.0,262.0,1.7,32.0,463.0,542.18,400.25
2016,9,17,15,45,497.5,191.0,1.75,32.0,469.5,594.65,442.96
2016,9,17,16,0,670.0,120.0,1.8,32.0,476.0,629.45,471.61
2016,9,17,16,15,638.5,113.5,1.75,31.5,424.5,578.05,436.28
2016,9,17,16,30,607.0,107.0,1.7,31.0,373.0,526.97,400.86
2016,9,17,16,45,565.0,99.0,1.65,31.0,319.5,468.54,358.19
2016,9,17,17,0,523.0,91.0,1.6,31.0,266.0,412.01,315.67
2016,9,17,17,15,461.0,80.5,1.45,30.0,213.5,342.31,262.74
2016,9,17,17,30,399.0,70.0,1.3,29.0,161.0,280.82,214.08
2016,9,17,17,45,309.0,55.5,1.2,28.5,113.5,208.29,155.23
2016,9,17,18,0,219.0,41.0,1.1,28.0,66.0,144.93,101.96
2016,9,17,18,15,109.5,20.5,1.15,27.5,33.0,68.44,13.72
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,19.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,38.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,18,6,45,144.0,30.0,1.8,23.5,48.5,23.35,11.89
2016,9,18,7,0,250.0,49.0,2.0,24.0,85.0,37.39,25.8
2016,9,18,7,15,334.5,63.0,2.0,24.5,134.0,46.65,34.25
2016,9,18,7,30,419.0,77.0,2.0,25.0,183.0,55.41,41.95
2016,9,18,7,45,479.5,86.5,2.0,25.5,236.0,88.48,52.78
2016,9,18,8,0,540.0,96.0,2.0,26.0,289.0,131.51,78.65
2016,9,18,8,15,580.5,103.5,2.0,26.5,342.0,176.58,111.96
2016,9,18,8,30,621.0,111.0,2.0,27.0,395.0,225.95,151.37
2016,9,18,8,45,650.5,116.5,2.0,27.5,445.5,274.59,191.6
2016,9,18,9,0,680.0,122.0,2.0,28.0,496.0,325.8,233.7
2016,9,18,9,15,701.5,126.5,1.9,28.0,543.0,375.38,274.37
2016,9,18,9,30,723.0,131.0,1.8,28.0,590.0,426.15,314.9
2016,9,18,9,45,737.5,135.5,1.75,28.5,631.0,474.47,351.99
2016,9,18,10,0,752.0,140.0,1.7,29.0,672.0,525.23,389.5
2016,9,18,10,15,764.0,143.0,1.6,29.0,707.0,570.17,422.35
2016,9,18,10,30,776.0,146.0,1.5,29.0,742.0,614.4,453.72
2016,9,18,10,45,784.5,148.0,1.4,29.5,769.5,654.47,480.35
2016,9,18,11,0,793.0,150.0,1.3,30.0,797.0,693.09,505.12
2016,9,18,11,15,798.5,151.5,1.15,30.5,817.5,727.44,525.7
2016,9,18,11,30,804.0,153.0,1.0,31.0,838.0,759.76,543.21
2016,9,18,11,45,837.0,135.0,0.85,31.5,856.5,791.86,559.97
2016,9,18,12,0,870.0,117.0,0.7,32.0,875.0,823.25,575.69
2016,9,18,12,15,871.0,117.5,0.6,32.0,878.5,844.17,586.45
2016,9,18,12,30,872.0,118.0,0.5,32.0,882.0,862.12,595.37
2016,9,18,12,45,666.5,236.5,0.4,32.0,818.5,820.37,567.19
2016,9,18,13,0,461.0,355.0,0.3,32.0,755.0,767.23,527.53
2016,9,18,13,15,663.0,235.0,0.35,32.0,799.5,833.29,576.22
2016,9,18,13,30,865.0,115.0,0.4,32.0,844.0,887.85,610.37
2016,9,18,13,45,860.5,113.0,0.45,32.0,822.0,882.46,607.87
2016,9,18,14,0,856.0,111.0,0.5,32.0,800.0,873.82,604.38
2016,9,18,14,15,683.5,192.0,0.55,32.0,729.0,810.38,567.12
2016,9,18,14,30,511.0,273.0,0.6,32.0,658.0,738.23,519.89
2016,9,18,14,45,520.0,253.0,0.7,32.0,627.5,719.16,511.31
2016,9,18,15,0,529.0,233.0,0.8,32.0,597.0,697.5,500.18
2016,9,18,15,15,503.0,225.0,0.85,32.0,553.0,658.05,475.65
2016,9,18,15,30,477.0,217.0,0.9,32.0,509.0,617.98,450.39
2016,9,18,15,45,606.0,156.0,0.95,32.0,496.0,638.94,469.39
2016,9,18,16,0,735.0,95.0,1.0,32.0,483.0,642.63,475.49
2016,9,18,16,15,706.0,90.5,1.0,31.5,431.0,595.02,444.4
2016,9,18,16,30,677.0,86.0,1.0,31.0,379.0,545.37,410.92
2016,9,18,16,45,637.5,80.0,1.0,31.0,325.0,488.06,369.95
2016,9,18,17,0,598.0,74.0,1.0,31.0,271.0,432.4,328.75
2016,9,18,17,15,536.0,66.0,0.95,30.0,217.5,364.97,278.15
2016,9,18,17,30,474.0,58.0,0.9,29.0,164.0,302.09,228.78
2016,9,18,17,45,378.5,46.5,0.85,28.5,115.5,226.51,167.65
2016,9,18,18,0,283.0,35.0,0.8,28.0,67.0,160.04,111.23
2016,9,18,18,15,141.5,17.5,0.85,27.5,33.5,73.04,1.13
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,19,6,15,27.0,6.0,1.65,22.5,6.5,0.0,0.0
2016,9,19,6,30,54.0,12.0,1.9,23.0,13.0,11.8,0.0
2016,9,19,6,45,194.5,27.0,2.2,23.5,51.0,20.92,9.81
2016,9,19,7,0,335.0,42.0,2.5,24.0,89.0,32.13,21.36
2016,9,19,7,15,424.5,52.5,2.55,24.5,140.0,38.05,26.91
2016,9,19,7,30,514.0,63.0,2.6,25.0,191.0,43.61,31.87
2016,9,19,7,45,577.0,68.5,2.65,26.0,246.0,76.22,40.4
2016,9,19,8,0,640.0,74.0,2.7,27.0,301.0,121.95,66.84
2016,9,19,8,15,677.5,79.0,2.6,27.5,355.5,170.04,102.54
2016,9,19,8,30,715.0,84.0,2.5,28.0,410.0,224.99,146.89
2016,9,19,8,45,742.0,88.0,2.45,29.0,461.5,276.44,189.63
2016,9,19,9,0,769.0,92.0,2.4,30.0,513.0,330.02,233.69
2016,9,19,9,15,788.0,95.0,2.25,30.5,560.5,381.54,275.73
2016,9,19,9,30,807.0,98.0,2.1,31.0,608.0,433.81,316.97
2016,9,19,9,45,821.5,100.5,2.0,31.5,650.0,483.94,355.38
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,536.66,394.12
2016,9,19,10,15,846.5,105.0,1.85,32.0,727.5,582.96,428.16
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,628.13,460.47
2016,9,19,10,45,865.5,108.0,1.8,32.5,791.5,669.72,488.82
2016,9,19,11,0,874.0,109.0,1.8,33.0,820.0,709.59,514.95
2016,9,19,11,15,878.5,110.0,1.9,33.0,840.0,744.62,538.0
2016,9,19,11,30,883.0,111.0,2.0,33.0,860.0,777.29,559.47
