Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,887.5,110.5,2.1,33.5,872.0,805.99,577.16
2016,9,19,12,0,892.0,110.0,2.2,34.0,884.0,832.01,593.08
2016,9,19,12,15,893.0,110.0,2.25,34.0,887.0,852.77,606.47
2016,9,19,12,30,894.0,110.0,2.3,34.0,890.0,870.47,618.02
2016,9,19,12,45,893.0,109.5,2.4,34.0,884.5,882.8,626.65
2016,9,19,13,0,892.0,109.0,2.5,34.0,879.0,891.85,633.34
2016,9,19,13,15,888.5,108.0,2.55,34.0,865.0,894.89,635.95
2016,9,19,13,30,885.0,107.0,2.6,34.0,851.0,894.58,636.6
2016,9,19,13,45,879.5,106.0,2.7,34.0,828.0,889.17,634.49
2016,9,19,14,0,874.0,105.0,2.8,34.0,805.0,880.49,630.39
2016,9,19,14,15,866.0,103.5,2.85,34.0,775.0,865.9,622.23
2016,9,19,14,30,858.0,102.0,2.9,34.0,745.0,848.26,612.17
2016,9,19,14,45,846.5,100.0,2.95,34.0,707.5,824.21,597.94
2016,9,19,15,0,835.0,98.0,3.0,34.0,670.0,797.51,581.95
2016,9,19,15,15,819.5,95.5,3.0,33.5,626.0,769.0,565.58
2016,9,19,15,30,804.0,93.0,3.0,33.0,582.0,734.05,544.66
2016,9,19,15,45,782.5,90.0,3.0,33.0,533.5,692.22,517.66
2016,9,19,16,0,761.0,87.0,3.0,33.0,485.0,649.17,489.46
2016,9,19,16,15,732.5,82.5,2.85,32.5,432.0,598.78,455.42
2016,9,19,16,30,704.0,78.0,2.7,32.0,379.0,548.28,419.6
2016,9,19,16,45,663.5,73.0,2.55,32.0,324.5,492.62,378.01
2016,9,19,17,0,623.0,68.0,2.4,32.0,270.0,436.63,335.01
2016,9,19,17,15,561.0,61.0,2.2,31.0,216.0,369.51,283.32
2016,9,19,17,30,499.0,54.0,2.0,30.0,162.0,306.95,233.07
2016,9,19,17,45,399.0,43.0,1.8,29.5,113.0,229.34,169.49
2016,9,19,18,0,299.0,32.0,1.6,29.0,64.0,161.45,110.82
2016,9,19,18,15,149.5,16.0,1.6,28.5,32.0,73.57,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.6,23.0,13.0,10.81,0.0
2016,9,20,6,45,215.5,26.0,1.85,23.5,51.5,20.4,9.16
2016,9,20,7,0,360.0,41.0,2.1,24.0,90.0,31.33,20.66
2016,9,20,7,15,448.5,51.0,2.0,24.5,141.5,36.85,25.87
2016,9,20,7,30,537.0,61.0,1.9,25.0,193.0,42.05,30.53
2016,9,20,7,45,598.0,66.5,1.85,26.0,249.0,74.36,38.76
2016,9,20,8,0,659.0,72.0,1.8,27.0,305.0,120.96,65.34
2016,9,20,8,15,696.0,77.0,1.7,27.5,359.5,169.97,101.47
2016,9,20,8,30,733.0,82.0,1.6,28.0,414.0,225.67,146.17
2016,9,20,8,45,760.5,85.5,1.5,28.5,466.5,277.73,189.46
2016,9,20,9,0,788.0,89.0,1.4,29.0,519.0,331.95,234.11
2016,9,20,9,15,807.0,92.0,1.45,29.5,567.0,384.4,276.93
2016,9,20,9,30,826.0,95.0,1.5,30.0,615.0,437.55,319.07
2016,9,20,9,45,839.5,97.5,1.55,30.5,657.0,491.24,360.24
2016,9,20,10,0,853.0,100.0,1.6,31.0,699.0,541.04,397.42
2016,9,20,10,15,863.0,102.0,1.65,31.5,734.5,587.74,431.32
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,633.22,463.4
2016,9,20,10,45,880.0,106.0,1.8,32.5,798.5,675.31,492.62
2016,9,20,11,0,887.0,108.0,1.9,33.0,827.0,715.53,519.63
2016,9,20,11,15,891.5,109.0,1.9,33.0,847.0,750.93,542.21
2016,9,20,11,30,896.0,110.0,1.9,33.0,867.0,783.93,563.09
2016,9,20,11,45,899.5,110.0,1.95,33.5,879.0,812.61,580.31
2016,9,20,12,0,903.0,110.0,2.0,34.0,891.0,838.51,595.7
2016,9,20,12,15,903.5,110.0,2.0,34.0,894.0,859.02,608.44
2016,9,20,12,30,904.0,110.0,2.0,34.0,897.0,876.41,619.29
2016,9,20,12,45,902.5,110.0,2.0,34.0,891.0,888.87,627.12
2016,9,20,13,0,901.0,110.0,2.0,34.0,885.0,898.02,633.02
2016,9,20,13,15,897.5,109.0,2.0,34.0,870.5,901.06,635.21
2016,9,20,13,30,894.0,108.0,2.0,34.0,856.0,900.72,635.46
2016,9,20,13,45,888.0,107.0,2.05,34.0,833.0,894.81,632.83
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,885.6,628.27
2016,9,20,14,15,873.5,104.5,2.05,34.0,779.0,870.48,619.16
2016,9,20,14,30,865.0,103.0,2.0,34.0,748.0,852.28,608.24
2016,9,20,14,45,837.0,108.5,2.0,34.0,706.5,826.82,593.15
2016,9,20,15,0,809.0,114.0,2.0,34.0,665.0,795.17,574.04
2016,9,20,15,15,792.5,111.0,2.0,33.5,621.0,761.64,554.75
2016,9,20,15,30,776.0,108.0,2.0,33.0,577.0,726.12,533.89
2016,9,20,15,45,753.0,104.0,2.0,33.0,527.5,682.96,506.44
2016,9,20,16,0,730.0,100.0,2.0,33.0,478.0,641.13,479.45
2016,9,20,16,15,699.0,95.0,1.9,32.5,425.5,589.83,444.51
2016,9,20,16,30,668.0,90.0,1.8,32.0,373.0,538.75,408.79
2016,9,20,16,45,623.5,84.0,1.7,32.0,318.0,479.09,364.91
2016,9,20,17,0,579.0,78.0,1.6,32.0,263.0,421.5,321.25
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.0,352.69,268.78
2016,9,20,17,30,449.0,60.0,1.3,30.0,155.0,288.7,217.93
2016,9,20,17,45,347.0,47.0,1.15,29.0,107.0,210.81,155.07
2016,9,20,18,0,245.0,34.0,1.0,28.0,59.0,143.1,96.93
2016,9,20,18,15,122.5,17.0,1.0,27.5,29.5,64.34,0.0
2016,9,20,18,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,11.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,22.0,8.0,0.7,23.0,8.0,7.86,0.0
2016,9,21,6,45,118.5,29.5,0.8,23.5,44.0,24.5,11.77
2016,9,21,7,0,215.0,51.0,0.9,24.0,80.0,39.28,27.29
2016,9,21,7,15,296.5,68.0,0.95,24.5,129.0,50.93,37.83
2016,9,21,7,30,378.0,85.0,1.0,25.0,178.0,61.94,47.49
2016,9,21,7,45,449.5,94.5,1.1,26.0,232.5,90.46,56.11
2016,9,21,8,0,521.0,104.0,1.2,27.0,287.0,133.47,80.84
2016,9,21,8,15,396.0,143.0,1.2,27.5,295.5,177.75,119.48
2016,9,21,8,30,271.0,182.0,1.2,28.0,304.0,212.13,151.53
2016,9,21,8,45,290.0,203.5,1.25,28.5,348.5,252.85,182.95
2016,9,21,9,0,309.0,225.0,1.3,29.0,393.0,295.51,215.61
2016,9,21,9,15,518.5,182.0,1.35,29.0,494.0,352.18,256.71
2016,9,21,9,30,728.0,139.0,1.4,29.0,595.0,430.93,315.52
2016,9,21,9,45,756.0,137.5,1.45,29.5,639.5,480.39,353.24
2016,9,21,10,0,784.0,136.0,1.5,30.0,684.0,533.43,392.55
2016,9,21,10,15,796.5,138.5,1.55,30.0,720.0,579.42,426.7
2016,9,21,10,30,809.0,141.0,1.6,30.0,756.0,624.65,459.55
2016,9,21,10,45,826.0,138.0,1.65,30.5,786.5,666.64,488.69
2016,9,21,11,0,843.0,135.0,1.7,31.0,817.0,707.64,516.51
2016,9,21,11,15,849.0,136.5,1.8,31.0,837.5,743.74,541.25
2016,9,21,11,30,855.0,138.0,1.9,31.0,858.0,777.69,563.72
2016,9,21,11,45,555.0,282.5,2.0,31.5,752.0,708.1,511.78
2016,9,21,12,0,255.0,427.0,2.1,32.0,646.0,621.09,445.47
2016,9,21,12,15,572.0,275.0,2.2,32.0,770.0,746.56,539.73
2016,9,21,12,30,889.0,123.0,2.3,32.0,894.0,874.0,626.53
2016,9,21,12,45,668.5,238.0,2.4,32.5,815.5,817.81,587.62
2016,9,21,13,0,448.0,353.0,2.5,33.0,737.0,749.91,536.8
2016,9,21,13,15,382.0,373.0,2.55,33.0,696.5,714.82,512.99
2016,9,21,13,30,316.0,393.0,2.6,33.0,656.0,681.85,489.98
2016,9,21,13,45,594.5,254.5,2.65,33.0,732.5,793.61,573.82
2016,9,21,14,0,873.0,116.0,2.7,33.0,809.0,885.26,636.46
2016,9,21,14,15,865.0,114.0,2.75,33.0,778.5,870.17,627.16
2016,9,21,14,30,857.0,112.0,2.8,33.0,748.0,852.02,616.8
2016,9,21,14,45,846.5,109.0,2.85,33.0,710.0,832.22,605.4
2016,9,21,15,0,836.0,106.0,2.9,33.0,672.0,805.33,589.29
2016,9,21,15,15,543.5,186.5,2.9,32.5,545.0,642.67,478.34
2016,9,21,15,30,251.0,267.0,2.9,32.0,418.0,486.58,363.65
2016,9,21,15,45,508.5,179.5,2.9,32.0,452.0,582.37,439.81
2016,9,21,16,0,766.0,92.0,2.9,32.0,486.0,652.16,494.21
2016,9,21,16,15,736.5,87.5,2.8,31.5,432.5,601.03,458.48
2016,9,21,16,30,707.0,83.0,2.7,31.0,379.0,552.32,423.84
2016,9,21,16,45,667.0,77.0,2.6,30.5,324.0,493.86,380.92
2016,9,21,17,0,627.0,71.0,2.5,30.0,269.0,437.05,337.71
2016,9,21,17,15,563.5,63.0,2.2,29.0,214.0,368.27,283.93
2016,9,21,17,30,500.0,55.0,1.9,28.0,159.0,304.15,231.71
2016,9,21,17,45,399.0,43.0,1.65,27.0,109.5,225.79,167.17
2016,9,21,18,0,298.0,31.0,1.4,26.0,60.0,157.33,105.71
2016,9,21,18,15,149.0,15.5,1.4,25.5,30.0,59.53,0.0
2016,9,21,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,177.0,26.5,1.35,21.5,47.0,20.64,8.76
2016,9,22,7,0,298.0,44.0,1.6,22.0,84.0,33.59,22.69
2016,9,22,7,15,384.5,57.0,1.5,22.5,134.0,42.23,30.7
2016,9,22,7,30,471.0,70.0,1.4,23.0,184.0,50.36,37.95
2016,9,22,7,45,523.0,80.5,1.3,24.0,237.5,80.9,47.34
2016,9,22,8,0,575.0,91.0,1.2,25.0,291.0,126.29,73.76
2016,9,22,8,15,615.0,98.5,1.3,25.5,345.0,172.95,107.74
2016,9,22,8,30,655.0,106.0,1.4,26.0,399.0,223.81,148.23
2016,9,22,8,45,680.0,112.5,1.5,27.0,450.0,273.72,189.36
2016,9,22,9,0,705.0,119.0,1.6,28.0,501.0,325.65,231.84
2016,9,22,9,15,726.5,123.5,1.7,28.5,548.0,376.28,273.13
2016,9,22,9,30,748.0,128.0,1.8,29.0,595.0,428.03,314.27
2016,9,22,9,45,762.5,132.0,1.95,29.5,636.5,479.6,354.3
2016,9,22,10,0,777.0,136.0,2.1,30.0,678.0,528.05,391.07
2016,9,22,10,15,788.5,139.0,2.15,30.0,713.0,573.57,425.31
2016,9,22,10,30,800.0,142.0,2.2,30.0,748.0,618.24,458.17
2016,9,22,10,45,807.5,144.5,2.25,30.5,775.5,658.81,486.52
2016,9,22,11,0,815.0,147.0,2.3,31.0,803.0,697.78,513.13
2016,9,22,11,15,820.0,148.5,2.35,31.0,822.5,732.23,537.22
2016,9,22,11,30,825.0,150.0,2.4,31.0,842.0,764.55,558.64
2016,9,22,11,45,821.0,154.5,2.5,31.5,851.5,790.49,574.8
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,813.59,589.1
2016,9,22,12,15,568.5,285.5,2.65,32.0,774.5,752.31,544.39
2016,9,22,12,30,320.0,412.0,2.7,32.0,688.0,678.13,488.3
2016,9,22,12,45,563.5,287.0,2.8,32.5,769.5,773.79,559.78
2016,9,22,13,0,807.0,162.0,2.9,33.0,851.0,866.94,623.87
2016,9,22,13,15,802.5,161.0,2.95,33.0,836.5,869.23,625.32
2016,9,22,13,30,798.0,160.0,3.0,33.0,822.0,868.42,625.59
2016,9,22,13,45,786.5,160.5,3.1,33.0,797.5,859.99,621.31
2016,9,22,14,0,775.0,161.0,3.2,33.0,773.0,848.6,615.22
2016,9,22,14,15,764.5,158.5,3.25,33.0,742.5,832.15,605.57
2016,9,22,14,30,754.0,156.0,3.3,33.0,712.0,815.87,596.13
2016,9,22,14,45,719.0,162.5,3.35,33.0,670.5,783.72,576.03
2016,9,22,15,0,684.0,169.0,3.4,33.0,629.0,750.08,554.86
2016,9,22,15,15,416.0,221.0,3.4,32.5,495.5,577.64,431.82
2016,9,22,15,30,148.0,273.0,3.4,32.0,362.0,405.95,304.23
2016,9,22,15,45,74.0,194.5,3.45,31.5,239.0,254.9,192.82
2016,9,22,16,0,0.0,116.0,3.5,31.0,116.0,113.48,83.6
2016,9,22,16,15,0.0,120.0,3.4,30.5,120.0,118.17,87.9
2016,9,22,16,30,0.0,124.0,3.3,30.0,124.0,123.42,92.51
2016,9,22,16,45,0.0,105.0,3.25,30.0,105.0,104.44,77.82
2016,9,22,17,0,0.0,86.0,3.2,30.0,86.0,85.37,62.85
2016,9,22,17,15,0.0,67.5,2.9,29.0,67.5,66.74,48.15
2016,9,22,17,30,0.0,49.0,2.6,28.0,49.0,47.94,32.97
2016,9,22,17,45,0.0,32.5,2.3,27.5,32.5,31.39,19.28
2016,9,22,18,0,0.0,16.0,2.0,27.0,16.0,15.44,5.61
2016,9,22,18,15,0.0,8.0,1.95,26.5,8.0,7.86,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,124.0,22.5,2.4,23.5,39.0,17.36,6.0
2016,9,23,7,0,248.0,45.0,2.7,24.0,78.0,34.46,23.14
2016,9,23,7,15,340.0,58.0,2.85,24.0,126.5,43.07,31.18
2016,9,23,7,30,432.0,71.0,3.0,24.0,175.0,51.23,38.51
2016,9,23,7,45,515.0,75.5,3.2,24.5,231.0,75.1,43.2
2016,9,23,8,0,598.0,80.0,3.4,25.0,287.0,117.78,66.35
2016,9,23,8,15,638.0,85.5,3.45,25.5,340.5,163.99,100.14
2016,9,23,8,30,678.0,91.0,3.5,26.0,394.0,214.3,140.76
2016,9,23,8,45,716.0,92.0,3.6,26.5,446.5,264.06,182.61
2016,9,23,9,0,754.0,93.0,3.7,27.0,499.0,319.82,229.37
2016,9,23,9,15,774.0,96.0,3.75,27.5,546.0,370.67,272.15
2016,9,23,9,30,794.0,99.0,3.8,28.0,593.0,422.37,314.56
2016,9,23,9,45,811.5,100.5,3.85,28.5,635.0,472.12,354.41
2016,9,23,10,0,829.0,102.0,3.9,29.0,677.0,524.71,395.12
2016,9,23,10,15,553.5,228.5,3.9,29.0,621.0,519.68,390.5
2016,9,23,10,30,278.0,355.0,3.9,29.0,565.0,495.45,369.61
2016,9,23,10,45,572.5,231.0,3.95,29.5,683.5,584.46,438.78
2016,9,23,11,0,867.0,107.0,4.0,30.0,802.0,694.42,521.54
2016,9,23,11,15,872.0,108.0,4.0,30.0,822.0,729.28,544.81
2016,9,23,11,30,877.0,109.0,4.0,30.0,842.0,761.82,566.66
2016,9,23,11,45,870.0,115.0,4.0,30.5,851.0,787.38,582.5
2016,9,23,12,0,863.0,121.0,4.0,31.0,860.0,809.8,596.18
2016,9,23,12,15,863.5,121.5,4.05,31.0,862.5,829.85,609.68
2016,9,23,12,30,864.0,122.0,4.1,31.0,865.0,846.92,621.26
2016,9,23,12,45,861.0,122.5,4.15,31.5,858.5,857.95,627.63
2016,9,23,13,0,858.0,123.0,4.2,32.0,852.0,865.8,632.0
2016,9,23,13,15,854.5,122.0,4.2,32.0,837.5,868.5,634.13
2016,9,23,13,30,851.0,121.0,4.2,32.0,823.0,867.97,634.27
2016,9,23,13,45,664.5,211.5,4.25,32.0,751.0,806.75,593.67
2016,9,23,14,0,478.0,302.0,4.3,32.0,679.0,736.12,541.12
2016,9,23,14,15,500.0,280.5,4.3,31.5,660.5,731.31,540.86
2016,9,23,14,30,522.0,259.0,4.3,31.0,642.0,723.68,538.35
2016,9,23,14,45,411.5,278.5,4.35,31.0,570.5,646.85,483.07
2016,9,23,15,0,301.0,298.0,4.4,31.0,499.0,566.08,424.36
2016,9,23,15,15,456.5,230.0,4.35,31.0,511.5,617.4,466.44
2016,9,23,15,30,612.0,162.0,4.3,31.0,524.0,654.49,497.35
2016,9,23,15,45,598.5,149.0,4.3,31.0,477.5,613.71,468.81
2016,9,23,16,0,585.0,136.0,4.3,31.0,431.0,571.64,439.2
2016,9,23,16,15,559.5,125.0,4.15,30.5,382.0,522.74,404.32
2016,9,23,16,30,534.0,114.0,4.0,30.0,333.0,473.93,368.61
2016,9,23,16,45,546.0,94.0,3.85,29.5,289.0,437.47,341.61
2016,9,23,17,0,558.0,74.0,3.7,29.0,245.0,398.19,311.06
2016,9,23,17,15,489.0,65.0,3.4,28.5,192.5,329.19,255.56
2016,9,23,17,30,420.0,56.0,3.1,28.0,140.0,265.47,202.65
2016,9,23,17,45,314.0,43.0,2.8,27.5,94.0,188.87,138.9
2016,9,23,18,0,208.0,30.0,2.5,27.0,48.0,122.64,77.45
2016,9,23,18,15,104.0,15.0,2.55,26.5,24.0,44.77,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.5,22.0,2.85,23.0,38.0,16.99,5.35
2016,9,24,7,0,247.0,44.0,3.0,23.0,76.0,33.71,22.57
2016,9,24,7,15,338.0,57.5,3.1,23.0,124.5,42.76,31.02
2016,9,24,7,30,429.0,71.0,3.2,23.0,173.0,51.32,38.75
2016,9,24,7,45,491.5,79.5,3.35,23.5,226.0,76.7,45.74
2016,9,24,8,0,554.0,88.0,3.5,24.0,279.0,119.32,69.79
2016,9,24,8,15,595.5,95.0,3.6,24.5,331.5,164.42,102.64
2016,9,24,8,30,637.0,102.0,3.7,25.0,384.0,213.88,142.4
2016,9,24,8,45,381.5,170.5,3.85,25.5,345.0,243.3,176.65
2016,9,24,9,0,126.0,239.0,4.0,26.0,306.0,251.1,189.99
2016,9,24,9,15,438.5,177.5,4.0,26.5,443.0,315.42,235.55
2016,9,24,9,30,751.0,116.0,4.0,27.0,580.0,418.08,312.98
2016,9,24,9,45,771.5,116.5,4.05,27.5,622.0,466.19,351.47
2016,9,24,10,0,792.0,117.0,4.1,28.0,664.0,514.73,389.43
2016,9,24,10,15,458.0,240.5,4.05,28.0,561.0,475.74,359.56
2016,9,24,10,30,124.0,364.0,4.0,28.0,458.0,412.38,308.75
2016,9,24,10,45,105.5,373.0,4.0,28.5,455.0,418.55,312.36
2016,9,24,11,0,87.0,382.0,4.0,29.0,452.0,420.6,312.63
2016,9,24,11,15,160.0,397.5,4.0,29.0,529.5,491.61,365.26
2016,9,24,11,30,233.0,413.0,4.0,29.0,607.0,568.44,421.09
2016,9,24,11,45,251.5,402.5,4.0,29.5,614.5,582.97,430.78
2016,9,24,12,0,270.0,392.0,4.0,30.0,622.0,597.48,440.73
2016,9,24,12,15,558.0,261.0,4.0,30.0,738.5,717.06,532.35
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,837.19,617.6
2016,9,24,12,45,595.5,262.0,4.05,30.0,770.5,773.49,571.01
2016,9,24,13,0,345.0,394.0,4.1,30.0,686.0,694.88,510.14
2016,9,24,13,15,588.5,262.0,4.05,30.0,749.0,783.34,579.23
2016,9,24,13,30,832.0,130.0,4.0,30.0,812.0,861.6,634.91
2016,9,24,13,45,823.5,129.5,4.0,30.0,789.0,854.4,630.19
2016,9,24,14,0,815.0,129.0,4.0,30.0,766.0,844.13,624.08
2016,9,24,14,15,805.5,127.0,4.0,30.0,735.5,828.43,614.4
2016,9,24,14,30,796.0,125.0,4.0,30.0,705.0,809.87,602.89
2016,9,24,14,45,750.5,137.5,4.0,30.0,661.5,774.5,579.83
2016,9,24,15,0,705.0,150.0,4.0,30.0,618.0,741.15,558.13
2016,9,24,15,15,648.5,158.0,3.95,29.5,566.0,691.06,524.66
2016,9,24,15,30,592.0,166.0,3.9,29.0,514.0,641.18,490.03
2016,9,24,15,45,438.0,186.0,3.9,29.0,431.5,532.43,409.45
2016,9,24,16,0,284.0,206.0,3.9,29.0,349.0,428.0,330.29
2016,9,24,16,15,409.0,161.0,3.7,28.5,340.5,458.91,357.21
2016,9,24,16,30,534.0,116.0,3.5,28.0,332.0,470.74,368.57
2016,9,24,16,45,481.5,106.5,3.35,28.0,279.5,409.19,320.73
2016,9,24,17,0,429.0,97.0,3.2,28.0,227.0,350.97,274.54
2016,9,24,17,15,358.5,83.5,3.0,27.5,176.5,283.15,220.12
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,221.39,169.13
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,144.01,105.44
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,80.73,47.88
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,29.75,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,22.5,18.5,17.86,5.42
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,34.96,23.58
2016,9,25,7,15,7.0,60.5,2.3,23.0,62.0,55.81,42.13
2016,9,25,7,30,14.0,84.0,2.4,23.0,87.0,76.35,60.19
2016,9,25,7,45,26.0,107.0,2.5,23.5,115.0,94.39,71.31
2016,9,25,8,0,38.0,130.0,2.6,24.0,143.0,118.14,89.38
2016,9,25,8,15,55.0,156.5,2.6,24.0,178.5,146.92,111.34
2016,9,25,8,30,72.0,183.0,2.6,24.0,214.0,177.88,135.07
2016,9,25,8,45,102.5,210.5,2.65,24.0,261.5,215.26,163.48
2016,9,25,9,0,133.0,238.0,2.7,24.0,309.0,252.11,191.62
2016,9,25,9,15,146.0,261.5,2.65,24.0,346.5,286.68,218.26
2016,9,25,9,30,159.0,285.0,2.6,24.0,384.0,322.56,245.65
2016,9,25,9,45,136.5,305.0,2.6,24.5,393.5,340.14,258.53
2016,9,25,10,0,114.0,325.0,2.6,25.0,403.0,358.61,271.61
2016,9,25,10,15,141.5,345.5,2.6,25.0,448.0,397.0,300.11
2016,9,25,10,30,169.0,366.0,2.6,25.0,493.0,440.82,332.3
2016,9,25,10,45,225.5,373.0,2.6,25.5,549.0,493.09,370.16
2016,9,25,11,0,282.0,380.0,2.6,26.0,605.0,547.74,409.22
2016,9,25,11,15,365.0,359.0,2.55,26.0,657.5,600.26,447.78
2016,9,25,11,30,448.0,338.0,2.5,26.0,710.0,656.58,488.62
2016,9,25,11,45,348.0,379.5,2.5,26.0,671.0,634.59,470.61
2016,9,25,12,0,248.0,421.0,2.5,26.0,632.0,605.84,448.05
2016,9,25,12,15,220.0,426.0,2.45,26.0,613.5,596.3,440.76
2016,9,25,12,30,192.0,431.0,2.4,26.0,595.0,585.0,432.09
2016,9,25,12,45,182.0,428.0,2.4,26.5,582.5,579.49,427.42
2016,9,25,13,0,172.0,425.0,2.4,27.0,570.0,573.01,422.08
2016,9,25,13,15,145.5,414.5,2.3,26.5,536.0,543.88,401.84
2016,9,25,13,30,119.0,404.0,2.2,26.0,502.0,513.77,380.88
2016,9,25,13,45,75.5,359.5,2.15,26.0,421.5,426.98,318.41
2016,9,25,14,0,32.0,315.0,2.1,26.0,341.0,345.16,258.36
2016,9,25,14,15,16.0,181.0,2.0,26.0,194.0,190.46,143.17
2016,9,25,14,30,0.0,47.0,1.9,26.0,47.0,45.47,30.52
2016,9,25,14,45,10.5,145.5,1.85,26.0,152.5,150.54,113.5
2016,9,25,15,0,21.0,244.0,1.8,26.0,258.0,259.29,196.83
2016,9,25,15,15,10.5,133.5,1.8,25.5,140.5,138.47,104.44
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,22.22,12.33
2016,9,25,15,45,0.0,20.5,1.85,25.0,20.5,19.8,10.46
2016,9,25,16,0,0.0,18.0,1.9,25.0,18.0,17.38,8.54
2016,9,25,16,15,0.0,16.0,1.85,24.5,16.0,15.44,7.03
2016,9,25,16,30,0.0,14.0,1.8,24.0,14.0,13.51,5.5
2016,9,25,16,45,0.0,11.5,1.75,24.0,11.5,11.09,3.53
2016,9,25,17,0,0.0,9.0,1.7,24.0,9.0,8.68,1.54
2016,9,25,17,15,0.0,7.0,1.65,23.5,7.0,6.75,0.0
2016,9,25,17,30,0.0,5.0,1.6,23.0,5.0,4.82,0.0
2016,9,25,17,45,0.0,3.0,1.6,23.0,3.0,2.89,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.49,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,2.0,3.7,19.0,2.0,1.93,0.0
2016,9,26,7,0,0.0,4.0,3.8,19.0,4.0,3.85,0.0
2016,9,26,7,15,0.0,7.0,3.85,19.0,7.0,6.74,0.22
2016,9,26,7,30,0.0,10.0,3.9,19.0,10.0,9.64,2.84
2016,9,26,7,45,0.0,13.5,4.0,19.0,13.5,13.02,5.32
2016,9,26,8,0,0.0,17.0,4.1,19.0,17.0,16.4,8.16
2016,9,26,8,15,0.0,22.0,4.15,19.0,22.0,21.23,12.19
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,26.07,16.17
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,53.64,38.99
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,81.26,61.54
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,83.69,63.3
2016,9,26,9,30,0.0,89.0,4.4,19.0,89.0,86.13,65.08
2016,9,26,9,45,0.0,105.5,4.4,19.5,105.5,101.93,77.54
2016,9,26,10,0,0.0,122.0,4.4,20.0,122.0,117.67,89.82
2016,9,26,10,15,2.0,150.5,4.4,20.0,152.5,145.93,112.18
2016,9,26,10,30,4.0,179.0,4.4,20.0,183.0,174.41,134.52
2016,9,26,10,45,7.0,201.0,4.4,20.5,207.0,197.62,152.29
2016,9,26,11,0,10.0,223.0,4.4,21.0,231.0,221.13,170.15
2016,9,26,11,15,5.0,169.5,4.4,21.0,173.5,167.18,127.77
2016,9,26,11,30,0.0,116.0,4.4,21.0,116.0,112.3,84.33
2016,9,26,11,45,2.5,143.5,4.4,21.5,146.0,140.81,106.73
2016,9,26,12,0,5.0,171.0,4.4,22.0,176.0,169.54,128.99
2016,9,26,12,15,11.0,228.0,4.35,22.0,238.0,229.93,175.89
2016,9,26,12,30,17.0,285.0,4.3,22.0,300.0,290.94,222.59
2016,9,26,12,45,13.5,251.5,4.25,22.0,263.0,256.0,195.75
2016,9,26,13,0,10.0,218.0,4.2,22.0,226.0,220.7,168.67
2016,9,26,13,15,5.0,171.0,4.15,22.0,175.0,170.6,129.82
2016,9,26,13,30,0.0,124.0,4.1,22.0,124.0,120.38,90.41
2016,9,26,13,45,1.5,142.0,4.1,22.0,143.5,139.36,105.58
2016,9,26,14,0,3.0,160.0,4.1,22.0,163.0,158.46,120.77
2016,9,26,14,15,65.5,253.0,4.05,22.0,301.0,310.18,240.77
2016,9,26,14,30,128.0,346.0,4.0,22.0,439.0,468.47,361.45
2016,9,26,14,45,119.5,325.0,3.95,22.0,408.0,439.73,339.88
2016,9,26,15,0,111.0,304.0,3.9,22.0,377.0,402.88,312.86
2016,9,26,15,15,59.5,246.5,3.8,21.5,285.5,300.18,234.37
2016,9,26,15,30,8.0,189.0,3.7,21.0,194.0,193.59,150.63
2016,9,26,15,45,9.5,179.0,3.65,21.0,184.5,185.08,144.59
2016,9,26,16,0,11.0,169.0,3.6,21.0,175.0,176.57,138.34
2016,9,26,16,15,7.0,150.5,3.55,21.0,154.0,155.38,121.68
2016,9,26,16,30,3.0,132.0,3.5,21.0,133.0,134.44,105.06
2016,9,26,16,45,1.5,111.0,3.45,21.0,111.5,112.43,87.38
2016,9,26,17,0,0.0,90.0,3.4,21.0,90.0,90.43,69.4
2016,9,26,17,15,0.0,69.5,3.2,20.5,69.5,69.65,52.24
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,48.61,34.53
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,30.64,19.09
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,13.51,2.62
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,6.88,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.0,2.95,16.5,13.0,12.54,1.36
2016,9,27,7,0,0.0,26.0,3.0,17.0,26.0,25.1,15.74
2016,9,27,7,15,0.0,44.0,3.05,17.0,44.0,42.1,31.21
2016,9,27,7,30,0.0,62.0,3.1,17.0,62.0,58.58,46.1
2016,9,27,7,45,0.0,82.0,3.2,17.5,82.0,76.83,59.07
2016,9,27,8,0,0.0,102.0,3.3,18.0,102.0,95.42,74.37
2016,9,27,8,15,0.0,116.5,3.3,18.5,116.5,109.42,85.56
2016,9,27,8,30,0.0,131.0,3.3,19.0,131.0,123.39,96.52
2016,9,27,8,45,0.0,128.5,3.35,19.5,128.5,122.13,94.95
2016,9,27,9,0,0.0,126.0,3.4,20.0,126.0,120.46,93.08
2016,9,27,9,15,13.5,180.5,3.3,20.5,189.0,175.65,136.53
2016,9,27,9,30,27.0,235.0,3.2,21.0,252.0,232.05,180.06
2016,9,27,9,45,29.0,251.0,3.1,21.5,270.5,246.22,190.22
2016,9,27,10,0,31.0,267.0,3.0,22.0,289.0,264.64,203.65
2016,9,27,10,15,135.0,311.0,2.9,22.0,411.0,362.18,278.54
2016,9,27,10,30,239.0,355.0,2.8,22.0,533.0,471.75,360.65
2016,9,27,10,45,266.0,364.5,2.7,22.5,569.0,508.14,386.33
2016,9,27,11,0,293.0,374.0,2.6,23.0,605.0,548.17,414.57
2016,9,27,11,15,291.5,384.5,2.55,23.0,619.5,570.26,430.0
2016,9,27,11,30,290.0,395.0,2.5,23.0,634.0,591.54,444.79
2016,9,27,11,45,214.5,409.0,2.45,23.0,587.0,558.28,419.11
2016,9,27,12,0,139.0,423.0,2.4,23.0,540.0,520.64,390.25
2016,9,27,12,15,101.0,408.0,2.4,23.0,493.5,479.44,360.01
2016,9,27,12,30,63.0,393.0,2.4,23.0,447.0,437.41,328.8
2016,9,27,12,45,93.5,404.5,2.4,23.0,483.5,477.42,359.02
2016,9,27,13,0,124.0,416.0,2.4,23.0,520.0,522.32,392.06
2016,9,27,13,15,91.0,392.0,2.4,22.5,467.5,468.74,353.44
2016,9,27,13,30,58.0,368.0,2.4,22.0,415.0,418.42,317.0
2016,9,27,13,45,74.0,367.0,2.4,22.0,425.5,433.11,328.94
2016,9,27,14,0,90.0,366.0,2.4,22.0,436.0,447.54,340.41
2016,9,27,14,15,129.5,356.0,2.35,22.0,451.5,478.77,364.86
2016,9,27,14,30,169.0,346.0,2.3,22.0,467.0,501.99,383.35
2016,9,27,14,45,233.5,317.5,2.3,22.0,475.0,523.65,401.82
2016,9,27,15,0,298.0,289.0,2.3,22.0,483.0,549.59,423.19
2016,9,27,15,15,311.0,264.0,2.2,22.0,454.5,527.94,408.37
2016,9,27,15,30,324.0,239.0,2.1,22.0,426.0,504.2,392.19
2016,9,27,15,45,359.5,209.0,2.05,22.0,398.5,488.68,382.56
2016,9,27,16,0,395.0,179.0,2.0,22.0,371.0,477.36,375.57
2016,9,27,16,15,381.0,159.0,1.85,21.5,326.5,433.61,343.36
2016,9,27,16,30,367.0,139.0,1.7,21.0,282.0,389.57,310.29
2016,9,27,16,45,440.5,107.5,1.55,21.0,253.0,381.32,304.23
2016,9,27,17,0,514.0,76.0,1.4,21.0,224.0,367.82,292.34
2016,9,27,17,15,441.0,65.5,1.2,20.5,172.5,298.32,235.14
2016,9,27,17,30,368.0,55.0,1.0,20.0,121.0,233.49,180.37
2016,9,27,17,45,266.0,39.5,0.85,20.0,78.0,160.9,118.28
2016,9,27,18,0,164.0,24.0,0.7,20.0,35.0,92.99,42.11
2016,9,27,18,15,82.0,12.0,0.7,20.0,17.5,34.12,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,13.13,1.03
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,26.72,16.99
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,33.0,23.11
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,38.89,28.53
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,60.85,33.41
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,106.59,57.46
2016,9,28,8,15,686.5,74.0,2.1,20.5,340.0,154.51,92.11
2016,9,28,8,30,725.0,79.0,2.0,21.0,394.0,209.21,136.57
2016,9,28,8,45,753.0,83.0,1.9,22.0,446.0,260.78,180.26
2016,9,28,9,0,781.0,87.0,1.8,23.0,498.0,314.52,225.6
2016,9,28,9,15,800.5,90.0,1.7,23.5,545.0,366.21,269.09
2016,9,28,9,30,820.0,93.0,1.6,24.0,592.0,418.62,311.82
2016,9,28,9,45,834.5,95.5,1.55,24.5,633.5,468.73,351.58
2016,9,28,10,0,849.0,98.0,1.5,25.0,675.0,521.35,391.65
2016,9,28,10,15,859.5,99.5,1.45,25.0,710.0,567.11,426.34
2016,9,28,10,30,870.0,101.0,1.4,25.0,745.0,611.66,459.16
2016,9,28,10,45,877.5,102.5,1.35,25.5,772.5,652.89,487.77
2016,9,28,11,0,885.0,104.0,1.3,26.0,800.0,692.26,514.21
2016,9,28,11,15,889.5,105.0,1.3,26.0,819.0,726.98,537.33
2016,9,28,11,30,894.0,106.0,1.3,26.0,838.0,759.27,558.14
2016,9,28,11,45,902.5,102.5,1.35,26.5,850.5,787.65,575.68
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,813.4,591.46
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,833.87,604.43
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,851.18,615.44
2016,9,28,12,45,911.0,99.0,1.45,27.5,860.5,862.49,622.06
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,870.43,626.67
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,873.38,628.88
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,872.92,629.08
2016,9,28,13,45,898.5,95.5,1.5,28.0,801.0,867.19,626.06
2016,9,28,14,0,894.0,94.0,1.5,28.0,778.0,858.1,621.07
2016,9,28,14,15,886.0,92.5,1.5,28.0,747.0,842.82,612.19
2016,9,28,14,30,878.0,91.0,1.5,28.0,716.0,824.43,601.43
2016,9,28,14,45,868.5,88.5,1.5,28.0,678.5,800.78,587.26
2016,9,28,15,0,859.0,86.0,1.5,28.0,641.0,774.35,571.29
2016,9,28,15,15,844.0,83.5,1.45,28.0,596.5,741.13,550.22
2016,9,28,15,30,829.0,81.0,1.4,28.0,552.0,705.81,527.66
2016,9,28,15,45,809.5,77.5,1.4,28.0,503.5,668.37,503.85
2016,9,28,16,0,790.0,74.0,1.4,28.0,455.0,625.5,475.8
2016,9,28,16,15,761.0,70.0,1.3,27.5,402.0,574.93,440.39
2016,9,28,16,30,732.0,66.0,1.2,27.0,349.0,524.33,403.87
2016,9,28,16,45,690.5,60.5,1.15,27.0,294.0,465.34,359.39
2016,9,28,17,0,649.0,55.0,1.1,27.0,239.0,408.09,314.56
2016,9,28,17,15,580.5,48.5,1.05,26.0,185.0,341.87,262.15
2016,9,28,17,30,512.0,42.0,1.0,25.0,131.0,278.82,209.87
2016,9,28,17,45,393.0,31.0,0.95,24.5,84.5,197.85,141.65
2016,9,28,18,0,274.0,20.0,0.9,24.0,38.0,122.14,43.7
2016,9,28,18,15,137.0,10.0,0.9,23.5,19.0,46.58,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.65,15.5,40.0,12.31,0.0
2016,9,29,7,0,399.0,33.0,3.9,16.0,80.0,24.98,15.6
2016,9,29,7,15,493.0,42.0,3.95,16.5,132.0,30.04,20.69
2016,9,29,7,30,587.0,51.0,4.0,17.0,184.0,34.82,25.17
2016,9,29,7,45,644.5,57.5,4.1,17.5,240.5,57.07,30.11
2016,9,29,8,0,702.0,64.0,4.2,18.0,297.0,108.82,57.98
2016,9,29,8,15,739.0,68.5,4.25,18.5,352.5,158.75,94.29
2016,9,29,8,30,776.0,73.0,4.3,19.0,408.0,212.34,138.65
2016,9,29,8,45,803.5,76.0,4.4,20.0,461.0,265.59,184.94
2016,9,29,9,0,831.0,79.0,4.5,21.0,514.0,320.88,233.11
2016,9,29,9,15,849.5,81.5,4.45,21.5,562.0,377.95,282.45
2016,9,29,9,30,868.0,84.0,4.4,22.0,610.0,431.61,327.99
2016,9,29,9,45,882.5,86.0,4.4,22.5,652.5,483.17,370.75
2016,9,29,10,0,897.0,88.0,4.4,23.0,695.0,534.28,411.85
2016,9,29,10,15,907.0,89.5,4.4,23.5,731.0,581.73,449.01
2016,9,29,10,30,917.0,91.0,4.4,24.0,767.0,627.81,484.07
2016,9,29,10,45,924.5,92.0,4.4,24.5,795.0,670.26,515.56
2016,9,29,11,0,932.0,93.0,4.4,25.0,823.0,710.7,544.83
2016,9,29,11,15,936.5,94.0,4.4,25.0,843.0,746.83,570.0
2016,9,29,11,30,941.0,95.0,4.4,25.0,863.0,780.37,593.04
2016,9,29,11,45,942.5,96.5,4.45,25.5,874.0,809.39,611.82
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,835.38,628.41
2016,9,29,12,15,944.5,98.0,4.5,26.0,887.0,855.94,642.33
2016,9,29,12,30,945.0,98.0,4.5,26.0,889.0,873.21,654.14
2016,9,29,12,45,943.5,97.5,4.5,26.0,882.5,884.95,662.23
2016,9,29,13,0,942.0,97.0,4.5,26.0,876.0,893.21,668.09
2016,9,29,13,15,939.0,96.5,4.45,26.0,861.0,896.69,670.62
