Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,936.0,96.0,4.4,26.0,846.0,896.65,670.92
2016,9,29,13,45,931.5,94.5,4.4,26.0,822.0,890.79,667.63
2016,9,29,14,0,927.0,93.0,4.4,26.0,798.0,881.46,662.14
2016,9,29,14,15,919.0,91.5,4.35,26.0,766.5,865.83,652.24
2016,9,29,14,30,911.0,90.0,4.3,26.0,735.0,846.97,640.24
2016,9,29,14,45,897.5,89.0,4.25,26.0,695.5,821.18,623.5
2016,9,29,15,0,884.0,88.0,4.2,26.0,656.0,792.69,604.91
2016,9,29,15,15,868.5,85.5,4.1,25.5,610.5,758.53,583.23
2016,9,29,15,30,853.0,83.0,4.0,25.0,565.0,722.23,559.82
2016,9,29,15,45,833.5,79.5,3.95,25.0,514.5,684.13,533.94
2016,9,29,16,0,814.0,76.0,3.9,25.0,464.0,640.51,503.43
2016,9,29,16,15,783.5,72.0,3.55,24.5,409.5,588.21,464.59
2016,9,29,16,30,753.0,68.0,3.2,24.0,355.0,535.92,424.71
2016,9,29,16,45,709.0,62.5,2.9,23.5,298.5,474.81,376.92
2016,9,29,17,0,665.0,57.0,2.6,23.0,242.0,415.59,328.9
2016,9,29,17,15,593.0,50.0,2.35,22.0,186.5,346.96,272.31
2016,9,29,17,30,521.0,43.0,2.1,21.0,131.0,281.5,216.1
2016,9,29,17,45,394.0,31.5,1.85,20.0,83.5,197.15,143.19
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,117.66,27.52
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,45.13,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.5,16.5,1.95,13.5,40.0,12.4,0.0
2016,9,30,7,0,409.0,33.0,2.2,14.0,80.0,25.12,15.84
2016,9,30,7,15,504.5,42.0,2.2,14.0,132.5,30.18,21.05
2016,9,30,7,30,600.0,51.0,2.2,14.0,185.0,34.96,25.64
2016,9,30,7,45,656.5,57.0,2.25,14.5,242.0,58.97,32.69
2016,9,30,8,0,713.0,63.0,2.3,15.0,299.0,107.34,57.25
2016,9,30,8,15,750.0,68.0,2.1,16.0,354.5,158.23,94.06
2016,9,30,8,30,787.0,73.0,1.9,17.0,410.0,212.77,138.79
2016,9,30,8,45,812.5,76.5,1.7,18.0,463.0,266.47,185.08
2016,9,30,9,0,838.0,80.0,1.5,19.0,516.0,321.99,232.63
2016,9,30,9,15,856.0,82.5,1.5,19.0,564.0,379.14,281.82
2016,9,30,9,30,874.0,85.0,1.5,19.0,612.0,432.85,327.25
2016,9,30,9,45,886.5,87.5,1.5,19.5,654.5,484.18,368.97
2016,9,30,10,0,899.0,90.0,1.5,20.0,697.0,534.85,408.75
2016,9,30,10,15,908.5,92.0,1.45,20.5,732.0,582.51,444.71
2016,9,30,10,30,918.0,94.0,1.4,21.0,767.0,628.77,478.38
2016,9,30,10,45,924.0,95.5,1.35,21.5,794.5,670.73,507.89
2016,9,30,11,0,930.0,97.0,1.3,22.0,822.0,710.57,534.99
2016,9,30,11,15,934.5,97.5,1.25,22.0,841.5,746.1,558.28
2016,9,30,11,30,939.0,98.0,1.2,22.0,861.0,779.05,579.1
2016,9,30,11,45,943.5,97.0,1.15,22.5,872.5,807.79,595.79
2016,9,30,12,0,948.0,96.0,1.1,23.0,884.0,833.6,610.38
2016,9,30,12,15,948.0,96.0,1.1,23.0,885.5,853.75,623.1
2016,9,30,12,30,948.0,96.0,1.1,23.0,887.0,870.58,633.78
2016,9,30,12,45,947.0,95.5,1.15,23.0,880.0,882.67,642.26
2016,9,30,13,0,946.0,95.0,1.2,23.0,873.0,891.29,648.69
2016,9,30,13,15,942.0,94.5,1.2,23.0,857.0,893.86,650.67
2016,9,30,13,30,938.0,94.0,1.2,23.0,841.0,892.9,650.57
2016,9,30,13,45,932.5,92.5,1.3,23.5,817.0,886.11,647.07
2016,9,30,14,0,927.0,91.0,1.4,24.0,793.0,875.86,641.41
2016,9,30,14,15,918.5,89.5,1.45,24.0,760.5,859.75,632.59
2016,9,30,14,30,910.0,88.0,1.5,24.0,728.0,840.44,621.75
2016,9,30,14,45,898.5,86.0,1.55,24.0,689.0,815.13,606.9
2016,9,30,15,0,887.0,84.0,1.6,24.0,650.0,787.03,590.13
2016,9,30,15,15,871.0,82.0,1.6,24.0,604.5,752.96,568.67
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,716.76,545.59
2016,9,30,15,45,834.0,76.5,1.6,24.0,508.5,677.51,520.09
2016,9,30,16,0,813.0,73.0,1.6,24.0,458.0,632.91,490.02
2016,9,30,16,15,782.0,69.5,1.5,23.5,403.5,581.01,452.89
2016,9,30,16,30,751.0,66.0,1.4,23.0,349.0,529.16,414.63
2016,9,30,16,45,706.0,60.5,1.3,22.5,292.5,467.77,367.79
2016,9,30,17,0,661.0,55.0,1.2,22.0,236.0,408.38,320.61
2016,9,30,17,15,588.0,48.0,1.1,21.0,181.0,339.68,264.73
2016,9,30,17,30,515.0,41.0,1.0,20.0,126.0,274.43,209.26
2016,9,30,17,45,387.0,30.0,0.95,19.5,79.5,191.25,137.14
2016,9,30,18,0,259.0,19.0,0.9,19.0,33.0,111.93,5.02
2016,9,30,18,15,129.5,9.5,0.9,19.0,16.5,43.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,41.5,19.5,0.45,16.0,24.0,17.46,0.0
2016,10,1,7,0,83.0,39.0,0.4,16.0,48.0,32.04,21.53
2016,10,1,7,15,108.5,61.5,0.4,16.5,81.0,51.9,39.76
2016,10,1,7,30,134.0,84.0,0.4,17.0,114.0,69.43,55.52
2016,10,1,7,45,149.0,107.0,0.45,17.5,149.0,91.76,68.83
2016,10,1,8,0,164.0,130.0,0.5,18.0,184.0,122.71,90.24
2016,10,1,8,15,149.0,155.5,0.5,18.5,211.0,153.3,114.29
2016,10,1,8,30,134.0,181.0,0.5,19.0,238.0,182.4,137.82
2016,10,1,8,45,238.5,193.5,0.5,19.5,311.0,224.96,167.9
2016,10,1,9,0,343.0,206.0,0.5,20.0,384.0,282.5,210.47
2016,10,1,9,15,275.0,240.0,0.65,20.5,391.0,307.97,232.43
2016,10,1,9,30,207.0,274.0,0.8,21.0,398.0,329.93,250.48
2016,10,1,9,45,112.5,257.5,0.95,21.5,325.5,286.04,218.27
2016,10,1,10,0,18.0,241.0,1.1,22.0,253.0,237.52,181.21
2016,10,1,10,15,12.5,221.0,1.1,22.5,230.0,217.68,165.64
2016,10,1,10,30,7.0,201.0,1.1,23.0,207.0,196.81,149.16
2016,10,1,10,45,113.0,291.0,1.1,23.5,379.0,344.73,261.42
2016,10,1,11,0,219.0,381.0,1.1,24.0,551.0,503.73,375.41
2016,10,1,11,15,227.0,390.0,1.05,24.0,570.0,528.0,390.95
2016,10,1,11,30,235.0,399.0,1.0,24.0,589.0,552.19,407.34
2016,10,1,11,45,294.0,390.0,1.0,24.5,631.5,598.11,439.3
2016,10,1,12,0,353.0,381.0,1.0,25.0,674.0,645.72,471.75
2016,10,1,12,15,288.0,397.5,0.95,25.0,637.0,620.83,452.59
2016,10,1,12,30,223.0,414.0,0.9,25.0,600.0,589.99,429.97
2016,10,1,12,45,162.5,407.5,0.9,25.0,542.5,539.78,394.71
2016,10,1,13,0,102.0,401.0,0.9,25.0,485.0,483.18,354.59
2016,10,1,13,15,183.5,392.0,0.9,25.0,539.5,550.27,404.2
2016,10,1,13,30,265.0,383.0,0.9,25.0,594.0,618.35,452.53
2016,10,1,13,45,573.5,241.5,0.95,25.5,679.0,739.81,542.42
2016,10,1,14,0,882.0,100.0,1.0,26.0,764.0,844.44,612.61
2016,10,1,14,15,553.5,216.0,1.1,25.5,626.5,692.85,511.82
2016,10,1,14,30,225.0,332.0,1.2,25.0,489.0,530.24,394.81
2016,10,1,14,45,187.0,314.0,1.3,25.0,440.0,479.75,360.83
2016,10,1,15,0,149.0,296.0,1.4,25.0,391.0,429.82,325.52
2016,10,1,15,15,74.5,212.5,1.45,25.0,260.0,273.96,209.92
2016,10,1,15,30,0.0,129.0,1.5,25.0,129.0,126.23,95.06
2016,10,1,15,45,0.0,103.5,1.55,25.0,103.5,100.73,75.51
2016,10,1,16,0,0.0,78.0,1.6,25.0,78.0,75.43,55.57
2016,10,1,16,15,0.0,68.5,1.55,24.5,68.5,66.22,48.47
2016,10,1,16,30,0.0,59.0,1.5,24.0,59.0,57.01,41.23
2016,10,1,16,45,0.0,49.0,1.45,23.5,49.0,47.33,33.48
2016,10,1,17,0,0.0,39.0,1.4,23.0,39.0,37.65,25.57
2016,10,1,17,15,0.0,29.5,1.25,22.0,29.5,28.47,17.95
2016,10,1,17,30,0.0,20.0,1.1,21.0,20.0,19.29,10.19
2016,10,1,17,45,0.0,12.0,1.0,20.5,12.0,11.57,3.42
2016,10,1,18,0,0.0,4.0,0.9,20.0,4.0,3.85,0.0
2016,10,1,18,15,0.0,2.0,0.95,19.5,2.0,1.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,34.0,14.84,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,68.0,29.32,19.14
2016,10,2,7,15,358.5,52.5,0.55,16.5,117.5,39.41,28.87
2016,10,2,7,30,453.0,67.0,0.5,17.0,167.0,49.57,38.17
2016,10,2,7,45,514.5,77.5,0.5,17.5,221.0,67.31,43.12
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,111.76,65.87
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,157.87,97.81
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,208.48,137.5
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,258.98,179.36
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,311.87,223.27
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,363.0,265.84
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,415.33,308.39
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,464.76,347.78
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,516.49,387.63
2016,10,2,10,15,807.0,137.0,1.35,24.0,700.5,562.31,422.77
2016,10,2,10,30,819.0,140.0,1.4,24.0,736.0,607.24,456.46
2016,10,2,10,45,826.0,143.0,1.45,24.5,763.0,647.97,485.51
2016,10,2,11,0,833.0,146.0,1.5,25.0,790.0,686.98,512.68
2016,10,2,11,15,839.0,147.0,1.55,25.0,809.5,721.5,537.3
2016,10,2,11,30,845.0,148.0,1.6,25.0,829.0,753.85,560.05
2016,10,2,11,45,886.5,126.0,1.65,25.5,848.5,787.4,581.3
2016,10,2,12,0,928.0,104.0,1.7,26.0,868.0,820.06,601.79
2016,10,2,12,15,928.5,104.0,1.7,26.0,870.0,840.13,614.6
2016,10,2,12,30,929.0,104.0,1.7,26.0,872.0,856.96,625.46
2016,10,2,12,45,927.0,104.0,1.75,26.5,865.0,868.42,632.22
2016,10,2,13,0,925.0,104.0,1.8,27.0,858.0,876.47,636.9
2016,10,2,13,15,921.5,103.0,1.8,27.0,842.0,878.8,638.76
2016,10,2,13,30,918.0,102.0,1.8,27.0,826.0,877.67,638.56
2016,10,2,13,45,911.0,101.0,1.85,27.5,801.5,870.18,633.64
2016,10,2,14,0,904.0,100.0,1.9,28.0,777.0,859.33,626.71
2016,10,2,14,15,895.0,98.5,1.9,27.5,745.0,843.05,618.33
2016,10,2,14,30,886.0,97.0,1.9,27.0,713.0,823.68,607.97
2016,10,2,14,45,866.0,98.0,1.95,27.0,672.0,795.4,590.89
2016,10,2,15,0,846.0,99.0,2.0,27.0,631.0,768.95,575.02
2016,10,2,15,15,828.5,96.0,2.0,27.0,585.5,733.81,552.65
2016,10,2,15,30,811.0,93.0,2.0,27.0,540.0,696.69,528.76
2016,10,2,15,45,786.5,89.5,2.0,27.0,489.5,652.47,499.53
2016,10,2,16,0,762.0,86.0,2.0,27.0,439.0,607.25,467.7
2016,10,2,16,15,728.0,81.0,1.85,26.5,385.0,553.8,429.16
2016,10,2,16,30,694.0,76.0,1.7,26.0,331.0,503.28,391.57
2016,10,2,16,45,644.0,69.5,1.55,25.5,275.5,440.98,343.85
2016,10,2,17,0,594.0,63.0,1.4,25.0,220.0,381.31,296.4
2016,10,2,17,15,515.0,54.0,1.3,24.0,166.5,308.84,237.96
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,242.68,182.34
2016,10,2,17,45,303.0,31.0,1.1,22.0,69.0,159.51,110.5
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,78.95,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.0,19.0,0.5,17.5,32.5,14.88,0.0
2016,10,3,7,0,244.0,38.0,0.5,18.0,65.0,29.39,18.92
2016,10,3,7,15,340.5,52.5,0.6,18.5,113.5,39.49,28.64
2016,10,3,7,30,437.0,67.0,0.7,19.0,162.0,49.78,38.0
2016,10,3,7,45,501.5,76.5,0.8,19.5,215.0,65.06,41.76
2016,10,3,8,0,566.0,86.0,0.9,20.0,268.0,107.96,62.94
2016,10,3,8,15,609.0,93.0,1.15,21.0,321.5,152.96,93.79
2016,10,3,8,30,652.0,100.0,1.4,22.0,375.0,202.46,132.52
2016,10,3,8,45,688.5,104.0,1.65,23.0,427.0,251.93,173.46
2016,10,3,9,0,725.0,108.0,1.9,24.0,479.0,304.59,217.38
2016,10,3,9,15,747.0,112.0,1.95,24.0,526.0,355.06,260.25
2016,10,3,9,30,769.0,116.0,2.0,24.0,573.0,409.41,305.24
2016,10,3,9,45,785.0,119.5,2.05,24.5,614.5,458.32,344.57
2016,10,3,10,0,801.0,123.0,2.1,25.0,656.0,507.19,382.73
2016,10,3,10,15,813.0,125.5,2.15,25.5,690.5,552.67,417.36
2016,10,3,10,30,825.0,128.0,2.2,26.0,725.0,597.24,450.37
2016,10,3,10,45,837.0,127.5,2.3,26.5,753.0,637.83,480.02
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,676.99,508.03
2016,10,3,11,15,854.5,128.5,2.45,27.0,800.0,711.95,533.27
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,744.67,555.99
2016,10,3,11,45,859.0,132.5,2.55,27.5,829.0,771.11,572.64
2016,10,3,12,0,858.0,135.0,2.6,28.0,839.0,794.69,587.36
2016,10,3,12,15,858.5,135.5,2.65,28.0,840.5,814.54,600.75
2016,10,3,12,30,859.0,136.0,2.7,28.0,842.0,831.38,612.24
2016,10,3,12,45,859.5,134.0,2.75,28.0,835.5,842.63,620.11
2016,10,3,13,0,860.0,132.0,2.8,28.0,829.0,850.7,626.02
2016,10,3,13,15,855.5,131.0,2.8,28.0,813.5,852.41,627.52
2016,10,3,13,30,851.0,130.0,2.8,28.0,798.0,850.85,627.02
2016,10,3,13,45,845.5,127.5,2.85,28.5,774.5,843.66,622.0
2016,10,3,14,0,840.0,125.0,2.9,29.0,751.0,833.28,615.01
2016,10,3,14,15,830.0,123.0,2.9,28.5,719.0,816.64,606.05
2016,10,3,14,30,820.0,121.0,2.9,28.0,687.0,797.1,595.2
2016,10,3,14,45,803.5,119.5,2.95,28.0,648.0,770.24,578.42
2016,10,3,15,0,787.0,118.0,3.0,28.0,609.0,741.04,559.98
2016,10,3,15,15,768.0,114.0,2.95,28.0,564.0,705.19,536.28
2016,10,3,15,30,749.0,110.0,2.9,28.0,519.0,670.08,512.92
2016,10,3,15,45,722.0,105.5,2.9,28.0,469.5,625.19,481.34
2016,10,3,16,0,695.0,101.0,2.9,28.0,420.0,579.66,448.66
2016,10,3,16,15,658.0,95.0,2.65,27.5,367.0,525.99,409.21
2016,10,3,16,30,621.0,89.0,2.4,27.0,314.0,473.11,369.31
2016,10,3,16,45,568.5,80.5,2.2,26.5,260.0,410.33,320.76
2016,10,3,17,0,516.0,72.0,2.0,26.0,206.0,350.46,272.82
2016,10,3,17,15,436.0,60.5,1.8,25.0,154.5,278.49,214.42
2016,10,3,17,30,356.0,49.0,1.6,24.0,103.0,212.93,159.37
2016,10,3,17,45,234.0,32.5,1.45,23.0,62.0,135.8,92.1
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,48.87,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,81.5,20.5,2.45,20.5,29.0,17.22,0.0
2016,10,4,7,0,163.0,41.0,2.7,21.0,58.0,33.55,21.87
2016,10,4,7,15,258.0,57.5,2.85,21.5,104.0,43.62,31.69
2016,10,4,7,30,353.0,74.0,3.0,22.0,150.0,54.65,41.65
2016,10,4,7,45,436.5,82.0,3.15,22.5,203.0,67.32,44.62
2016,10,4,8,0,520.0,90.0,3.3,23.0,256.0,106.92,63.42
2016,10,4,8,15,565.0,97.5,3.45,23.0,308.5,149.86,92.81
2016,10,4,8,30,610.0,105.0,3.6,23.0,361.0,197.58,130.37
2016,10,4,8,45,648.5,109.0,3.8,23.5,412.0,245.11,169.98
2016,10,4,9,0,687.0,113.0,4.0,24.0,463.0,296.1,213.08
2016,10,4,9,15,348.0,153.0,4.05,24.5,331.0,252.57,189.3
2016,10,4,9,30,9.0,193.0,4.1,25.0,199.0,186.3,142.26
2016,10,4,9,45,159.5,244.0,4.15,25.5,349.5,294.15,224.62
2016,10,4,10,0,310.0,295.0,4.2,26.0,500.0,419.53,318.84
2016,10,4,10,15,239.5,323.0,4.15,26.0,486.0,425.89,323.17
2016,10,4,10,30,169.0,351.0,4.1,26.0,472.0,423.15,320.41
2016,10,4,10,45,479.5,248.0,4.1,26.0,611.5,526.6,401.92
2016,10,4,11,0,790.0,145.0,4.1,26.0,751.0,653.23,499.05
2016,10,4,11,15,557.5,259.5,4.05,26.0,692.5,629.56,477.26
2016,10,4,11,30,325.0,374.0,4.0,26.0,634.0,590.97,444.36
2016,10,4,11,45,586.5,249.5,4.0,26.5,725.0,679.42,513.57
2016,10,4,12,0,848.0,125.0,4.0,27.0,816.0,773.4,582.52
2016,10,4,12,15,542.0,266.0,3.95,27.0,708.0,691.52,519.66
2016,10,4,12,30,236.0,407.0,3.9,27.0,600.0,591.36,440.71
2016,10,4,12,45,298.0,390.0,3.85,27.5,631.5,634.59,472.64
2016,10,4,13,0,360.0,373.0,3.8,28.0,663.0,674.79,501.46
2016,10,4,13,15,597.5,247.5,3.7,28.0,718.5,755.81,564.82
2016,10,4,13,30,835.0,122.0,3.6,28.0,774.0,826.06,615.6
2016,10,4,13,45,830.5,119.5,3.5,28.0,751.0,819.61,610.91
2016,10,4,14,0,826.0,117.0,3.4,28.0,728.0,810.02,604.74
2016,10,4,14,15,816.0,115.0,3.3,28.0,696.5,793.44,593.9
2016,10,4,14,30,806.0,113.0,3.2,28.0,665.0,774.01,581.24
2016,10,4,14,45,789.0,111.5,3.1,28.5,626.5,746.98,562.25
2016,10,4,15,0,772.0,110.0,3.0,29.0,588.0,717.7,541.81
2016,10,4,15,15,753.0,106.5,2.9,29.0,544.5,682.75,518.45
2016,10,4,15,30,734.0,103.0,2.8,29.0,501.0,648.3,495.32
2016,10,4,15,45,708.0,98.5,2.75,29.0,452.5,604.6,464.36
2016,10,4,16,0,682.0,94.0,2.7,29.0,404.0,560.27,432.36
2016,10,4,16,15,645.0,88.5,2.4,28.5,352.5,507.78,393.59
2016,10,4,16,30,608.0,83.0,2.1,28.0,301.0,456.16,354.48
2016,10,4,16,45,554.0,75.5,1.85,27.5,248.0,394.52,306.71
2016,10,4,17,0,500.0,68.0,1.6,27.0,195.0,335.99,259.8
2016,10,4,17,15,416.0,57.0,1.45,26.5,145.0,263.98,201.31
2016,10,4,17,30,332.0,46.0,1.3,26.0,95.0,198.21,146.33
2016,10,4,17,45,205.5,30.5,1.2,25.5,56.0,122.71,80.22
2016,10,4,18,0,79.0,15.0,1.1,25.0,17.0,37.79,0.0
2016,10,4,18,15,39.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,108.0,18.5,1.95,21.5,29.5,14.55,0.0
2016,10,5,7,0,216.0,37.0,2.2,22.0,59.0,28.7,17.7
2016,10,5,7,15,318.0,51.0,2.35,22.5,106.5,38.43,27.12
2016,10,5,7,30,420.0,65.0,2.5,23.0,154.0,47.66,35.46
2016,10,5,7,45,493.5,73.0,2.7,23.5,207.5,59.61,38.19
2016,10,5,8,0,567.0,81.0,2.9,24.0,261.0,101.1,57.04
2016,10,5,8,15,611.0,87.5,2.9,24.5,314.0,145.65,86.93
2016,10,5,8,30,655.0,94.0,2.9,25.0,367.0,194.75,125.09
2016,10,5,8,45,421.0,158.5,2.9,25.5,342.5,232.79,165.89
2016,10,5,9,0,187.0,223.0,2.9,26.0,318.0,251.46,188.29
2016,10,5,9,15,481.5,164.5,2.85,26.5,440.5,307.47,226.87
2016,10,5,9,30,776.0,106.0,2.8,27.0,563.0,399.12,295.22
2016,10,5,9,45,794.5,108.0,2.75,27.5,604.0,447.87,334.23
2016,10,5,10,0,813.0,110.0,2.7,28.0,645.0,496.76,372.3
2016,10,5,10,15,824.0,112.0,2.65,28.5,679.0,541.53,406.23
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,585.24,438.35
2016,10,5,10,45,844.0,115.0,2.55,29.5,740.0,625.51,467.12
2016,10,5,11,0,853.0,116.0,2.5,30.0,767.0,665.11,494.58
2016,10,5,11,15,858.0,117.0,2.45,30.0,785.5,698.67,518.24
2016,10,5,11,30,863.0,118.0,2.4,30.0,804.0,729.9,539.13
2016,10,5,11,45,874.0,114.0,2.4,30.5,816.0,758.27,556.65
2016,10,5,12,0,885.0,110.0,2.4,31.0,828.0,784.2,572.44
2016,10,5,12,15,885.0,110.0,2.4,31.0,829.5,802.85,584.54
2016,10,5,12,30,885.0,110.0,2.4,31.0,831.0,818.4,594.71
2016,10,5,12,45,884.0,109.0,2.4,31.5,824.0,828.97,600.49
2016,10,5,13,0,883.0,108.0,2.4,32.0,817.0,836.29,604.26
2016,10,5,13,15,878.5,107.0,2.4,32.0,801.0,837.44,605.36
2016,10,5,13,30,874.0,106.0,2.4,32.0,785.0,835.28,604.49
2016,10,5,13,45,868.5,104.5,2.45,32.0,761.0,828.51,601.1
2016,10,5,14,0,863.0,103.0,2.5,32.0,737.0,818.54,595.74
2016,10,5,14,15,853.5,101.0,2.55,32.0,705.5,801.67,585.91
2016,10,5,14,30,844.0,99.0,2.6,32.0,674.0,781.87,574.2
2016,10,5,14,45,831.5,96.5,2.65,32.0,635.5,760.35,561.34
2016,10,5,15,0,819.0,94.0,2.7,32.0,597.0,732.46,544.13
2016,10,5,15,15,801.0,91.0,2.7,31.5,553.0,697.65,522.84
2016,10,5,15,30,783.0,88.0,2.7,31.0,509.0,661.0,500.0
2016,10,5,15,45,759.0,84.0,2.75,31.0,460.0,617.59,470.74
2016,10,5,16,0,735.0,80.0,2.8,31.0,411.0,573.28,439.34
2016,10,5,16,15,699.5,75.5,2.6,30.5,358.5,520.82,401.14
2016,10,5,16,30,664.0,71.0,2.4,30.0,306.0,471.33,363.96
2016,10,5,16,45,613.0,64.5,2.2,29.5,252.5,410.37,316.95
2016,10,5,17,0,562.0,58.0,2.0,29.0,199.0,352.26,270.44
2016,10,5,17,15,478.0,49.0,1.85,28.0,147.5,280.2,212.24
2016,10,5,17,30,394.0,40.0,1.7,27.0,96.0,215.13,157.67
2016,10,5,17,45,252.5,26.5,1.55,26.5,56.5,133.31,84.31
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,44.69,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.5,18.0,1.7,21.5,29.0,14.18,0.0
2016,10,6,7,0,227.0,36.0,1.9,22.0,58.0,27.94,16.96
2016,10,6,7,15,332.0,49.0,2.05,22.5,105.5,36.9,25.79
2016,10,6,7,30,437.0,62.0,2.2,23.0,153.0,45.68,33.75
2016,10,6,7,45,529.0,65.5,2.4,24.0,208.5,52.36,32.63
2016,10,6,8,0,621.0,69.0,2.6,25.0,264.0,93.23,48.86
2016,10,6,8,15,663.0,74.5,2.6,25.0,317.5,139.63,79.78
2016,10,6,8,30,705.0,80.0,2.6,25.0,371.0,190.23,119.38
2016,10,6,8,45,352.5,107.0,2.65,25.5,252.5,171.96,120.47
2016,10,6,9,0,0.0,134.0,2.7,26.0,134.0,127.52,96.49
2016,10,6,9,15,5.0,165.0,2.7,26.5,168.5,158.09,119.88
2016,10,6,9,30,10.0,196.0,2.7,27.0,203.0,189.27,143.32
2016,10,6,9,45,434.5,142.5,2.7,27.5,428.0,317.66,239.59
2016,10,6,10,0,859.0,89.0,2.7,28.0,653.0,500.32,375.58
2016,10,6,10,15,869.5,91.0,2.7,28.5,687.5,546.24,409.98
2016,10,6,10,30,880.0,93.0,2.7,29.0,722.0,590.91,443.11
2016,10,6,10,45,445.5,162.0,2.7,29.5,481.0,423.18,319.55
2016,10,6,11,0,11.0,231.0,2.7,30.0,240.0,228.98,169.27
2016,10,6,11,15,462.0,161.5,2.75,30.0,527.5,468.94,355.51
2016,10,6,11,30,913.0,92.0,2.8,30.0,815.0,737.56,548.23
2016,10,6,11,45,577.5,245.5,2.85,30.5,705.0,665.28,490.95
2016,10,6,12,0,242.0,399.0,2.9,31.0,595.0,571.85,417.73
2016,10,6,12,15,153.5,388.0,2.9,31.0,512.5,500.26,366.45
2016,10,6,12,30,65.0,377.0,2.9,31.0,430.0,421.66,308.94
2016,10,6,12,45,169.0,382.0,2.95,31.5,517.5,517.04,379.12
2016,10,6,13,0,273.0,387.0,3.0,32.0,605.0,615.43,448.9
2016,10,6,13,15,590.5,238.5,2.95,32.0,698.0,736.68,540.41
2016,10,6,13,30,908.0,90.0,2.9,32.0,791.0,843.24,614.01
2016,10,6,13,45,902.5,88.5,2.9,32.0,767.0,836.18,609.21
2016,10,6,14,0,897.0,87.0,2.9,32.0,743.0,825.79,603.2
2016,10,6,14,15,888.0,85.5,2.9,31.5,711.0,809.35,594.48
2016,10,6,14,30,879.0,84.0,2.9,31.0,679.0,789.85,583.77
2016,10,6,14,45,853.0,87.5,2.9,31.0,637.5,759.8,564.71
2016,10,6,15,0,827.0,91.0,2.9,31.0,596.0,731.74,547.01
2016,10,6,15,15,808.5,88.5,2.9,31.0,551.5,696.94,524.51
2016,10,6,15,30,790.0,86.0,2.9,31.0,507.0,660.33,500.54
2016,10,6,15,45,762.5,83.0,2.9,31.0,457.0,615.56,469.87
2016,10,6,16,0,735.0,80.0,2.9,31.0,407.0,570.09,437.29
2016,10,6,16,15,698.5,75.5,2.65,30.5,354.5,519.24,399.96
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,467.32,360.81
2016,10,6,16,45,602.5,65.5,2.2,29.5,247.5,403.41,311.44
2016,10,6,17,0,543.0,60.0,2.0,29.0,193.0,343.06,263.12
2016,10,6,17,15,456.0,50.5,1.85,28.0,142.5,270.33,204.35
2016,10,6,17,30,369.0,41.0,1.7,27.0,92.0,204.83,149.46
2016,10,6,17,45,222.0,26.5,1.55,26.5,53.0,120.69,73.09
2016,10,6,18,0,75.0,12.0,1.4,26.0,14.0,33.05,0.0
2016,10,6,18,15,37.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.0,0.5,22.5,29.5,12.61,0.0
2016,10,7,7,0,273.0,32.0,0.6,23.0,59.0,25.2,14.58
2016,10,7,7,15,378.0,43.0,0.75,23.0,106.5,32.07,21.65
2016,10,7,7,30,483.0,54.0,0.9,23.0,154.0,38.54,27.64
2016,10,7,7,45,566.0,57.5,1.1,23.5,209.0,44.8,27.08
2016,10,7,8,0,649.0,61.0,1.3,24.0,264.0,87.05,43.42
2016,10,7,8,15,688.5,66.0,1.55,24.5,317.0,137.02,76.72
2016,10,7,8,30,728.0,71.0,1.8,25.0,370.0,187.77,116.19
2016,10,7,8,45,759.0,73.0,2.05,25.5,420.5,237.53,157.88
2016,10,7,9,0,790.0,75.0,2.3,26.0,471.0,289.7,202.32
2016,10,7,9,15,395.0,49.5,2.5,26.0,247.5,175.74,127.32
2016,10,7,9,30,0.0,24.0,2.7,26.0,24.0,23.19,13.03
2016,10,7,9,45,9.5,130.5,2.95,26.5,136.5,129.6,97.29
2016,10,7,10,0,19.0,237.0,3.2,27.0,249.0,233.81,177.0
2016,10,7,10,15,20.5,248.0,3.4,27.0,262.0,246.51,186.2
2016,10,7,10,30,22.0,259.0,3.6,27.0,275.0,259.3,195.67
2016,10,7,10,45,449.0,178.0,3.8,27.5,517.5,439.2,336.61
2016,10,7,11,0,876.0,97.0,4.0,28.0,760.0,656.82,499.5
2016,10,7,11,15,564.0,240.5,4.2,28.0,671.0,610.98,461.1
2016,10,7,11,30,252.0,384.0,4.4,28.0,582.0,545.71,408.05
2016,10,7,11,45,133.5,325.5,4.6,28.5,430.5,413.11,310.13
2016,10,7,12,0,15.0,267.0,4.8,29.0,279.0,269.65,201.04
2016,10,7,12,15,67.0,333.5,4.95,28.5,387.5,377.38,283.27
2016,10,7,12,30,119.0,400.0,5.1,28.0,496.0,489.71,367.06
2016,10,7,12,45,95.5,386.5,5.25,28.0,463.0,458.35,343.75
2016,10,7,13,0,72.0,373.0,5.4,28.0,430.0,428.78,321.95
2016,10,7,13,15,436.5,257.0,5.45,28.0,592.5,625.89,477.16
2016,10,7,13,30,801.0,141.0,5.5,28.0,755.0,808.54,613.34
2016,10,7,13,45,790.0,140.5,5.55,28.0,731.0,798.99,606.63
2016,10,7,14,0,779.0,140.0,5.6,28.0,707.0,786.51,598.89
2016,10,7,14,15,767.5,137.5,5.55,27.5,675.5,768.76,588.26
2016,10,7,14,30,756.0,135.0,5.5,27.0,644.0,750.64,577.43
2016,10,7,14,45,388.5,179.5,5.5,26.5,440.5,501.0,390.8
2016,10,7,15,0,21.0,224.0,5.5,26.0,237.0,238.6,182.87
2016,10,7,15,15,56.0,228.0,5.4,25.5,259.0,276.4,214.44
2016,10,7,15,30,91.0,232.0,5.3,25.0,281.0,306.41,239.49
2016,10,7,15,45,45.5,174.0,5.25,25.0,198.5,210.83,164.37
2016,10,7,16,0,0.0,116.0,5.2,25.0,116.0,114.25,86.96
2016,10,7,16,15,0.0,100.5,5.1,24.5,100.5,98.87,75.08
2016,10,7,16,30,0.0,85.0,5.0,24.0,85.0,83.46,62.89
2016,10,7,16,45,0.0,69.5,4.9,23.5,69.5,67.99,50.42
2016,10,7,17,0,0.0,54.0,4.8,23.0,54.0,52.45,37.64
2016,10,7,17,15,0.0,39.0,4.6,22.5,39.0,37.67,25.26
2016,10,7,17,30,0.0,24.0,4.4,22.0,24.0,23.16,12.98
2016,10,7,17,45,0.0,13.5,4.2,21.5,13.5,13.02,3.04
2016,10,7,18,0,0.0,3.0,4.0,21.0,3.0,2.95,0.0
2016,10,7,18,15,0.0,1.5,3.9,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,132.0,16.0,3.5,13.5,29.0,15.73,0.0
2016,10,8,7,0,264.0,32.0,3.6,14.0,58.0,25.37,15.19
2016,10,8,7,15,367.0,44.5,3.65,14.5,106.0,33.67,23.83
2016,10,8,7,30,470.0,57.0,3.7,15.0,154.0,41.44,31.14
2016,10,8,7,45,535.5,65.5,3.75,15.5,207.0,50.06,38.96
2016,10,8,8,0,601.0,74.0,3.8,16.0,260.0,93.36,52.34
2016,10,8,8,15,644.0,80.0,3.7,16.5,313.0,138.91,82.99
2016,10,8,8,30,687.0,86.0,3.6,17.0,366.0,188.82,122.74
2016,10,8,8,45,718.0,90.5,3.55,18.0,417.0,238.73,165.33
2016,10,8,9,0,749.0,95.0,3.5,19.0,468.0,294.11,212.92
2016,10,8,9,15,770.5,98.5,3.4,19.5,514.5,344.37,256.7
2016,10,8,9,30,792.0,102.0,3.3,20.0,561.0,395.58,300.31
2016,10,8,9,45,810.0,104.0,3.25,21.0,602.5,444.57,340.51
2016,10,8,10,0,828.0,106.0,3.2,22.0,644.0,493.59,379.37
2016,10,8,10,15,839.5,108.5,3.15,22.5,678.5,539.44,415.34
2016,10,8,10,30,851.0,111.0,3.1,23.0,713.0,584.25,449.44
2016,10,8,10,45,861.0,111.0,3.1,23.5,740.0,625.98,480.5
2016,10,8,11,0,871.0,111.0,3.1,24.0,767.0,664.15,508.28
2016,10,8,11,15,876.5,112.0,3.0,24.5,786.0,698.36,532.14
2016,10,8,11,30,882.0,113.0,2.9,25.0,805.0,730.2,553.11
2016,10,8,11,45,885.5,113.5,2.85,25.5,815.5,757.6,570.28
2016,10,8,12,0,889.0,114.0,2.8,26.0,826.0,782.23,585.44
2016,10,8,12,15,889.5,114.0,2.8,26.0,827.5,801.18,598.13
2016,10,8,12,30,890.0,114.0,2.8,26.0,829.0,817.03,608.81
2016,10,8,12,45,890.5,112.5,2.8,26.5,822.0,828.21,615.23
2016,10,8,13,0,891.0,111.0,2.8,27.0,815.0,836.14,619.57
2016,10,8,13,15,886.5,110.0,2.8,27.0,799.0,837.21,620.67
2016,10,8,13,30,882.0,109.0,2.8,27.0,783.0,834.96,619.72
2016,10,8,13,45,877.5,106.5,2.85,27.0,759.0,827.86,615.96
2016,10,8,14,0,873.0,104.0,2.9,27.0,735.0,817.49,610.14
2016,10,8,14,15,863.5,102.0,2.9,27.0,703.0,800.5,599.61
2016,10,8,14,30,854.0,100.0,2.9,27.0,671.0,780.54,587.16
2016,10,8,14,45,834.0,100.5,2.9,27.0,631.0,756.41,571.85
2016,10,8,15,0,814.0,101.0,2.9,27.0,591.0,726.25,552.32
2016,10,8,15,15,795.0,97.5,2.9,27.0,546.0,690.42,528.69
2016,10,8,15,30,776.0,94.0,2.9,27.0,501.0,652.83,503.55
2016,10,8,15,45,755.5,88.0,2.9,27.0,452.0,609.96,473.09
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,565.95,441.06
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,514.7,402.82
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,462.22,362.55
2016,10,8,16,45,612.5,64.5,2.3,25.5,243.5,402.14,315.09
2016,10,8,17,0,564.0,57.0,2.1,25.0,190.0,344.7,267.91
2016,10,8,17,15,475.5,47.5,1.95,24.0,139.0,271.17,207.22
2016,10,8,17,30,387.0,38.0,1.8,23.0,88.0,205.08,150.45
2016,10,8,17,45,240.0,23.5,1.65,22.0,49.5,119.07,64.15
2016,10,8,18,0,93.0,9.0,1.5,21.0,11.0,34.47,0.0
2016,10,8,18,15,46.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,200.5,13.5,2.0,12.5,32.0,13.27,0.0
2016,10,9,7,0,401.0,27.0,2.2,13.0,64.0,20.65,11.25
2016,10,9,7,15,506.5,35.5,2.25,13.5,116.0,27.93,18.89
2016,10,9,7,30,612.0,44.0,2.3,14.0,168.0,33.09,23.86
2016,10,9,7,45,672.5,49.5,2.4,15.0,224.0,39.42,29.59
2016,10,9,8,0,733.0,55.0,2.5,16.0,280.0,87.19,43.05
2016,10,9,8,15,675.5,75.0,2.6,17.0,312.5,136.86,79.78
2016,10,9,8,30,618.0,95.0,2.7,18.0,345.0,182.97,120.08
2016,10,9,8,45,556.5,128.0,2.85,19.0,376.0,233.39,165.55
2016,10,9,9,0,495.0,161.0,3.0,20.0,407.0,276.19,204.11
2016,10,9,9,15,470.0,187.0,2.9,20.5,438.5,318.28,240.1
2016,10,9,9,30,445.0,213.0,2.8,21.0,470.0,357.43,272.54
2016,10,9,9,45,686.0,146.0,2.75,21.5,574.0,424.67,324.36
2016,10,9,10,0,927.0,79.0,2.7,22.0,678.0,516.36,395.16
2016,10,9,10,15,937.0,80.5,2.7,22.0,713.5,564.17,433.28
2016,10,9,10,30,947.0,82.0,2.7,22.0,749.0,610.5,469.51
2016,10,9,10,45,954.0,83.5,2.7,22.5,776.5,653.32,501.32
2016,10,9,11,0,961.0,85.0,2.7,23.0,804.0,693.99,530.72
2016,10,9,11,15,965.0,85.5,2.7,23.0,823.0,729.34,556.44
2016,10,9,11,30,969.0,86.0,2.7,23.0,842.0,761.96,578.57
2016,10,9,11,45,969.0,88.0,2.75,23.5,852.0,790.27,596.79
2016,10,9,12,0,969.0,90.0,2.8,24.0,862.0,815.38,612.76
2016,10,9,12,15,969.0,90.0,2.85,24.0,863.5,835.22,626.35
2016,10,9,12,30,969.0,90.0,2.9,24.0,865.0,851.65,637.75
2016,10,9,12,45,967.5,90.0,2.95,24.5,857.0,863.42,644.87
2016,10,9,13,0,966.0,90.0,3.0,25.0,849.0,871.65,649.72
2016,10,9,13,15,962.0,89.5,3.05,25.0,832.5,873.76,651.87
2016,10,9,13,30,958.0,89.0,3.1,25.0,816.0,872.28,651.78
2016,10,9,13,45,951.0,88.5,3.15,25.0,791.0,864.83,647.8
2016,10,9,14,0,944.0,88.0,3.2,25.0,766.0,853.91,641.62
2016,10,9,14,15,935.0,86.5,3.2,24.5,733.0,836.96,632.36
2016,10,9,14,30,926.0,85.0,3.2,24.0,700.0,816.81,620.96
2016,10,9,14,45,912.0,83.5,3.2,24.0,659.5,789.8,603.59
