Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,898.0,82.0,3.2,24.0,619.0,760.1,584.31
2016,10,9,15,15,880.5,79.5,3.05,23.5,572.5,724.33,561.0
2016,10,9,15,30,863.0,77.0,2.9,23.0,526.0,686.53,536.0
2016,10,9,15,45,837.0,74.5,2.75,23.0,474.0,645.16,506.51
2016,10,9,16,0,811.0,72.0,2.6,23.0,422.0,599.0,471.92
2016,10,9,16,15,775.5,67.5,2.3,22.0,367.0,544.33,431.27
2016,10,9,16,30,740.0,63.0,2.0,21.0,312.0,490.11,389.54
2016,10,9,16,45,683.0,58.0,1.75,20.5,255.0,425.22,337.42
2016,10,9,17,0,626.0,53.0,1.5,20.0,198.0,366.34,288.03
2016,10,9,17,15,534.0,44.0,1.5,19.5,144.5,289.52,223.57
2016,10,9,17,30,442.0,35.0,1.5,19.0,91.0,220.5,162.91
2016,10,9,17,45,221.0,17.5,1.5,18.5,45.5,103.96,50.03
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,168.0,14.5,0.85,12.5,29.5,14.25,0.0
2016,10,10,7,0,336.0,29.0,0.8,13.0,59.0,22.73,12.79
2016,10,10,7,15,445.0,40.0,0.8,13.5,110.0,29.79,20.54
2016,10,10,7,30,554.0,51.0,0.8,14.0,161.0,36.42,26.85
2016,10,10,7,45,620.0,58.0,0.8,15.0,217.5,41.55,31.52
2016,10,10,8,0,686.0,65.0,0.8,16.0,274.0,88.04,45.84
2016,10,10,8,15,728.5,70.5,0.75,16.5,330.0,140.86,80.78
2016,10,10,8,30,771.0,76.0,0.7,17.0,386.0,194.36,122.48
2016,10,10,8,45,801.0,80.0,0.65,18.0,439.5,247.63,167.0
2016,10,10,9,0,831.0,84.0,0.6,19.0,493.0,303.17,213.74
2016,10,10,9,15,851.5,87.0,0.7,20.0,541.5,356.63,258.89
2016,10,10,9,30,872.0,90.0,0.8,21.0,590.0,410.78,303.42
2016,10,10,9,45,887.0,92.5,0.9,22.0,632.5,465.54,347.0
2016,10,10,10,0,902.0,95.0,1.0,23.0,675.0,516.55,386.43
2016,10,10,10,15,913.0,97.0,1.0,23.0,710.5,564.29,423.16
2016,10,10,10,30,924.0,99.0,1.0,23.0,746.0,610.7,457.89
2016,10,10,10,45,932.0,100.0,1.0,23.5,774.0,652.82,487.77
2016,10,10,11,0,940.0,101.0,1.0,24.0,802.0,692.91,515.39
2016,10,10,11,15,944.5,102.0,1.0,24.5,821.0,728.45,539.19
2016,10,10,11,30,949.0,103.0,1.0,25.0,840.0,761.35,559.72
2016,10,10,11,45,954.5,102.0,1.05,25.5,851.0,790.24,577.6
2016,10,10,12,0,960.0,101.0,1.1,26.0,862.0,816.21,593.54
2016,10,10,12,15,960.0,101.0,1.1,26.0,863.0,835.9,605.93
2016,10,10,12,30,960.0,101.0,1.1,26.0,864.0,852.22,616.28
2016,10,10,12,45,958.0,100.5,1.15,26.5,856.0,863.03,622.69
2016,10,10,13,0,956.0,100.0,1.2,27.0,848.0,870.3,627.01
2016,10,10,13,15,951.5,99.5,1.2,27.0,831.0,872.02,628.47
2016,10,10,13,30,947.0,99.0,1.2,27.0,814.0,870.18,627.86
2016,10,10,13,45,940.5,97.5,1.3,27.0,788.5,862.17,624.81
2016,10,10,14,0,934.0,96.0,1.4,27.0,763.0,850.71,619.6
2016,10,10,14,15,924.5,94.5,1.4,27.0,729.5,833.55,609.54
2016,10,10,14,30,915.0,93.0,1.4,27.0,696.0,813.22,597.52
2016,10,10,14,45,902.5,90.0,1.45,27.0,655.5,785.99,581.48
2016,10,10,15,0,890.0,87.0,1.5,27.0,615.0,756.02,563.52
2016,10,10,15,15,871.5,84.5,1.55,26.5,568.0,723.67,544.81
2016,10,10,15,30,853.0,82.0,1.6,26.0,521.0,685.52,521.7
2016,10,10,15,45,828.5,78.0,1.7,26.0,469.0,640.0,491.28
2016,10,10,16,0,804.0,74.0,1.8,26.0,417.0,593.44,458.62
2016,10,10,16,15,767.0,69.5,1.6,25.0,362.0,538.28,418.62
2016,10,10,16,30,730.0,65.0,1.4,24.0,307.0,483.68,377.59
2016,10,10,16,45,674.5,58.5,1.25,23.5,250.5,418.48,326.43
2016,10,10,17,0,619.0,52.0,1.1,23.0,194.0,359.25,277.78
2016,10,10,17,15,526.0,43.0,1.1,22.0,140.0,282.77,215.0
2016,10,10,17,30,433.0,34.0,1.1,21.0,86.0,214.22,155.62
2016,10,10,17,45,216.5,17.0,1.15,20.0,43.0,100.14,39.82
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,14.0,0.95,14.5,28.5,13.76,0.0
2016,10,11,7,0,321.0,28.0,0.9,15.0,57.0,21.9,11.77
2016,10,11,7,15,431.5,39.0,1.0,15.5,107.0,29.01,19.63
2016,10,11,7,30,542.0,50.0,1.1,16.0,157.0,35.69,25.94
2016,10,11,7,45,606.5,57.0,1.25,17.0,211.5,39.24,29.18
2016,10,11,8,0,671.0,64.0,1.4,18.0,266.0,84.7,43.71
2016,10,11,8,15,713.0,69.5,1.4,19.0,321.0,136.44,77.3
2016,10,11,8,30,755.0,75.0,1.4,20.0,376.0,188.86,117.65
2016,10,11,8,45,784.5,78.5,1.45,21.0,428.5,240.58,160.88
2016,10,11,9,0,814.0,82.0,1.5,22.0,481.0,294.53,206.65
2016,10,11,9,15,834.5,85.0,1.55,22.5,528.5,347.0,251.53
2016,10,11,9,30,855.0,88.0,1.6,23.0,576.0,400.17,296.0
2016,10,11,9,45,871.0,90.0,1.7,24.0,617.5,453.99,339.2
2016,10,11,10,0,887.0,92.0,1.8,25.0,659.0,504.15,378.34
2016,10,11,10,15,897.5,94.0,1.8,25.5,694.0,550.86,414.1
2016,10,11,10,30,908.0,96.0,1.8,26.0,729.0,596.24,447.76
2016,10,11,10,45,916.0,97.0,1.8,26.5,756.0,637.62,477.62
2016,10,11,11,0,924.0,98.0,1.8,27.0,783.0,677.02,505.28
2016,10,11,11,15,929.0,98.5,1.85,27.0,801.5,711.78,530.44
2016,10,11,11,30,934.0,99.0,1.9,27.0,820.0,743.98,552.61
2016,10,11,11,45,939.0,98.0,2.0,27.5,831.0,771.99,570.58
2016,10,11,12,0,944.0,97.0,2.1,28.0,842.0,797.1,586.59
2016,10,11,12,15,944.0,97.0,2.1,28.0,842.5,816.37,599.14
2016,10,11,12,30,944.0,97.0,2.1,28.0,843.0,832.34,609.6
2016,10,11,12,45,942.5,96.5,2.15,28.5,835.5,843.24,616.03
2016,10,11,13,0,941.0,96.0,2.2,29.0,828.0,850.68,620.33
2016,10,11,13,15,937.0,95.0,2.25,29.0,811.0,852.11,622.07
2016,10,11,13,30,933.0,94.0,2.3,29.0,794.0,850.05,621.69
2016,10,11,13,45,927.0,92.5,2.35,29.5,769.5,842.39,616.52
2016,10,11,14,0,921.0,91.0,2.4,30.0,745.0,831.33,609.28
2016,10,11,14,15,911.5,89.5,2.4,29.5,712.0,814.23,600.19
2016,10,11,14,30,902.0,88.0,2.4,29.0,679.0,794.03,589.08
2016,10,11,14,45,884.5,87.5,2.4,29.0,638.0,765.96,571.46
2016,10,11,15,0,867.0,87.0,2.4,29.0,597.0,735.47,552.16
2016,10,11,15,15,848.5,84.0,2.35,28.5,551.0,703.13,532.23
2016,10,11,15,30,830.0,81.0,2.3,28.0,505.0,665.09,508.02
2016,10,11,15,45,805.0,77.5,2.3,28.0,454.0,620.6,476.89
2016,10,11,16,0,780.0,74.0,2.3,28.0,403.0,575.17,444.08
2016,10,11,16,15,743.0,69.5,2.0,27.0,349.0,521.03,404.37
2016,10,11,16,30,706.0,65.0,1.7,26.0,295.0,467.51,363.73
2016,10,11,16,45,650.5,58.5,1.45,25.5,240.0,406.12,315.04
2016,10,11,17,0,595.0,52.0,1.2,25.0,185.0,345.69,265.35
2016,10,11,17,15,500.5,43.0,1.2,24.0,133.0,270.11,203.52
2016,10,11,17,30,406.0,34.0,1.2,23.0,81.0,202.61,145.1
2016,10,11,17,45,203.0,17.0,1.25,22.0,40.5,94.22,27.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.5,15.5,1.8,18.0,26.0,15.24,0.0
2016,10,12,7,0,249.0,31.0,2.0,19.0,52.0,25.11,13.7
2016,10,12,7,15,361.0,43.5,2.2,19.5,100.0,33.47,22.99
2016,10,12,7,30,473.0,56.0,2.4,20.0,148.0,41.32,30.3
2016,10,12,7,45,549.5,63.0,2.6,21.0,202.5,43.78,32.58
2016,10,12,8,0,626.0,70.0,2.8,22.0,257.0,85.65,45.71
2016,10,12,8,15,670.0,75.5,2.9,22.5,310.5,131.75,74.49
2016,10,12,8,30,714.0,81.0,3.0,23.0,364.0,182.25,113.03
2016,10,12,8,45,751.0,83.5,3.2,24.0,416.5,235.7,157.05
2016,10,12,9,0,788.0,86.0,3.4,25.0,469.0,288.9,201.9
2016,10,12,9,15,809.0,89.0,3.45,25.5,515.5,340.1,245.84
2016,10,12,9,30,830.0,92.0,3.5,26.0,562.0,392.1,289.61
2016,10,12,9,45,847.5,93.5,3.55,26.5,603.5,441.76,330.61
2016,10,12,10,0,865.0,95.0,3.6,27.0,645.0,494.02,372.31
2016,10,12,10,15,876.0,96.5,3.6,27.5,679.0,539.5,407.85
2016,10,12,10,30,887.0,98.0,3.6,28.0,713.0,583.73,441.44
2016,10,12,10,45,894.5,99.5,3.6,28.5,740.0,624.42,471.55
2016,10,12,11,0,902.0,101.0,3.6,29.0,767.0,663.14,499.47
2016,10,12,11,15,906.5,102.0,3.55,29.0,785.0,697.28,524.38
2016,10,12,11,30,911.0,103.0,3.5,29.0,803.0,728.9,546.61
2016,10,12,11,45,913.5,103.0,3.5,29.5,813.0,755.45,563.37
2016,10,12,12,0,916.0,103.0,3.5,30.0,823.0,779.09,578.08
2016,10,12,12,15,916.5,103.5,3.45,30.0,824.0,798.68,590.98
2016,10,12,12,30,917.0,104.0,3.4,30.0,825.0,815.09,601.78
2016,10,12,12,45,915.5,103.0,3.4,30.5,817.0,825.17,607.43
2016,10,12,13,0,914.0,102.0,3.4,31.0,809.0,831.88,610.95
2016,10,12,13,15,909.5,101.0,3.3,31.0,792.5,832.8,611.45
2016,10,12,13,30,905.0,100.0,3.2,31.0,776.0,830.33,609.84
2016,10,12,13,45,898.0,98.5,3.15,31.0,751.0,821.98,604.7
2016,10,12,14,0,891.0,97.0,3.1,31.0,726.0,810.36,597.53
2016,10,12,14,15,881.0,95.5,3.05,31.0,693.5,793.23,586.77
2016,10,12,14,30,871.0,94.0,3.0,31.0,661.0,773.12,574.09
2016,10,12,14,45,856.0,92.0,2.95,31.0,621.0,745.9,556.6
2016,10,12,15,0,841.0,90.0,2.9,31.0,581.0,720.04,540.07
2016,10,12,15,15,821.5,87.0,2.8,30.5,535.5,683.92,517.1
2016,10,12,15,30,802.0,84.0,2.7,30.0,490.0,646.0,492.42
2016,10,12,15,45,774.5,80.5,2.6,30.0,440.0,600.85,460.04
2016,10,12,16,0,747.0,77.0,2.5,30.0,390.0,554.99,426.47
2016,10,12,16,15,708.5,72.0,2.15,29.5,336.5,500.75,385.85
2016,10,12,16,30,670.0,67.0,1.8,29.0,283.0,449.8,346.43
2016,10,12,16,45,609.5,60.5,1.5,28.5,229.0,385.43,295.8
2016,10,12,17,0,549.0,54.0,1.2,28.0,175.0,324.74,246.31
2016,10,12,17,15,452.0,44.0,1.15,27.0,124.5,249.49,185.35
2016,10,12,17,30,355.0,34.0,1.1,26.0,74.0,182.64,128.11
2016,10,12,17,45,177.5,17.0,1.1,25.0,37.0,84.7,11.45
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,7.37,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,14.47,5.31
2016,10,13,7,15,0.0,30.5,1.95,19.5,30.5,29.45,19.54
2016,10,13,7,30,0.0,46.0,2.0,20.0,46.0,44.12,32.71
2016,10,13,7,45,0.0,63.5,2.05,20.5,63.5,60.14,46.86
2016,10,13,8,0,0.0,81.0,2.1,21.0,81.0,76.41,57.88
2016,10,13,8,15,0.0,98.5,2.0,21.5,98.5,92.81,71.13
2016,10,13,8,30,0.0,116.0,1.9,22.0,116.0,109.3,84.16
2016,10,13,8,45,24.0,156.5,1.85,22.5,168.5,151.18,116.4
2016,10,13,9,0,48.0,197.0,1.8,23.0,221.0,191.44,146.92
2016,10,13,9,15,97.0,227.0,1.55,23.5,280.5,237.44,180.98
2016,10,13,9,30,146.0,257.0,1.3,24.0,340.0,285.31,216.2
2016,10,13,9,45,116.5,273.0,1.1,24.5,342.0,296.66,224.23
2016,10,13,10,0,87.0,289.0,0.9,25.0,344.0,307.77,231.58
2016,10,13,10,15,269.0,279.0,0.8,25.5,462.5,392.9,293.94
2016,10,13,10,30,451.0,269.0,0.7,26.0,581.0,496.04,367.32
2016,10,13,10,45,644.0,194.5,0.65,26.5,658.0,560.82,413.68
2016,10,13,11,0,837.0,120.0,0.6,27.0,735.0,636.76,467.24
2016,10,13,11,15,842.5,121.0,0.75,27.5,752.5,669.96,490.58
2016,10,13,11,30,848.0,122.0,0.9,28.0,770.0,700.93,512.51
2016,10,13,11,45,848.5,123.5,1.1,28.5,779.0,726.44,530.56
2016,10,13,12,0,849.0,125.0,1.3,29.0,788.0,749.18,546.16
2016,10,13,12,15,849.0,125.0,1.5,29.0,789.0,767.2,559.72
2016,10,13,12,30,849.0,125.0,1.7,29.0,790.0,782.22,571.36
2016,10,13,12,45,611.0,234.5,1.9,29.5,710.5,719.41,526.81
2016,10,13,13,0,373.0,344.0,2.1,30.0,631.0,644.07,470.61
2016,10,13,13,15,390.5,330.0,2.15,29.5,625.0,648.58,476.47
2016,10,13,13,30,408.0,316.0,2.2,29.0,619.0,651.45,480.69
2016,10,13,13,45,321.0,325.0,2.3,29.0,558.5,593.69,439.75
2016,10,13,14,0,234.0,334.0,2.4,29.0,498.0,529.43,393.89
2016,10,13,14,15,277.0,309.5,2.4,29.0,495.0,543.82,406.26
2016,10,13,14,30,320.0,285.0,2.4,29.0,492.0,549.43,412.09
2016,10,13,14,45,238.5,276.0,2.4,29.0,425.0,469.09,353.75
2016,10,13,15,0,157.0,267.0,2.4,29.0,358.0,398.08,301.31
2016,10,13,15,15,423.0,189.0,2.35,28.5,407.5,512.03,392.19
2016,10,13,15,30,689.0,111.0,2.3,28.0,457.0,598.96,460.32
2016,10,13,15,45,344.5,94.5,2.25,28.0,267.5,334.8,261.66
2016,10,13,16,0,0.0,78.0,2.2,28.0,78.0,75.49,54.93
2016,10,13,16,15,0.0,67.0,2.0,27.5,67.0,64.76,46.85
2016,10,13,16,30,0.0,56.0,1.8,27.0,56.0,54.11,38.44
2016,10,13,16,45,208.0,61.0,1.65,26.5,105.5,182.49,142.55
2016,10,13,17,0,416.0,66.0,1.5,26.0,155.0,274.75,211.52
2016,10,13,17,15,319.5,52.0,1.45,25.5,108.5,202.49,151.5
2016,10,13,17,30,223.0,38.0,1.4,25.0,62.0,139.35,97.33
2016,10,13,17,45,111.5,19.0,1.35,24.5,31.0,64.64,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,82.5,15.0,0.9,19.5,21.5,14.74,0.0
2016,10,14,7,0,165.0,30.0,1.0,20.0,43.0,23.46,11.69
2016,10,14,7,15,273.5,44.5,1.1,20.5,87.0,33.88,23.17
2016,10,14,7,30,382.0,59.0,1.2,21.0,131.0,43.77,32.26
2016,10,14,7,45,209.5,85.5,1.35,21.5,127.0,66.8,52.39
2016,10,14,8,0,37.0,112.0,1.5,22.0,123.0,99.74,75.59
2016,10,14,8,15,45.0,134.0,1.6,22.5,150.0,123.13,93.48
2016,10,14,8,30,53.0,156.0,1.7,23.0,177.0,147.56,112.24
2016,10,14,8,45,26.5,113.5,1.8,23.5,124.0,111.51,84.12
2016,10,14,9,0,0.0,71.0,1.9,24.0,71.0,68.65,50.27
2016,10,14,9,15,0.0,89.0,1.9,24.5,89.0,86.05,64.0
2016,10,14,9,30,0.0,107.0,1.9,25.0,107.0,103.11,77.2
2016,10,14,9,45,37.5,195.0,1.95,25.5,218.5,198.01,150.63
2016,10,14,10,0,75.0,283.0,2.0,26.0,330.0,296.63,224.66
2016,10,14,10,15,66.0,293.0,2.0,26.0,336.5,306.51,231.49
2016,10,14,10,30,57.0,303.0,2.0,26.0,343.0,315.44,237.82
2016,10,14,10,45,59.5,313.5,2.0,26.5,356.5,330.68,248.43
2016,10,14,11,0,62.0,324.0,2.0,27.0,370.0,345.99,258.98
2016,10,14,11,15,176.5,342.5,1.95,27.0,476.0,441.58,330.23
2016,10,14,11,30,291.0,361.0,1.9,27.0,582.0,545.09,405.01
2016,10,14,11,45,350.5,347.0,1.9,27.5,617.0,584.75,432.67
2016,10,14,12,0,410.0,333.0,1.9,28.0,652.0,625.78,461.4
2016,10,14,12,15,635.5,224.5,1.9,28.0,719.0,703.01,519.93
2016,10,14,12,30,861.0,116.0,1.9,28.0,786.0,777.55,572.93
2016,10,14,12,45,861.0,114.5,1.9,28.5,779.0,787.63,578.01
2016,10,14,13,0,861.0,113.0,1.9,29.0,772.0,794.56,581.68
2016,10,14,13,15,856.5,112.5,1.9,29.0,756.0,795.78,582.86
2016,10,14,13,30,852.0,112.0,1.9,29.0,740.0,793.82,582.11
2016,10,14,13,45,845.5,110.0,1.9,29.0,716.0,788.78,579.48
2016,10,14,14,0,839.0,108.0,1.9,29.0,692.0,777.66,572.93
2016,10,14,14,15,828.5,106.0,1.9,29.0,660.5,760.41,562.41
2016,10,14,14,30,818.0,104.0,1.9,29.0,629.0,740.34,550.09
2016,10,14,14,45,803.5,101.0,1.9,29.0,590.5,713.56,533.2
2016,10,14,15,0,789.0,98.0,1.9,29.0,552.0,684.44,514.67
2016,10,14,15,15,768.5,95.0,1.9,28.5,508.0,649.02,492.57
2016,10,14,15,30,748.0,92.0,1.9,28.0,464.0,612.02,467.9
2016,10,14,15,45,718.5,87.5,1.95,28.0,415.0,568.41,437.07
2016,10,14,16,0,689.0,83.0,2.0,28.0,366.0,522.54,403.81
2016,10,14,16,15,647.5,77.5,1.85,27.5,314.0,468.7,363.65
2016,10,14,16,30,606.0,72.0,1.7,27.0,262.0,416.15,323.18
2016,10,14,16,45,543.0,64.5,1.55,27.0,210.0,352.54,272.34
2016,10,14,17,0,480.0,57.0,1.4,27.0,158.0,292.89,223.08
2016,10,14,17,15,378.5,45.5,1.3,26.0,110.5,218.12,162.03
2016,10,14,17,30,277.0,34.0,1.2,25.0,63.0,152.26,104.95
2016,10,14,17,45,138.5,17.0,1.1,24.5,31.5,69.01,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,89.0,14.5,2.95,19.5,21.5,14.25,0.0
2016,10,15,7,0,178.0,29.0,3.1,20.0,43.0,22.69,10.66
2016,10,15,7,15,292.0,43.0,3.25,20.5,88.0,32.75,22.12
2016,10,15,7,30,406.0,57.0,3.4,21.0,133.0,42.89,31.44
2016,10,15,7,45,482.0,65.5,3.6,21.5,184.5,46.57,34.89
2016,10,15,8,0,558.0,74.0,3.8,22.0,236.0,81.29,45.73
2016,10,15,8,15,605.5,80.5,3.95,22.5,288.0,124.35,71.65
2016,10,15,8,30,653.0,87.0,4.1,23.0,340.0,172.27,107.48
2016,10,15,8,45,330.5,125.5,4.35,24.0,254.0,174.63,123.58
2016,10,15,9,0,8.0,164.0,4.6,25.0,168.0,156.01,119.69
2016,10,15,9,15,13.0,184.0,4.6,25.5,191.0,177.05,135.6
2016,10,15,9,30,18.0,204.0,4.6,26.0,214.0,198.65,151.78
2016,10,15,9,45,17.0,213.5,4.65,26.5,223.5,208.84,159.05
2016,10,15,10,0,16.0,223.0,4.7,27.0,233.0,218.83,166.13
2016,10,15,10,15,104.5,275.5,4.65,27.5,346.5,309.96,235.3
2016,10,15,10,30,193.0,328.0,4.6,28.0,460.0,409.59,309.47
2016,10,15,10,45,134.5,333.0,4.6,28.5,426.5,390.4,293.85
2016,10,15,11,0,76.0,338.0,4.6,29.0,393.0,367.31,275.29
2016,10,15,11,15,469.0,226.5,4.6,29.0,580.5,521.59,396.14
2016,10,15,11,30,862.0,115.0,4.6,29.0,768.0,697.95,529.12
2016,10,15,11,45,443.0,205.5,4.6,29.5,541.5,514.14,389.86
2016,10,15,12,0,24.0,296.0,4.6,30.0,315.0,303.75,225.72
2016,10,15,12,15,94.5,341.0,4.55,30.0,415.0,403.4,301.18
2016,10,15,12,30,165.0,386.0,4.5,30.0,515.0,507.65,377.62
2016,10,15,12,45,526.0,244.0,4.5,30.5,646.5,657.27,492.79
2016,10,15,13,0,887.0,102.0,4.5,31.0,778.0,800.36,595.64
2016,10,15,13,15,588.0,223.5,4.5,31.0,667.5,699.22,521.99
2016,10,15,13,30,289.0,345.0,4.5,31.0,557.0,584.55,434.3
2016,10,15,13,45,579.0,220.5,4.5,31.0,627.0,690.96,518.32
2016,10,15,14,0,869.0,96.0,4.5,31.0,697.0,781.45,585.0
2016,10,15,14,15,858.5,94.0,4.45,31.0,665.0,763.61,572.93
2016,10,15,14,30,848.0,92.0,4.4,31.0,633.0,742.9,559.53
2016,10,15,14,45,828.5,92.0,4.4,31.0,593.0,718.7,543.87
2016,10,15,15,0,809.0,92.0,4.4,31.0,553.0,688.8,524.14
2016,10,15,15,15,788.0,88.5,4.3,30.5,508.5,652.04,500.13
2016,10,15,15,30,767.0,85.0,4.2,30.0,464.0,613.69,473.68
2016,10,15,15,45,736.5,81.5,4.15,30.0,414.5,568.0,440.19
2016,10,15,16,0,706.0,78.0,4.1,30.0,365.0,523.99,407.14
2016,10,15,16,15,664.5,73.0,3.75,29.5,313.0,470.28,366.24
2016,10,15,16,30,623.0,68.0,3.4,29.0,261.0,417.85,325.11
2016,10,15,16,45,559.0,61.0,3.1,28.5,208.5,353.94,273.9
2016,10,15,17,0,495.0,54.0,2.8,28.0,156.0,294.08,224.26
2016,10,15,17,15,390.0,43.0,2.55,27.0,108.0,218.31,161.77
2016,10,15,17,30,285.0,32.0,2.3,26.0,60.0,151.86,103.07
2016,10,15,17,45,142.5,16.0,2.05,25.5,30.0,68.69,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,80.5,14.5,3.9,21.5,21.0,14.25,0.0
2016,10,16,7,0,161.0,29.0,4.0,22.0,42.0,22.76,10.05
2016,10,16,7,15,277.5,44.0,4.2,22.5,87.0,33.65,22.61
2016,10,16,7,30,394.0,59.0,4.4,23.0,132.0,43.99,32.07
2016,10,16,7,45,482.0,66.5,4.65,23.5,185.0,47.71,35.54
2016,10,16,8,0,570.0,74.0,4.9,24.0,238.0,80.48,44.9
2016,10,16,8,15,618.0,80.5,5.0,24.5,291.0,124.09,70.57
2016,10,16,8,30,666.0,87.0,5.1,25.0,344.0,172.61,106.43
2016,10,16,8,45,713.0,88.0,5.25,25.5,396.5,220.74,145.49
2016,10,16,9,0,760.0,89.0,5.4,26.0,449.0,275.85,191.68
2016,10,16,9,15,782.5,92.5,5.35,26.5,495.0,326.09,234.95
2016,10,16,9,30,805.0,96.0,5.3,27.0,541.0,377.33,278.36
2016,10,16,9,45,831.0,94.5,5.3,27.5,583.5,426.1,319.05
2016,10,16,10,0,857.0,93.0,5.3,28.0,626.0,478.24,361.23
2016,10,16,10,15,868.5,94.5,5.2,28.5,660.0,523.23,396.88
2016,10,16,10,30,880.0,96.0,5.1,29.0,694.0,567.01,430.56
2016,10,16,10,45,892.0,95.5,5.1,29.5,721.5,607.77,461.39
2016,10,16,11,0,904.0,95.0,5.1,30.0,749.0,646.88,490.26
2016,10,16,11,15,909.0,95.5,5.05,30.0,767.0,680.54,515.41
2016,10,16,11,30,914.0,96.0,5.0,30.0,785.0,711.71,538.29
2016,10,16,11,45,920.5,94.5,5.0,30.5,795.5,739.31,556.19
2016,10,16,12,0,927.0,93.0,5.0,31.0,806.0,764.14,572.07
2016,10,16,12,15,927.5,93.0,4.95,31.0,807.0,783.09,584.81
2016,10,16,12,30,928.0,93.0,4.9,31.0,808.0,798.82,595.4
2016,10,16,12,45,926.0,92.5,4.85,31.5,800.0,808.83,600.89
2016,10,16,13,0,924.0,92.0,4.8,32.0,792.0,815.43,604.18
2016,10,16,13,15,919.5,91.5,4.7,32.0,775.0,816.68,604.89
2016,10,16,13,30,915.0,91.0,4.6,32.0,758.0,814.51,603.56
2016,10,16,13,45,908.0,90.0,4.6,32.0,733.0,806.5,598.83
2016,10,16,14,0,901.0,89.0,4.6,32.0,708.0,795.2,591.99
2016,10,16,14,15,890.5,87.0,4.55,32.0,675.5,776.97,580.31
2016,10,16,14,30,880.0,85.0,4.5,32.0,643.0,755.75,566.66
2016,10,16,14,45,867.0,83.0,4.45,32.0,603.5,729.89,549.81
2016,10,16,15,0,854.0,81.0,4.4,32.0,564.0,701.5,531.16
2016,10,16,15,15,834.5,78.0,4.25,31.5,518.5,668.84,510.15
2016,10,16,15,30,815.0,75.0,4.1,31.0,473.0,630.8,484.42
2016,10,16,15,45,786.5,72.0,4.0,31.0,423.0,585.59,451.37
2016,10,16,16,0,758.0,69.0,3.9,31.0,373.0,539.75,417.11
2016,10,16,16,15,718.0,64.5,3.5,30.0,320.0,485.5,376.63
2016,10,16,16,30,678.0,60.0,3.1,29.0,267.0,432.21,335.45
2016,10,16,16,45,614.5,54.0,2.75,28.5,213.0,369.88,285.23
2016,10,16,17,0,551.0,48.0,2.4,28.0,159.0,309.43,234.85
2016,10,16,17,15,445.0,38.5,2.2,27.0,110.0,232.99,171.65
2016,10,16,17,30,339.0,29.0,2.0,26.0,61.0,166.04,110.68
2016,10,16,17,45,169.5,14.5,1.85,25.5,30.5,63.67,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.5,3.6,21.5,20.0,14.25,0.0
2016,10,17,7,0,148.0,29.0,3.8,22.0,40.0,22.84,9.47
2016,10,17,7,15,263.5,44.5,4.05,22.5,84.5,34.15,22.97
2016,10,17,7,30,379.0,60.0,4.3,23.0,129.0,44.89,32.81
2016,10,17,7,45,472.0,67.0,4.6,23.5,182.0,48.4,36.12
2016,10,17,8,0,565.0,74.0,4.9,24.0,235.0,78.86,44.29
2016,10,17,8,15,613.5,80.5,5.0,24.5,287.5,122.08,69.31
2016,10,17,8,30,662.0,87.0,5.1,25.0,340.0,170.26,104.66
2016,10,17,8,45,713.0,86.5,5.2,25.5,393.0,217.52,142.75
2016,10,17,9,0,764.0,86.0,5.3,26.0,446.0,272.07,188.33
2016,10,17,9,15,787.0,89.5,5.3,26.5,492.5,322.55,231.83
2016,10,17,9,30,810.0,93.0,5.3,27.0,539.0,374.06,275.55
2016,10,17,9,45,834.5,92.0,5.35,27.5,581.0,422.76,316.34
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,474.7,358.55
2016,10,17,10,15,870.5,93.0,5.35,28.5,656.5,520.12,394.72
2016,10,17,10,30,882.0,95.0,5.3,29.0,690.0,564.34,428.95
2016,10,17,10,45,893.5,94.5,5.3,29.5,717.0,604.78,459.67
2016,10,17,11,0,905.0,94.0,5.3,30.0,744.0,643.52,488.41
2016,10,17,11,15,910.0,94.5,5.25,30.0,762.5,677.13,513.64
2016,10,17,11,30,915.0,95.0,5.2,30.0,781.0,708.23,536.64
2016,10,17,11,45,916.0,96.5,5.2,30.5,790.0,734.87,554.04
2016,10,17,12,0,917.0,98.0,5.2,31.0,799.0,758.55,569.21
2016,10,17,12,15,917.0,98.0,5.15,31.0,799.5,776.93,581.64
2016,10,17,12,30,917.0,98.0,5.1,31.0,800.0,792.11,591.92
2016,10,17,12,45,915.0,97.5,5.05,31.5,792.0,801.99,597.4
2016,10,17,13,0,913.0,97.0,5.0,32.0,784.0,808.51,600.67
2016,10,17,13,15,908.5,96.0,4.95,32.0,767.5,809.21,601.32
2016,10,17,13,30,904.0,95.0,4.9,32.0,751.0,806.53,599.81
2016,10,17,13,45,897.0,93.5,4.85,32.0,726.0,798.05,594.46
2016,10,17,14,0,890.0,92.0,4.8,32.0,701.0,786.32,587.02
2016,10,17,14,15,880.0,90.5,4.7,32.0,668.5,769.16,575.7
2016,10,17,14,30,870.0,89.0,4.6,32.0,636.0,749.07,562.52
2016,10,17,14,45,852.5,88.0,4.55,32.0,596.0,721.28,544.25
2016,10,17,15,0,835.0,87.0,4.5,32.0,556.0,694.85,526.94
2016,10,17,15,15,815.0,84.0,4.4,31.5,511.0,658.83,503.55
2016,10,17,15,30,795.0,81.0,4.3,31.0,466.0,621.09,477.55
2016,10,17,15,45,766.0,77.0,4.2,31.0,416.0,575.16,443.86
2016,10,17,16,0,737.0,73.0,4.1,31.0,366.0,528.68,409.01
2016,10,17,16,15,696.0,68.0,3.7,30.5,313.0,474.22,367.5
2016,10,17,16,30,655.0,63.0,3.3,30.0,260.0,423.28,327.33
2016,10,17,16,45,591.5,56.5,2.95,29.5,207.0,359.44,276.08
2016,10,17,17,0,528.0,50.0,2.6,29.0,154.0,299.61,226.28
2016,10,17,17,15,419.5,39.5,2.4,28.0,105.5,222.53,162.81
2016,10,17,17,30,311.0,29.0,2.2,27.0,57.0,155.23,100.87
2016,10,17,17,45,155.5,14.5,2.05,26.0,28.5,58.99,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.5,3.55,21.5,9.5,9.34,0.0
2016,10,18,7,0,0.0,19.0,3.7,22.0,19.0,18.35,5.89
2016,10,18,7,15,4.0,40.5,3.95,22.5,41.5,37.79,25.94
2016,10,18,7,30,8.0,62.0,4.2,23.0,64.0,56.86,42.96
2016,10,18,7,45,20.5,84.5,4.5,23.5,90.5,73.49,57.61
2016,10,18,8,0,33.0,107.0,4.8,24.0,117.0,94.72,71.27
2016,10,18,8,15,41.5,129.0,4.8,24.5,143.5,117.79,88.93
2016,10,18,8,30,50.0,151.0,4.8,25.0,170.0,141.95,107.5
2016,10,18,8,45,234.0,159.5,4.85,25.5,266.5,184.62,134.21
2016,10,18,9,0,418.0,168.0,4.9,26.0,363.0,250.35,181.17
2016,10,18,9,15,456.0,177.5,4.85,26.5,410.5,293.97,216.28
2016,10,18,9,30,494.0,187.0,4.8,27.0,458.0,340.7,253.69
2016,10,18,9,45,654.5,147.0,4.8,27.5,533.0,395.22,295.95
2016,10,18,10,0,815.0,107.0,4.8,28.0,608.0,464.4,349.81
2016,10,18,10,15,827.0,109.0,4.7,28.5,641.5,508.51,384.54
2016,10,18,10,30,839.0,111.0,4.6,29.0,675.0,551.62,417.54
2016,10,18,10,45,849.0,111.5,4.55,29.5,701.0,590.93,446.99
2016,10,18,11,0,859.0,112.0,4.5,30.0,727.0,628.6,474.55
2016,10,18,11,15,864.5,113.0,4.4,30.0,745.0,662.65,499.72
2016,10,18,11,30,870.0,114.0,4.3,30.0,763.0,693.34,522.08
2016,10,18,11,45,886.0,107.5,4.25,30.5,775.0,721.56,541.28
2016,10,18,12,0,902.0,101.0,4.2,31.0,787.0,747.45,557.71
2016,10,18,12,15,718.0,189.5,4.1,31.0,736.5,719.91,536.18
2016,10,18,12,30,534.0,278.0,4.0,31.0,686.0,681.74,505.45
2016,10,18,12,45,412.5,316.5,3.95,31.5,629.5,633.37,468.53
2016,10,18,13,0,291.0,355.0,3.9,32.0,573.0,584.98,431.17
2016,10,18,13,15,358.0,327.0,3.8,32.0,589.0,612.85,452.92
2016,10,18,13,30,425.0,299.0,3.7,32.0,605.0,643.91,476.35
2016,10,18,13,45,274.5,312.0,3.6,32.0,507.5,538.02,399.03
2016,10,18,14,0,124.0,325.0,3.5,32.0,410.0,431.46,319.96
2016,10,18,14,15,345.0,261.0,3.4,31.5,480.5,538.19,403.94
2016,10,18,14,30,566.0,197.0,3.3,31.0,551.0,638.37,480.52
2016,10,18,14,45,561.0,184.0,3.25,31.0,516.0,612.95,462.69
2016,10,18,15,0,556.0,171.0,3.2,31.0,481.0,585.53,443.97
2016,10,18,15,15,536.0,161.5,3.0,30.5,440.5,549.88,419.26
2016,10,18,15,30,516.0,152.0,2.8,30.0,400.0,513.37,393.54
2016,10,18,15,45,496.5,138.5,2.65,30.0,356.0,472.14,363.31
2016,10,18,16,0,477.0,125.0,2.5,30.0,312.0,430.49,332.18
2016,10,18,16,15,549.5,95.5,2.15,29.5,281.5,423.86,327.41
2016,10,18,16,30,622.0,66.0,1.8,29.0,251.0,407.24,313.59
2016,10,18,16,45,554.0,59.0,1.5,28.5,198.5,342.32,261.62
2016,10,18,17,0,486.0,52.0,1.2,28.0,146.0,281.8,211.7
2016,10,18,17,15,375.5,40.5,1.2,27.0,99.0,205.19,149.38
2016,10,18,17,30,265.0,29.0,1.2,26.0,52.0,138.1,87.3
2016,10,18,17,45,132.5,14.5,1.2,25.5,26.0,51.88,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.05,22.0,18.0,12.78,0.0
2016,10,19,7,0,144.0,26.0,2.2,22.0,36.0,20.43,6.38
2016,10,19,7,15,261.5,40.5,2.4,22.5,78.5,31.02,20.25
2016,10,19,7,30,379.0,55.0,2.6,23.0,121.0,41.08,29.51
2016,10,19,7,45,466.0,62.5,2.85,23.5,172.5,44.73,32.96
2016,10,19,8,0,553.0,70.0,3.1,24.0,224.0,72.04,40.24
2016,10,19,8,15,601.0,76.5,3.3,24.5,275.5,114.25,63.82
2016,10,19,8,30,649.0,83.0,3.5,25.0,327.0,161.34,97.81
2016,10,19,8,45,689.0,85.5,3.7,25.5,377.0,207.92,135.34
2016,10,19,9,0,729.0,88.0,3.9,26.0,427.0,260.75,179.46
2016,10,19,9,15,576.5,146.0,3.95,26.0,431.0,302.02,219.6
2016,10,19,9,30,424.0,204.0,4.0,26.0,435.0,329.42,246.28
2016,10,19,9,45,619.0,151.5,4.05,26.5,516.0,383.13,287.35
2016,10,19,10,0,814.0,99.0,4.1,27.0,597.0,454.0,342.37
2016,10,19,10,15,605.0,189.0,4.1,27.5,570.5,469.38,355.08
2016,10,19,10,30,396.0,279.0,4.1,28.0,544.0,468.71,353.69
2016,10,19,10,45,626.5,191.5,4.1,28.5,629.5,535.67,405.62
2016,10,19,11,0,857.0,104.0,4.1,29.0,715.0,617.98,468.28
2016,10,19,11,15,665.0,196.0,4.1,29.0,677.0,611.09,460.88
2016,10,19,11,30,473.0,288.0,4.1,29.0,639.0,592.35,444.39
2016,10,19,11,45,479.5,289.5,4.1,29.5,649.0,613.61,459.22
2016,10,19,12,0,486.0,291.0,4.1,30.0,659.0,633.61,472.8
2016,10,19,12,15,679.5,199.0,4.05,30.0,714.0,698.49,523.21
2016,10,19,12,30,873.0,107.0,4.0,30.0,769.0,761.46,569.23
2016,10,19,12,45,868.5,108.0,4.0,30.0,760.5,770.45,575.25
2016,10,19,13,0,864.0,109.0,4.0,30.0,752.0,776.24,579.51
