Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,710.0,177.5,3.95,29.5,698.0,737.31,553.16
2016,10,19,13,30,556.0,246.0,3.9,29.0,644.0,689.36,517.43
2016,10,19,13,45,545.5,238.5,3.9,29.0,618.5,674.5,507.83
2016,10,19,14,0,535.0,231.0,3.9,29.0,593.0,657.54,496.53
2016,10,19,14,15,599.5,197.0,3.85,29.0,584.0,669.43,507.24
2016,10,19,14,30,664.0,163.0,3.8,29.0,575.0,675.26,513.51
2016,10,19,14,45,706.5,135.5,3.75,29.0,549.0,666.63,509.05
2016,10,19,15,0,749.0,108.0,3.7,29.0,523.0,652.88,500.9
2016,10,19,15,15,726.0,104.0,3.55,28.5,479.0,616.21,475.35
2016,10,19,15,30,703.0,100.0,3.4,28.0,435.0,578.25,448.48
2016,10,19,15,45,671.5,95.0,3.25,28.0,386.5,532.95,414.71
2016,10,19,16,0,640.0,90.0,3.1,28.0,338.0,487.52,380.14
2016,10,19,16,15,593.5,83.0,2.8,27.5,287.0,431.88,337.39
2016,10,19,16,30,547.0,76.0,2.5,27.0,236.0,377.99,294.76
2016,10,19,16,45,483.0,66.5,2.2,27.0,186.0,315.36,243.62
2016,10,19,17,0,419.0,57.0,1.9,27.0,136.0,256.84,194.45
2016,10,19,17,15,307.0,43.5,1.8,26.0,91.0,180.41,131.75
2016,10,19,17,30,195.0,30.0,1.7,25.0,46.0,114.55,70.11
2016,10,19,17,45,97.5,15.0,1.6,24.5,23.0,42.07,0.0
2016,10,19,18,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.48,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.96,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.93,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,7.0,6.3,22.0,7.0,6.75,0.0
2016,10,20,9,0,0.0,9.0,6.6,22.0,9.0,8.68,1.52
2016,10,20,9,15,0.0,10.5,6.7,22.5,10.5,10.14,2.68
2016,10,20,9,30,0.0,12.0,6.8,23.0,12.0,11.59,3.83
2016,10,20,9,45,0.0,12.0,6.9,23.5,12.0,11.59,3.79
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.59,3.75
2016,10,20,10,15,0.0,57.0,7.0,24.0,57.0,55.13,38.86
2016,10,20,10,30,0.0,102.0,7.0,24.0,102.0,98.66,73.58
2016,10,20,10,45,48.5,219.0,7.0,24.5,253.5,235.95,181.85
2016,10,20,11,0,97.0,336.0,7.0,25.0,405.0,376.55,289.62
2016,10,20,11,15,99.0,343.5,6.95,25.0,415.5,390.05,299.56
2016,10,20,11,30,101.0,351.0,6.9,25.0,426.0,403.4,309.6
2016,10,20,11,45,473.5,239.0,6.9,25.5,595.0,559.45,434.81
2016,10,20,12,0,846.0,127.0,6.9,26.0,764.0,727.59,565.3
2016,10,20,12,15,847.0,127.5,6.9,26.0,765.5,746.39,578.43
2016,10,20,12,30,848.0,128.0,6.9,26.0,767.0,762.28,590.03
2016,10,20,12,45,854.5,123.0,6.9,26.5,761.0,773.71,597.31
2016,10,20,13,0,861.0,118.0,6.9,27.0,755.0,782.07,602.46
2016,10,20,13,15,856.5,117.0,6.9,27.0,739.0,782.99,603.57
2016,10,20,13,30,852.0,116.0,6.9,27.0,723.0,780.7,602.52
2016,10,20,13,45,450.5,202.5,6.9,27.0,522.5,562.44,437.33
2016,10,20,14,0,49.0,289.0,6.9,27.0,322.0,329.85,252.14
2016,10,20,14,15,438.5,196.0,6.85,26.5,467.5,543.29,425.85
2016,10,20,14,30,828.0,103.0,6.8,26.0,613.0,726.36,569.42
2016,10,20,14,45,812.5,100.5,6.8,26.0,574.5,699.46,550.08
2016,10,20,15,0,797.0,98.0,6.8,26.0,536.0,670.25,529.69
2016,10,20,15,15,776.5,94.5,6.7,25.5,491.5,634.51,504.0
2016,10,20,15,30,756.0,91.0,6.6,25.0,447.0,597.18,476.57
2016,10,20,15,45,734.5,84.5,6.5,25.0,399.5,556.75,445.25
2016,10,20,16,0,713.0,78.0,6.4,25.0,352.0,513.39,411.01
2016,10,20,16,15,671.0,72.0,6.1,24.5,300.0,458.9,367.53
2016,10,20,16,30,629.0,66.0,5.8,24.0,248.0,405.69,323.79
2016,10,20,16,45,572.0,57.5,5.5,23.5,196.0,344.41,272.24
2016,10,20,17,0,515.0,49.0,5.2,23.0,144.0,286.62,221.87
2016,10,20,17,15,402.5,37.5,4.85,22.0,96.5,208.95,155.31
2016,10,20,17,30,290.0,26.0,4.5,21.0,49.0,138.89,83.19
2016,10,20,17,45,145.0,13.0,4.2,20.5,24.5,52.91,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,174.0,10.0,2.4,10.5,21.0,9.83,0.0
2016,10,21,7,0,348.0,20.0,2.6,11.0,42.0,16.97,2.86
2016,10,21,7,15,475.0,29.5,2.8,12.0,91.5,23.74,14.85
2016,10,21,7,30,602.0,39.0,3.0,13.0,141.0,30.16,21.12
2016,10,21,7,45,672.0,45.0,3.2,14.0,197.0,33.0,23.87
2016,10,21,8,0,742.0,51.0,3.4,15.0,253.0,62.43,30.81
2016,10,21,8,15,784.0,55.0,3.45,15.5,308.5,111.81,57.29
2016,10,21,8,30,826.0,59.0,3.5,16.0,364.0,165.2,96.82
2016,10,21,8,45,855.5,61.5,3.6,16.5,416.5,222.28,144.95
2016,10,21,9,0,885.0,64.0,3.7,17.0,469.0,277.52,193.66
2016,10,21,9,15,904.5,66.5,3.6,17.5,517.0,331.42,241.84
2016,10,21,9,30,924.0,69.0,3.5,18.0,565.0,385.67,289.55
2016,10,21,9,45,938.0,70.5,3.4,18.5,606.5,436.92,333.81
2016,10,21,10,0,952.0,72.0,3.3,19.0,648.0,487.46,376.13
2016,10,21,10,15,962.0,73.5,3.2,19.5,682.5,535.09,414.87
2016,10,21,10,30,972.0,75.0,3.1,20.0,717.0,581.16,451.12
2016,10,21,10,45,979.0,76.0,3.05,20.5,744.0,623.28,483.46
2016,10,21,11,0,986.0,77.0,3.0,21.0,771.0,663.17,513.21
2016,10,21,11,15,990.0,77.5,2.9,21.0,789.0,698.26,539.49
2016,10,21,11,30,994.0,78.0,2.8,21.0,807.0,730.53,563.17
2016,10,21,11,45,995.0,79.0,2.75,21.5,816.5,758.3,580.95
2016,10,21,12,0,996.0,80.0,2.7,22.0,826.0,782.83,596.31
2016,10,21,12,15,996.0,80.0,2.65,22.0,826.0,802.3,609.28
2016,10,21,12,30,996.0,80.0,2.6,22.0,826.0,818.3,619.92
2016,10,21,12,45,993.5,79.5,2.6,22.5,817.5,828.38,625.72
2016,10,21,13,0,991.0,79.0,2.6,23.0,809.0,834.82,629.19
2016,10,21,13,15,987.0,78.5,2.55,23.0,791.5,836.48,630.4
2016,10,21,13,30,983.0,78.0,2.5,23.0,774.0,834.5,629.31
2016,10,21,13,45,976.0,77.0,2.45,23.0,748.0,826.11,624.01
2016,10,21,14,0,969.0,76.0,2.4,23.0,722.0,814.22,616.48
2016,10,21,14,15,959.5,74.5,2.35,23.0,688.0,796.51,605.08
2016,10,21,14,30,950.0,73.0,2.3,23.0,654.0,775.59,591.58
2016,10,21,14,45,936.0,71.0,2.25,23.0,613.0,747.85,573.35
2016,10,21,15,0,922.0,69.0,2.2,23.0,572.0,717.41,553.2
2016,10,21,15,15,903.5,67.0,2.1,23.0,525.0,681.5,528.73
2016,10,21,15,30,885.0,65.0,2.0,23.0,478.0,643.62,501.68
2016,10,21,15,45,858.5,62.0,1.95,23.0,426.5,598.05,468.15
2016,10,21,16,0,832.0,59.0,1.9,23.0,375.0,555.03,435.51
2016,10,21,16,15,792.5,55.0,1.65,22.0,320.0,499.82,393.4
2016,10,21,16,30,753.0,51.0,1.4,21.0,265.0,445.41,350.26
2016,10,21,16,45,689.5,45.5,1.15,20.5,209.5,379.51,295.87
2016,10,21,17,0,626.0,40.0,0.9,20.0,154.0,317.3,242.41
2016,10,21,17,15,510.0,31.5,0.95,19.0,103.0,236.78,174.4
2016,10,21,17,30,394.0,23.0,1.0,18.0,52.0,163.18,92.61
2016,10,21,17,45,197.0,11.5,1.05,17.0,26.0,65.14,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,170.5,10.0,1.0,10.5,20.0,9.83,0.0
2016,10,22,7,0,341.0,20.0,1.0,11.0,40.0,17.14,1.64
2016,10,22,7,15,469.0,29.5,1.2,11.5,89.0,23.91,14.99
2016,10,22,7,30,597.0,39.0,1.4,12.0,138.0,30.33,21.37
2016,10,22,7,45,665.0,45.0,1.65,13.0,193.5,33.15,24.13
2016,10,22,8,0,733.0,51.0,1.9,14.0,249.0,60.23,30.28
2016,10,22,8,15,775.5,55.5,2.05,15.0,304.0,109.43,56.07
2016,10,22,8,30,818.0,60.0,2.2,16.0,359.0,162.69,94.9
2016,10,22,8,45,845.0,63.5,2.35,17.0,411.0,215.82,139.26
2016,10,22,9,0,872.0,67.0,2.5,18.0,463.0,274.39,189.91
2016,10,22,9,15,892.0,69.5,2.55,18.5,510.5,327.7,237.09
2016,10,22,9,30,912.0,72.0,2.6,19.0,558.0,381.43,283.96
2016,10,22,9,45,925.0,74.5,2.65,20.0,599.0,432.56,327.2
2016,10,22,10,0,938.0,77.0,2.7,21.0,640.0,482.93,368.41
2016,10,22,10,15,948.0,78.5,2.65,21.5,674.5,529.91,406.21
2016,10,22,10,30,958.0,80.0,2.6,22.0,709.0,575.37,441.62
2016,10,22,10,45,963.5,81.5,2.6,22.5,735.5,616.57,473.0
2016,10,22,11,0,969.0,83.0,2.6,23.0,762.0,655.47,501.82
2016,10,22,11,15,973.5,83.5,2.6,23.0,780.0,690.3,528.04
2016,10,22,11,30,978.0,84.0,2.6,23.0,798.0,722.41,551.83
2016,10,22,11,45,978.5,85.5,2.6,23.5,807.0,749.92,569.99
2016,10,22,12,0,979.0,87.0,2.6,24.0,816.0,774.23,585.37
2016,10,22,12,15,979.0,87.0,2.6,24.0,816.5,793.4,598.35
2016,10,22,12,30,979.0,87.0,2.6,24.0,817.0,809.16,609.1
2016,10,22,12,45,975.5,87.0,2.6,24.5,808.0,818.85,614.61
2016,10,22,13,0,972.0,87.0,2.6,25.0,799.0,824.95,617.84
2016,10,22,13,15,967.5,86.5,2.6,25.0,781.5,826.21,619.13
2016,10,22,13,30,963.0,86.0,2.6,25.0,764.0,823.91,618.18
2016,10,22,13,45,955.0,85.0,2.65,25.0,738.0,814.91,613.16
2016,10,22,14,0,947.0,84.0,2.7,25.0,712.0,802.49,605.94
2016,10,22,14,15,936.5,82.5,2.7,25.0,678.0,784.39,594.59
2016,10,22,14,30,926.0,81.0,2.7,25.0,644.0,763.18,581.16
2016,10,22,14,45,910.0,79.5,2.75,25.0,603.0,735.14,563.22
2016,10,22,15,0,894.0,78.0,2.8,25.0,562.0,704.59,543.39
2016,10,22,15,15,874.0,75.5,2.8,24.5,515.0,667.99,519.64
2016,10,22,15,30,854.0,73.0,2.8,24.0,468.0,633.06,495.35
2016,10,22,15,45,824.5,69.5,2.8,24.0,416.5,586.19,460.64
2016,10,22,16,0,795.0,66.0,2.8,24.0,365.0,538.67,424.51
2016,10,22,16,15,753.0,61.5,2.45,23.0,310.5,483.04,381.61
2016,10,22,16,30,711.0,57.0,2.1,22.0,256.0,428.43,337.87
2016,10,22,16,45,643.0,50.5,1.8,21.5,201.0,361.22,282.22
2016,10,22,17,0,575.0,44.0,1.5,21.0,146.0,301.44,230.51
2016,10,22,17,15,454.5,34.0,1.5,20.0,96.5,220.87,162.14
2016,10,22,17,30,334.0,24.0,1.5,19.0,47.0,146.55,76.83
2016,10,22,17,45,167.0,12.0,1.55,18.0,23.5,56.86,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,30.5,10.5,1.8,12.5,12.5,10.32,0.0
2016,10,23,7,0,61.0,21.0,2.0,13.0,25.0,17.67,0.11
2016,10,23,7,15,127.0,41.0,2.1,13.5,58.5,33.58,22.95
2016,10,23,7,30,193.0,61.0,2.2,14.0,92.0,48.91,37.43
2016,10,23,7,45,226.5,81.5,2.35,14.5,131.5,64.0,51.24
2016,10,23,8,0,260.0,102.0,2.5,15.0,171.0,88.17,64.04
2016,10,23,8,15,290.5,118.0,2.55,15.5,211.0,120.94,84.99
2016,10,23,8,30,321.0,134.0,2.6,16.0,251.0,156.75,111.62
2016,10,23,8,45,333.5,154.0,2.65,16.5,290.5,195.38,143.11
2016,10,23,9,0,346.0,174.0,2.7,17.0,330.0,235.11,176.16
2016,10,23,9,15,336.0,196.5,2.9,17.5,361.0,271.36,207.08
2016,10,23,9,30,326.0,219.0,3.1,18.0,392.0,306.33,236.41
2016,10,23,9,45,195.5,241.0,3.35,18.5,347.0,295.51,230.53
2016,10,23,10,0,65.0,263.0,3.6,19.0,302.0,271.86,212.77
2016,10,23,10,15,228.0,268.0,3.7,19.5,415.0,356.86,278.82
2016,10,23,10,30,391.0,273.0,3.8,20.0,528.0,455.35,354.63
2016,10,23,10,45,375.5,289.5,3.95,20.5,542.5,479.2,372.4
2016,10,23,11,0,360.0,306.0,4.1,21.0,557.0,501.16,388.61
2016,10,23,11,15,333.5,321.5,4.1,21.5,558.5,513.54,396.99
2016,10,23,11,30,307.0,337.0,4.1,22.0,560.0,523.58,403.39
2016,10,23,11,45,340.5,332.5,4.15,22.5,583.0,552.83,425.14
2016,10,23,12,0,374.0,328.0,4.2,23.0,606.0,582.4,446.9
2016,10,23,12,15,623.5,223.0,4.15,23.0,685.5,671.69,517.79
2016,10,23,12,30,873.0,118.0,4.1,23.0,765.0,760.74,585.75
2016,10,23,12,45,688.5,193.5,4.1,23.5,700.5,712.76,547.75
2016,10,23,13,0,504.0,269.0,4.1,24.0,636.0,656.48,502.63
2016,10,23,13,15,545.0,248.0,4.05,24.0,637.0,671.19,514.99
2016,10,23,13,30,586.0,227.0,4.0,24.0,638.0,683.58,525.33
2016,10,23,13,45,717.0,167.0,3.95,24.0,651.5,723.13,557.35
2016,10,23,14,0,848.0,107.0,3.9,24.0,665.0,752.72,579.94
2016,10,23,14,15,671.0,160.5,3.8,24.0,588.5,674.26,522.16
2016,10,23,14,30,494.0,214.0,3.7,24.0,512.0,592.87,459.89
2016,10,23,14,45,645.0,154.5,3.6,24.0,517.0,631.96,492.68
2016,10,23,15,0,796.0,95.0,3.5,24.0,522.0,656.49,513.84
2016,10,23,15,15,773.0,91.5,3.15,23.5,477.5,619.37,486.47
2016,10,23,15,30,750.0,88.0,2.8,23.0,433.0,580.81,457.89
2016,10,23,15,45,721.0,83.0,2.5,22.5,384.0,538.0,425.59
2016,10,23,16,0,692.0,78.0,2.2,22.0,335.0,492.88,390.79
2016,10,23,16,15,645.0,72.0,2.05,21.5,283.0,437.05,347.16
2016,10,23,16,30,598.0,66.0,1.9,21.0,231.0,382.94,303.44
2016,10,23,16,45,529.5,57.5,1.75,20.5,180.0,318.5,250.13
2016,10,23,17,0,461.0,49.0,1.6,20.0,129.0,258.56,198.75
2016,10,23,17,15,338.5,37.0,1.6,19.5,84.0,180.57,132.38
2016,10,23,17,30,216.0,25.0,1.6,19.0,39.0,108.19,50.27
2016,10,23,17,45,108.0,12.5,1.6,19.0,19.5,41.06,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,57.5,11.0,0.85,16.5,14.0,10.81,0.0
2016,10,24,7,0,115.0,22.0,0.9,17.0,28.0,17.37,0.0
2016,10,24,7,15,243.0,37.0,1.1,17.5,70.0,28.55,18.24
2016,10,24,7,30,371.0,52.0,1.3,18.0,112.0,40.19,29.26
2016,10,24,7,45,451.5,62.0,1.5,18.5,162.0,45.44,34.24
2016,10,24,8,0,532.0,72.0,1.7,19.0,212.0,66.19,40.29
2016,10,24,8,15,584.0,78.5,1.95,20.0,263.0,106.65,60.73
2016,10,24,8,30,636.0,85.0,2.2,21.0,314.0,152.46,92.54
2016,10,24,8,45,684.0,86.5,2.5,22.0,364.5,198.16,128.47
2016,10,24,9,0,732.0,88.0,2.8,23.0,415.0,248.08,169.8
2016,10,24,9,15,511.5,155.5,2.75,23.5,395.5,282.72,206.67
2016,10,24,9,30,291.0,223.0,2.7,24.0,376.0,296.82,223.87
2016,10,24,9,45,557.5,159.5,2.65,24.5,480.5,357.24,268.32
2016,10,24,10,0,824.0,96.0,2.6,25.0,585.0,442.64,333.19
2016,10,24,10,15,835.5,98.0,2.5,25.5,617.5,486.24,367.55
2016,10,24,10,30,847.0,100.0,2.4,26.0,650.0,528.76,400.17
2016,10,24,10,45,857.5,100.0,2.35,26.5,675.5,569.11,430.35
2016,10,24,11,0,868.0,100.0,2.3,27.0,701.0,605.85,457.14
2016,10,24,11,15,468.5,216.0,2.3,27.0,541.5,496.69,375.25
2016,10,24,11,30,69.0,332.0,2.3,27.0,382.0,363.24,271.78
2016,10,24,11,45,170.0,342.0,2.3,27.5,467.0,445.23,333.38
2016,10,24,12,0,271.0,352.0,2.3,28.0,552.0,532.86,396.72
2016,10,24,12,15,548.0,242.0,2.3,28.0,646.0,633.13,473.29
2016,10,24,12,30,825.0,132.0,2.3,28.0,740.0,736.68,549.96
2016,10,24,12,45,481.0,243.0,2.3,28.0,597.0,604.78,452.04
2016,10,24,13,0,137.0,354.0,2.3,28.0,454.0,458.28,340.86
2016,10,24,13,15,472.0,241.0,2.3,28.0,572.0,607.19,456.35
2016,10,24,13,30,807.0,128.0,2.3,28.0,690.0,745.9,558.01
2016,10,24,13,45,544.0,213.5,2.35,28.0,586.5,636.47,477.79
2016,10,24,14,0,281.0,299.0,2.4,28.0,483.0,523.74,393.29
2016,10,24,14,15,236.5,289.0,2.4,28.0,438.5,474.2,358.19
2016,10,24,14,30,192.0,279.0,2.4,28.0,394.0,430.91,326.67
2016,10,24,14,45,458.5,196.0,2.45,28.0,446.5,540.33,413.16
2016,10,24,15,0,725.0,113.0,2.5,28.0,499.0,626.86,480.33
2016,10,24,15,15,699.5,108.5,2.5,27.5,455.0,589.06,453.71
2016,10,24,15,30,674.0,104.0,2.5,27.0,411.0,550.19,426.49
2016,10,24,15,45,640.5,98.0,2.55,27.0,363.0,504.12,392.53
2016,10,24,16,0,607.0,92.0,2.6,27.0,315.0,458.13,357.72
2016,10,24,16,15,556.5,84.5,2.3,26.5,265.0,401.97,314.07
2016,10,24,16,30,506.0,77.0,2.0,26.0,215.0,347.89,270.81
2016,10,24,16,45,433.0,66.5,1.75,25.5,166.0,283.09,218.13
2016,10,24,17,0,360.0,56.0,1.5,25.0,117.0,223.12,168.01
2016,10,24,17,15,243.5,40.5,1.45,24.0,75.0,149.27,106.83
2016,10,24,17,30,127.0,25.0,1.4,23.0,33.0,79.66,30.05
2016,10,24,17,45,63.5,12.5,1.35,22.5,16.5,28.99,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,15.5,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,1.3,16.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,16.5,1.4,16.5,16.5,15.92,7.66
2016,10,25,7,30,0.0,27.0,1.5,17.0,27.0,26.06,17.08
2016,10,25,7,45,0.0,40.0,1.65,17.5,40.0,38.63,28.41
2016,10,25,8,0,0.0,53.0,1.8,18.0,53.0,51.21,37.52
2016,10,25,8,15,0.0,66.0,1.95,18.5,66.0,63.55,47.79
2016,10,25,8,30,0.0,79.0,2.1,19.0,79.0,75.82,57.79
2016,10,25,8,45,133.5,131.0,2.25,20.0,190.5,141.31,105.54
2016,10,25,9,0,267.0,183.0,2.4,21.0,302.0,221.66,165.24
2016,10,25,9,15,362.0,185.0,2.45,21.0,364.0,266.9,199.74
2016,10,25,9,30,457.0,187.0,2.5,21.0,426.0,317.69,239.61
2016,10,25,9,45,265.5,224.5,2.55,21.5,366.0,303.78,232.91
2016,10,25,10,0,74.0,262.0,2.6,22.0,306.0,274.21,211.54
2016,10,25,10,15,174.5,279.0,2.65,22.5,390.0,339.81,261.47
2016,10,25,10,30,275.0,296.0,2.7,23.0,474.0,414.28,317.52
2016,10,25,10,45,284.5,307.0,2.75,23.5,497.5,442.77,338.36
2016,10,25,11,0,294.0,318.0,2.8,24.0,521.0,471.29,359.13
2016,10,25,11,15,393.0,293.5,2.85,24.0,572.0,521.4,397.71
2016,10,25,11,30,492.0,269.0,2.9,24.0,623.0,576.35,439.55
2016,10,25,11,45,508.5,267.0,2.95,24.5,636.5,600.91,457.0
2016,10,25,12,0,525.0,265.0,3.0,25.0,650.0,624.52,473.76
2016,10,25,12,15,493.5,277.5,3.0,25.0,639.5,627.13,475.24
2016,10,25,12,30,462.0,290.0,3.0,25.0,629.0,627.1,474.89
2016,10,25,12,45,429.0,300.0,3.05,25.0,612.0,621.16,470.49
2016,10,25,13,0,396.0,310.0,3.1,25.0,595.0,609.57,462.12
2016,10,25,13,15,391.0,303.5,3.05,25.0,579.5,603.68,458.3
2016,10,25,13,30,386.0,297.0,3.0,25.0,564.0,596.22,453.33
2016,10,25,13,45,413.5,277.0,2.95,25.5,554.0,597.33,454.54
2016,10,25,14,0,441.0,257.0,2.9,26.0,544.0,602.03,458.16
2016,10,25,14,15,422.5,247.5,2.85,25.5,511.5,576.59,441.02
2016,10,25,14,30,404.0,238.0,2.8,25.0,479.0,543.65,418.53
2016,10,25,14,45,429.5,214.0,2.75,25.0,455.0,537.4,415.31
2016,10,25,15,0,455.0,190.0,2.7,25.0,431.0,521.99,405.24
2016,10,25,15,15,484.0,165.0,2.45,24.5,401.5,504.59,393.81
2016,10,25,15,30,513.0,140.0,2.2,24.0,372.0,483.58,379.29
2016,10,25,15,45,486.5,129.5,1.95,24.0,329.0,442.18,347.44
2016,10,25,16,0,460.0,119.0,1.7,24.0,286.0,400.93,315.2
2016,10,25,16,15,431.5,103.5,1.5,23.5,241.0,353.43,278.2
2016,10,25,16,30,403.0,88.0,1.3,23.0,196.0,306.79,240.71
2016,10,25,16,45,355.0,72.0,1.15,22.5,151.5,252.16,195.83
2016,10,25,17,0,307.0,56.0,1.0,22.0,107.0,200.83,152.3
2016,10,25,17,15,217.5,39.0,1.0,21.5,68.5,137.5,98.49
2016,10,25,17,30,128.0,22.0,1.0,21.0,30.0,74.9,21.7
2016,10,25,17,45,64.0,11.0,1.05,20.5,15.0,27.45,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,63.5,9.5,1.25,15.5,13.0,9.34,0.0
2016,10,26,7,0,127.0,19.0,1.3,16.0,26.0,14.95,0.0
2016,10,26,7,15,256.0,33.5,1.5,16.5,66.5,25.82,15.78
2016,10,26,7,30,385.0,48.0,1.7,17.0,107.0,36.74,26.31
2016,10,26,7,45,468.0,56.5,1.95,18.0,157.0,40.83,30.24
2016,10,26,8,0,551.0,65.0,2.2,19.0,207.0,57.54,34.48
2016,10,26,8,15,601.5,71.5,2.5,20.0,257.5,98.65,54.21
2016,10,26,8,30,652.0,78.0,2.8,21.0,308.0,144.85,85.82
2016,10,26,8,45,686.5,82.5,3.1,22.0,356.5,191.17,122.63
2016,10,26,9,0,721.0,87.0,3.4,23.0,405.0,240.29,163.76
2016,10,26,9,15,745.5,90.5,3.3,23.5,449.5,290.85,207.09
2016,10,26,9,30,770.0,94.0,3.2,24.0,494.0,339.68,248.7
2016,10,26,9,45,515.5,178.5,3.15,24.5,455.0,354.64,266.7
2016,10,26,10,0,261.0,263.0,3.1,25.0,416.0,349.35,265.53
2016,10,26,10,15,543.5,184.5,3.0,25.5,526.0,422.49,321.08
2016,10,26,10,30,826.0,106.0,2.9,26.0,636.0,518.07,393.59
2016,10,26,10,45,832.5,108.5,2.8,26.5,661.0,556.12,422.02
2016,10,26,11,0,839.0,111.0,2.7,27.0,686.0,592.36,448.55
2016,10,26,11,15,460.5,223.0,2.65,27.0,540.0,495.06,374.83
2016,10,26,11,30,82.0,335.0,2.6,27.0,394.0,373.81,280.33
2016,10,26,11,45,479.0,219.5,2.55,27.5,568.0,533.86,404.51
2016,10,26,12,0,876.0,104.0,2.5,28.0,742.0,705.96,530.89
2016,10,26,12,15,876.0,104.0,2.45,28.0,742.5,723.2,541.21
2016,10,26,12,30,876.0,104.0,2.4,28.0,743.0,737.41,550.63
2016,10,26,12,45,873.5,103.5,2.4,28.5,734.5,746.2,555.63
2016,10,26,13,0,871.0,103.0,2.4,29.0,726.0,751.81,558.6
2016,10,26,13,15,866.0,102.0,2.4,29.0,709.5,751.87,559.04
2016,10,26,13,30,861.0,101.0,2.4,29.0,693.0,748.74,557.48
2016,10,26,13,45,561.0,200.0,2.4,29.0,580.5,630.63,472.68
2016,10,26,14,0,261.0,299.0,2.4,29.0,468.0,506.9,379.46
2016,10,26,14,15,540.5,197.0,2.35,29.0,524.0,607.31,458.55
2016,10,26,14,30,820.0,95.0,2.3,29.0,580.0,691.9,522.43
2016,10,26,14,45,794.5,96.0,2.3,29.0,540.0,662.36,502.25
2016,10,26,15,0,769.0,97.0,2.3,29.0,500.0,630.99,480.48
2016,10,26,15,15,745.5,93.0,2.25,28.5,456.0,593.94,455.14
2016,10,26,15,30,722.0,89.0,2.2,28.0,412.0,557.63,429.69
2016,10,26,15,45,690.5,84.0,2.2,28.0,364.0,512.67,396.59
2016,10,26,16,0,659.0,79.0,2.2,28.0,316.0,467.58,362.5
2016,10,26,16,15,610.5,73.0,1.9,27.0,265.5,412.78,320.56
2016,10,26,16,30,562.0,67.0,1.6,26.0,215.0,359.85,278.62
2016,10,26,16,45,491.0,57.5,1.35,25.5,165.5,295.5,226.14
2016,10,26,17,0,420.0,48.0,1.1,25.0,116.0,235.91,175.99
2016,10,26,17,15,295.0,35.0,1.1,24.0,73.5,159.36,112.17
2016,10,26,17,30,170.0,22.0,1.1,23.0,31.0,86.65,16.18
2016,10,26,17,45,85.0,11.0,1.1,22.5,15.5,32.64,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,43.0,9.5,1.45,16.5,11.5,9.34,0.0
2016,10,27,7,0,86.0,19.0,1.6,17.0,23.0,15.0,0.0
2016,10,27,7,15,205.0,35.5,1.75,17.5,62.5,27.55,16.96
2016,10,27,7,30,324.0,52.0,1.9,18.0,102.0,39.47,28.49
2016,10,27,7,45,411.0,62.5,2.05,19.0,150.5,46.02,34.6
2016,10,27,8,0,498.0,73.0,2.2,20.0,199.0,62.32,39.93
2016,10,27,8,15,551.5,80.5,2.05,21.0,249.5,101.3,58.35
2016,10,27,8,30,605.0,88.0,1.9,22.0,300.0,145.83,88.2
2016,10,27,8,45,646.5,92.5,1.8,23.0,349.0,190.75,122.89
2016,10,27,9,0,688.0,97.0,1.7,24.0,398.0,239.3,162.36
2016,10,27,9,15,714.0,101.0,1.5,24.5,442.5,286.31,201.8
2016,10,27,9,30,740.0,105.0,1.3,25.0,487.0,334.74,241.77
2016,10,27,9,45,759.5,108.0,1.15,25.5,526.5,380.95,279.21
2016,10,27,10,0,779.0,111.0,1.0,26.0,566.0,429.65,317.12
2016,10,27,10,15,793.0,113.5,1.05,26.5,598.5,472.78,350.67
2016,10,27,10,30,807.0,116.0,1.1,27.0,631.0,515.16,382.76
2016,10,27,10,45,816.0,118.0,1.2,27.5,656.5,553.37,411.37
2016,10,27,11,0,825.0,120.0,1.3,28.0,682.0,590.0,438.21
2016,10,27,11,15,831.5,121.0,1.4,28.0,699.5,622.36,462.46
2016,10,27,11,30,838.0,122.0,1.5,28.0,717.0,652.6,484.9
2016,10,27,11,45,421.5,156.0,1.65,28.5,455.5,433.58,327.23
2016,10,27,12,0,5.0,190.0,1.8,29.0,194.0,187.28,138.44
2016,10,27,12,15,91.0,273.5,1.85,29.0,340.0,330.77,247.77
2016,10,27,12,30,177.0,357.0,1.9,29.0,486.0,480.21,356.09
2016,10,27,12,45,530.0,229.0,1.95,29.0,607.5,620.72,462.58
2016,10,27,13,0,883.0,101.0,2.0,29.0,729.0,755.2,559.48
2016,10,27,13,15,612.0,202.5,2.0,29.0,633.5,667.74,495.78
2016,10,27,13,30,341.0,304.0,2.0,29.0,538.0,567.18,420.91
2016,10,27,13,45,600.0,200.0,2.05,29.0,592.5,659.33,492.65
2016,10,27,14,0,859.0,96.0,2.1,29.0,647.0,732.43,546.93
2016,10,27,14,15,847.5,94.0,2.1,29.0,615.0,717.41,537.0
2016,10,27,14,30,836.0,92.0,2.1,29.0,583.0,696.63,523.87
2016,10,27,14,45,814.0,91.5,2.15,29.0,543.0,667.68,505.34
2016,10,27,15,0,792.0,91.0,2.2,29.0,503.0,636.71,484.32
2016,10,27,15,15,768.5,87.5,2.2,28.5,459.0,599.75,459.29
2016,10,27,15,30,745.0,84.0,2.2,28.0,415.0,561.41,432.62
2016,10,27,15,45,713.0,79.5,2.25,28.0,366.0,517.97,400.71
2016,10,27,16,0,681.0,75.0,2.3,28.0,317.0,472.57,366.44
2016,10,27,16,15,632.5,69.0,2.05,27.0,266.5,417.19,324.1
2016,10,27,16,30,584.0,63.0,1.8,26.0,216.0,363.68,281.66
2016,10,27,16,45,512.5,54.0,1.55,25.5,166.0,299.1,228.76
2016,10,27,17,0,441.0,45.0,1.3,25.0,116.0,239.35,178.21
2016,10,27,17,15,313.5,32.5,1.25,24.0,73.0,162.13,113.19
2016,10,27,17,30,186.0,20.0,1.2,23.0,30.0,87.98,4.65
2016,10,27,17,45,93.0,10.0,1.2,22.5,15.0,33.43,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.9,15.5,12.5,8.36,0.0
2016,10,28,7,0,180.0,17.0,0.9,16.0,25.0,13.59,0.0
2016,10,28,7,15,319.0,29.5,1.0,16.5,68.0,22.85,13.04
2016,10,28,7,30,458.0,42.0,1.1,17.0,111.0,31.45,21.67
2016,10,28,7,45,541.0,50.0,1.25,17.5,162.5,35.46,25.58
2016,10,28,8,0,624.0,58.0,1.4,18.0,214.0,49.63,29.25
2016,10,28,8,15,673.0,63.5,1.5,19.0,266.5,93.44,48.36
2016,10,28,8,30,722.0,69.0,1.6,20.0,319.0,145.1,83.36
2016,10,28,8,45,757.0,72.5,1.75,21.0,369.5,193.71,121.62
2016,10,28,9,0,792.0,76.0,1.9,22.0,420.0,245.08,164.52
2016,10,28,9,15,815.0,79.0,2.0,22.5,465.5,295.1,207.76
2016,10,28,9,30,838.0,82.0,2.1,23.0,511.0,346.04,251.42
2016,10,28,9,45,855.5,84.0,2.25,24.0,551.5,394.63,292.12
2016,10,28,10,0,873.0,86.0,2.4,25.0,592.0,445.74,333.48
2016,10,28,10,15,884.5,87.5,2.45,25.0,625.0,490.19,369.97
2016,10,28,10,30,896.0,89.0,2.5,25.0,658.0,533.39,404.66
2016,10,28,10,45,905.5,89.5,2.55,25.5,684.0,573.09,435.16
2016,10,28,11,0,915.0,90.0,2.6,26.0,710.0,610.94,463.52
2016,10,28,11,15,919.5,91.0,2.6,26.0,727.0,644.19,488.67
2016,10,28,11,30,924.0,92.0,2.6,26.0,744.0,674.91,511.54
2016,10,28,11,45,929.0,91.0,2.6,26.5,753.5,701.31,530.01
2016,10,28,12,0,934.0,90.0,2.6,27.0,763.0,724.86,545.7
2016,10,28,12,15,618.5,213.0,2.6,27.0,659.0,646.61,486.1
2016,10,28,12,30,303.0,336.0,2.6,27.0,555.0,551.31,412.68
2016,10,28,12,45,615.5,212.5,2.6,27.5,650.0,665.49,500.53
2016,10,28,13,0,928.0,89.0,2.6,28.0,745.0,772.29,576.97
2016,10,28,13,15,922.5,88.0,2.6,28.0,727.5,772.07,576.45
2016,10,28,13,30,917.0,87.0,2.6,28.0,710.0,768.47,574.6
2016,10,28,13,45,908.5,86.0,2.6,28.0,684.5,759.35,569.1
2016,10,28,14,0,900.0,85.0,2.6,28.0,659.0,747.01,561.55
2016,10,28,14,15,888.5,83.5,2.55,28.0,626.5,728.9,549.82
2016,10,28,14,30,877.0,82.0,2.5,28.0,594.0,707.91,536.18
2016,10,28,14,45,860.5,80.0,2.5,28.0,554.0,680.25,518.12
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,653.59,500.28
2016,10,28,15,15,822.0,75.0,2.45,27.5,469.0,616.94,475.08
2016,10,28,15,30,800.0,72.0,2.4,27.0,424.0,578.72,448.13
2016,10,28,15,45,768.0,68.5,2.4,27.0,374.5,532.84,414.08
2016,10,28,16,0,736.0,65.0,2.4,27.0,325.0,486.64,378.8
2016,10,28,16,15,689.5,60.0,2.1,26.0,273.0,431.38,336.15
2016,10,28,16,30,643.0,55.0,1.8,25.0,221.0,380.05,294.85
2016,10,28,16,45,566.5,48.0,1.5,24.5,169.5,313.57,239.94
2016,10,28,17,0,490.0,41.0,1.2,24.0,118.0,252.31,187.65
2016,10,28,17,15,355.0,30.0,1.15,23.0,74.0,172.56,119.7
2016,10,28,17,30,220.0,19.0,1.1,22.0,30.0,95.71,0.0
2016,10,28,17,45,110.0,9.5,1.1,21.5,15.0,36.94,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,149.0,17.0,1.6,16.0,23.0,16.71,0.0
2016,10,29,7,15,293.5,30.0,1.85,16.5,65.0,23.53,13.37
2016,10,29,7,30,438.0,43.0,2.1,17.0,107.0,32.6,22.6
2016,10,29,7,45,527.5,50.0,2.4,18.0,158.0,35.65,25.64
2016,10,29,8,0,617.0,57.0,2.7,19.0,209.0,46.97,28.19
2016,10,29,8,15,666.0,62.0,2.75,20.0,261.0,89.8,45.93
2016,10,29,8,30,715.0,67.0,2.8,21.0,313.0,140.36,79.72
2016,10,29,8,45,753.0,69.5,2.9,22.0,363.0,188.07,116.97
2016,10,29,9,0,791.0,72.0,3.0,23.0,413.0,238.85,159.3
2016,10,29,9,15,813.0,75.0,3.05,23.5,458.0,288.39,202.32
2016,10,29,9,30,835.0,78.0,3.1,24.0,503.0,338.76,245.74
2016,10,29,9,45,850.5,80.5,3.15,24.5,542.0,386.79,286.72
2016,10,29,10,0,866.0,83.0,3.2,25.0,581.0,437.19,328.37
2016,10,29,10,15,877.0,84.5,3.2,25.5,613.5,481.0,363.97
2016,10,29,10,30,888.0,86.0,3.2,26.0,646.0,523.53,397.58
2016,10,29,10,45,895.0,87.5,3.25,26.5,671.0,562.44,427.71
2016,10,29,11,0,902.0,89.0,3.3,27.0,696.0,599.36,455.61
2016,10,29,11,15,906.5,90.0,3.3,27.0,713.0,632.14,480.66
2016,10,29,11,30,911.0,91.0,3.3,27.0,730.0,662.42,503.46
2016,10,29,11,45,914.0,91.0,3.35,27.5,739.0,688.1,521.8
