Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,0,917.0,91.0,3.4,28.0,748.0,710.92,537.64
2016,10,29,12,15,916.5,91.0,3.4,28.0,748.0,728.35,549.65
2016,10,29,12,30,916.0,91.0,3.4,28.0,748.0,742.59,559.55
2016,10,29,12,45,914.0,90.0,3.45,28.5,739.5,751.51,564.95
2016,10,29,13,0,912.0,89.0,3.5,29.0,731.0,757.1,568.19
2016,10,29,13,15,907.0,88.5,3.5,29.0,714.0,757.71,569.04
2016,10,29,13,30,902.0,88.0,3.5,29.0,697.0,755.01,567.76
2016,10,29,13,45,894.0,86.5,3.55,29.0,672.0,745.8,562.31
2016,10,29,14,0,886.0,85.0,3.6,29.0,647.0,733.43,554.78
2016,10,29,14,15,875.0,83.5,3.6,29.0,614.5,715.87,543.5
2016,10,29,14,30,864.0,82.0,3.6,29.0,582.0,695.46,530.28
2016,10,29,14,45,836.5,83.5,3.6,29.0,541.0,667.76,511.84
2016,10,29,15,0,809.0,85.0,3.6,29.0,500.0,635.12,488.74
2016,10,29,15,15,785.5,82.0,3.55,28.5,455.5,598.5,463.19
2016,10,29,15,30,762.0,79.0,3.5,28.0,411.0,560.47,435.97
2016,10,29,15,45,728.0,75.0,3.45,28.0,362.0,514.16,400.99
2016,10,29,16,0,694.0,71.0,3.4,28.0,313.0,469.89,366.59
2016,10,29,16,15,644.5,65.5,3.0,27.0,262.0,414.53,323.52
2016,10,29,16,30,595.0,60.0,2.6,26.0,211.0,361.11,280.44
2016,10,29,16,45,516.5,52.0,2.25,25.5,161.0,294.83,225.61
2016,10,29,17,0,438.0,44.0,1.9,25.0,111.0,233.9,173.69
2016,10,29,17,15,301.0,31.5,1.75,24.0,68.5,154.61,105.99
2016,10,29,17,30,164.0,19.0,1.6,23.0,26.0,77.86,0.0
2016,10,29,17,45,82.0,9.5,1.5,22.5,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,32.5,8.0,1.4,17.5,9.5,0.0,0.0
2016,10,30,7,0,65.0,16.0,1.5,18.0,19.0,15.73,0.0
2016,10,30,7,15,192.0,33.0,1.75,18.5,57.5,25.71,14.73
2016,10,30,7,30,319.0,50.0,2.0,19.0,96.0,38.16,27.1
2016,10,30,7,45,413.5,60.0,2.3,20.0,145.5,45.09,33.56
2016,10,30,8,0,508.0,70.0,2.6,21.0,195.0,55.69,37.13
2016,10,30,8,15,563.5,77.5,2.6,21.5,245.5,94.78,53.73
2016,10,30,8,30,619.0,85.0,2.6,22.0,296.0,139.61,82.91
2016,10,30,8,45,667.5,87.5,2.6,22.5,346.0,184.19,116.92
2016,10,30,9,0,716.0,90.0,2.6,23.0,396.0,233.07,156.93
2016,10,30,9,15,741.5,94.0,2.5,23.5,440.5,280.92,197.78
2016,10,30,9,30,767.0,98.0,2.4,24.0,485.0,332.72,241.41
2016,10,30,9,45,788.0,100.0,2.3,25.0,525.0,379.14,279.68
2016,10,30,10,0,809.0,102.0,2.2,26.0,565.0,425.87,317.0
2016,10,30,10,15,822.0,104.0,2.1,26.5,597.5,468.99,351.12
2016,10,30,10,30,835.0,106.0,2.0,27.0,630.0,511.2,383.46
2016,10,30,10,45,848.0,106.0,1.95,27.5,656.5,550.34,412.77
2016,10,30,11,0,861.0,106.0,1.9,28.0,683.0,588.07,440.22
2016,10,30,11,15,866.5,107.0,1.9,28.0,700.5,620.65,464.43
2016,10,30,11,30,872.0,108.0,1.9,28.0,718.0,651.25,486.81
2016,10,30,11,45,887.0,103.0,1.9,28.5,729.5,678.99,506.05
2016,10,30,12,0,902.0,98.0,1.9,29.0,741.0,704.39,523.37
2016,10,30,12,15,902.5,98.0,1.95,29.0,741.0,722.27,535.92
2016,10,30,12,30,903.0,98.0,2.0,29.0,741.0,737.05,546.23
2016,10,30,12,45,904.0,96.0,2.1,29.5,733.5,747.0,552.63
2016,10,30,13,0,905.0,94.0,2.2,30.0,726.0,753.71,556.97
2016,10,30,13,15,900.0,93.0,2.25,30.0,709.5,753.83,557.78
2016,10,30,13,30,895.0,92.0,2.3,30.0,693.0,750.66,556.53
2016,10,30,13,45,890.5,89.5,2.35,30.0,669.0,743.01,552.39
2016,10,30,14,0,886.0,87.0,2.4,30.0,645.0,732.16,546.19
2016,10,30,14,15,875.0,85.5,2.45,30.0,613.0,714.67,535.5
2016,10,30,14,30,864.0,84.0,2.5,30.0,581.0,694.34,522.89
2016,10,30,14,45,850.5,81.0,2.55,30.0,542.5,671.21,508.3
2016,10,30,15,0,837.0,78.0,2.6,30.0,504.0,642.53,488.86
2016,10,30,15,15,815.5,75.0,2.6,29.5,459.5,606.58,464.39
2016,10,30,15,30,794.0,72.0,2.6,29.0,415.0,569.05,438.13
2016,10,30,15,45,765.0,67.5,2.6,29.0,366.5,524.23,404.89
2016,10,30,16,0,736.0,63.0,2.6,29.0,318.0,478.91,370.29
2016,10,30,16,15,689.5,58.5,2.25,28.0,266.5,424.63,328.33
2016,10,30,16,30,643.0,54.0,1.9,27.0,215.0,371.82,285.92
2016,10,30,16,45,569.0,46.5,1.6,26.0,164.0,308.88,234.32
2016,10,30,17,0,495.0,39.0,1.3,25.0,113.0,248.54,183.1
2016,10,30,17,15,355.0,28.0,1.25,24.0,69.5,168.01,113.49
2016,10,30,17,30,215.0,17.0,1.2,23.0,26.0,89.55,0.0
2016,10,30,17,45,107.5,8.5,1.2,22.5,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,92.5,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,185.0,15.0,1.1,15.0,21.0,14.74,0.0
2016,10,31,7,15,335.0,26.5,1.35,16.0,63.5,20.48,10.5
2016,10,31,7,30,485.0,38.0,1.6,17.0,106.0,28.3,18.81
2016,10,31,7,45,571.0,45.0,1.9,18.0,158.5,31.66,22.12
2016,10,31,8,0,657.0,52.0,2.2,19.0,211.0,42.95,32.13
2016,10,31,8,15,705.5,57.0,2.25,19.5,263.5,87.18,43.63
2016,10,31,8,30,754.0,62.0,2.3,20.0,316.0,136.19,75.17
2016,10,31,8,45,787.5,65.0,2.4,21.0,366.0,185.33,113.42
2016,10,31,9,0,821.0,68.0,2.5,22.0,416.0,236.99,156.63
2016,10,31,9,15,842.0,71.0,2.6,22.5,461.0,287.49,200.63
2016,10,31,9,30,863.0,74.0,2.7,23.0,506.0,341.86,247.4
2016,10,31,9,45,878.0,76.0,2.8,23.5,545.5,390.1,288.81
2016,10,31,10,0,893.0,78.0,2.9,24.0,585.0,437.82,328.82
2016,10,31,10,15,902.5,79.5,2.9,24.5,617.5,481.86,364.84
2016,10,31,10,30,912.0,81.0,2.9,25.0,650.0,524.44,398.68
2016,10,31,10,45,918.0,82.0,2.95,25.5,674.5,563.05,428.76
2016,10,31,11,0,924.0,83.0,3.0,26.0,699.0,599.52,456.49
2016,10,31,11,15,928.0,84.0,3.05,26.5,715.5,632.52,481.01
2016,10,31,11,30,932.0,85.0,3.1,27.0,732.0,662.93,503.14
2016,10,31,11,45,929.5,87.0,3.15,27.5,739.0,687.41,520.58
2016,10,31,12,0,927.0,89.0,3.2,28.0,746.0,708.77,535.52
2016,10,31,12,15,926.0,89.0,3.2,28.0,745.5,725.96,547.44
2016,10,31,12,30,925.0,89.0,3.2,28.0,745.0,739.93,557.14
2016,10,31,12,45,921.0,89.0,3.25,28.0,735.5,748.5,563.42
2016,10,31,13,0,917.0,89.0,3.3,28.0,726.0,753.72,567.55
2016,10,31,13,15,911.0,88.0,3.3,28.0,708.5,753.12,567.56
2016,10,31,13,30,905.0,87.0,3.3,28.0,691.0,749.19,565.43
2016,10,31,13,45,895.0,86.5,3.35,28.5,665.5,739.65,558.64
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,726.99,549.81
2016,10,31,14,15,873.0,84.0,3.4,28.5,607.0,708.3,538.81
2016,10,31,14,30,861.0,82.0,3.4,28.0,574.0,686.81,525.83
2016,10,31,14,45,842.5,80.5,3.4,28.0,534.5,662.06,509.36
2016,10,31,15,0,824.0,79.0,3.4,28.0,495.0,632.04,488.05
2016,10,31,15,15,800.5,76.0,3.3,27.5,450.0,595.26,462.08
2016,10,31,15,30,777.0,73.0,3.2,27.0,405.0,557.04,434.44
2016,10,31,15,45,742.5,69.0,3.15,27.0,356.0,510.32,398.97
2016,10,31,16,0,708.0,65.0,3.1,27.0,307.0,463.49,362.5
2016,10,31,16,15,658.5,60.0,2.7,26.0,256.0,410.45,320.81
2016,10,31,16,30,609.0,55.0,2.3,25.0,205.0,357.54,277.75
2016,10,31,16,45,528.0,47.5,1.9,24.5,155.0,290.9,222.25
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,229.9,169.92
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,150.94,101.04
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,63.47,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,39.0,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,78.0,14.0,2.3,20.0,17.0,13.76,0.0
2016,11,1,7,15,215.0,29.0,2.6,20.5,54.5,22.53,11.48
2016,11,1,7,30,352.0,44.0,2.9,21.0,92.0,34.24,23.42
2016,11,1,7,45,441.5,53.0,3.2,21.5,140.0,38.96,28.01
2016,11,1,8,0,531.0,62.0,3.5,22.0,188.0,45.78,34.13
2016,11,1,8,15,585.0,68.5,3.65,22.5,238.0,84.89,45.71
2016,11,1,8,30,639.0,75.0,3.8,23.0,288.0,129.44,73.84
2016,11,1,8,45,680.0,78.5,4.0,23.5,336.5,174.37,108.11
2016,11,1,9,0,721.0,82.0,4.2,24.0,385.0,222.73,148.0
2016,11,1,9,15,396.0,148.0,4.2,24.5,317.5,232.63,169.35
2016,11,1,9,30,71.0,214.0,4.2,25.0,250.0,217.79,166.6
2016,11,1,9,45,442.5,152.5,4.25,25.5,400.5,295.03,221.38
2016,11,1,10,0,814.0,91.0,4.3,26.0,551.0,412.24,309.53
2016,11,1,10,15,826.5,93.0,4.3,26.5,583.0,455.09,344.43
2016,11,1,10,30,839.0,95.0,4.3,27.0,615.0,496.97,377.87
2016,11,1,10,45,848.5,96.0,4.3,27.5,640.0,535.12,407.68
2016,11,1,11,0,858.0,97.0,4.3,28.0,665.0,572.87,436.39
2016,11,1,11,15,863.5,98.0,4.3,28.0,682.0,604.76,461.12
2016,11,1,11,30,869.0,99.0,4.3,28.0,699.0,634.36,483.75
2016,11,1,11,45,611.0,207.5,4.3,28.5,632.0,597.12,452.5
2016,11,1,12,0,353.0,316.0,4.3,29.0,565.0,544.16,409.12
2016,11,1,12,15,622.5,203.5,4.3,29.0,642.5,630.65,477.55
2016,11,1,12,30,892.0,91.0,4.3,29.0,720.0,715.53,542.5
2016,11,1,12,45,888.5,91.0,4.3,29.5,711.5,724.1,547.19
2016,11,1,13,0,885.0,91.0,4.3,30.0,703.0,729.45,550.13
2016,11,1,13,15,880.0,90.0,4.3,30.0,686.5,729.47,550.57
2016,11,1,13,30,875.0,89.0,4.3,30.0,670.0,726.29,548.92
2016,11,1,13,45,865.0,88.5,4.3,30.0,645.0,716.9,543.03
2016,11,1,14,0,855.0,88.0,4.3,30.0,620.0,704.5,535.15
2016,11,1,14,15,843.5,86.5,4.25,30.0,588.5,687.1,523.66
2016,11,1,14,30,832.0,85.0,4.2,30.0,557.0,670.07,512.51
2016,11,1,14,45,435.0,143.5,4.2,30.0,389.5,453.59,350.0
2016,11,1,15,0,38.0,202.0,4.2,30.0,222.0,233.16,177.0
2016,11,1,15,15,396.5,137.5,4.1,29.5,308.0,406.89,317.11
2016,11,1,15,30,755.0,73.0,4.0,29.0,394.0,541.09,421.7
2016,11,1,15,45,719.0,69.5,3.95,29.0,345.5,494.9,385.71
2016,11,1,16,0,683.0,66.0,3.9,29.0,297.0,448.75,349.64
2016,11,1,16,15,633.0,60.5,3.45,28.5,247.5,396.09,307.66
2016,11,1,16,30,583.0,55.0,3.0,28.0,198.0,343.55,264.53
2016,11,1,16,45,496.0,48.0,2.65,27.5,148.5,276.36,209.11
2016,11,1,17,0,409.0,41.0,2.3,27.0,99.0,215.28,157.35
2016,11,1,17,15,269.5,28.5,2.2,26.5,59.5,138.14,89.86
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,52.5,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,21.0,13.0,11.8,0.0
2016,11,2,7,15,128.0,31.5,2.7,21.0,48.0,26.07,13.68
2016,11,2,7,30,236.0,51.0,2.9,21.0,83.0,39.31,27.64
2016,11,2,7,45,118.0,28.5,3.15,21.5,44.5,20.28,11.88
2016,11,2,8,0,0.0,6.0,3.4,22.0,6.0,5.78,0.0
2016,11,2,8,15,0.0,8.0,3.55,22.5,8.0,7.71,0.76
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.64,2.36
2016,11,2,8,45,327.5,53.5,3.85,23.5,190.0,94.25,58.04
2016,11,2,9,0,655.0,97.0,4.0,24.0,370.0,219.68,147.81
2016,11,2,9,15,683.0,101.5,4.05,24.5,413.5,265.24,186.4
2016,11,2,9,30,711.0,106.0,4.1,25.0,457.0,312.45,226.52
2016,11,2,9,45,357.5,141.5,4.15,25.5,318.5,253.44,190.13
2016,11,2,10,0,4.0,177.0,4.2,26.0,180.0,170.07,129.44
2016,11,2,10,15,150.0,226.5,4.15,26.5,319.0,277.03,211.41
2016,11,2,10,30,296.0,276.0,4.1,27.0,458.0,398.43,302.71
2016,11,2,10,45,554.0,195.5,4.05,27.5,553.5,471.14,358.35
2016,11,2,11,0,812.0,115.0,4.0,28.0,649.0,560.44,426.44
2016,11,2,11,15,533.0,220.5,3.9,28.0,575.0,523.31,396.87
2016,11,2,11,30,254.0,326.0,3.8,28.0,501.0,468.69,353.24
2016,11,2,11,45,257.0,330.0,3.75,28.0,509.0,484.45,365.13
2016,11,2,12,0,260.0,334.0,3.7,28.0,517.0,498.95,375.77
2016,11,2,12,15,340.5,314.0,3.6,28.0,553.5,541.77,408.37
2016,11,2,12,30,421.0,294.0,3.5,28.0,590.0,585.59,441.32
2016,11,2,12,45,613.5,209.0,3.4,28.0,634.0,648.71,490.53
2016,11,2,13,0,806.0,124.0,3.3,28.0,678.0,705.81,534.93
2016,11,2,13,15,485.5,221.0,3.15,28.0,552.5,579.78,439.15
2016,11,2,13,30,165.0,318.0,3.0,28.0,427.0,442.85,333.56
2016,11,2,13,45,465.0,219.5,2.95,28.0,510.5,567.06,431.57
2016,11,2,14,0,765.0,121.0,2.9,28.0,594.0,675.75,514.7
2016,11,2,14,15,750.5,118.5,2.8,27.5,562.5,658.22,502.58
2016,11,2,14,30,736.0,116.0,2.7,27.0,531.0,636.86,488.45
2016,11,2,14,45,686.0,122.5,2.65,27.0,488.5,599.56,461.34
2016,11,2,15,0,636.0,129.0,2.6,27.0,446.0,561.59,433.52
2016,11,2,15,15,606.0,123.5,2.45,27.0,403.5,523.06,405.06
2016,11,2,15,30,576.0,118.0,2.3,27.0,361.0,483.91,375.69
2016,11,2,15,45,523.0,113.5,2.2,27.0,313.5,430.27,334.93
2016,11,2,16,0,470.0,109.0,2.1,27.0,266.0,381.48,297.01
2016,11,2,16,15,410.5,98.0,1.9,26.5,219.0,324.47,252.36
2016,11,2,16,30,351.0,87.0,1.7,26.0,172.0,270.84,209.23
2016,11,2,16,45,259.5,72.5,1.55,25.5,126.5,203.9,155.0
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,139.65,102.43
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,80.3,50.96
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.96,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.93,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.85,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,5.78,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,7.23,0.38
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,8.68,1.59
2016,11,3,8,45,0.0,43.0,1.95,22.0,43.0,41.53,28.86
2016,11,3,9,0,0.0,77.0,2.0,22.0,77.0,74.43,55.77
2016,11,3,9,15,0.0,105.0,2.0,22.0,105.0,100.63,76.84
2016,11,3,9,30,0.0,133.0,2.0,22.0,133.0,126.8,97.62
2016,11,3,9,45,12.5,174.0,2.0,22.5,181.5,169.31,130.64
2016,11,3,10,0,25.0,215.0,2.0,23.0,230.0,213.01,164.07
2016,11,3,10,15,32.0,234.5,1.9,23.0,254.0,233.54,179.51
2016,11,3,10,30,39.0,254.0,1.8,23.0,278.0,257.44,197.51
2016,11,3,10,45,81.0,283.0,1.75,23.5,335.0,308.69,235.93
2016,11,3,11,0,123.0,312.0,1.7,24.0,392.0,362.48,275.6
2016,11,3,11,15,61.5,163.5,1.6,24.0,203.5,193.54,147.67
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,14.5,6.04
2016,11,3,11,45,0.0,71.0,1.45,24.0,71.0,68.71,49.57
2016,11,3,12,0,0.0,127.0,1.4,24.0,127.0,122.94,92.26
2016,11,3,12,15,22.5,214.0,1.3,24.0,230.0,224.07,170.67
2016,11,3,12,30,45.0,301.0,1.2,24.0,333.0,326.52,247.33
2016,11,3,12,45,22.5,159.5,1.2,24.5,175.5,172.33,130.27
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,17.4,8.32
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,16.43,7.61
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,15.46,6.84
2016,11,3,13,45,0.0,15.0,1.4,25.0,15.0,14.49,6.07
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,13.52,5.3
2016,11,3,14,15,0.0,22.0,1.55,25.0,22.0,21.25,11.59
2016,11,3,14,30,0.0,30.0,1.6,25.0,30.0,28.98,17.88
2016,11,3,14,45,0.0,19.5,1.65,25.0,19.5,18.83,9.69
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.44
2016,11,3,15,15,0.0,7.5,1.65,24.5,7.5,7.24,0.29
2016,11,3,15,30,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,15,45,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,0,0.0,4.0,1.6,24.0,4.0,3.86,0.0
2016,11,3,16,15,240.0,35.0,1.5,23.5,92.0,167.45,132.77
2016,11,3,16,30,480.0,66.0,1.4,23.0,180.0,305.53,238.69
2016,11,3,16,45,387.5,56.0,1.3,23.0,133.0,237.27,181.24
2016,11,3,17,0,295.0,46.0,1.2,23.0,86.0,175.79,129.34
2016,11,3,17,15,147.5,30.5,1.15,22.5,50.5,98.75,62.24
2016,11,3,17,30,0.0,15.0,1.1,22.0,15.0,14.74,0.0
2016,11,3,17,45,0.0,7.5,1.05,21.5,7.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,13.02,3.5
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,23.16,14.13
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,36.22,25.98
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,49.12,37.61
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,62.66,47.12
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,76.28,58.49
2016,11,4,8,45,0.0,86.0,3.7,18.5,86.0,82.32,63.28
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,88.26,67.89
2016,11,4,9,15,0.0,86.0,3.8,19.0,86.0,82.99,63.35
2016,11,4,9,30,0.0,80.0,3.8,19.0,80.0,77.37,58.54
2016,11,4,9,45,0.0,92.0,3.8,19.5,92.0,88.89,67.69
2016,11,4,10,0,0.0,104.0,3.8,20.0,104.0,100.34,76.67
2016,11,4,10,15,0.0,104.5,3.75,20.0,104.5,100.91,76.94
2016,11,4,10,30,0.0,105.0,3.7,20.0,105.0,101.46,77.23
2016,11,4,10,45,5.0,160.0,3.65,20.5,163.5,156.41,120.96
2016,11,4,11,0,10.0,215.0,3.6,21.0,222.0,211.66,164.07
2016,11,4,11,15,5.0,178.5,3.55,21.0,182.0,174.86,134.84
2016,11,4,11,30,0.0,142.0,3.5,21.0,142.0,137.22,104.93
2016,11,4,11,45,0.0,100.5,3.5,21.0,100.5,97.29,73.08
2016,11,4,12,0,0.0,59.0,3.5,21.0,59.0,57.08,40.75
2016,11,4,12,15,6.0,145.0,3.45,21.0,149.0,144.47,110.88
2016,11,4,12,30,12.0,231.0,3.4,21.0,239.0,232.58,180.04
2016,11,4,12,45,6.0,155.0,3.35,21.5,159.0,154.6,118.46
2016,11,4,13,0,0.0,79.0,3.3,22.0,79.0,76.46,56.14
2016,11,4,13,15,0.0,116.5,3.25,22.0,116.5,112.97,85.45
2016,11,4,13,30,0.0,154.0,3.2,22.0,154.0,149.91,114.8
2016,11,4,13,45,0.0,153.0,3.2,22.0,153.0,149.11,114.28
2016,11,4,14,0,0.0,152.0,3.2,22.0,152.0,148.34,113.86
2016,11,4,14,15,0.0,149.0,3.15,22.0,149.0,145.62,111.92
2016,11,4,14,30,0.0,146.0,3.1,22.0,146.0,142.93,110.03
2016,11,4,14,45,0.0,131.0,3.1,22.0,131.0,128.15,98.49
2016,11,4,15,0,0.0,116.0,3.1,22.0,116.0,113.32,86.85
2016,11,4,15,15,0.0,99.0,3.0,21.5,99.0,96.43,73.58
2016,11,4,15,30,0.0,82.0,2.9,21.0,82.0,79.51,60.12
2016,11,4,15,45,0.0,71.0,2.85,21.0,71.0,68.64,51.35
2016,11,4,16,0,0.0,60.0,2.8,21.0,60.0,57.98,42.65
2016,11,4,16,15,0.0,49.5,2.6,20.5,49.5,47.82,34.32
2016,11,4,16,30,0.0,39.0,2.4,20.0,39.0,37.66,25.83
2016,11,4,16,45,0.0,28.5,2.25,20.0,28.5,27.51,17.17
2016,11,4,17,0,0.0,18.0,2.1,20.0,18.0,17.36,8.46
2016,11,4,17,15,0.0,10.0,2.0,19.5,10.0,9.64,1.23
2016,11,4,17,30,0.0,2.0,1.9,19.0,2.0,1.97,0.0
2016,11,4,17,45,0.0,1.0,1.85,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.93,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,20.16,7.92
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,35.76,24.88
2016,11,5,7,45,6.0,60.0,3.4,17.0,61.0,55.2,42.59
2016,11,5,8,0,12.0,82.0,3.5,17.0,84.0,74.33,59.84
2016,11,5,8,15,22.5,102.0,3.45,17.5,108.5,90.79,70.04
2016,11,5,8,30,33.0,122.0,3.4,18.0,133.0,111.77,86.56
2016,11,5,8,45,16.5,111.0,3.4,18.5,116.5,106.97,82.94
2016,11,5,9,0,0.0,100.0,3.4,19.0,100.0,95.52,73.86
2016,11,5,9,15,0.0,112.5,3.3,19.0,112.5,107.44,83.44
2016,11,5,9,30,0.0,125.0,3.2,19.0,125.0,119.39,92.93
2016,11,5,9,45,0.0,140.0,3.15,19.5,140.0,133.69,104.04
2016,11,5,10,0,0.0,155.0,3.1,20.0,155.0,148.05,115.08
2016,11,5,10,15,0.0,115.0,3.0,20.0,115.0,110.86,84.92
2016,11,5,10,30,0.0,75.0,2.9,20.0,75.0,72.55,53.79
2016,11,5,10,45,0.0,44.5,2.85,20.5,44.5,43.02,29.61
2016,11,5,11,0,0.0,14.0,2.8,21.0,14.0,13.53,5.43
2016,11,5,11,15,1.0,93.0,2.75,21.0,94.0,90.6,67.97
2016,11,5,11,30,2.0,172.0,2.7,21.0,174.0,167.21,128.74
2016,11,5,11,45,16.5,225.5,2.65,21.5,237.5,228.0,175.96
2016,11,5,12,0,31.0,279.0,2.6,22.0,301.0,291.14,224.08
2016,11,5,12,15,18.5,237.5,2.55,22.0,250.5,242.53,186.44
2016,11,5,12,30,6.0,196.0,2.5,22.0,200.0,194.3,149.0
2016,11,5,12,45,7.5,205.0,2.5,22.5,210.5,204.52,156.84
2016,11,5,13,0,9.0,214.0,2.5,23.0,221.0,214.86,164.63
2016,11,5,13,15,5.5,192.5,2.5,23.0,196.5,191.58,146.63
2016,11,5,13,30,2.0,171.0,2.5,23.0,172.0,168.13,128.47
2016,11,5,13,45,39.5,222.5,2.55,23.0,246.5,250.64,193.86
2016,11,5,14,0,77.0,274.0,2.6,23.0,321.0,331.71,256.72
2016,11,5,14,15,178.0,258.5,2.6,23.0,359.5,391.45,304.54
2016,11,5,14,30,279.0,243.0,2.6,23.0,398.0,448.63,349.77
2016,11,5,14,45,396.0,201.0,2.65,23.0,403.5,477.09,373.93
2016,11,5,15,0,513.0,159.0,2.7,23.0,409.0,506.21,398.16
2016,11,5,15,15,357.0,166.5,2.7,22.5,333.0,402.03,318.22
2016,11,5,15,30,201.0,174.0,2.7,22.0,257.0,306.09,243.0
2016,11,5,15,45,177.0,156.5,2.7,22.0,223.0,269.76,214.62
2016,11,5,16,0,153.0,139.0,2.7,22.0,189.0,234.45,186.34
2016,11,5,16,15,132.0,117.0,2.55,21.5,155.0,196.33,155.57
2016,11,5,16,30,111.0,95.0,2.4,21.0,121.0,159.21,124.92
2016,11,5,16,45,81.0,72.0,2.3,20.5,88.5,118.21,90.58
2016,11,5,17,0,51.0,49.0,2.2,20.0,56.0,78.84,57.23
2016,11,5,17,15,25.5,28.0,2.15,19.5,31.5,39.78,21.55
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,127.0,22.0,2.05,15.0,37.5,17.03,5.23
2016,11,6,7,30,254.0,44.0,2.2,15.0,75.0,33.93,23.47
2016,11,6,7,45,342.5,56.5,2.4,15.5,120.0,42.37,31.6
2016,11,6,8,0,431.0,69.0,2.6,16.0,165.0,50.42,39.04
2016,11,6,8,15,215.5,50.5,2.7,16.5,98.5,47.01,28.29
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,30.89,20.55
2016,11,6,8,45,9.5,91.0,2.9,17.5,95.0,88.15,68.03
2016,11,6,9,0,19.0,150.0,3.0,18.0,158.0,143.39,112.79
2016,11,6,9,15,22.0,167.5,3.05,18.0,177.5,161.94,127.52
2016,11,6,9,30,25.0,185.0,3.1,18.0,197.0,180.8,142.47
2016,11,6,9,45,112.0,217.0,3.2,18.5,277.5,235.84,184.53
2016,11,6,10,0,199.0,249.0,3.3,19.0,358.0,304.74,237.69
2016,11,6,10,15,99.5,177.0,3.35,19.5,231.5,208.53,162.83
2016,11,6,10,30,0.0,105.0,3.4,20.0,105.0,101.45,77.14
2016,11,6,10,45,1.5,143.0,3.5,20.5,144.5,138.46,106.67
2016,11,6,11,0,3.0,181.0,3.6,21.0,184.0,175.62,135.75
2016,11,6,11,15,1.5,121.5,3.55,21.0,123.0,118.28,90.03
2016,11,6,11,30,0.0,62.0,3.5,21.0,62.0,59.98,43.15
2016,11,6,11,45,0.0,64.5,3.5,21.0,64.5,62.41,45.11
2016,11,6,12,0,0.0,67.0,3.5,21.0,67.0,64.83,47.05
2016,11,6,12,15,0.0,41.5,3.4,21.0,41.5,40.14,27.05
2016,11,6,12,30,0.0,16.0,3.3,21.0,16.0,15.47,6.98
2016,11,6,12,45,0.0,15.5,3.25,21.0,15.5,14.98,6.59
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,14.5,6.21
2016,11,6,13,15,0.0,14.0,3.1,21.0,14.0,13.53,5.42
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.56,4.64
2016,11,6,13,45,0.0,24.5,2.95,21.0,24.5,23.68,13.77
2016,11,6,14,0,0.0,36.0,2.9,21.0,36.0,34.79,22.9
2016,11,6,14,15,3.0,107.5,2.9,21.0,109.0,106.37,81.19
2016,11,6,14,30,6.0,179.0,2.9,21.0,182.0,180.52,140.66
2016,11,6,14,45,3.0,103.5,2.9,21.0,105.0,102.51,78.28
2016,11,6,15,0,0.0,28.0,2.9,21.0,28.0,27.04,16.73
2016,11,6,15,15,0.0,17.0,2.9,20.5,17.0,16.41,8.02
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,138.5,20.5,1.7,16.5,37.0,15.86,3.64
2016,11,7,7,30,277.0,41.0,1.9,17.0,74.0,31.55,21.15
2016,11,7,7,45,371.5,52.0,2.15,17.5,119.5,39.46,28.77
2016,11,7,8,0,466.0,63.0,2.4,18.0,165.0,45.88,34.73
2016,11,7,8,15,525.0,70.5,2.45,18.0,213.0,74.03,42.94
2016,11,7,8,30,584.0,78.0,2.5,18.0,261.0,115.49,67.2
2016,11,7,8,45,618.0,85.0,2.6,18.5,306.5,158.55,99.37
2016,11,7,9,0,652.0,92.0,2.7,19.0,352.0,204.44,137.07
2016,11,7,9,15,328.5,126.0,2.7,19.0,257.0,189.08,138.95
2016,11,7,9,30,5.0,160.0,2.7,19.0,162.0,152.52,119.53
2016,11,7,9,45,2.5,91.0,2.75,19.5,92.0,88.77,67.51
2016,11,7,10,0,0.0,22.0,2.8,20.0,22.0,21.25,11.94
2016,11,7,10,15,3.5,107.0,2.8,20.5,109.0,104.75,80.01
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,186.67,144.83
2016,11,7,10,45,3.5,126.5,2.85,21.5,128.5,123.77,94.41
2016,11,7,11,0,0.0,61.0,2.9,22.0,61.0,59.0,42.28
2016,11,7,11,15,0.0,98.0,2.85,22.0,98.0,94.84,71.06
2016,11,7,11,30,0.0,135.0,2.8,22.0,135.0,130.47,99.3
2016,11,7,11,45,11.5,198.0,2.8,22.0,206.0,198.34,152.72
2016,11,7,12,0,23.0,261.0,2.8,22.0,277.0,267.1,205.87
2016,11,7,12,15,14.5,230.0,2.75,22.0,240.5,232.47,178.85
2016,11,7,12,30,6.0,199.0,2.7,22.0,204.0,197.18,151.4
2016,11,7,12,45,9.0,212.0,2.7,22.5,219.0,212.36,163.1
2016,11,7,13,0,12.0,225.0,2.7,23.0,234.0,227.74,174.8
2016,11,7,13,15,6.0,190.5,2.65,23.0,195.0,189.92,145.46
2016,11,7,13,30,0.0,156.0,2.6,23.0,156.0,151.9,115.78
2016,11,7,13,45,0.0,90.5,2.55,23.0,90.5,87.58,65.04
2016,11,7,14,0,0.0,25.0,2.5,23.0,25.0,24.16,14.03
2016,11,7,14,15,0.0,25.5,2.4,23.0,25.5,24.63,14.48
2016,11,7,14,30,0.0,26.0,2.3,23.0,26.0,25.11,14.92
2016,11,7,14,45,0.0,24.5,2.25,23.0,24.5,23.66,13.77
2016,11,7,15,0,0.0,23.0,2.2,23.0,23.0,22.21,12.63
2016,11,7,15,15,326.5,58.5,2.1,22.5,191.0,270.65,218.83
2016,11,7,15,30,653.0,94.0,2.0,22.0,359.0,492.14,390.51
2016,11,7,15,45,609.5,89.5,1.9,22.0,312.0,444.95,352.09
2016,11,7,16,0,566.0,85.0,1.8,22.0,265.0,398.52,315.09
2016,11,7,16,15,508.0,76.5,1.6,21.5,217.5,341.99,269.67
2016,11,7,16,30,450.0,68.0,1.4,21.0,170.0,288.15,225.1
2016,11,7,16,45,360.0,56.5,1.25,20.5,124.5,221.09,169.33
2016,11,7,17,0,270.0,45.0,1.1,20.0,79.0,162.75,119.51
2016,11,7,17,15,151.5,27.5,1.1,19.5,45.0,92.17,51.39
2016,11,7,17,30,33.0,10.0,1.1,19.0,11.0,18.63,0.0
2016,11,7,17,45,16.5,5.0,1.15,19.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,12.33
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,34.28,24.29
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,47.16,35.97
2016,11,8,8,15,0.0,63.5,3.6,17.0,63.5,60.67,45.61
2016,11,8,8,30,0.0,78.0,3.6,17.0,78.0,74.28,57.07
2016,11,8,8,45,0.0,98.5,3.65,17.0,98.5,93.28,72.85
2016,11,8,9,0,0.0,119.0,3.7,17.0,119.0,112.39,88.51
2016,11,8,9,15,0.0,99.0,3.7,17.0,99.0,94.96,73.84
2016,11,8,9,30,0.0,79.0,3.7,17.0,79.0,76.4,58.27
2016,11,8,9,45,0.0,92.5,3.7,17.5,92.5,89.33,68.67
2016,11,8,10,0,0.0,106.0,3.7,18.0,106.0,102.19,78.88
2016,11,8,10,15,0.0,87.5,3.75,18.0,87.5,84.66,64.35
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,66.74,49.54
2016,11,8,10,45,5.0,139.0,3.9,18.0,142.0,136.37,106.2
2016,11,8,11,0,10.0,209.0,4.0,18.0,215.0,205.75,161.58
2016,11,8,11,15,7.0,197.0,4.1,18.0,201.5,193.47,151.52
2016,11,8,11,30,4.0,185.0,4.2,18.0,188.0,180.79,141.3
2016,11,8,11,45,9.0,210.5,4.3,18.5,216.5,208.76,163.3
2016,11,8,12,0,14.0,236.0,4.4,19.0,245.0,237.15,185.4
2016,11,8,12,15,8.0,204.0,4.4,19.0,209.0,202.91,158.24
2016,11,8,12,30,2.0,172.0,4.4,19.0,173.0,168.17,130.59
2016,11,8,12,45,15.5,219.0,4.45,19.0,229.0,223.63,175.04
2016,11,8,13,0,29.0,266.0,4.5,19.0,285.0,283.57,222.43
2016,11,8,13,15,26.0,255.0,4.5,19.0,272.0,267.86,210.15
2016,11,8,13,30,23.0,244.0,4.5,19.0,259.0,255.54,200.68
2016,11,8,13,45,45.5,254.5,4.5,19.0,282.5,287.57,226.75
2016,11,8,14,0,68.0,265.0,4.5,19.0,306.0,315.41,249.38
2016,11,8,14,15,41.5,231.0,4.45,19.0,255.5,262.69,207.69
2016,11,8,14,30,15.0,197.0,4.4,19.0,205.0,205.01,161.7
2016,11,8,14,45,7.5,162.5,4.35,19.0,166.5,165.22,130.01
2016,11,8,15,0,0.0,128.0,4.3,19.0,128.0,125.63,98.06
2016,11,8,15,15,0.0,71.0,4.15,18.5,71.0,68.64,51.62
2016,11,8,15,30,0.0,14.0,4.0,18.0,14.0,13.51,5.73
2016,11,8,15,45,0.0,12.0,3.85,18.0,12.0,11.57,4.13
2016,11,8,16,0,0.0,10.0,3.7,18.0,10.0,9.64,2.51
2016,11,8,16,15,0.0,8.0,3.6,17.5,8.0,7.71,0.88
2016,11,8,16,30,0.0,6.0,3.5,17.0,6.0,5.78,0.0
2016,11,8,16,45,0.0,4.5,3.4,17.0,4.5,4.33,0.0
2016,11,8,17,0,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,11,8,17,15,0.0,1.5,3.3,17.0,1.5,1.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
