Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.0,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,14.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,14.0,7.0,6.75,0.13
2016,11,9,8,30,0.0,9.0,3.7,14.0,9.0,8.68,1.8
2016,11,9,8,45,0.0,37.5,3.8,14.5,37.5,36.21,25.31
2016,11,9,9,0,0.0,66.0,3.9,15.0,66.0,63.79,48.52
2016,11,9,9,15,0.0,41.5,3.95,15.0,41.5,40.08,28.36
2016,11,9,9,30,0.0,17.0,4.0,15.0,17.0,16.41,8.27
2016,11,9,9,45,0.0,42.5,4.05,15.5,42.5,41.06,28.96
2016,11,9,10,0,0.0,68.0,4.1,16.0,68.0,65.75,49.4
2016,11,9,10,15,0.0,72.0,4.1,16.0,72.0,69.63,52.48
2016,11,9,10,30,0.0,76.0,4.1,16.0,76.0,73.52,55.58
2016,11,9,10,45,0.0,67.5,4.15,16.5,67.5,65.29,48.58
2016,11,9,11,0,0.0,59.0,4.2,17.0,59.0,57.06,41.64
2016,11,9,11,15,0.0,76.5,4.2,17.0,76.5,74.02,55.53
2016,11,9,11,30,0.0,94.0,4.2,17.0,94.0,90.99,69.35
2016,11,9,11,45,0.0,95.0,4.25,17.0,95.0,91.96,70.08
2016,11,9,12,0,0.0,96.0,4.3,17.0,96.0,92.94,70.85
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,92.94,70.84
2016,11,9,12,30,0.0,96.0,4.1,17.0,96.0,92.94,70.84
2016,11,9,12,45,2.0,139.5,4.1,17.5,141.0,136.65,106.2
2016,11,9,13,0,4.0,183.0,4.1,18.0,186.0,180.8,141.44
2016,11,9,13,15,2.0,123.0,4.05,18.0,124.5,120.71,93.18
2016,11,9,13,30,0.0,63.0,4.0,18.0,63.0,60.94,44.61
2016,11,9,13,45,0.0,44.0,4.0,18.0,44.0,42.54,29.56
2016,11,9,14,0,0.0,25.0,4.0,18.0,25.0,24.15,14.41
2016,11,9,14,15,0.0,67.0,4.0,18.0,67.0,64.79,48.08
2016,11,9,14,30,0.0,109.0,4.0,18.0,109.0,105.93,81.97
2016,11,9,14,45,0.0,109.0,4.0,18.0,109.0,106.09,82.27
2016,11,9,15,0,0.0,109.0,4.0,18.0,109.0,106.34,82.69
2016,11,9,15,15,0.0,61.0,3.9,18.0,61.0,58.95,43.7
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.54,4.92
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,11.09,3.72
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.64,2.51
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.71,0.88
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.0,2.3,13.0,15.0,14.48,0.0
2016,11,10,7,30,0.0,30.0,2.3,13.0,30.0,28.66,18.76
2016,11,10,7,45,0.0,50.0,2.35,13.0,50.0,46.66,35.55
2016,11,10,8,0,0.0,70.0,2.4,13.0,70.0,64.37,51.82
2016,11,10,8,15,5.0,89.5,2.35,13.5,91.0,82.3,64.45
2016,11,10,8,30,10.0,109.0,2.3,14.0,112.0,101.28,80.09
2016,11,10,8,45,56.5,136.5,2.25,14.5,158.5,129.79,101.52
2016,11,10,9,0,103.0,164.0,2.2,15.0,205.0,163.28,126.95
2016,11,10,9,15,75.0,177.5,2.2,15.0,209.0,178.77,140.82
2016,11,10,9,30,47.0,191.0,2.2,15.0,213.0,188.2,149.35
2016,11,10,9,45,76.5,215.5,2.25,15.5,254.5,223.31,176.75
2016,11,10,10,0,106.0,240.0,2.3,16.0,296.0,261.19,206.22
2016,11,10,10,15,194.0,251.0,2.25,16.5,361.5,312.25,245.49
2016,11,10,10,30,282.0,262.0,2.2,17.0,427.0,370.76,290.51
2016,11,10,10,45,252.0,278.5,2.2,17.5,431.0,384.99,301.19
2016,11,10,11,0,222.0,295.0,2.2,18.0,435.0,395.29,308.62
2016,11,10,11,15,320.0,282.5,2.2,18.0,490.0,447.44,349.44
2016,11,10,11,30,418.0,270.0,2.2,18.0,545.0,504.38,393.45
2016,11,10,11,45,379.0,285.0,2.2,18.5,536.5,507.88,394.93
2016,11,10,12,0,340.0,300.0,2.2,19.0,528.0,508.61,394.46
2016,11,10,12,15,601.5,202.0,2.3,19.0,605.5,594.79,463.67
2016,11,10,12,30,863.0,104.0,2.4,19.0,683.0,681.12,531.74
2016,11,10,12,45,599.0,198.5,2.5,19.0,598.5,610.25,475.85
2016,11,10,13,0,335.0,293.0,2.6,19.0,514.0,526.81,410.19
2016,11,10,13,15,337.0,284.5,2.7,19.0,502.5,523.59,409.18
2016,11,10,13,30,339.0,276.0,2.8,19.0,491.0,519.03,406.69
2016,11,10,13,45,370.0,257.0,2.9,19.5,483.0,521.96,409.73
2016,11,10,14,0,401.0,238.0,3.0,20.0,475.0,522.93,411.24
2016,11,10,14,15,388.5,226.5,2.95,19.5,446.5,500.62,395.62
2016,11,10,14,30,376.0,215.0,2.9,19.0,418.0,477.09,379.0
2016,11,10,14,45,349.0,203.0,2.9,19.0,380.5,442.77,353.1
2016,11,10,15,0,322.0,191.0,2.9,19.0,343.0,408.17,326.71
2016,11,10,15,15,256.5,179.0,2.75,19.0,293.0,350.84,281.48
2016,11,10,15,30,191.0,167.0,2.6,19.0,243.0,289.75,232.79
2016,11,10,15,45,180.0,147.0,2.5,19.0,211.5,258.14,207.68
2016,11,10,16,0,169.0,127.0,2.4,19.0,180.0,226.55,181.97
2016,11,10,16,15,154.0,105.5,2.05,18.0,147.5,191.39,153.26
2016,11,10,16,30,139.0,84.0,1.7,17.0,115.0,156.65,124.1
2016,11,10,16,45,113.0,63.0,1.4,16.5,84.0,118.75,91.51
2016,11,10,17,0,87.0,42.0,1.1,16.0,53.0,82.12,59.42
2016,11,10,17,15,43.5,21.0,1.05,15.5,26.5,38.74,15.8
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,12.5,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,13.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,13.5,7.0,6.75,0.15
2016,11,11,8,30,0.0,9.0,2.2,14.0,9.0,8.68,1.81
2016,11,11,8,45,0.0,18.0,2.05,14.5,18.0,17.36,9.24
2016,11,11,9,0,0.0,27.0,1.9,15.0,27.0,26.06,16.6
2016,11,11,9,15,0.0,55.5,1.95,15.5,55.5,53.63,39.78
2016,11,11,9,30,0.0,84.0,2.0,16.0,84.0,81.18,62.55
2016,11,11,9,45,0.0,70.5,2.05,17.0,70.5,68.16,51.32
2016,11,11,10,0,0.0,57.0,2.1,18.0,57.0,55.1,40.21
2016,11,11,10,15,0.0,53.5,2.1,18.0,53.5,51.72,37.33
2016,11,11,10,30,0.0,50.0,2.1,18.0,50.0,48.33,34.46
2016,11,11,10,45,2.5,120.5,2.15,18.5,122.5,117.48,90.7
2016,11,11,11,0,5.0,191.0,2.2,19.0,195.0,185.97,144.95
2016,11,11,11,15,20.5,230.5,2.2,19.0,244.0,232.55,181.42
2016,11,11,11,30,36.0,270.0,2.2,19.0,293.0,280.31,218.44
2016,11,11,11,45,76.0,295.0,2.2,19.5,345.0,330.71,257.1
2016,11,11,12,0,116.0,320.0,2.2,20.0,397.0,383.18,296.77
2016,11,11,12,15,68.5,286.0,2.2,20.0,331.5,323.33,250.6
2016,11,11,12,30,21.0,252.0,2.2,20.0,266.0,258.72,200.39
2016,11,11,12,45,220.5,260.5,2.25,20.5,405.0,411.11,320.97
2016,11,11,13,0,420.0,269.0,2.3,21.0,544.0,558.99,432.72
2016,11,11,13,15,650.5,176.5,2.3,21.0,590.5,633.01,490.86
2016,11,11,13,30,881.0,84.0,2.3,21.0,637.0,693.54,538.54
2016,11,11,13,45,873.0,82.5,2.3,21.5,613.0,684.93,531.55
2016,11,11,14,0,865.0,81.0,2.3,22.0,589.0,673.28,523.06
2016,11,11,14,15,597.0,152.5,2.25,22.0,494.0,568.36,443.03
2016,11,11,14,30,329.0,224.0,2.2,22.0,399.0,455.03,355.22
2016,11,11,14,45,549.0,154.5,2.2,22.0,422.5,522.47,410.57
2016,11,11,15,0,769.0,85.0,2.2,22.0,446.0,573.63,451.62
2016,11,11,15,15,743.0,81.5,2.05,21.5,403.0,537.43,424.33
2016,11,11,15,30,717.0,78.0,1.9,21.0,360.0,501.9,397.45
2016,11,11,15,45,680.5,73.0,1.8,21.0,313.5,456.71,361.98
2016,11,11,16,0,644.0,68.0,1.7,21.0,267.0,411.74,325.77
2016,11,11,16,15,587.5,61.5,1.45,20.5,218.0,356.38,280.62
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,303.53,236.13
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,238.37,181.09
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,179.48,129.54
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,85.94,36.61
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,181.5,15.5,3.2,11.5,34.5,11.74,0.0
2016,11,12,7,30,363.0,31.0,3.3,12.0,69.0,23.9,14.54
2016,11,12,7,45,459.5,40.0,3.45,12.5,115.5,29.3,20.24
2016,11,12,8,0,556.0,49.0,3.6,13.0,162.0,34.47,25.18
2016,11,12,8,15,613.5,55.0,3.6,13.5,211.0,55.18,29.93
2016,11,12,8,30,671.0,61.0,3.6,14.0,260.0,98.83,52.46
2016,11,12,8,45,708.0,65.5,3.65,14.5,307.5,146.58,87.16
2016,11,12,9,0,745.0,70.0,3.7,15.0,355.0,194.3,126.4
2016,11,12,9,15,771.0,73.0,3.65,15.5,398.5,240.79,167.23
2016,11,12,9,30,797.0,76.0,3.6,16.0,442.0,288.55,209.73
2016,11,12,9,45,813.0,79.5,3.55,16.5,480.0,334.51,250.75
2016,11,12,10,0,829.0,83.0,3.5,17.0,518.0,380.29,290.82
2016,11,12,10,15,842.0,84.5,3.4,17.5,550.0,422.52,327.12
2016,11,12,10,30,855.0,86.0,3.3,18.0,582.0,463.8,361.63
2016,11,12,10,45,861.5,88.5,3.2,18.5,606.0,503.41,393.81
2016,11,12,11,0,868.0,91.0,3.1,19.0,630.0,539.1,422.1
2016,11,12,11,15,874.0,92.0,3.0,19.0,647.0,571.03,447.66
2016,11,12,11,30,880.0,93.0,2.9,19.0,664.0,600.71,470.94
2016,11,12,11,45,885.5,92.0,2.85,19.5,673.5,625.71,489.6
2016,11,12,12,0,891.0,91.0,2.8,20.0,683.0,648.1,505.94
2016,11,12,12,15,891.5,91.0,2.7,20.0,683.5,665.54,519.07
2016,11,12,12,30,892.0,91.0,2.6,20.0,684.0,679.98,529.83
2016,11,12,12,45,888.0,91.0,2.55,20.5,675.5,688.37,535.27
2016,11,12,13,0,884.0,91.0,2.5,21.0,667.0,693.58,538.3
2016,11,12,13,15,878.5,90.0,2.45,21.0,651.0,693.58,538.44
2016,11,12,13,30,873.0,89.0,2.4,21.0,635.0,690.42,536.48
2016,11,12,13,45,436.5,112.0,2.4,21.0,385.0,421.31,333.83
2016,11,12,14,0,0.0,135.0,2.4,21.0,135.0,131.5,100.56
2016,11,12,14,15,28.5,181.0,2.4,20.5,196.5,201.09,157.55
2016,11,12,14,30,57.0,227.0,2.4,20.0,258.0,269.46,212.32
2016,11,12,14,45,130.5,215.5,2.4,20.0,278.5,310.42,246.08
2016,11,12,15,0,204.0,204.0,2.4,20.0,299.0,342.45,272.58
2016,11,12,15,15,194.5,186.0,2.3,20.0,270.0,314.65,250.93
2016,11,12,15,30,185.0,168.0,2.2,20.0,241.0,286.62,229.04
2016,11,12,15,45,174.5,147.0,2.1,20.0,209.0,254.43,203.49
2016,11,12,16,0,164.0,126.0,2.0,20.0,177.0,222.2,177.41
2016,11,12,16,15,146.0,105.0,1.75,19.0,144.0,186.56,148.46
2016,11,12,16,30,128.0,84.0,1.5,18.0,111.0,151.64,119.32
2016,11,12,16,45,101.5,62.5,1.3,17.5,80.5,113.55,86.79
2016,11,12,17,0,75.0,41.0,1.1,17.0,50.0,76.69,54.67
2016,11,12,17,15,37.5,20.5,1.1,16.5,25.0,36.1,11.48
2016,11,12,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,109.0,18.0,1.2,11.0,28.5,14.1,0.0
2016,11,13,7,30,218.0,36.0,1.4,11.0,57.0,27.94,17.9
2016,11,13,7,45,295.5,50.5,1.65,11.5,98.5,38.28,28.25
2016,11,13,8,0,373.0,65.0,1.9,12.0,140.0,48.14,37.5
2016,11,13,8,15,438.5,73.0,1.8,12.5,184.0,64.87,42.4
2016,11,13,8,30,504.0,81.0,1.7,13.0,228.0,101.61,61.79
2016,11,13,8,45,500.5,98.0,1.6,14.0,265.5,143.71,93.81
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,184.89,128.13
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,229.33,161.92
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,284.19,205.59
2016,11,13,9,45,615.0,137.5,1.25,16.5,433.0,319.25,239.56
2016,11,13,10,0,490.0,181.0,1.2,17.0,436.0,341.4,261.09
2016,11,13,10,15,649.5,143.5,1.1,17.5,504.0,394.62,302.06
2016,11,13,10,30,809.0,106.0,1.0,18.0,572.0,459.42,351.61
2016,11,13,10,45,653.5,164.5,0.95,19.0,551.0,469.17,359.06
2016,11,13,11,0,498.0,223.0,0.9,20.0,530.0,467.5,356.88
2016,11,13,11,15,670.0,168.0,0.9,20.0,593.0,527.95,403.46
2016,11,13,11,30,842.0,113.0,0.9,20.0,656.0,594.89,453.85
2016,11,13,11,45,841.0,115.5,0.95,20.5,664.5,619.05,471.08
2016,11,13,12,0,840.0,118.0,1.0,21.0,673.0,640.5,486.48
2016,11,13,12,15,710.0,166.0,1.05,21.0,635.5,622.2,472.74
2016,11,13,12,30,580.0,214.0,1.1,21.0,598.0,596.13,453.4
2016,11,13,12,45,480.0,245.5,1.15,21.5,560.5,570.1,433.48
2016,11,13,13,0,380.0,277.0,1.2,22.0,523.0,537.3,408.43
2016,11,13,13,15,443.0,249.0,1.2,22.0,529.5,559.65,426.47
2016,11,13,13,30,506.0,221.0,1.2,22.0,536.0,576.71,440.3
2016,11,13,13,45,465.5,224.5,1.3,22.0,505.5,553.88,424.36
2016,11,13,14,0,425.0,228.0,1.4,22.0,475.0,529.73,407.55
2016,11,13,14,15,604.5,165.0,1.4,22.0,495.5,582.18,449.55
2016,11,13,14,30,784.0,102.0,1.4,22.0,516.0,623.02,481.98
2016,11,13,14,45,743.5,105.5,1.4,22.0,475.5,591.26,458.57
2016,11,13,15,0,703.0,109.0,1.4,22.0,435.0,556.95,433.62
2016,11,13,15,15,674.0,104.0,1.35,21.5,392.0,519.41,406.63
2016,11,13,15,30,645.0,99.0,1.3,21.0,349.0,481.04,378.32
2016,11,13,15,45,597.0,93.5,1.3,21.0,302.0,431.58,340.29
2016,11,13,16,0,549.0,88.0,1.3,21.0,255.0,383.1,302.0
2016,11,13,16,15,488.5,78.5,1.2,20.5,207.5,326.07,256.25
2016,11,13,16,30,428.0,69.0,1.1,20.0,160.0,271.45,211.06
2016,11,13,16,45,335.0,55.5,1.0,19.5,114.5,205.08,155.81
2016,11,13,17,0,242.0,42.0,0.9,19.0,69.0,146.08,105.09
2016,11,13,17,15,121.0,21.0,0.95,18.5,34.5,69.87,23.31
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,137.0,17.5,2.1,12.5,31.0,13.74,0.0
2016,11,14,7,30,274.0,35.0,2.4,13.0,62.0,28.36,17.85
2016,11,14,7,45,376.5,46.5,2.7,13.5,107.5,35.88,25.84
2016,11,14,8,0,479.0,58.0,3.0,14.0,153.0,43.05,32.64
2016,11,14,8,15,541.5,66.0,3.05,14.5,201.5,59.62,36.81
2016,11,14,8,30,604.0,74.0,3.1,15.0,250.0,101.13,57.58
2016,11,14,8,45,650.0,79.0,3.2,16.0,297.5,143.93,87.03
2016,11,14,9,0,696.0,84.0,3.3,17.0,345.0,190.71,124.09
2016,11,14,9,15,724.5,88.5,3.3,17.5,389.0,236.76,163.64
2016,11,14,9,30,753.0,93.0,3.3,18.0,433.0,284.43,205.21
2016,11,14,9,45,776.5,95.0,3.3,19.0,472.0,332.01,246.22
2016,11,14,10,0,800.0,97.0,3.3,20.0,511.0,377.41,284.73
2016,11,14,10,15,814.0,99.0,3.25,20.5,543.0,419.26,320.21
2016,11,14,10,30,828.0,101.0,3.2,21.0,575.0,460.33,354.12
2016,11,14,10,45,840.0,102.0,3.2,21.5,600.5,498.46,385.01
2016,11,14,11,0,852.0,103.0,3.2,22.0,626.0,535.19,414.03
2016,11,14,11,15,858.0,104.0,3.15,22.0,643.0,567.04,439.42
2016,11,14,11,30,864.0,105.0,3.1,22.0,660.0,596.7,462.67
2016,11,14,11,45,882.5,98.0,3.05,22.5,671.5,623.72,482.87
2016,11,14,12,0,901.0,91.0,3.0,23.0,683.0,648.14,500.79
2016,11,14,12,15,901.0,91.0,2.9,23.0,683.5,665.46,513.79
2016,11,14,12,30,901.0,91.0,2.8,23.0,684.0,679.75,524.42
2016,11,14,12,45,899.0,90.5,2.75,23.5,676.0,689.11,530.57
2016,11,14,13,0,897.0,90.0,2.7,24.0,668.0,695.3,534.37
2016,11,14,13,15,891.5,89.0,2.65,24.0,651.5,695.44,534.82
2016,11,14,13,30,886.0,88.0,2.6,24.0,635.0,692.38,532.96
2016,11,14,13,45,878.0,86.5,2.55,24.5,611.0,683.98,526.36
2016,11,14,14,0,870.0,85.0,2.5,25.0,587.0,672.55,517.51
2016,11,14,14,15,857.5,83.0,2.4,25.0,556.0,657.34,506.58
2016,11,14,14,30,845.0,81.0,2.3,25.0,525.0,636.94,491.89
2016,11,14,14,45,828.0,78.5,2.25,25.0,487.0,610.62,472.98
2016,11,14,15,0,811.0,76.0,2.2,25.0,449.0,582.11,452.17
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,546.43,425.88
2016,11,14,15,30,761.0,70.0,1.8,24.0,363.0,509.45,398.01
2016,11,14,15,45,728.0,65.0,1.65,24.0,316.0,465.04,363.29
2016,11,14,16,0,695.0,60.0,1.5,24.0,269.0,420.45,327.5
2016,11,14,16,15,640.5,54.5,1.35,23.0,220.0,367.86,285.61
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,315.7,242.47
2016,11,14,16,45,499.5,40.5,1.05,21.0,124.0,250.73,188.16
2016,11,14,17,0,413.0,32.0,0.9,20.0,77.0,191.97,136.24
2016,11,14,17,15,206.5,16.0,0.95,19.5,38.5,89.57,26.36
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,228.5,12.5,2.5,12.0,34.0,10.05,0.0
2016,11,15,7,30,457.0,25.0,2.8,13.0,68.0,20.42,11.09
2016,11,15,7,45,553.5,32.0,3.15,14.0,116.5,24.74,16.0
2016,11,15,8,0,650.0,39.0,3.5,15.0,165.0,28.94,20.02
2016,11,15,8,15,705.0,43.5,3.3,15.5,215.5,44.32,22.52
2016,11,15,8,30,760.0,48.0,3.1,16.0,266.0,90.41,43.13
2016,11,15,8,45,795.5,51.0,2.95,16.5,314.5,141.21,78.39
2016,11,15,9,0,831.0,54.0,2.8,17.0,363.0,191.2,118.65
2016,11,15,9,15,854.5,56.5,2.6,18.0,408.0,240.34,161.04
2016,11,15,9,30,878.0,59.0,2.4,19.0,453.0,290.28,204.62
2016,11,15,9,45,895.5,60.5,2.25,20.0,492.0,337.95,246.08
2016,11,15,10,0,913.0,62.0,2.1,21.0,531.0,385.32,286.21
2016,11,15,10,15,924.5,63.5,2.0,21.5,564.0,429.74,323.53
2016,11,15,10,30,936.0,65.0,1.9,22.0,597.0,472.87,358.63
2016,11,15,10,45,943.5,66.0,1.85,23.0,622.0,512.09,389.11
2016,11,15,11,0,951.0,67.0,1.8,24.0,647.0,549.29,416.98
2016,11,15,11,15,956.0,67.5,1.75,24.5,664.5,582.43,441.8
2016,11,15,11,30,961.0,68.0,1.7,25.0,682.0,613.02,464.07
2016,11,15,11,45,960.0,70.5,1.65,25.5,691.0,639.36,482.66
2016,11,15,12,0,959.0,73.0,1.6,26.0,700.0,662.63,498.6
2016,11,15,12,15,958.5,73.0,1.55,26.0,700.0,680.52,511.53
2016,11,15,12,30,958.0,73.0,1.5,26.0,700.0,695.18,522.01
2016,11,15,12,45,955.5,72.5,1.5,26.5,692.0,704.71,528.18
2016,11,15,13,0,953.0,72.0,1.5,27.0,684.0,710.86,531.57
2016,11,15,13,15,948.0,71.5,1.45,27.0,667.5,711.97,532.28
2016,11,15,13,30,943.0,71.0,1.4,27.0,651.0,709.7,530.85
2016,11,15,13,45,934.5,70.0,1.35,27.0,626.5,701.23,525.33
2016,11,15,14,0,926.0,69.0,1.3,27.0,602.0,689.55,517.77
2016,11,15,14,15,914.5,68.0,1.25,26.5,570.0,672.8,507.56
2016,11,15,14,30,903.0,67.0,1.2,26.0,538.0,653.18,494.94
2016,11,15,14,45,886.5,65.0,1.15,26.0,499.5,626.61,476.27
2016,11,15,15,0,870.0,63.0,1.1,26.0,461.0,597.69,455.66
2016,11,15,15,15,847.0,60.5,1.0,26.0,417.0,562.36,429.65
2016,11,15,15,30,824.0,58.0,0.9,26.0,373.0,525.54,402.0
2016,11,15,15,45,789.5,55.0,0.85,26.0,325.0,483.86,370.35
2016,11,15,16,0,755.0,52.0,0.8,26.0,277.0,439.03,335.42
2016,11,15,16,15,702.5,47.0,0.75,25.5,226.5,383.89,292.21
2016,11,15,16,30,650.0,42.0,0.7,25.0,176.0,330.68,248.75
2016,11,15,16,45,560.0,35.0,0.65,24.5,127.5,263.49,193.41
2016,11,15,17,0,470.0,28.0,0.6,24.0,79.0,202.4,139.93
2016,11,15,17,15,235.0,14.0,0.7,23.0,39.5,93.22,22.23
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,13.0,2.05,13.0,32.5,12.78,0.0
2016,11,16,7,30,424.0,26.0,2.3,14.0,65.0,21.65,11.82
2016,11,16,7,45,523.0,34.0,2.55,15.0,112.5,26.86,17.74
2016,11,16,8,0,622.0,42.0,2.8,16.0,160.0,31.9,22.51
2016,11,16,8,15,679.5,47.0,2.75,16.5,210.5,44.96,24.76
2016,11,16,8,30,737.0,52.0,2.7,17.0,261.0,90.09,44.1
2016,11,16,8,45,773.0,56.0,2.7,18.0,309.5,137.06,75.56
2016,11,16,9,0,809.0,60.0,2.7,19.0,358.0,186.79,114.87
2016,11,16,9,15,834.0,63.0,2.55,19.5,403.0,235.66,156.77
2016,11,16,9,30,859.0,66.0,2.4,20.0,448.0,288.7,202.75
2016,11,16,9,45,875.5,68.0,2.25,21.0,487.0,335.66,243.38
2016,11,16,10,0,892.0,70.0,2.1,22.0,526.0,382.28,282.7
2016,11,16,10,15,904.0,72.0,2.5,22.5,559.0,426.53,320.71
2016,11,16,10,30,916.0,74.0,2.9,23.0,592.0,469.58,356.96
2016,11,16,10,45,923.5,75.5,3.3,24.0,617.0,508.61,388.63
2016,11,16,11,0,931.0,77.0,3.7,25.0,642.0,545.68,417.97
2016,11,16,11,15,936.0,78.0,3.8,25.0,659.5,578.77,444.72
2016,11,16,11,30,941.0,79.0,3.9,25.0,677.0,609.39,469.14
2016,11,16,11,45,946.0,78.0,4.05,25.5,686.5,635.39,489.01
2016,11,16,12,0,951.0,77.0,4.2,26.0,696.0,658.58,506.49
2016,11,16,12,15,951.0,77.0,4.25,26.0,696.5,676.7,520.73
2016,11,16,12,30,951.0,77.0,4.3,26.0,697.0,691.63,532.51
2016,11,16,12,45,948.0,77.0,4.35,26.5,689.0,701.35,539.35
2016,11,16,13,0,945.0,77.0,4.4,27.0,681.0,707.73,543.6
2016,11,16,13,15,940.5,76.5,4.4,27.0,665.0,709.24,545.09
2016,11,16,13,30,936.0,76.0,4.4,27.0,649.0,707.4,544.35
2016,11,16,13,45,927.5,75.0,4.45,27.0,624.5,699.09,539.23
2016,11,16,14,0,919.0,74.0,4.5,27.0,600.0,687.58,531.83
2016,11,16,14,15,907.5,72.5,4.4,26.5,568.0,670.51,520.67
2016,11,16,14,30,896.0,71.0,4.3,26.0,536.0,650.56,507.23
2016,11,16,14,45,878.0,69.0,4.25,26.0,497.5,623.34,487.31
2016,11,16,15,0,860.0,67.0,4.2,26.0,459.0,593.86,465.39
2016,11,16,15,15,836.5,64.5,3.9,25.5,415.0,561.58,441.17
2016,11,16,15,30,813.0,62.0,3.6,25.0,371.0,524.92,413.09
2016,11,16,15,45,778.0,58.5,3.3,24.5,323.0,479.93,377.89
2016,11,16,16,0,743.0,55.0,3.0,24.0,275.0,434.78,341.47
2016,11,16,16,15,689.0,50.0,2.75,23.0,224.5,379.53,296.71
2016,11,16,16,30,635.0,45.0,2.5,22.0,174.0,326.27,251.81
2016,11,16,16,45,544.5,37.0,2.3,21.0,125.5,258.55,194.44
2016,11,16,17,0,454.0,29.0,2.1,20.0,77.0,196.95,139.0
2016,11,16,17,15,227.0,14.5,2.1,19.5,38.5,92.21,17.65
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.0,13.5,2.45,13.5,30.5,13.27,0.0
2016,11,17,7,30,380.0,27.0,2.8,14.0,61.0,20.96,11.0
2016,11,17,7,45,486.0,36.0,3.2,15.0,108.0,26.57,17.44
2016,11,17,8,0,592.0,45.0,3.6,16.0,155.0,31.92,22.5
2016,11,17,8,15,652.5,50.5,3.95,16.5,205.0,45.85,27.21
2016,11,17,8,30,713.0,56.0,4.3,17.0,255.0,89.95,45.45
2016,11,17,8,45,362.5,94.5,4.65,18.0,196.5,118.38,77.92
2016,11,17,9,0,12.0,133.0,5.0,19.0,138.0,125.7,98.48
2016,11,17,9,15,14.5,149.0,5.15,19.5,155.0,142.29,111.6
2016,11,17,9,30,17.0,165.0,5.3,20.0,172.0,159.11,124.79
2016,11,17,9,45,449.5,119.0,5.5,20.5,346.0,243.59,182.76
2016,11,17,10,0,882.0,73.0,5.7,21.0,520.0,378.62,284.92
2016,11,17,10,15,618.5,154.0,5.75,21.5,477.5,383.65,295.14
2016,11,17,10,30,355.0,235.0,5.8,22.0,435.0,370.74,288.12
2016,11,17,10,45,639.5,156.0,5.9,22.5,535.0,445.77,347.34
2016,11,17,11,0,924.0,77.0,6.0,23.0,635.0,539.08,421.11
2016,11,17,11,15,928.5,78.0,6.05,23.0,652.0,571.68,448.09
2016,11,17,11,30,933.0,79.0,6.1,23.0,669.0,601.79,472.85
2016,11,17,11,45,931.0,81.0,6.15,23.5,676.5,626.47,492.09
2016,11,17,12,0,929.0,83.0,6.2,24.0,684.0,648.13,508.67
2016,11,17,12,15,927.5,83.0,6.15,24.0,684.0,665.0,522.2
2016,11,17,12,30,926.0,83.0,6.1,24.0,684.0,678.71,533.18
2016,11,17,12,45,923.0,82.0,6.1,24.5,675.0,687.21,539.27
2016,11,17,13,0,920.0,81.0,6.1,25.0,666.0,692.45,542.82
2016,11,17,13,15,913.5,80.5,6.0,25.0,649.0,692.62,543.3
2016,11,17,13,30,907.0,80.0,5.9,25.0,632.0,689.53,541.32
2016,11,17,13,45,896.5,79.0,5.85,25.0,607.0,680.09,534.73
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,667.59,525.79
2016,11,17,14,15,872.0,76.0,5.65,25.0,550.0,648.81,511.8
2016,11,17,14,30,858.0,74.0,5.5,25.0,518.0,627.33,495.66
2016,11,17,14,45,836.0,73.0,5.4,25.0,479.5,602.34,476.64
2016,11,17,15,0,814.0,72.0,5.3,25.0,441.0,572.67,453.89
2016,11,17,15,15,787.0,69.0,5.05,24.5,397.5,536.15,426.05
2016,11,17,15,30,760.0,66.0,4.8,24.0,354.0,498.43,396.68
2016,11,17,15,45,715.5,63.0,4.6,24.0,306.0,450.78,358.19
2016,11,17,16,0,671.0,60.0,4.4,24.0,258.0,403.65,319.25
2016,11,17,16,15,612.5,54.5,4.05,23.5,209.5,350.74,275.27
2016,11,17,16,30,554.0,49.0,3.7,23.0,161.0,298.5,230.62
2016,11,17,16,45,446.0,41.0,3.4,22.5,114.5,228.06,171.13
2016,11,17,17,0,338.0,33.0,3.1,22.0,68.0,165.47,115.94
2016,11,17,17,15,169.0,16.5,3.2,21.5,34.0,77.28,9.49
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,17.5,2.2,18.0,21.5,17.2,0.0
2016,11,18,7,30,95.0,35.0,2.5,18.0,43.0,28.77,16.45
2016,11,18,7,45,207.0,51.0,2.9,18.5,84.5,39.26,27.92
2016,11,18,8,0,319.0,67.0,3.3,19.0,126.0,50.42,38.21
2016,11,18,8,15,388.0,78.5,3.7,19.0,171.5,61.81,43.38
2016,11,18,8,30,457.0,90.0,4.1,19.0,217.0,98.34,61.23
2016,11,18,8,45,523.5,94.0,4.55,19.0,264.5,135.33,84.82
2016,11,18,9,0,590.0,98.0,5.0,19.0,312.0,177.36,116.46
2016,11,18,9,15,624.5,103.5,5.25,19.0,355.0,219.91,152.34
2016,11,18,9,30,659.0,109.0,5.5,19.0,398.0,264.88,191.41
2016,11,18,9,45,699.5,108.0,5.75,19.0,439.0,307.83,229.19
2016,11,18,10,0,740.0,107.0,6.0,19.0,480.0,353.01,268.83
2016,11,18,10,15,370.0,82.5,6.0,19.0,269.0,218.68,169.86
2016,11,18,10,30,0.0,58.0,6.0,19.0,58.0,56.07,40.68
2016,11,18,10,45,0.0,61.0,6.0,19.0,61.0,58.98,43.05
2016,11,18,11,0,0.0,64.0,6.0,19.0,64.0,61.89,45.36
2016,11,18,11,15,27.0,170.0,5.95,19.0,187.0,177.78,139.6
2016,11,18,11,30,54.0,276.0,5.9,19.0,310.0,294.8,232.6
2016,11,18,11,45,51.0,277.5,5.85,19.0,310.0,297.39,234.35
2016,11,18,12,0,48.0,279.0,5.8,19.0,310.0,299.64,236.04
2016,11,18,12,15,133.0,293.5,5.85,19.0,379.5,370.99,293.57
2016,11,18,12,30,218.0,308.0,5.9,19.0,449.0,443.44,351.35
2016,11,18,12,45,257.5,298.0,5.95,19.0,462.5,467.1,370.61
2016,11,18,13,0,297.0,288.0,6.0,19.0,476.0,487.7,387.71
2016,11,18,13,15,588.0,190.5,6.05,19.0,551.0,588.73,471.87
2016,11,18,13,30,879.0,93.0,6.1,19.0,626.0,682.01,548.79
2016,11,18,13,45,875.5,89.5,6.2,19.0,603.5,674.81,543.91
2016,11,18,14,0,872.0,86.0,6.3,19.0,581.0,666.92,538.7
2016,11,18,14,15,509.5,160.0,6.3,19.0,445.5,504.21,408.04
2016,11,18,14,30,147.0,234.0,6.3,19.0,310.0,338.67,271.68
2016,11,18,14,45,110.0,213.0,6.35,19.0,267.5,287.38,230.97
2016,11,18,15,0,73.0,192.0,6.4,19.0,225.0,242.47,194.7
2016,11,18,15,15,68.5,174.5,6.3,18.5,203.0,221.21,178.14
2016,11,18,15,30,64.0,157.0,6.2,18.0,181.0,199.91,161.28
2016,11,18,15,45,373.5,110.5,6.15,17.5,222.5,325.21,266.82
2016,11,18,16,0,683.0,64.0,6.1,17.0,264.0,414.55,338.88
2016,11,18,16,15,625.5,57.5,5.85,16.5,214.5,358.74,290.62
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,305.4,243.36
2016,11,18,16,45,485.0,41.0,5.45,15.5,119.0,241.68,186.79
2016,11,18,17,0,402.0,31.0,5.3,15.0,73.0,183.9,132.25
2016,11,18,17,15,201.0,15.5,5.2,14.5,36.5,84.75,6.55
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
