Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.5,12.0,3.5,3.5,32.0,11.8,0.0
2016,11,19,7,30,491.0,24.0,3.6,4.0,64.0,20.1,10.23
2016,11,19,7,45,594.5,31.0,3.75,4.5,114.0,24.43,16.29
2016,11,19,8,0,698.0,38.0,3.9,5.0,164.0,28.67,20.6
2016,11,19,8,15,755.5,42.5,4.1,5.5,216.5,35.52,27.1
2016,11,19,8,30,813.0,47.0,4.3,6.0,269.0,86.73,42.63
2016,11,19,8,45,848.5,50.0,4.5,7.0,319.5,136.38,75.54
2016,11,19,9,0,884.0,53.0,4.7,8.0,370.0,188.45,117.83
2016,11,19,9,15,907.5,55.5,4.7,8.5,416.5,239.74,163.8
2016,11,19,9,30,931.0,58.0,4.7,9.0,463.0,291.75,211.76
2016,11,19,9,45,947.0,60.0,4.7,9.5,503.5,341.48,258.12
2016,11,19,10,0,963.0,62.0,4.7,10.0,544.0,390.7,303.37
2016,11,19,10,15,974.5,63.0,4.6,10.5,578.0,436.48,344.74
2016,11,19,10,30,986.0,64.0,4.5,11.0,612.0,480.85,383.79
2016,11,19,10,45,993.0,65.5,4.45,11.5,638.0,521.99,419.23
2016,11,19,11,0,1000.0,67.0,4.4,12.0,664.0,560.97,451.9
2016,11,19,11,15,1005.0,67.5,4.3,12.5,682.0,595.55,480.09
2016,11,19,11,30,1010.0,68.0,4.2,13.0,700.0,627.47,505.38
2016,11,19,11,45,1010.5,69.0,4.15,13.5,709.0,654.45,526.41
2016,11,19,12,0,1011.0,70.0,4.1,14.0,718.0,678.26,544.65
2016,11,19,12,15,1011.0,70.0,4.05,14.0,718.5,697.48,560.12
2016,11,19,12,30,1011.0,70.0,4.0,14.0,719.0,713.32,572.83
2016,11,19,12,45,1008.5,70.0,3.95,14.5,711.0,724.12,580.5
2016,11,19,13,0,1006.0,70.0,3.9,15.0,703.0,731.38,585.42
2016,11,19,13,15,1000.5,69.0,3.8,15.0,686.0,732.09,586.0
2016,11,19,13,30,995.0,68.0,3.7,15.0,669.0,729.24,584.11
2016,11,19,13,45,987.0,67.5,3.65,15.0,644.0,721.79,579.15
2016,11,19,14,0,979.0,67.0,3.6,15.0,619.0,710.96,571.64
2016,11,19,14,15,968.0,65.5,3.5,15.0,586.5,693.84,558.94
2016,11,19,14,30,957.0,64.0,3.4,15.0,554.0,673.64,543.78
2016,11,19,14,45,935.5,64.0,3.35,15.0,514.0,645.81,522.68
2016,11,19,15,0,914.0,64.0,3.3,15.0,474.0,615.7,499.49
2016,11,19,15,15,890.5,61.5,3.15,14.5,429.0,579.62,471.85
2016,11,19,15,30,867.0,59.0,3.0,14.0,384.0,541.93,442.21
2016,11,19,15,45,833.0,55.5,2.9,13.5,334.0,499.22,407.73
2016,11,19,16,0,799.0,52.0,2.8,13.0,284.0,453.26,369.48
2016,11,19,16,15,744.5,47.5,2.4,12.0,232.0,397.01,321.61
2016,11,19,16,30,690.0,43.0,2.0,11.0,180.0,342.63,273.49
2016,11,19,16,45,595.5,36.0,1.6,10.5,129.5,273.08,211.54
2016,11,19,17,0,501.0,29.0,1.2,10.0,79.0,209.61,150.94
2016,11,19,17,15,250.5,14.5,1.2,9.0,39.5,95.62,2.66
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,230.5,11.5,1.1,2.5,30.0,11.3,0.0
2016,11,20,7,30,461.0,23.0,1.2,3.0,60.0,19.21,9.19
2016,11,20,7,45,568.0,30.5,1.35,4.0,109.0,24.09,16.02
2016,11,20,8,0,675.0,38.0,1.5,5.0,158.0,28.81,20.76
2016,11,20,8,15,733.5,43.0,1.6,5.5,210.0,33.67,25.43
2016,11,20,8,30,792.0,48.0,1.7,6.0,262.0,80.83,39.01
2016,11,20,8,45,825.5,52.0,1.8,7.0,311.5,132.99,73.68
2016,11,20,9,0,859.0,56.0,1.9,8.0,361.0,184.37,114.8
2016,11,20,9,15,883.5,58.5,2.1,9.0,407.0,234.61,158.87
2016,11,20,9,30,908.0,61.0,2.3,10.0,453.0,285.69,204.9
2016,11,20,9,45,924.5,63.0,2.55,11.0,493.0,334.5,249.33
2016,11,20,10,0,941.0,65.0,2.8,12.0,533.0,382.88,292.69
2016,11,20,10,15,952.5,66.5,2.75,12.5,566.5,428.21,332.8
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,472.2,370.68
2016,11,20,10,45,971.0,69.0,2.7,13.5,625.5,512.08,404.4
2016,11,20,11,0,978.0,70.0,2.7,14.0,651.0,549.85,435.49
2016,11,20,11,15,982.5,71.0,2.7,14.0,668.5,584.01,463.83
2016,11,20,11,30,987.0,72.0,2.7,14.0,686.0,615.55,489.55
2016,11,20,11,45,990.0,71.5,2.7,14.5,695.5,641.95,510.01
2016,11,20,12,0,993.0,71.0,2.7,15.0,705.0,665.35,527.77
2016,11,20,12,15,993.0,71.0,2.7,15.0,705.5,684.29,542.87
2016,11,20,12,30,993.0,71.0,2.7,15.0,706.0,699.91,555.31
2016,11,20,12,45,989.5,71.0,2.75,15.5,697.5,709.92,562.68
2016,11,20,13,0,986.0,71.0,2.8,16.0,689.0,716.45,567.41
2016,11,20,13,15,980.5,70.5,2.8,16.0,672.5,717.67,568.99
2016,11,20,13,30,975.0,70.0,2.8,16.0,656.0,715.43,567.94
2016,11,20,13,45,966.5,69.0,2.85,16.5,631.0,707.27,561.81
2016,11,20,14,0,958.0,68.0,2.9,17.0,606.0,695.8,553.13
2016,11,20,14,15,946.0,67.0,2.9,17.0,574.0,678.91,541.12
2016,11,20,14,30,934.0,66.0,2.9,17.0,542.0,659.04,526.72
2016,11,20,14,45,916.0,64.5,2.9,17.0,503.0,632.17,506.81
2016,11,20,15,0,898.0,63.0,2.9,17.0,464.0,602.94,484.73
2016,11,20,15,15,874.0,60.5,2.75,16.5,419.5,567.06,457.44
2016,11,20,15,30,850.0,58.0,2.6,16.0,375.0,529.65,428.23
2016,11,20,15,45,815.0,55.0,2.5,16.0,326.0,487.64,393.85
2016,11,20,16,0,780.0,52.0,2.4,16.0,277.0,442.49,355.98
2016,11,20,16,15,725.5,47.0,2.15,14.5,226.0,386.51,309.8
2016,11,20,16,30,671.0,42.0,1.9,13.0,175.0,332.47,263.2
2016,11,20,16,45,576.5,35.0,1.65,12.0,125.5,263.95,203.2
2016,11,20,17,0,482.0,28.0,1.4,11.0,76.0,201.64,144.22
2016,11,20,17,15,241.0,14.0,1.45,10.5,38.0,91.8,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,189.0,12.0,2.3,5.5,26.5,11.8,0.0
2016,11,21,7,30,378.0,24.0,2.6,6.0,53.0,20.48,9.42
2016,11,21,7,45,487.0,32.5,2.9,7.0,99.0,26.25,17.63
2016,11,21,8,0,596.0,41.0,3.2,8.0,145.0,31.83,23.14
2016,11,21,8,15,658.0,46.5,3.1,9.0,195.0,34.62,25.87
2016,11,21,8,30,720.0,52.0,3.0,10.0,245.0,78.23,39.27
2016,11,21,8,45,758.0,56.0,2.9,11.0,293.0,123.78,67.97
2016,11,21,9,0,796.0,60.0,2.8,12.0,341.0,172.32,105.89
2016,11,21,9,15,821.5,63.0,3.25,13.0,385.0,220.1,147.19
2016,11,21,9,30,847.0,66.0,3.7,14.0,429.0,269.02,190.82
2016,11,21,9,45,864.0,68.5,4.15,15.0,467.5,318.72,235.45
2016,11,21,10,0,881.0,71.0,4.6,16.0,506.0,365.12,276.99
2016,11,21,10,15,893.0,72.5,4.7,16.5,538.0,408.2,315.36
2016,11,21,10,30,905.0,74.0,4.8,17.0,570.0,450.11,351.9
2016,11,21,10,45,912.0,75.5,4.9,18.0,595.0,488.37,383.98
2016,11,21,11,0,919.0,77.0,5.0,19.0,620.0,524.68,413.59
2016,11,21,11,15,923.5,77.5,5.0,19.0,637.0,556.61,440.48
2016,11,21,11,30,928.0,78.0,5.0,19.0,654.0,586.08,464.94
2016,11,21,11,45,931.5,78.0,5.0,19.5,663.0,611.89,485.23
2016,11,21,12,0,935.0,78.0,5.0,20.0,672.0,634.91,502.99
2016,11,21,12,15,934.5,78.0,5.0,20.0,672.0,652.58,517.38
2016,11,21,12,30,934.0,78.0,5.0,20.0,672.0,667.12,529.23
2016,11,21,12,45,929.0,78.0,5.0,20.5,663.5,675.61,535.36
2016,11,21,13,0,924.0,78.0,5.0,21.0,655.0,680.81,538.92
2016,11,21,13,15,918.0,77.5,5.0,21.0,638.5,681.57,540.16
2016,11,21,13,30,912.0,77.0,5.0,21.0,622.0,679.07,538.91
2016,11,21,13,45,901.0,76.0,5.0,21.5,597.5,669.61,531.36
2016,11,21,14,0,890.0,75.0,5.0,22.0,573.0,657.08,521.47
2016,11,21,14,15,876.5,73.5,4.95,22.0,541.5,639.51,508.54
2016,11,21,14,30,863.0,72.0,4.9,22.0,510.0,619.22,493.41
2016,11,21,14,45,838.5,71.5,4.85,22.0,471.5,593.59,473.83
2016,11,21,15,0,814.0,71.0,4.8,22.0,433.0,563.45,450.58
2016,11,21,15,15,787.5,68.0,4.6,21.5,390.0,527.75,423.13
2016,11,21,15,30,761.0,65.0,4.4,21.0,347.0,490.81,394.07
2016,11,21,15,45,721.0,61.5,4.2,21.0,300.5,445.52,357.02
2016,11,21,16,0,681.0,58.0,4.0,21.0,254.0,400.46,319.33
2016,11,21,16,15,622.5,52.5,3.6,20.0,206.0,347.85,275.51
2016,11,21,16,30,564.0,47.0,3.2,19.0,158.0,295.96,230.86
2016,11,21,16,45,465.0,38.5,2.8,18.0,112.0,228.89,173.33
2016,11,21,17,0,366.0,30.0,2.4,17.0,66.0,169.06,118.44
2016,11,21,17,15,183.0,15.0,2.45,16.5,33.0,77.49,0.0
2016,11,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,4.05,16.0,8.5,8.36,0.0
2016,11,22,7,30,0.0,17.0,4.0,16.0,17.0,16.41,5.45
2016,11,22,7,45,0.0,34.5,4.0,16.5,34.5,32.79,22.34
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,48.65,36.83
2016,11,22,8,15,0.0,71.5,4.05,17.0,71.5,65.91,52.42
2016,11,22,8,30,0.0,91.0,4.1,17.0,91.0,83.92,65.07
2016,11,22,8,45,5.0,108.5,4.15,17.5,110.5,101.0,79.02
2016,11,22,9,0,10.0,126.0,4.2,18.0,130.0,118.66,93.15
2016,11,22,9,15,13.5,142.5,4.5,18.5,148.0,135.7,106.7
2016,11,22,9,30,17.0,159.0,4.8,19.0,166.0,153.1,120.41
2016,11,22,9,45,19.5,173.0,5.1,19.5,182.0,168.32,132.3
2016,11,22,10,0,22.0,187.0,5.4,20.0,198.0,183.74,144.28
2016,11,22,10,15,11.0,171.5,5.5,20.0,177.0,167.32,131.02
2016,11,22,10,30,0.0,156.0,5.6,20.0,156.0,149.36,116.44
2016,11,22,10,45,0.0,149.5,5.7,20.5,149.5,143.61,111.4
2016,11,22,11,0,0.0,143.0,5.8,21.0,143.0,137.7,106.29
2016,11,22,11,15,2.0,164.0,5.7,21.0,165.5,158.93,123.17
2016,11,22,11,30,4.0,185.0,5.6,21.0,188.0,180.4,140.15
2016,11,22,11,45,25.5,228.5,5.6,21.5,245.0,234.74,183.0
2016,11,22,12,0,47.0,272.0,5.6,22.0,302.0,291.54,227.19
2016,11,22,12,15,23.5,217.5,5.45,22.0,232.5,224.96,174.75
2016,11,22,12,30,0.0,163.0,5.3,22.0,163.0,158.02,121.53
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,105.08,79.41
2016,11,22,13,0,0.0,54.0,5.1,22.0,54.0,52.22,36.86
2016,11,22,13,15,0.0,59.0,4.95,22.0,59.0,57.06,40.84
2016,11,22,13,30,0.0,64.0,4.8,22.0,64.0,61.89,44.81
2016,11,22,13,45,0.0,57.5,4.65,22.0,57.5,55.59,39.76
2016,11,22,14,0,0.0,51.0,4.5,22.0,51.0,49.3,34.7
2016,11,22,14,15,0.0,50.5,4.35,22.0,50.5,48.81,34.38
2016,11,22,14,30,0.0,50.0,4.2,22.0,50.0,48.32,34.06
2016,11,22,14,45,6.5,105.5,4.05,22.0,108.5,106.64,81.83
2016,11,22,15,0,13.0,161.0,3.9,22.0,167.0,167.98,131.52
2016,11,22,15,15,9.5,145.5,3.65,22.0,150.0,150.62,117.68
2016,11,22,15,30,6.0,130.0,3.4,22.0,133.0,133.38,103.94
2016,11,22,15,45,3.0,112.0,3.2,22.0,113.5,113.82,88.19
2016,11,22,16,0,0.0,94.0,3.0,22.0,94.0,94.35,72.31
2016,11,22,16,15,0.0,75.5,2.7,21.5,75.5,75.73,57.04
2016,11,22,16,30,0.0,57.0,2.4,21.0,57.0,56.93,41.35
2016,11,22,16,45,0.0,39.5,2.1,20.5,39.5,38.99,26.17
2016,11,22,17,0,0.0,22.0,1.8,20.0,22.0,21.24,10.81
2016,11,22,17,15,0.0,11.0,1.75,19.5,11.0,10.61,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,11.5,3.25,8.5,23.5,11.3,0.0
2016,11,23,7,30,335.0,23.0,3.4,9.0,47.0,18.09,6.19
2016,11,23,7,45,458.0,31.5,3.55,9.5,92.5,23.44,14.83
2016,11,23,8,0,581.0,40.0,3.7,10.0,138.0,31.21,22.33
2016,11,23,8,15,647.0,46.0,3.85,10.5,188.0,34.24,25.33
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,73.67,37.05
2016,11,23,8,45,757.5,55.5,4.2,12.0,287.0,118.75,64.04
2016,11,23,9,0,802.0,59.0,4.4,13.0,336.0,167.48,101.24
2016,11,23,9,15,829.5,62.0,4.4,13.5,381.0,215.73,142.78
2016,11,23,9,30,857.0,65.0,4.4,14.0,426.0,268.35,189.56
2016,11,23,9,45,877.0,66.5,4.45,15.0,466.0,315.27,231.82
2016,11,23,10,0,897.0,68.0,4.5,16.0,506.0,362.16,273.5
2016,11,23,10,15,910.0,70.0,4.4,16.0,539.0,406.62,313.39
2016,11,23,10,30,923.0,72.0,4.3,16.0,572.0,449.97,351.48
2016,11,23,10,45,932.5,73.0,4.2,16.5,598.0,489.47,384.92
2016,11,23,11,0,942.0,74.0,4.1,17.0,624.0,527.15,416.04
2016,11,23,11,15,948.0,74.5,4.0,17.5,642.0,560.52,443.03
2016,11,23,11,30,954.0,75.0,3.9,18.0,660.0,591.47,467.43
2016,11,23,11,45,958.5,74.5,3.85,18.5,670.0,618.0,488.02
2016,11,23,12,0,963.0,74.0,3.8,19.0,680.0,641.69,506.03
2016,11,23,12,15,963.5,74.0,3.7,19.0,681.0,660.53,520.84
2016,11,23,12,30,964.0,74.0,3.6,19.0,682.0,676.18,533.06
2016,11,23,12,45,962.0,73.5,3.55,19.0,674.5,686.49,541.33
2016,11,23,13,0,960.0,73.0,3.5,19.0,667.0,693.45,547.04
2016,11,23,13,15,954.5,72.5,3.4,19.0,651.0,694.79,548.33
2016,11,23,13,30,949.0,72.0,3.3,19.0,635.0,692.77,547.09
2016,11,23,13,45,941.0,71.0,3.2,19.5,611.0,685.29,540.76
2016,11,23,14,0,933.0,70.0,3.1,20.0,587.0,674.59,532.01
2016,11,23,14,15,921.5,68.5,3.0,20.0,555.5,658.03,519.87
2016,11,23,14,30,910.0,67.0,2.9,20.0,524.0,638.56,505.44
2016,11,23,14,45,892.0,65.0,2.8,20.0,486.0,611.9,485.42
2016,11,23,15,0,874.0,63.0,2.7,20.0,448.0,582.93,463.34
2016,11,23,15,15,850.0,60.5,2.5,19.5,404.5,548.0,436.79
2016,11,23,15,30,826.0,58.0,2.3,19.0,361.0,514.41,410.5
2016,11,23,15,45,790.5,54.5,2.1,19.0,313.5,469.84,374.28
2016,11,23,16,0,755.0,51.0,1.9,19.0,266.0,425.09,336.94
2016,11,23,16,15,699.5,46.5,1.65,18.0,216.0,370.61,291.91
2016,11,23,16,30,644.0,42.0,1.4,17.0,166.0,318.16,246.82
2016,11,23,16,45,548.5,34.5,1.2,16.0,118.0,250.43,188.71
2016,11,23,17,0,453.0,27.0,1.0,15.0,70.0,189.1,131.29
2016,11,23,17,15,226.5,13.5,1.0,14.5,35.0,85.72,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,153.5,11.5,1.1,8.0,21.5,11.3,0.0
2016,11,24,7,30,307.0,23.0,1.2,9.0,43.0,18.26,5.44
2016,11,24,7,45,413.5,33.5,1.35,10.0,86.5,25.47,16.53
2016,11,24,8,0,520.0,44.0,1.5,11.0,130.0,32.28,23.18
2016,11,24,8,15,587.5,51.0,1.5,11.5,178.5,35.65,26.5
2016,11,24,8,30,655.0,58.0,1.5,12.0,227.0,71.3,37.35
2016,11,24,8,45,691.0,64.0,1.55,12.5,273.5,114.92,63.62
2016,11,24,9,0,727.0,70.0,1.6,13.0,320.0,164.25,101.35
2016,11,24,9,15,756.5,74.0,1.85,14.0,363.5,210.05,139.74
2016,11,24,9,30,786.0,78.0,2.1,15.0,407.0,257.54,181.0
2016,11,24,9,45,803.0,82.0,2.4,16.0,445.0,302.84,221.17
2016,11,24,10,0,820.0,86.0,2.7,17.0,483.0,348.11,260.84
2016,11,24,10,15,834.5,88.0,2.7,17.5,515.5,390.3,297.51
2016,11,24,10,30,849.0,90.0,2.7,18.0,548.0,431.73,332.69
2016,11,24,10,45,855.5,93.0,2.75,18.5,572.5,469.57,364.31
2016,11,24,11,0,862.0,96.0,2.8,19.0,597.0,505.64,393.74
2016,11,24,11,15,868.0,97.0,2.8,19.5,614.5,537.58,419.2
2016,11,24,11,30,874.0,98.0,2.8,20.0,632.0,567.36,442.4
2016,11,24,11,45,882.5,96.0,2.8,20.5,642.5,593.26,462.26
2016,11,24,12,0,891.0,94.0,2.8,21.0,653.0,616.73,479.92
2016,11,24,12,15,658.0,174.5,2.8,21.0,588.0,574.05,446.41
2016,11,24,12,30,425.0,255.0,2.8,21.0,523.0,519.97,403.71
2016,11,24,12,45,653.5,175.0,2.85,21.5,581.0,593.9,462.3
2016,11,24,13,0,882.0,95.0,2.9,22.0,639.0,663.85,516.52
2016,11,24,13,15,876.0,94.5,2.9,22.0,623.5,666.46,518.55
2016,11,24,13,30,870.0,94.0,2.9,22.0,608.0,664.58,517.76
2016,11,24,13,45,857.5,93.5,2.9,22.0,584.0,655.46,511.63
2016,11,24,14,0,845.0,93.0,2.9,22.0,560.0,643.43,503.31
2016,11,24,14,15,831.0,91.0,2.85,22.0,529.0,626.05,490.81
2016,11,24,14,30,817.0,89.0,2.8,22.0,498.0,606.08,476.25
2016,11,24,14,45,796.0,86.5,2.75,22.0,461.0,578.94,456.14
2016,11,24,15,0,775.0,84.0,2.7,22.0,424.0,549.83,434.22
2016,11,24,15,15,747.0,80.5,2.45,21.5,381.5,514.02,406.99
2016,11,24,15,30,719.0,77.0,2.2,21.0,339.0,479.05,379.73
2016,11,24,15,45,673.5,73.0,1.95,21.0,292.5,432.32,342.07
2016,11,24,16,0,628.0,69.0,1.7,21.0,246.0,386.28,304.1
2016,11,24,16,15,566.0,61.5,1.5,20.0,198.5,330.24,258.61
2016,11,24,16,30,504.0,54.0,1.3,19.0,151.0,276.99,213.88
2016,11,24,16,45,398.0,44.0,1.15,18.5,106.0,208.46,156.19
2016,11,24,17,0,292.0,34.0,1.0,18.0,61.0,147.47,101.42
2016,11,24,17,15,146.0,17.0,1.0,17.5,30.5,68.18,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.0,13.0,1.1,14.0,17.5,12.78,0.0
2016,11,25,7,30,146.0,26.0,1.4,14.0,35.0,20.53,5.36
2016,11,25,7,45,252.5,40.5,1.75,14.5,74.0,31.28,21.02
2016,11,25,8,0,359.0,55.0,2.1,15.0,113.0,41.55,30.83
2016,11,25,8,15,179.5,31.0,2.35,15.5,60.0,21.81,13.74
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.75,0.09
2016,11,25,8,45,0.0,9.0,2.85,16.5,9.0,8.68,1.74
2016,11,25,9,0,0.0,11.0,3.1,17.0,11.0,10.61,3.36
2016,11,25,9,15,0.0,13.0,3.2,17.0,13.0,12.54,4.98
2016,11,25,9,30,0.0,15.0,3.3,17.0,15.0,14.47,6.59
2016,11,25,9,45,0.0,56.0,3.45,17.0,56.0,54.11,39.85
2016,11,25,10,0,0.0,97.0,3.6,17.0,97.0,93.5,72.42
2016,11,25,10,15,0.0,106.5,3.65,17.0,106.5,102.6,79.7
2016,11,25,10,30,0.0,116.0,3.7,17.0,116.0,111.72,87.01
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,112.81,87.74
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,113.88,88.48
2016,11,25,11,15,0.0,108.0,3.9,17.0,108.0,104.39,80.62
2016,11,25,11,30,0.0,98.0,3.9,17.0,98.0,94.81,72.72
2016,11,25,11,45,0.0,114.0,3.9,17.0,114.0,110.26,85.28
2016,11,25,12,0,0.0,130.0,3.9,17.0,130.0,125.76,97.83
2016,11,25,12,15,0.0,119.0,3.85,17.0,119.0,115.19,89.2
2016,11,25,12,30,0.0,108.0,3.8,17.0,108.0,104.56,80.56
2016,11,25,12,45,9.5,168.5,3.75,17.0,174.5,169.54,133.46
2016,11,25,13,0,19.0,229.0,3.7,17.0,241.0,235.52,186.34
2016,11,25,13,15,11.0,204.0,3.65,17.0,211.0,206.26,162.87
2016,11,25,13,30,3.0,179.0,3.6,17.0,181.0,176.73,139.22
2016,11,25,13,45,2.0,172.5,3.55,17.0,174.0,169.98,133.99
2016,11,25,14,0,1.0,166.0,3.5,17.0,167.0,163.24,128.73
2016,11,25,14,15,36.0,191.5,3.45,17.0,210.0,216.01,172.36
2016,11,25,14,30,71.0,217.0,3.4,17.0,253.0,265.86,213.1
2016,11,25,14,45,35.5,165.0,3.35,17.0,183.0,189.21,151.17
2016,11,25,15,0,0.0,113.0,3.3,17.0,113.0,110.66,86.69
2016,11,25,15,15,0.0,101.0,3.15,16.5,101.0,98.86,77.37
2016,11,25,15,30,0.0,89.0,3.0,16.0,89.0,87.02,67.83
2016,11,25,15,45,0.0,76.5,2.95,16.0,76.5,74.65,57.57
2016,11,25,16,0,0.0,64.0,2.9,16.0,64.0,62.25,47.15
2016,11,25,16,15,107.5,74.5,2.7,15.5,95.0,129.73,103.55
2016,11,25,16,30,215.0,85.0,2.5,15.0,126.0,191.34,151.91
2016,11,25,16,45,155.5,62.0,2.35,14.5,87.0,137.07,105.14
2016,11,25,17,0,96.0,39.0,2.2,14.0,48.0,86.45,59.99
2016,11,25,17,15,48.0,19.5,2.1,13.5,24.0,39.81,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,51.0,12.5,2.05,9.0,15.5,12.29,0.0
2016,11,26,7,30,102.0,25.0,2.2,9.0,31.0,20.85,4.23
2016,11,26,7,45,202.0,42.5,2.4,9.5,69.5,33.04,22.9
2016,11,26,8,0,302.0,60.0,2.6,10.0,108.0,45.76,35.18
2016,11,26,8,15,372.0,73.0,2.55,10.5,152.5,54.26,43.27
2016,11,26,8,30,442.0,86.0,2.5,11.0,197.0,83.07,54.64
2016,11,26,8,45,495.0,94.0,2.45,12.0,242.0,119.4,76.19
2016,11,26,9,0,548.0,102.0,2.4,13.0,287.0,161.09,106.67
2016,11,26,9,15,583.0,109.0,2.35,13.5,329.0,201.97,140.16
2016,11,26,9,30,618.0,116.0,2.3,14.0,371.0,245.45,177.14
2016,11,26,9,45,647.0,119.5,2.25,15.0,409.0,286.28,212.18
2016,11,26,10,0,676.0,123.0,2.2,16.0,447.0,328.52,248.01
2016,11,26,10,15,476.0,178.5,2.15,16.0,414.0,335.65,259.8
2016,11,26,10,30,276.0,234.0,2.1,16.0,381.0,327.24,256.77
2016,11,26,10,45,272.5,249.0,2.05,16.5,400.5,351.9,276.33
2016,11,26,11,0,269.0,264.0,2.0,17.0,420.0,375.81,294.71
2016,11,26,11,15,168.0,267.5,1.95,17.5,366.0,339.16,265.97
2016,11,26,11,30,67.0,271.0,1.9,18.0,312.0,295.21,230.99
2016,11,26,11,45,67.0,276.0,1.85,18.5,317.5,303.22,236.85
2016,11,26,12,0,67.0,281.0,1.8,19.0,323.0,311.06,242.34
2016,11,26,12,15,35.5,233.0,1.75,19.0,255.5,248.3,193.54
2016,11,26,12,30,4.0,185.0,1.7,19.0,188.0,181.87,141.19
2016,11,26,12,45,17.5,216.0,1.65,19.5,227.5,221.02,172.12
2016,11,26,13,0,31.0,247.0,1.6,20.0,267.0,264.03,205.29
2016,11,26,13,15,41.0,250.0,1.55,20.0,275.0,274.93,213.85
2016,11,26,13,30,51.0,253.0,1.5,20.0,283.0,285.92,222.63
2016,11,26,13,45,31.0,223.0,1.5,20.0,241.0,243.55,189.79
2016,11,26,14,0,11.0,193.0,1.5,20.0,199.0,196.83,153.3
2016,11,26,14,15,5.5,165.5,1.5,20.0,168.5,166.03,129.26
2016,11,26,14,30,0.0,138.0,1.5,20.0,138.0,135.21,104.86
2016,11,26,14,45,27.5,159.5,1.5,20.0,171.5,178.51,140.42
2016,11,26,15,0,55.0,181.0,1.5,20.0,205.0,218.99,173.16
2016,11,26,15,15,49.0,164.0,1.45,19.5,184.0,197.87,156.75
2016,11,26,15,30,43.0,147.0,1.4,19.0,163.0,176.83,140.35
2016,11,26,15,45,35.5,127.5,1.4,19.0,140.0,152.26,120.58
2016,11,26,16,0,28.0,108.0,1.4,19.0,117.0,127.9,100.66
2016,11,26,16,15,18.5,88.0,1.25,18.5,93.5,98.26,76.2
2016,11,26,16,30,9.0,68.0,1.1,18.0,70.0,73.57,55.47
2016,11,26,16,45,4.5,47.5,0.95,17.5,48.5,50.38,35.74
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,26.79,15.14
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,13.03,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,90.0,11.5,3.3,12.0,16.5,11.3,0.0
2016,11,27,7,30,180.0,23.0,3.5,12.0,33.0,18.13,1.2
2016,11,27,7,45,291.0,36.0,3.75,12.5,72.5,28.5,18.59
2016,11,27,8,0,402.0,49.0,4.0,13.0,112.0,37.62,27.53
2016,11,27,8,15,206.5,70.0,4.3,13.5,103.0,55.61,43.9
2016,11,27,8,30,11.0,91.0,4.6,14.0,94.0,83.49,65.18
2016,11,27,8,45,16.5,108.5,4.9,15.0,114.0,101.21,79.55
2016,11,27,9,0,22.0,126.0,5.2,16.0,134.0,119.52,94.19
2016,11,27,9,15,25.0,143.5,5.4,16.5,153.5,137.92,109.05
2016,11,27,9,30,28.0,161.0,5.6,17.0,173.0,153.7,121.64
2016,11,27,9,45,14.0,118.5,5.85,17.5,124.5,117.02,91.55
2016,11,27,10,0,0.0,76.0,6.1,18.0,76.0,73.49,55.63
2016,11,27,10,15,22.5,149.0,6.2,18.5,161.0,149.0,117.06
2016,11,27,10,30,45.0,222.0,6.3,19.0,246.0,225.94,178.56
2016,11,27,10,45,32.0,218.5,6.45,19.5,236.0,220.33,173.64
2016,11,27,11,0,19.0,215.0,6.6,20.0,226.0,214.34,168.41
2016,11,27,11,15,19.5,221.0,6.65,20.5,233.0,221.51,173.68
2016,11,27,11,30,20.0,227.0,6.7,21.0,240.0,228.65,178.91
2016,11,27,11,45,22.5,234.0,6.75,21.5,248.5,237.85,185.78
2016,11,27,12,0,25.0,241.0,6.8,22.0,257.0,247.13,192.73
2016,11,27,12,15,142.0,265.0,6.8,22.0,353.5,344.61,271.0
2016,11,27,12,30,259.0,289.0,6.8,22.0,450.0,446.15,351.29
2016,11,27,12,45,156.5,278.0,6.8,22.5,375.0,374.22,293.72
2016,11,27,13,0,54.0,267.0,6.8,23.0,300.0,298.55,232.82
2016,11,27,13,15,59.0,263.5,6.75,23.0,299.0,299.99,234.37
2016,11,27,13,30,64.0,260.0,6.7,23.0,298.0,301.29,235.74
2016,11,27,13,45,418.5,182.5,6.65,23.0,413.0,461.94,367.99
2016,11,27,14,0,773.0,105.0,6.6,23.0,528.0,605.01,483.08
2016,11,27,14,15,758.0,102.5,6.5,23.0,498.5,587.5,469.38
2016,11,27,14,30,743.0,100.0,6.4,23.0,469.0,569.06,455.25
2016,11,27,14,45,399.0,140.5,6.3,23.0,337.0,395.57,316.95
2016,11,27,15,0,55.0,181.0,6.2,23.0,205.0,218.92,172.57
2016,11,27,15,15,325.0,138.5,6.0,22.5,258.0,332.99,267.83
2016,11,27,15,30,595.0,96.0,5.8,22.0,311.0,430.98,347.06
2016,11,27,15,45,552.0,89.0,5.6,22.0,267.5,386.03,309.77
2016,11,27,16,0,509.0,82.0,5.4,22.0,224.0,341.81,272.67
2016,11,27,16,15,445.5,72.5,5.05,21.5,179.5,285.84,225.86
2016,11,27,16,30,382.0,63.0,4.7,21.0,135.0,235.39,182.59
2016,11,27,16,45,283.5,49.5,4.4,21.0,94.0,171.7,128.39
2016,11,27,17,0,185.0,36.0,4.1,21.0,53.0,115.8,78.41
2016,11,27,17,15,92.5,18.0,4.0,20.5,26.5,53.22,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,5.1,18.0,6.0,5.9,0.0
2016,11,28,7,30,0.0,12.0,5.1,18.0,12.0,11.58,0.0
2016,11,28,7,45,0.0,28.0,5.1,18.5,28.0,26.85,16.57
2016,11,28,8,0,0.0,44.0,5.1,19.0,44.0,41.54,30.13
2016,11,28,8,15,0.0,62.0,5.2,19.0,62.0,57.69,44.69
2016,11,28,8,30,0.0,80.0,5.3,19.0,80.0,74.15,56.38
2016,11,28,8,45,2.0,98.0,5.45,19.5,99.0,91.16,70.43
2016,11,28,9,0,4.0,116.0,5.6,20.0,118.0,108.5,84.47
2016,11,28,9,15,254.0,122.0,5.85,20.5,225.5,152.68,110.21
2016,11,28,9,30,504.0,128.0,6.1,21.0,333.0,225.94,161.75
2016,11,28,9,45,683.0,101.5,6.35,21.5,407.5,275.76,199.39
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,341.37,251.53
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,385.76,291.13
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,431.59,331.22
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,471.92,366.43
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,511.0,400.06
2016,11,28,11,15,936.0,79.0,6.95,22.0,627.0,545.04,428.8
2016,11,28,11,30,943.0,80.0,6.8,22.0,646.0,576.79,455.15
2016,11,28,11,45,738.0,146.5,6.65,22.0,593.5,552.38,436.17
2016,11,28,12,0,533.0,213.0,6.5,22.0,541.0,516.55,407.37
2016,11,28,12,15,747.0,145.0,6.45,22.0,606.0,590.25,467.31
2016,11,28,12,30,961.0,77.0,6.4,22.0,671.0,664.42,526.98
2016,11,28,12,45,960.0,76.0,6.35,22.5,664.5,675.16,534.66
2016,11,28,13,0,959.0,75.0,6.3,23.0,658.0,682.58,539.9
2016,11,28,13,15,953.5,74.5,6.25,22.5,642.0,684.35,542.88
2016,11,28,13,30,948.0,74.0,6.2,22.0,626.0,682.79,543.27
2016,11,28,13,45,938.5,73.0,6.2,22.0,602.0,674.86,537.86
2016,11,28,14,0,929.0,72.0,6.2,22.0,578.0,663.74,529.95
2016,11,28,14,15,916.5,70.5,6.05,22.0,547.0,647.16,517.36
2016,11,28,14,30,904.0,69.0,5.9,22.0,516.0,627.71,502.42
2016,11,28,14,45,885.0,67.5,5.75,22.0,478.0,601.74,482.24
2016,11,28,15,0,866.0,66.0,5.6,22.0,440.0,573.53,460.02
2016,11,28,15,15,840.5,63.5,5.2,21.5,397.0,541.36,434.54
2016,11,28,15,30,815.0,61.0,4.8,21.0,354.0,505.04,405.29
2016,11,28,15,45,776.5,57.5,4.4,21.0,306.5,459.99,367.74
2016,11,28,16,0,738.0,54.0,4.0,21.0,259.0,414.9,329.46
2016,11,28,16,15,678.0,48.5,3.45,19.5,209.5,358.65,283.02
2016,11,28,16,30,618.0,43.0,2.9,18.0,160.0,304.7,236.74
2016,11,28,16,45,512.5,35.5,2.4,17.0,113.0,235.19,176.87
2016,11,28,17,0,407.0,28.0,1.9,16.0,66.0,176.8,121.18
2016,11,28,17,15,203.5,14.0,1.8,15.5,33.0,79.74,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
