Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,9.5,16.0,9.83,0.0
2016,11,29,7,30,220.0,20.0,2.9,10.0,32.0,16.08,0.0
2016,11,29,7,45,353.5,31.0,3.3,11.0,74.0,23.95,14.61
2016,11,29,8,0,487.0,42.0,3.7,12.0,116.0,31.36,22.06
2016,11,29,8,15,563.0,49.0,3.6,12.5,163.5,34.78,25.48
2016,11,29,8,30,639.0,56.0,3.5,13.0,211.0,59.64,32.06
2016,11,29,8,45,684.5,61.5,3.45,14.0,258.5,102.15,54.51
2016,11,29,9,0,730.0,67.0,3.4,15.0,306.0,151.3,89.98
2016,11,29,9,15,397.5,118.0,3.35,16.0,250.5,170.9,120.85
2016,11,29,9,30,65.0,169.0,3.3,17.0,195.0,168.27,131.91
2016,11,29,9,45,447.5,125.5,3.25,18.0,333.5,231.71,171.98
2016,11,29,10,0,830.0,82.0,3.2,19.0,472.0,335.35,247.75
2016,11,29,10,15,845.5,84.0,3.25,19.5,505.0,378.08,284.84
2016,11,29,10,30,861.0,86.0,3.3,20.0,538.0,420.14,320.76
2016,11,29,10,45,871.0,88.0,3.4,20.5,564.0,458.9,353.4
2016,11,29,11,0,881.0,90.0,3.5,21.0,590.0,496.12,384.03
2016,11,29,11,15,888.5,91.0,3.2,21.5,608.5,529.38,410.1
2016,11,29,11,30,896.0,92.0,2.9,22.0,627.0,561.3,434.21
2016,11,29,11,45,908.5,89.0,2.65,22.5,639.0,588.65,454.38
2016,11,29,12,0,921.0,86.0,2.4,23.0,651.0,613.69,472.18
2016,11,29,12,15,921.5,86.0,2.35,23.0,652.5,632.15,486.4
2016,11,29,12,30,922.0,86.0,2.3,23.0,654.0,647.6,498.23
2016,11,29,12,45,922.0,85.0,2.25,23.0,648.0,658.65,506.74
2016,11,29,13,0,922.0,84.0,2.2,23.0,642.0,666.54,512.87
2016,11,29,13,15,916.5,83.0,2.25,23.0,627.0,667.78,514.69
2016,11,29,13,30,911.0,82.0,2.3,23.0,612.0,665.8,514.17
2016,11,29,13,45,904.0,80.5,2.4,23.5,589.0,659.16,509.5
2016,11,29,14,0,897.0,79.0,2.5,24.0,566.0,649.44,502.51
2016,11,29,14,15,884.5,77.0,2.55,23.5,535.5,632.77,492.06
2016,11,29,14,30,872.0,75.0,2.6,23.0,505.0,613.35,479.35
2016,11,29,14,45,857.0,72.0,2.7,23.0,468.5,591.35,463.62
2016,11,29,15,0,842.0,69.0,2.8,23.0,432.0,564.5,443.94
2016,11,29,15,15,816.0,66.0,2.55,22.5,389.5,529.47,417.33
2016,11,29,15,30,790.0,63.0,2.3,22.0,347.0,493.06,389.03
2016,11,29,15,45,752.5,59.0,2.05,21.5,300.0,448.77,353.89
2016,11,29,16,0,715.0,55.0,1.8,21.0,253.0,404.44,317.64
2016,11,29,16,15,654.5,50.0,1.7,20.0,204.5,349.4,272.84
2016,11,29,16,30,594.0,45.0,1.6,19.0,156.0,296.67,228.21
2016,11,29,16,45,488.5,36.5,1.5,18.0,110.0,230.31,171.94
2016,11,29,17,0,383.0,28.0,1.4,17.0,64.0,168.88,114.86
2016,11,29,17,15,191.5,14.0,1.45,16.0,32.0,76.25,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,3.95,6.5,16.5,16.22,0.0
2016,11,30,7,30,0.0,33.0,4.0,7.0,33.0,28.22,0.0
2016,11,30,7,45,291.0,34.0,4.1,7.5,77.0,27.13,17.41
2016,11,30,8,0,582.0,35.0,4.2,8.0,121.0,27.49,18.95
2016,11,30,8,15,654.0,41.0,4.4,8.5,171.0,30.71,22.22
2016,11,30,8,30,726.0,47.0,4.6,9.0,221.0,55.3,28.12
2016,11,30,8,45,775.0,50.0,4.85,9.5,271.0,99.88,50.43
2016,11,30,9,0,824.0,53.0,5.1,10.0,321.0,148.56,85.4
2016,11,30,9,15,854.0,55.5,5.0,10.5,367.0,200.32,129.06
2016,11,30,9,30,884.0,58.0,4.9,11.0,413.0,250.36,173.76
2016,11,30,9,45,908.0,59.0,4.8,12.0,454.5,298.59,217.6
2016,11,30,10,0,932.0,60.0,4.7,13.0,496.0,347.11,261.33
2016,11,30,10,15,946.5,61.5,4.5,13.5,530.5,392.75,302.47
2016,11,30,10,30,961.0,63.0,4.3,14.0,565.0,437.36,341.66
2016,11,30,10,45,973.0,63.5,4.1,14.5,592.5,478.66,377.08
2016,11,30,11,0,985.0,64.0,3.9,15.0,620.0,518.25,410.22
2016,11,30,11,15,991.5,64.5,3.75,15.0,639.5,553.19,439.69
2016,11,30,11,30,998.0,65.0,3.6,15.0,659.0,585.65,466.5
2016,11,30,11,45,1002.5,65.0,3.5,15.5,669.5,613.87,488.67
2016,11,30,12,0,1007.0,65.0,3.4,16.0,680.0,639.18,508.06
2016,11,30,12,15,1007.5,65.0,3.35,16.0,682.0,659.11,524.1
2016,11,30,12,30,1008.0,65.0,3.3,16.0,684.0,675.74,537.42
2016,11,30,12,45,1007.0,64.5,3.25,16.5,677.5,687.58,545.95
2016,11,30,13,0,1006.0,64.0,3.2,17.0,671.0,695.97,551.76
2016,11,30,13,15,1001.0,63.5,3.15,17.0,655.5,698.37,554.05
2016,11,30,13,30,996.0,63.0,3.1,17.0,640.0,697.27,553.7
2016,11,30,13,45,988.5,62.0,3.1,17.0,616.5,690.61,549.38
2016,11,30,14,0,981.0,61.0,3.1,17.0,593.0,680.57,542.48
2016,11,30,14,15,970.0,60.0,3.1,17.0,561.5,665.11,531.39
2016,11,30,14,30,959.0,59.0,3.1,17.0,530.0,646.59,517.82
2016,11,30,14,45,940.0,58.5,3.1,17.0,492.0,621.03,498.63
2016,11,30,15,0,921.0,58.0,3.1,17.0,454.0,593.07,477.22
2016,11,30,15,15,897.5,56.0,2.9,16.5,410.0,558.8,450.73
2016,11,30,15,30,874.0,54.0,2.7,16.0,366.0,522.88,422.23
2016,11,30,15,45,839.0,50.5,2.5,15.5,318.0,478.19,386.0
2016,11,30,16,0,804.0,47.0,2.3,15.0,270.0,433.22,348.34
2016,11,30,16,15,749.0,43.0,2.0,14.0,219.5,381.58,304.38
2016,11,30,16,30,694.0,39.0,1.7,13.0,169.0,329.16,258.15
2016,11,30,16,45,596.5,32.0,1.4,12.0,120.0,260.63,198.01
2016,11,30,17,0,499.0,25.0,1.1,11.0,71.0,198.55,137.19
2016,11,30,17,15,249.5,12.5,1.1,10.5,35.5,89.06,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,133.0,9.0,1.3,3.5,15.0,8.85,0.0
2016,12,1,7,30,266.0,18.0,1.5,4.0,30.0,14.37,0.0
2016,12,1,7,45,393.0,28.5,1.7,5.0,72.0,21.89,13.01
2016,12,1,8,0,520.0,39.0,1.9,6.0,114.0,28.93,20.43
2016,12,1,8,15,593.5,46.0,1.95,6.5,162.5,32.5,24.07
2016,12,1,8,30,667.0,53.0,2.0,7.0,211.0,57.42,32.45
2016,12,1,8,45,710.5,58.0,2.1,8.0,258.5,100.13,53.87
2016,12,1,9,0,754.0,63.0,2.2,9.0,306.0,146.54,86.93
2016,12,1,9,15,784.0,66.5,2.45,10.0,350.5,192.57,125.05
2016,12,1,9,30,814.0,70.0,2.7,11.0,395.0,240.3,166.88
2016,12,1,9,45,834.5,73.0,2.95,12.0,434.0,286.44,208.45
2016,12,1,10,0,855.0,76.0,3.2,13.0,473.0,332.82,249.98
2016,12,1,10,15,869.5,78.0,3.35,13.5,506.0,376.12,288.91
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,418.62,326.38
2016,12,1,10,45,894.0,81.5,3.65,15.0,565.0,459.53,361.05
2016,12,1,11,0,904.0,83.0,3.8,16.0,591.0,496.68,391.85
2016,12,1,11,15,910.0,84.0,3.75,16.0,609.0,529.57,419.72
2016,12,1,11,30,916.0,85.0,3.7,16.0,627.0,560.19,445.22
2016,12,1,11,45,921.5,84.5,3.65,16.5,637.5,586.65,466.18
2016,12,1,12,0,927.0,84.0,3.6,17.0,648.0,610.49,484.67
2016,12,1,12,15,927.0,84.0,3.6,17.0,650.0,628.87,499.71
2016,12,1,12,30,927.0,84.0,3.6,17.0,652.0,644.21,512.26
2016,12,1,12,45,924.5,84.0,3.6,17.5,645.0,654.93,520.18
2016,12,1,13,0,922.0,84.0,3.6,18.0,638.0,662.46,525.59
2016,12,1,13,15,917.0,83.0,3.6,18.0,623.0,664.19,527.59
2016,12,1,13,30,912.0,82.0,3.6,18.0,608.0,662.7,527.13
2016,12,1,13,45,902.5,81.0,3.6,18.0,585.0,655.23,522.12
2016,12,1,14,0,893.0,80.0,3.6,18.0,562.0,644.7,514.73
2016,12,1,14,15,880.0,78.5,3.6,18.0,532.0,628.54,502.99
2016,12,1,14,30,867.0,77.0,3.6,18.0,502.0,612.11,490.79
2016,12,1,14,45,849.5,74.5,3.6,18.0,465.5,587.03,471.84
2016,12,1,15,0,832.0,72.0,3.6,18.0,429.0,559.7,450.81
2016,12,1,15,15,806.0,69.0,3.3,17.5,386.5,525.14,423.83
2016,12,1,15,30,780.0,66.0,3.0,17.0,344.0,489.22,395.12
2016,12,1,15,45,742.0,61.5,2.75,17.0,298.0,444.65,358.26
2016,12,1,16,0,704.0,57.0,2.5,17.0,252.0,400.05,320.43
2016,12,1,16,15,644.5,51.5,2.2,15.5,203.5,345.49,275.2
2016,12,1,16,30,585.0,46.0,1.9,14.0,155.0,296.01,232.34
2016,12,1,16,45,482.0,37.5,1.6,13.0,109.0,228.43,173.74
2016,12,1,17,0,379.0,29.0,1.3,12.0,63.0,168.17,116.32
2016,12,1,17,15,189.5,14.5,1.3,11.5,31.5,76.05,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,8.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.6,8.0,13.0,12.55,0.0
2016,12,2,7,45,10.5,32.0,2.85,8.5,33.5,29.25,18.71
2016,12,2,8,0,21.0,51.0,3.1,9.0,54.0,45.45,34.73
2016,12,2,8,15,35.0,71.5,3.15,9.0,78.5,62.36,50.6
2016,12,2,8,30,49.0,92.0,3.2,9.0,103.0,80.97,63.63
2016,12,2,8,45,60.5,111.0,3.25,9.5,128.0,102.21,80.4
2016,12,2,9,0,72.0,130.0,3.3,10.0,153.0,124.66,98.44
2016,12,2,9,15,58.0,145.0,3.3,10.5,165.0,140.71,112.33
2016,12,2,9,30,44.0,160.0,3.3,11.0,177.0,155.28,124.91
2016,12,2,9,45,102.5,183.0,3.35,12.0,228.5,194.31,155.02
2016,12,2,10,0,161.0,206.0,3.4,13.0,280.0,236.5,187.91
2016,12,2,10,15,82.0,186.0,3.45,13.5,224.0,202.29,161.64
2016,12,2,10,30,3.0,166.0,3.5,14.0,168.0,159.5,127.39
2016,12,2,10,45,1.5,127.5,3.6,14.5,128.5,123.32,97.33
2016,12,2,11,0,0.0,89.0,3.7,15.0,89.0,86.11,66.34
2016,12,2,11,15,0.0,53.0,3.75,15.0,53.0,51.24,37.31
2016,12,2,11,30,0.0,17.0,3.8,15.0,17.0,16.42,8.15
2016,12,2,11,45,15.0,130.5,3.85,15.5,140.0,134.22,105.84
2016,12,2,12,0,30.0,244.0,3.9,16.0,263.0,253.31,201.46
2016,12,2,12,15,21.0,228.5,3.9,16.0,242.0,233.4,185.21
2016,12,2,12,30,12.0,213.0,3.9,16.0,221.0,213.81,169.47
2016,12,2,12,45,6.0,112.5,3.9,16.0,116.5,112.62,87.63
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,11.59,4.04
2016,12,2,13,15,0.0,63.5,3.9,15.5,63.5,61.41,45.68
2016,12,2,13,30,0.0,115.0,3.9,15.0,115.0,111.56,87.33
2016,12,2,13,45,0.0,69.0,3.9,15.0,69.0,66.73,50.26
2016,12,2,14,0,0.0,23.0,3.9,15.0,23.0,22.21,13.08
2016,12,2,14,15,1.0,91.5,3.9,15.0,92.0,89.21,69.27
2016,12,2,14,30,2.0,160.0,3.9,15.0,161.0,158.86,126.95
2016,12,2,14,45,1.0,147.5,3.95,15.0,148.0,146.11,116.62
2016,12,2,15,0,0.0,135.0,4.0,15.0,135.0,133.37,106.37
2016,12,2,15,15,0.0,121.0,3.95,14.5,121.0,119.64,95.4
2016,12,2,15,30,0.0,107.0,3.9,14.0,107.0,105.87,84.25
2016,12,2,15,45,0.0,92.0,3.85,14.0,92.0,91.0,71.85
2016,12,2,16,0,0.0,77.0,3.8,14.0,77.0,76.08,59.25
2016,12,2,16,15,0.0,62.0,3.75,13.5,62.0,61.08,46.49
2016,12,2,16,30,0.0,47.0,3.7,13.0,47.0,45.98,33.42
2016,12,2,16,45,0.0,32.5,3.7,13.0,32.5,31.39,20.6
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,17.37,7.91
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,8.68,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.93,0.0
2016,12,3,7,45,0.0,5.5,4.1,8.0,5.5,5.3,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,8.67,2.08
2016,12,3,8,15,0.0,13.5,4.0,8.0,13.5,13.01,6.17
2016,12,3,8,30,0.0,18.0,3.9,8.0,18.0,17.36,9.52
2016,12,3,8,45,0.0,22.5,3.8,8.0,22.5,21.71,13.38
2016,12,3,9,0,0.0,27.0,3.7,8.0,27.0,26.05,17.19
2016,12,3,9,15,0.0,26.0,3.75,8.0,26.0,25.09,16.32
2016,12,3,9,30,0.0,25.0,3.8,8.0,25.0,24.13,15.44
2016,12,3,9,45,0.0,73.0,3.85,8.0,73.0,70.58,55.62
2016,12,3,10,0,0.0,121.0,3.9,8.0,121.0,115.72,94.06
2016,12,3,10,15,0.0,81.5,4.05,8.0,81.5,78.82,62.35
2016,12,3,10,30,0.0,42.0,4.2,8.0,42.0,40.58,29.43
2016,12,3,10,45,0.0,89.0,4.35,8.0,89.0,86.1,68.36
2016,12,3,11,0,0.0,136.0,4.5,8.0,136.0,130.92,106.18
2016,12,3,11,15,0.0,103.0,4.6,8.0,103.0,99.56,79.52
2016,12,3,11,30,0.0,70.0,4.7,8.0,70.0,67.7,52.4
2016,12,3,11,45,0.5,120.0,4.85,8.5,121.0,116.27,93.39
2016,12,3,12,0,1.0,170.0,5.0,9.0,172.0,164.85,133.77
2016,12,3,12,15,0.5,108.5,4.9,9.0,109.5,105.3,83.83
2016,12,3,12,30,0.0,47.0,4.8,9.0,47.0,45.44,33.19
2016,12,3,12,45,0.0,77.0,4.75,9.0,77.0,74.49,57.91
2016,12,3,13,0,0.0,107.0,4.7,9.0,107.0,103.64,82.55
2016,12,3,13,15,0.0,111.5,4.45,9.0,111.5,108.07,86.32
2016,12,3,13,30,0.0,116.0,4.2,9.0,116.0,112.54,90.16
2016,12,3,13,45,0.0,97.5,3.95,9.0,97.5,94.43,74.97
2016,12,3,14,0,0.0,79.0,3.7,9.0,79.0,76.41,59.82
2016,12,3,14,15,0.0,79.5,3.75,9.0,79.5,76.89,60.35
2016,12,3,14,30,0.0,80.0,3.8,9.0,80.0,77.37,60.89
2016,12,3,14,45,0.0,44.0,3.9,9.0,44.0,42.5,31.11
2016,12,3,15,0,0.0,8.0,4.0,9.0,8.0,7.72,1.05
2016,12,3,15,15,0.0,7.0,3.75,9.0,7.0,6.75,0.23
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,5.79,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.82,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.86,0.0
2016,12,3,16,15,0.0,3.0,2.7,8.5,3.0,2.89,0.0
2016,12,3,16,30,0.0,2.0,2.4,8.0,2.0,1.93,0.0
2016,12,3,16,45,0.0,1.5,2.15,8.0,1.5,1.44,0.0
2016,12,3,17,0,0.0,1.0,1.9,8.0,1.0,0.96,0.0
2016,12,3,17,15,0.0,0.5,1.85,8.0,0.5,0.48,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.98,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.97,0.0
2016,12,4,7,45,0.0,6.0,3.5,8.0,6.0,5.78,0.0
2016,12,4,8,0,0.0,10.0,3.6,8.0,10.0,9.64,2.94
2016,12,4,8,15,0.0,15.0,3.75,8.0,15.0,14.46,7.48
2016,12,4,8,30,0.0,20.0,3.9,8.0,20.0,19.29,11.2
2016,12,4,8,45,0.0,25.0,4.1,8.5,25.0,24.12,15.45
2016,12,4,9,0,0.0,30.0,4.3,9.0,30.0,28.95,19.63
2016,12,4,9,15,0.0,38.5,4.55,9.0,38.5,37.17,26.74
2016,12,4,9,30,0.0,47.0,4.8,9.0,47.0,45.4,33.8
2016,12,4,9,45,0.0,41.0,5.1,9.5,41.0,39.6,28.63
2016,12,4,10,0,0.0,35.0,5.4,10.0,35.0,33.8,23.51
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,54.6,41.28
2016,12,4,10,30,0.0,78.0,5.1,10.0,78.0,75.44,58.92
2016,12,4,10,45,0.0,106.0,4.95,10.0,106.0,102.29,81.53
2016,12,4,11,0,0.0,134.0,4.8,10.0,134.0,129.01,103.82
2016,12,4,11,15,0.0,118.5,4.6,10.0,118.5,114.39,91.4
2016,12,4,11,30,0.0,103.0,4.4,10.0,103.0,99.6,78.89
2016,12,4,11,45,0.0,102.5,4.2,10.0,102.5,99.15,78.45
2016,12,4,12,0,0.0,102.0,4.0,10.0,102.0,98.69,78.01
2016,12,4,12,15,0.0,100.0,4.15,10.0,100.0,96.78,76.39
2016,12,4,12,30,0.0,98.0,4.3,10.0,98.0,94.85,74.78
2016,12,4,12,45,0.0,100.0,4.45,10.0,100.0,96.8,76.45
2016,12,4,13,0,0.0,102.0,4.6,10.0,102.0,98.77,78.14
2016,12,4,13,15,0.0,125.5,4.8,10.0,125.5,121.78,97.51
2016,12,4,13,30,0.0,149.0,5.0,10.0,149.0,145.05,117.08
2016,12,4,13,45,0.0,90.5,5.2,10.5,90.5,87.57,68.79
2016,12,4,14,0,0.0,32.0,5.4,11.0,32.0,30.91,20.76
2016,12,4,14,15,0.0,71.5,5.3,11.0,71.5,69.14,53.36
2016,12,4,14,30,0.0,111.0,5.2,11.0,111.0,108.07,86.41
2016,12,4,14,45,0.0,65.5,5.15,11.0,65.5,63.32,48.6
2016,12,4,15,0,0.0,20.0,5.1,11.0,20.0,19.3,10.99
2016,12,4,15,15,0.0,18.0,4.85,10.5,18.0,17.37,9.39
2016,12,4,15,30,0.0,16.0,4.6,10.0,16.0,15.43,7.77
2016,12,4,15,45,0.0,13.5,4.35,10.0,13.5,13.02,5.68
2016,12,4,16,0,0.0,11.0,4.1,10.0,11.0,10.61,3.58
2016,12,4,16,15,0.0,9.0,3.85,9.5,9.0,8.67,1.89
2016,12,4,16,30,0.0,7.0,3.6,9.0,7.0,6.74,0.18
2016,12,4,16,45,0.0,4.5,3.4,9.0,4.5,4.33,0.0
2016,12,4,17,0,0.0,2.0,3.2,9.0,2.0,1.93,0.0
2016,12,4,17,15,0.0,1.0,3.15,9.0,1.0,0.96,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,6.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,6.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,7.0,2.7,6.5,7.0,6.74,0.0
2016,12,5,8,0,0.0,12.0,2.8,7.0,12.0,11.57,4.68
2016,12,5,8,15,0.0,18.0,2.65,7.0,18.0,17.36,10.17
2016,12,5,8,30,0.0,24.0,2.5,7.0,24.0,23.15,14.66
2016,12,5,8,45,0.0,30.0,2.35,7.5,30.0,28.95,19.77
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,34.75,24.81
2016,12,5,9,15,0.0,39.5,2.0,8.0,39.5,38.14,27.74
2016,12,5,9,30,0.0,43.0,1.8,8.0,43.0,41.53,30.62
2016,12,5,9,45,0.0,72.0,1.65,8.5,72.0,69.61,54.7
2016,12,5,10,0,0.0,101.0,1.5,9.0,101.0,97.11,77.85
2016,12,5,10,15,0.0,118.0,1.45,9.0,118.0,113.24,91.22
2016,12,5,10,30,0.0,135.0,1.4,9.0,135.0,129.43,104.56
2016,12,5,10,45,0.0,87.0,1.35,9.0,87.0,84.16,66.31
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,37.69,26.76
2016,12,5,11,15,10.5,130.5,1.35,9.0,136.5,130.88,105.53
2016,12,5,11,30,21.0,222.0,1.4,9.0,234.0,223.78,181.56
2016,12,5,11,45,10.5,173.5,1.5,9.5,179.5,172.96,139.41
2016,12,5,12,0,0.0,125.0,1.6,10.0,125.0,120.89,96.25
2016,12,5,12,15,6.5,168.5,1.7,10.0,172.5,166.81,134.37
2016,12,5,12,30,13.0,212.0,1.8,10.0,220.0,213.32,172.34
2016,12,5,12,45,6.5,134.5,1.9,10.0,138.5,134.3,107.48
2016,12,5,13,0,0.0,57.0,2.0,10.0,57.0,55.11,41.27
2016,12,5,13,15,11.5,139.0,2.1,10.0,145.5,142.14,114.62
2016,12,5,13,30,23.0,221.0,2.2,10.0,234.0,231.03,187.75
2016,12,5,13,45,11.5,165.0,2.35,10.5,171.5,168.36,136.0
2016,12,5,14,0,0.0,109.0,2.5,11.0,109.0,105.81,83.94
2016,12,5,14,15,0.0,82.0,2.55,11.0,82.0,79.31,61.9
2016,12,5,14,30,0.0,55.0,2.6,11.0,55.0,53.15,39.86
2016,12,5,14,45,0.0,46.5,2.7,11.0,46.5,44.92,32.95
2016,12,5,15,0,0.0,38.0,2.8,11.0,38.0,36.7,25.98
2016,12,5,15,15,343.0,60.5,2.75,11.0,182.0,261.98,220.42
2016,12,5,15,30,686.0,83.0,2.7,11.0,326.0,458.23,379.31
2016,12,5,15,45,655.0,75.5,2.7,11.0,282.5,417.02,343.72
2016,12,5,16,0,624.0,68.0,2.7,11.0,239.0,375.6,308.19
2016,12,5,16,15,562.0,60.5,2.35,10.5,192.5,321.08,261.02
2016,12,5,16,30,500.0,53.0,2.0,10.0,146.0,269.22,214.92
2016,12,5,16,45,412.5,42.0,1.7,10.0,103.0,207.85,160.18
2016,12,5,17,0,325.0,31.0,1.4,10.0,60.0,152.63,106.59
2016,12,5,17,15,162.5,15.5,1.35,9.5,30.0,69.68,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,4.1,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.3,5.0,22.0,14.74,0.0
2016,12,6,7,45,361.5,25.0,4.5,5.5,62.5,19.26,9.68
2016,12,6,8,0,515.0,35.0,4.7,6.0,103.0,28.45,19.76
2016,12,6,8,15,594.5,41.5,5.05,6.5,151.0,32.05,23.5
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,44.11,26.76
2016,12,6,8,45,725.5,52.0,5.75,7.5,247.5,86.18,43.95
2016,12,6,9,0,777.0,56.0,6.1,8.0,296.0,132.73,75.22
2016,12,6,9,15,807.5,59.0,6.1,8.5,340.5,179.08,113.26
2016,12,6,9,30,838.0,62.0,6.1,9.0,385.0,227.15,155.98
2016,12,6,9,45,859.5,64.5,6.2,9.5,425.0,276.76,201.65
2016,12,6,10,0,881.0,67.0,6.3,10.0,465.0,323.63,245.21
2016,12,6,10,15,444.5,121.5,6.2,10.0,322.5,259.94,206.02
2016,12,6,10,30,8.0,176.0,6.1,10.0,180.0,170.43,138.85
2016,12,6,10,45,5.5,175.5,6.05,10.5,178.5,169.88,138.02
2016,12,6,11,0,3.0,175.0,6.0,11.0,177.0,169.0,136.84
2016,12,6,11,15,1.5,166.0,5.9,11.5,167.0,160.29,129.17
2016,12,6,11,30,0.0,157.0,5.8,12.0,157.0,151.3,121.34
2016,12,6,11,45,0.0,159.0,5.7,12.5,159.0,153.45,122.79
2016,12,6,12,0,0.0,161.0,5.6,13.0,161.0,155.59,124.24
2016,12,6,12,15,0.5,166.0,5.5,13.0,166.5,160.92,128.59
2016,12,6,12,30,1.0,171.0,5.4,13.0,172.0,166.31,133.01
2016,12,6,12,45,0.5,157.0,5.35,13.0,157.5,152.61,121.75
2016,12,6,13,0,0.0,143.0,5.3,13.0,143.0,138.79,110.41
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,125.69,99.67
2016,12,6,13,30,0.0,116.0,5.1,13.0,116.0,112.54,88.85
2016,12,6,13,45,0.0,107.5,5.05,13.0,107.5,104.25,82.08
2016,12,6,14,0,0.0,99.0,5.0,13.0,99.0,95.95,75.27
2016,12,6,14,15,0.0,91.0,4.9,13.0,91.0,88.11,68.85
2016,12,6,14,30,0.0,83.0,4.8,13.0,83.0,80.28,62.41
2016,12,6,14,45,0.0,87.5,4.75,13.0,87.5,84.78,66.35
2016,12,6,15,0,0.0,92.0,4.7,13.0,92.0,89.44,70.44
2016,12,6,15,15,0.0,82.5,4.55,12.5,82.5,80.09,62.82
2016,12,6,15,30,0.0,73.0,4.4,12.0,73.0,70.73,55.1
2016,12,6,15,45,288.0,76.0,4.3,12.0,155.0,233.99,194.86
2016,12,6,16,0,576.0,79.0,4.2,12.0,237.0,365.12,300.86
2016,12,6,16,15,511.5,70.5,3.85,11.5,191.0,309.93,252.54
2016,12,6,16,30,447.0,62.0,3.5,11.0,145.0,257.45,206.07
2016,12,6,16,45,336.5,49.0,3.2,10.5,101.0,188.23,145.74
2016,12,6,17,0,226.0,36.0,2.9,10.0,57.0,127.72,89.85
2016,12,6,17,15,113.0,18.0,2.8,9.5,28.5,58.41,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,71.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,142.0,14.0,1.4,3.0,18.0,13.76,0.0
2016,12,7,7,45,277.0,27.0,1.65,3.5,55.5,21.35,11.17
2016,12,7,8,0,412.0,40.0,1.9,4.0,93.0,30.89,22.12
2016,12,7,8,15,493.5,48.5,1.85,4.5,138.5,35.66,27.04
2016,12,7,8,30,575.0,57.0,1.8,5.0,184.0,46.25,30.88
2016,12,7,8,45,623.0,63.5,1.75,6.0,230.0,85.45,47.68
2016,12,7,9,0,671.0,70.0,1.7,7.0,276.0,128.87,76.74
2016,12,7,9,15,705.5,74.5,1.65,7.5,319.5,172.29,111.58
2016,12,7,9,30,740.0,79.0,1.6,8.0,363.0,217.98,151.02
2016,12,7,9,45,761.5,83.0,1.6,8.5,401.0,264.4,192.58
2016,12,7,10,0,783.0,87.0,1.6,9.0,439.0,308.66,232.34
2016,12,7,10,15,800.0,89.5,1.55,9.5,472.0,350.27,269.42
2016,12,7,10,30,817.0,92.0,1.5,10.0,505.0,391.49,305.33
2016,12,7,10,45,482.0,175.0,1.5,10.5,422.0,360.72,286.45
2016,12,7,11,0,147.0,258.0,1.5,11.0,339.0,307.84,246.58
2016,12,7,11,15,148.5,266.0,1.5,11.5,350.0,322.83,258.51
2016,12,7,11,30,150.0,274.0,1.5,12.0,361.0,337.53,269.71
2016,12,7,11,45,151.0,279.0,1.5,12.5,368.0,348.84,278.18
2016,12,7,12,0,152.0,284.0,1.5,13.0,375.0,359.77,286.28
2016,12,7,12,15,129.5,283.5,1.5,13.0,361.5,351.55,279.79
2016,12,7,12,30,107.0,283.0,1.5,13.0,348.0,339.86,270.63
2016,12,7,12,45,105.5,281.0,1.55,13.5,344.5,339.99,270.59
2016,12,7,13,0,104.0,279.0,1.6,14.0,341.0,339.74,270.2
2016,12,7,13,15,136.5,273.5,1.55,14.0,352.5,360.12,286.77
2016,12,7,13,30,169.0,268.0,1.5,14.0,364.0,377.09,300.58
2016,12,7,13,45,167.0,257.5,1.5,14.5,349.5,367.0,292.55
2016,12,7,14,0,165.0,247.0,1.5,15.0,335.0,356.23,284.17
2016,12,7,14,15,114.5,228.0,1.35,15.0,287.5,306.42,244.76
2016,12,7,14,30,64.0,209.0,1.2,15.0,240.0,251.74,201.25
2016,12,7,14,45,164.5,193.0,1.05,15.0,265.0,299.01,240.64
2016,12,7,15,0,265.0,177.0,0.9,15.0,290.0,342.8,275.74
2016,12,7,15,15,249.0,163.0,0.75,14.5,261.0,315.39,253.99
2016,12,7,15,30,233.0,149.0,0.6,14.0,232.0,287.84,232.25
2016,12,7,15,45,412.0,111.0,0.45,14.0,233.5,334.26,268.73
2016,12,7,16,0,591.0,73.0,0.3,14.0,235.0,365.37,290.07
2016,12,7,16,15,528.0,65.0,0.45,13.0,189.0,311.07,246.38
2016,12,7,16,30,465.0,57.0,0.6,12.0,143.0,259.45,203.56
2016,12,7,16,45,364.5,45.0,0.8,11.5,100.5,193.78,147.97
2016,12,7,17,0,264.0,33.0,1.0,11.0,58.0,135.25,94.3
2016,12,7,17,15,132.0,16.5,1.2,10.5,29.0,61.64,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,20.0,6.95,2.0,20.0,19.31,9.23
2016,12,8,8,0,0.0,34.0,7.1,2.0,34.0,32.47,23.6
2016,12,8,8,15,0.0,51.5,7.2,2.0,51.5,48.32,38.85
2016,12,8,8,30,0.0,69.0,7.3,2.0,69.0,64.04,53.86
2016,12,8,8,45,0.5,88.0,7.45,2.5,88.0,81.62,66.79
2016,12,8,9,0,1.0,107.0,7.6,3.0,107.0,99.44,82.39
2016,12,8,9,15,2.5,120.5,7.6,3.0,121.0,112.89,94.05
2016,12,8,9,30,4.0,134.0,7.6,3.0,135.0,126.46,105.68
2016,12,8,9,45,5.5,145.5,7.6,3.0,148.0,138.38,115.79
2016,12,8,10,0,7.0,157.0,7.6,3.0,161.0,150.39,125.94
2016,12,8,10,15,3.5,150.0,7.55,3.0,152.0,143.95,120.19
2016,12,8,10,30,0.0,143.0,7.5,3.0,143.0,136.83,113.86
2016,12,8,10,45,8.5,173.0,7.45,3.5,178.0,168.7,140.79
2016,12,8,11,0,17.0,203.0,7.4,4.0,213.0,201.31,168.13
2016,12,8,11,15,23.5,217.5,7.3,3.5,231.0,219.2,183.47
2016,12,8,11,30,30.0,232.0,7.2,3.0,249.0,237.31,199.07
2016,12,8,11,45,30.0,236.5,7.1,3.0,254.0,243.59,204.28
2016,12,8,12,0,30.0,241.0,7.0,3.0,259.0,249.8,209.46
2016,12,8,12,15,33.0,244.5,6.9,3.0,264.5,256.7,215.31
2016,12,8,12,30,36.0,248.0,6.8,3.0,270.0,263.65,221.24
2016,12,8,12,45,33.0,243.0,6.75,3.0,263.0,258.62,217.03
2016,12,8,13,0,30.0,238.0,6.7,3.0,256.0,253.35,212.65
2016,12,8,13,15,34.5,237.0,6.6,3.0,257.5,256.54,215.6
2016,12,8,13,30,39.0,236.0,6.5,3.0,259.0,259.71,218.58
2016,12,8,13,45,56.0,236.0,6.45,3.0,267.0,271.61,229.28
2016,12,8,14,0,73.0,236.0,6.4,3.0,275.0,283.43,239.92
2016,12,8,14,15,139.0,225.5,6.35,3.0,295.0,318.4,271.16
2016,12,8,14,30,205.0,215.0,6.3,3.0,315.0,346.92,296.73
2016,12,8,14,45,102.5,178.0,6.25,3.0,228.0,246.62,210.34
2016,12,8,15,0,0.0,141.0,6.2,3.0,141.0,139.61,116.8
2016,12,8,15,15,0.0,127.0,6.0,3.0,127.0,125.92,105.22
2016,12,8,15,30,0.0,113.0,5.8,3.0,113.0,112.21,93.45
2016,12,8,15,45,0.0,98.0,5.65,3.0,98.0,97.4,80.59
2016,12,8,16,0,0.0,83.0,5.5,3.0,83.0,82.54,67.52
2016,12,8,16,15,0.0,67.0,5.15,2.5,67.0,66.52,53.34
2016,12,8,16,30,0.0,51.0,4.8,2.0,51.0,50.38,38.82
2016,12,8,16,45,0.0,36.0,4.45,2.0,36.0,35.16,24.91
2016,12,8,17,0,0.0,21.0,4.1,2.0,21.0,20.27,10.9
2016,12,8,17,15,0.0,10.5,3.85,1.5,10.5,10.13,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,86.5,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,173.0,13.0,2.6,-2.0,17.0,12.78,0.0
2016,12,9,7,45,328.0,24.0,2.85,-1.5,56.0,18.69,8.56
2016,12,9,8,0,483.0,35.0,3.1,-1.0,95.0,26.42,18.41
2016,12,9,8,15,566.0,42.5,3.2,-0.5,142.5,30.56,22.8
2016,12,9,8,30,649.0,50.0,3.3,0.0,190.0,40.99,32.8
2016,12,9,8,45,342.5,83.5,3.45,0.0,159.0,84.08,58.07
2016,12,9,9,0,36.0,117.0,3.6,0.0,128.0,108.33,89.49
2016,12,9,9,15,38.5,134.5,3.45,0.5,148.0,127.22,105.67
2016,12,9,9,30,41.0,152.0,3.3,1.0,168.0,146.39,122.01
2016,12,9,9,45,43.0,168.0,3.2,1.5,186.0,164.44,137.28
2016,12,9,10,0,45.0,184.0,3.1,2.0,204.0,182.65,152.55
2016,12,9,10,15,102.5,206.5,2.95,2.5,256.5,225.03,187.02
