Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,30,160.0,229.0,2.8,3.0,309.0,270.61,224.22
2016,12,9,10,45,161.0,240.5,2.65,3.5,325.0,289.54,239.76
2016,12,9,11,0,162.0,252.0,2.5,4.0,341.0,308.19,254.89
2016,12,9,11,15,161.0,261.5,2.3,4.5,352.5,323.8,267.22
2016,12,9,11,30,160.0,271.0,2.1,5.0,364.0,338.97,278.95
2016,12,9,11,45,151.0,276.0,1.95,5.5,365.0,345.27,283.38
2016,12,9,12,0,142.0,281.0,1.8,6.0,366.0,350.7,287.02
2016,12,9,12,15,213.0,276.5,1.65,6.0,404.0,391.63,320.39
2016,12,9,12,30,284.0,272.0,1.5,6.0,442.0,436.59,356.31
2016,12,9,12,45,288.0,268.5,1.4,6.5,439.5,441.69,359.47
2016,12,9,13,0,292.0,265.0,1.3,7.0,437.0,445.83,362.1
2016,12,9,13,15,255.5,263.5,1.2,7.0,412.0,426.17,346.26
2016,12,9,13,30,219.0,262.0,1.1,7.0,387.0,401.18,326.38
2016,12,9,13,45,228.0,251.0,1.05,7.0,376.5,397.27,323.97
2016,12,9,14,0,237.0,240.0,1.0,7.0,366.0,392.4,320.64
2016,12,9,14,15,157.0,225.5,1.0,7.0,307.5,329.09,269.84
2016,12,9,14,30,77.0,211.0,1.0,7.0,249.0,261.44,214.9
2016,12,9,14,45,48.5,186.0,1.0,7.0,209.0,218.73,180.3
2016,12,9,15,0,20.0,161.0,1.0,7.0,169.0,171.79,141.46
2016,12,9,15,15,17.0,146.0,1.05,6.5,152.5,155.21,128.25
2016,12,9,15,30,14.0,131.0,1.1,6.0,136.0,138.7,114.74
2016,12,9,15,45,356.0,95.5,1.15,6.0,194.0,289.2,243.23
2016,12,9,16,0,698.0,60.0,1.2,6.0,252.0,397.55,328.84
2016,12,9,16,15,637.5,54.0,1.1,5.5,204.0,345.41,282.59
2016,12,9,16,30,577.0,48.0,1.0,5.0,156.0,293.59,236.38
2016,12,9,16,45,476.0,39.0,0.9,4.5,110.5,227.04,177.37
2016,12,9,17,0,375.0,30.0,0.8,4.0,65.0,167.46,119.94
2016,12,9,17,15,187.5,15.0,0.85,3.5,32.5,76.4,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,44.0,6.5,1.15,1.0,7.5,0.0,0.0
2016,12,10,7,30,88.0,13.0,1.4,1.0,15.0,12.78,0.0
2016,12,10,7,45,227.5,27.0,1.7,1.5,50.5,21.84,10.27
2016,12,10,8,0,367.0,41.0,2.0,2.0,86.0,32.44,23.53
2016,12,10,8,15,454.0,51.0,2.1,2.5,131.5,38.53,29.81
2016,12,10,8,30,541.0,61.0,2.2,3.0,177.0,45.63,36.7
2016,12,10,8,45,595.5,67.5,2.3,3.5,223.0,83.01,48.47
2016,12,10,9,0,650.0,74.0,2.4,4.0,269.0,125.38,76.03
2016,12,10,9,15,687.0,79.0,2.5,4.5,312.5,168.38,110.3
2016,12,10,9,30,724.0,84.0,2.6,5.0,356.0,213.96,149.82
2016,12,10,9,45,749.0,87.5,2.75,5.5,395.5,257.54,189.5
2016,12,10,10,0,774.0,91.0,2.9,6.0,435.0,301.98,230.21
2016,12,10,10,15,387.0,122.0,2.95,6.5,294.0,237.24,188.83
2016,12,10,10,30,0.0,153.0,3.0,7.0,153.0,146.06,119.5
2016,12,10,10,45,0.0,153.5,3.15,7.5,153.5,146.99,120.01
2016,12,10,11,0,0.0,154.0,3.3,8.0,154.0,147.83,120.32
2016,12,10,11,15,8.5,183.5,3.35,8.0,189.0,180.03,147.06
2016,12,10,11,30,17.0,213.0,3.4,8.0,224.0,212.91,174.17
2016,12,10,11,45,22.0,224.0,3.5,8.5,238.0,227.04,185.38
2016,12,10,12,0,27.0,235.0,3.6,9.0,252.0,241.43,196.84
2016,12,10,12,15,13.5,200.0,3.65,9.0,208.5,201.13,163.59
2016,12,10,12,30,0.0,165.0,3.7,9.0,165.0,159.86,129.33
2016,12,10,12,45,7.5,189.5,3.75,9.5,194.5,188.49,153.02
2016,12,10,13,0,15.0,214.0,3.8,10.0,224.0,217.59,176.81
2016,12,10,13,15,7.5,156.0,3.8,10.0,161.0,156.31,126.25
2016,12,10,13,30,0.0,98.0,3.8,10.0,98.0,94.9,74.97
2016,12,10,13,45,0.0,106.5,3.85,10.0,106.5,103.27,82.18
2016,12,10,14,0,0.0,115.0,3.9,10.0,115.0,111.74,89.43
2016,12,10,14,15,0.0,102.0,3.9,10.0,102.0,98.98,78.81
2016,12,10,14,30,0.0,89.0,3.9,10.0,89.0,86.19,68.15
2016,12,10,14,45,380.0,88.5,3.9,10.0,250.0,324.6,273.79
2016,12,10,15,0,760.0,88.0,3.9,10.0,411.0,531.51,442.82
2016,12,10,15,15,731.5,84.5,3.8,10.0,370.5,497.81,414.08
2016,12,10,15,30,703.0,81.0,3.7,10.0,330.0,463.02,385.05
2016,12,10,15,45,668.0,74.5,3.6,10.0,286.0,420.95,349.44
2016,12,10,16,0,633.0,68.0,3.5,10.0,242.0,378.82,312.84
2016,12,10,16,15,570.5,61.0,3.1,9.0,195.5,324.73,266.17
2016,12,10,16,30,508.0,54.0,2.7,8.0,149.0,273.21,220.36
2016,12,10,16,45,410.0,43.0,2.35,7.5,105.0,208.03,162.42
2016,12,10,17,0,312.0,32.0,2.0,7.0,61.0,149.68,106.98
2016,12,10,17,15,156.0,16.0,2.0,6.5,30.5,69.06,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,55.5,6.0,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,111.0,12.0,3.9,8.0,14.0,11.8,0.0
2016,12,11,7,45,259.5,24.0,4.1,8.5,49.5,18.95,7.27
2016,12,11,8,0,408.0,36.0,4.3,9.0,85.0,27.65,18.55
2016,12,11,8,15,493.5,44.0,4.6,9.5,130.0,32.14,23.18
2016,12,11,8,30,579.0,52.0,4.9,10.0,175.0,36.5,27.39
2016,12,11,8,45,289.5,30.5,5.2,10.5,92.0,35.49,16.16
2016,12,11,9,0,0.0,9.0,5.5,11.0,9.0,8.68,1.87
2016,12,11,9,15,0.0,39.0,5.55,11.5,39.0,37.66,26.88
2016,12,11,9,30,0.0,69.0,5.6,12.0,69.0,66.7,51.63
2016,12,11,9,45,0.0,70.0,5.65,12.5,70.0,67.67,52.22
2016,12,11,10,0,0.0,71.0,5.7,13.0,71.0,68.64,52.82
2016,12,11,10,15,0.0,76.5,5.75,13.5,76.5,73.97,57.08
2016,12,11,10,30,0.0,82.0,5.8,14.0,82.0,79.31,61.32
2016,12,11,10,45,47.5,164.5,5.85,14.5,190.5,175.3,140.34
2016,12,11,11,0,95.0,247.0,5.9,15.0,299.0,274.31,220.32
2016,12,11,11,15,241.0,242.0,5.9,15.5,379.0,342.32,274.74
2016,12,11,11,30,387.0,237.0,5.9,16.0,459.0,419.48,336.49
2016,12,11,11,45,410.5,236.0,5.95,16.5,475.5,443.09,355.35
2016,12,11,12,0,434.0,235.0,6.0,17.0,492.0,467.9,375.1
2016,12,11,12,15,489.5,218.0,5.95,17.0,509.0,493.99,396.81
2016,12,11,12,30,545.0,201.0,5.9,17.0,526.0,520.11,418.51
2016,12,11,12,45,537.5,201.5,5.85,17.5,520.0,525.58,422.44
2016,12,11,13,0,530.0,202.0,5.8,18.0,514.0,529.06,424.76
2016,12,11,13,15,418.5,226.0,5.7,18.0,469.0,490.61,393.66
2016,12,11,13,30,307.0,250.0,5.6,18.0,424.0,446.38,357.84
2016,12,11,13,45,271.0,245.5,5.5,18.0,395.0,421.84,338.58
2016,12,11,14,0,235.0,241.0,5.4,18.0,366.0,391.72,314.82
2016,12,11,14,15,219.5,228.5,5.15,18.0,340.5,369.57,297.42
2016,12,11,14,30,204.0,216.0,4.9,18.0,315.0,346.84,279.48
2016,12,11,14,45,102.0,169.5,4.65,18.0,219.0,236.83,190.5
2016,12,11,15,0,0.0,123.0,4.4,18.0,123.0,120.96,94.92
2016,12,11,15,15,0.0,111.0,4.25,17.5,111.0,109.21,85.73
2016,12,11,15,30,0.0,99.0,4.1,17.0,99.0,97.45,76.29
2016,12,11,15,45,0.0,85.5,3.95,16.5,85.5,84.1,65.39
2016,12,11,16,0,0.0,72.0,3.8,16.0,72.0,70.7,54.26
2016,12,11,16,15,0.0,58.5,3.65,15.5,58.5,57.26,42.9
2016,12,11,16,30,0.0,45.0,3.5,15.0,45.0,43.74,31.28
2016,12,11,16,45,0.0,31.5,3.35,14.5,31.5,30.42,19.7
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,17.37,8.04
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,8.68,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,61.5,5.0,3.25,4.0,6.5,0.0,0.0
2016,12,12,7,30,123.0,10.0,3.4,4.0,13.0,9.83,0.0
2016,12,12,7,45,275.5,22.0,3.55,4.5,48.5,17.11,5.66
2016,12,12,8,0,428.0,34.0,3.7,5.0,84.0,25.87,17.27
2016,12,12,8,15,513.5,41.5,3.7,5.5,129.5,30.02,21.66
2016,12,12,8,30,599.0,49.0,3.7,6.0,175.0,34.05,25.62
2016,12,12,8,45,652.0,54.5,3.7,7.0,221.5,74.56,39.82
2016,12,12,9,0,705.0,60.0,3.7,8.0,268.0,118.23,66.82
2016,12,12,9,15,739.5,63.5,3.55,8.5,311.5,161.75,100.79
2016,12,12,9,30,774.0,67.0,3.4,9.0,355.0,207.54,140.16
2016,12,12,9,45,798.0,70.0,3.25,9.5,394.5,252.31,180.6
2016,12,12,10,0,822.0,73.0,3.1,10.0,434.0,297.77,221.87
2016,12,12,10,15,838.5,75.0,2.95,10.5,467.5,340.26,260.47
2016,12,12,10,30,855.0,77.0,2.8,11.0,501.0,382.26,297.83
2016,12,12,10,45,866.0,78.5,2.65,11.5,527.5,420.83,331.55
2016,12,12,11,0,877.0,80.0,2.5,12.0,554.0,459.65,364.39
2016,12,12,11,15,884.5,81.0,2.3,12.5,573.5,492.81,391.72
2016,12,12,11,30,892.0,82.0,2.1,13.0,593.0,523.93,416.53
2016,12,12,11,45,899.5,81.5,1.95,13.5,604.5,551.37,437.9
2016,12,12,12,0,907.0,81.0,1.8,14.0,616.0,576.42,456.79
2016,12,12,12,15,908.0,81.0,1.55,14.0,619.0,595.77,471.05
2016,12,12,12,30,909.0,81.0,1.3,14.0,622.0,612.22,482.53
2016,12,12,12,45,906.5,81.0,1.05,14.5,617.0,623.63,488.76
2016,12,12,13,0,904.0,81.0,0.8,15.0,612.0,631.95,492.12
2016,12,12,13,15,899.0,80.0,0.75,15.0,598.5,634.6,494.14
2016,12,12,13,30,894.0,79.0,0.7,15.0,585.0,634.12,493.86
2016,12,12,13,45,885.0,78.5,0.7,15.5,563.5,628.63,489.56
2016,12,12,14,0,876.0,78.0,0.7,16.0,542.0,620.14,483.07
2016,12,12,14,15,863.5,76.0,0.75,16.0,514.0,605.05,473.18
2016,12,12,14,30,851.0,74.0,0.8,16.0,486.0,589.57,462.76
2016,12,12,14,45,828.5,73.0,0.9,16.0,450.0,564.68,445.56
2016,12,12,15,0,806.0,72.0,1.0,16.0,414.0,537.75,426.35
2016,12,12,15,15,780.0,69.0,0.95,15.5,374.0,504.92,401.86
2016,12,12,15,30,754.0,66.0,0.9,15.0,334.0,470.74,375.65
2016,12,12,15,45,715.0,62.0,0.85,15.0,289.5,428.05,341.43
2016,12,12,16,0,676.0,58.0,0.8,15.0,245.0,385.36,306.25
2016,12,12,16,15,617.5,52.5,0.8,14.5,198.5,335.34,264.94
2016,12,12,16,30,559.0,47.0,0.8,14.0,152.0,285.75,222.52
2016,12,12,16,45,460.5,38.0,0.85,13.5,108.0,220.82,167.19
2016,12,12,17,0,362.0,29.0,0.9,13.0,64.0,162.71,113.69
2016,12,12,17,15,181.0,14.5,0.95,12.0,32.0,74.6,0.0
2016,12,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,172.0,19.5,3.0,10.0,39.5,14.81,3.42
2016,12,13,8,0,344.0,39.0,3.3,11.0,79.0,30.94,21.11
2016,12,13,8,15,433.0,49.0,3.3,11.5,123.0,37.11,27.35
2016,12,13,8,30,522.0,59.0,3.3,12.0,167.0,43.04,33.0
2016,12,13,8,45,586.0,64.5,3.3,12.5,214.0,75.8,42.45
2016,12,13,9,0,650.0,70.0,3.3,13.0,261.0,117.39,67.3
2016,12,13,9,15,687.5,74.5,3.45,13.5,304.5,159.8,99.5
2016,12,13,9,30,725.0,79.0,3.6,14.0,348.0,204.86,137.19
2016,12,13,9,45,756.0,81.0,3.8,15.0,388.0,250.91,177.2
2016,12,13,10,0,787.0,83.0,4.0,16.0,428.0,295.6,216.41
2016,12,13,10,15,805.0,85.5,4.05,16.0,461.5,337.65,254.41
2016,12,13,10,30,823.0,88.0,4.1,16.0,495.0,379.44,291.68
2016,12,13,10,45,840.0,88.0,4.15,16.5,522.5,417.9,325.17
2016,12,13,11,0,857.0,88.0,4.2,17.0,550.0,455.46,357.18
2016,12,13,11,15,865.0,89.0,4.2,17.0,569.5,488.64,385.72
2016,12,13,11,30,873.0,90.0,4.2,17.0,589.0,519.9,412.17
2016,12,13,11,45,893.5,84.0,4.2,17.5,603.5,549.31,435.98
2016,12,13,12,0,914.0,78.0,4.2,18.0,618.0,575.92,457.24
2016,12,13,12,15,915.0,78.5,4.25,18.0,621.0,595.96,473.94
2016,12,13,12,30,916.0,79.0,4.3,18.0,624.0,613.09,488.25
2016,12,13,12,45,915.0,78.5,4.35,18.0,619.0,625.05,498.47
2016,12,13,13,0,914.0,78.0,4.4,18.0,614.0,633.91,506.23
2016,12,13,13,15,909.5,77.0,4.35,18.0,601.0,637.0,509.14
2016,12,13,13,30,905.0,76.0,4.3,18.0,588.0,636.93,509.56
2016,12,13,13,45,897.5,74.5,4.25,18.0,567.0,631.36,505.75
2016,12,13,14,0,890.0,73.0,4.2,18.0,546.0,622.73,499.6
2016,12,13,14,15,878.0,71.5,4.15,17.5,517.5,608.43,489.92
2016,12,13,14,30,866.0,70.0,4.1,17.0,489.0,591.36,477.92
2016,12,13,14,45,843.5,69.5,4.05,17.0,453.5,569.2,460.69
2016,12,13,15,0,821.0,69.0,4.0,17.0,418.0,542.65,439.82
2016,12,13,15,15,795.5,66.5,3.85,16.5,377.5,510.43,414.73
2016,12,13,15,30,770.0,64.0,3.7,16.0,337.0,476.79,387.86
2016,12,13,15,45,732.5,60.0,3.6,16.0,292.5,434.49,352.74
2016,12,13,16,0,695.0,56.0,3.5,16.0,248.0,392.06,316.58
2016,12,13,16,15,637.5,50.5,3.1,15.0,201.5,339.71,272.2
2016,12,13,16,30,580.0,45.0,2.7,14.0,155.0,291.91,230.1
2016,12,13,16,45,480.0,37.0,2.35,13.0,110.0,226.83,173.49
2016,12,13,17,0,380.0,29.0,2.0,12.0,65.0,168.61,119.18
2016,12,13,17,15,190.0,14.5,2.05,11.5,32.5,77.35,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.5,2.25,4.5,39.5,13.96,2.53
2016,12,14,8,0,371.0,37.0,2.5,5.0,79.0,29.08,20.0
2016,12,14,8,15,460.5,46.0,2.35,5.5,123.5,34.4,25.6
2016,12,14,8,30,550.0,55.0,2.2,6.0,168.0,39.54,30.64
2016,12,14,8,45,602.0,62.5,2.05,6.5,214.0,73.47,41.54
2016,12,14,9,0,654.0,70.0,1.9,7.0,260.0,116.38,67.96
2016,12,14,9,15,329.0,100.0,1.8,7.5,196.0,129.92,92.11
2016,12,14,9,30,4.0,130.0,1.7,8.0,132.0,122.52,100.0
2016,12,14,9,45,6.5,143.5,1.65,9.0,146.5,136.43,111.09
2016,12,14,10,0,9.0,157.0,1.6,10.0,161.0,150.55,122.15
2016,12,14,10,15,11.0,168.5,1.6,10.5,174.0,162.93,131.89
2016,12,14,10,30,13.0,180.0,1.6,11.0,187.0,175.45,141.69
2016,12,14,10,45,12.5,187.0,1.65,11.5,194.0,182.97,147.37
2016,12,14,11,0,12.0,194.0,1.7,12.0,201.0,190.39,152.96
2016,12,14,11,15,13.5,200.5,1.65,12.5,208.0,198.19,158.79
2016,12,14,11,30,15.0,207.0,1.6,13.0,215.0,206.04,164.65
2016,12,14,11,45,22.0,221.5,1.6,13.5,234.5,224.42,178.99
2016,12,14,12,0,29.0,236.0,1.6,14.0,254.0,243.92,194.11
2016,12,14,12,15,27.0,234.0,1.55,14.0,250.5,241.41,191.97
2016,12,14,12,30,25.0,232.0,1.5,14.0,247.0,239.39,190.34
2016,12,14,12,45,24.5,231.0,1.5,14.5,245.5,239.07,189.8
2016,12,14,13,0,24.0,230.0,1.5,15.0,244.0,238.66,189.22
2016,12,14,13,15,38.0,237.0,1.5,15.0,259.0,258.24,205.1
2016,12,14,13,30,52.0,244.0,1.5,15.0,274.0,275.42,219.0
2016,12,14,13,45,63.5,240.0,1.55,15.5,275.0,279.85,222.56
2016,12,14,14,0,75.0,236.0,1.6,16.0,276.0,284.1,226.06
2016,12,14,14,15,78.5,224.5,1.65,16.0,264.0,275.31,219.65
2016,12,14,14,30,82.0,213.0,1.7,16.0,252.0,266.17,212.98
2016,12,14,14,45,41.0,173.5,1.75,16.0,193.0,200.63,160.46
2016,12,14,15,0,0.0,134.0,1.8,16.0,134.0,132.27,104.68
2016,12,14,15,15,0.0,121.0,1.75,15.5,121.0,119.56,94.77
2016,12,14,15,30,0.0,108.0,1.7,15.0,108.0,106.84,84.58
2016,12,14,15,45,307.0,90.0,1.7,15.0,175.0,258.88,211.63
2016,12,14,16,0,614.0,72.0,1.7,15.0,242.0,374.93,302.14
2016,12,14,16,15,553.0,64.5,1.6,14.0,196.0,321.68,257.18
2016,12,14,16,30,492.0,57.0,1.5,13.0,150.0,270.85,213.69
2016,12,14,16,45,395.5,45.5,1.45,12.0,106.5,206.21,158.36
2016,12,14,17,0,299.0,34.0,1.4,11.0,63.0,148.16,105.58
2016,12,14,17,15,149.5,17.0,1.55,10.5,31.5,69.38,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.5,2.95,2.5,8.5,8.19,0.0
2016,12,15,8,0,0.0,17.0,3.1,3.0,17.0,16.4,8.88
2016,12,15,8,15,0.0,27.5,3.15,3.5,27.5,26.54,18.62
2016,12,15,8,30,0.0,38.0,3.2,4.0,38.0,36.69,28.25
2016,12,15,8,45,0.0,48.5,3.25,4.5,48.5,46.85,35.77
2016,12,15,9,0,0.0,59.0,3.3,5.0,59.0,57.02,44.71
2016,12,15,9,15,0.0,53.5,3.15,5.5,53.5,51.69,39.92
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,46.36,35.12
2016,12,15,9,45,301.5,94.0,2.95,6.5,225.0,151.86,115.08
2016,12,15,10,0,603.0,140.0,2.9,7.0,402.0,290.98,224.25
2016,12,15,10,15,301.5,125.0,2.8,7.0,256.0,208.65,165.91
2016,12,15,10,30,0.0,110.0,2.7,7.0,110.0,105.85,85.52
2016,12,15,10,45,0.0,111.0,2.6,7.5,111.0,106.96,86.27
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,108.03,86.86
2016,12,15,11,15,0.0,114.0,2.4,8.0,114.0,110.04,88.42
2016,12,15,11,30,0.0,116.0,2.3,8.0,116.0,112.04,89.99
2016,12,15,11,45,0.0,129.0,2.2,8.5,129.0,124.6,100.26
2016,12,15,12,0,0.0,142.0,2.1,9.0,142.0,137.23,110.5
2016,12,15,12,15,0.0,145.5,2.05,9.0,145.5,140.75,113.35
2016,12,15,12,30,0.0,149.0,2.0,9.0,149.0,144.3,116.27
2016,12,15,12,45,3.0,168.5,1.95,9.5,170.5,165.24,133.41
2016,12,15,13,0,6.0,188.0,1.9,10.0,192.0,186.46,150.61
2016,12,15,13,15,3.0,164.0,1.9,10.0,166.0,161.39,130.02
2016,12,15,13,30,0.0,140.0,1.9,10.0,140.0,136.13,109.25
2016,12,15,13,45,0.0,135.0,1.9,10.5,135.0,131.37,105.28
2016,12,15,14,0,0.0,130.0,1.9,11.0,130.0,126.6,101.29
2016,12,15,14,15,1.5,145.5,1.9,11.0,146.5,143.27,115.36
2016,12,15,14,30,3.0,161.0,1.9,11.0,163.0,160.37,129.74
2016,12,15,14,45,11.5,161.5,1.9,11.5,166.5,166.53,134.99
2016,12,15,15,0,20.0,162.0,1.9,12.0,170.0,172.7,140.24
2016,12,15,15,15,306.5,136.0,1.85,11.5,245.5,315.44,261.04
2016,12,15,15,30,593.0,110.0,1.8,11.0,321.0,437.29,359.31
2016,12,15,15,45,553.5,101.0,1.75,11.0,278.0,393.5,322.39
2016,12,15,16,0,514.0,92.0,1.7,11.0,235.0,349.25,285.28
2016,12,15,16,15,451.0,81.5,1.5,10.0,190.0,295.67,240.35
2016,12,15,16,30,388.0,71.0,1.3,9.0,145.0,245.18,196.79
2016,12,15,16,45,297.5,55.5,1.1,8.5,102.5,182.75,142.62
2016,12,15,17,0,207.0,40.0,0.9,8.0,60.0,126.87,92.04
2016,12,15,17,15,103.5,20.0,0.95,7.5,30.0,59.69,1.98
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.0,3.6,7.5,36.5,14.61,1.41
2016,12,16,8,0,328.0,38.0,3.8,8.0,73.0,30.41,20.71
2016,12,16,8,15,419.5,48.0,3.95,8.5,117.0,36.59,27.16
2016,12,16,8,30,511.0,58.0,4.1,9.0,161.0,42.56,32.93
2016,12,16,8,45,576.0,63.5,4.35,10.0,207.0,70.82,40.43
2016,12,16,9,0,641.0,69.0,4.6,11.0,253.0,111.64,63.93
2016,12,16,9,15,679.0,73.5,4.7,11.5,296.5,153.52,95.43
2016,12,16,9,30,717.0,78.0,4.8,12.0,340.0,198.11,132.82
2016,12,16,9,45,748.5,80.0,4.95,13.0,380.0,243.84,172.87
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,288.26,212.34
2016,12,16,10,15,406.0,139.0,5.2,14.5,316.5,253.76,196.71
2016,12,16,10,30,32.0,196.0,5.3,15.0,213.0,194.65,155.8
2016,12,16,10,45,16.5,181.0,5.4,16.0,190.0,178.9,142.51
2016,12,16,11,0,1.0,166.0,5.5,17.0,167.0,159.44,126.07
2016,12,16,11,15,5.0,180.0,5.55,17.0,183.0,174.92,138.51
2016,12,16,11,30,9.0,194.0,5.6,17.0,199.0,190.72,151.18
2016,12,16,11,45,4.5,178.5,5.7,17.5,181.0,174.31,137.5
2016,12,16,12,0,0.0,163.0,5.8,18.0,163.0,157.43,123.49
2016,12,16,12,15,0.0,142.0,5.85,18.5,142.0,137.37,107.0
2016,12,16,12,30,0.0,121.0,5.9,19.0,121.0,117.14,90.41
2016,12,16,12,45,6.0,164.0,5.95,19.5,167.5,162.61,127.1
2016,12,16,13,0,12.0,207.0,6.0,20.0,214.0,208.73,163.87
2016,12,16,13,15,9.0,196.5,6.0,20.0,201.5,197.1,154.59
2016,12,16,13,30,6.0,186.0,6.0,20.0,189.0,185.33,145.27
2016,12,16,13,45,422.5,138.0,6.0,20.0,362.0,406.57,328.91
2016,12,16,14,0,839.0,90.0,6.0,20.0,535.0,610.87,492.11
2016,12,16,14,15,826.5,88.0,5.9,20.0,507.5,596.73,480.62
2016,12,16,14,30,814.0,86.0,5.8,20.0,480.0,579.94,467.69
2016,12,16,14,45,416.0,123.0,5.7,20.0,324.0,378.82,306.78
2016,12,16,15,0,18.0,160.0,5.6,20.0,168.0,169.44,133.89
2016,12,16,15,15,14.5,145.5,5.35,19.5,151.5,153.15,121.27
2016,12,16,15,30,11.0,131.0,5.1,19.0,135.0,136.95,108.38
2016,12,16,15,45,333.5,97.0,4.85,19.0,190.5,279.97,227.1
2016,12,16,16,0,656.0,63.0,4.6,19.0,246.0,384.82,309.19
2016,12,16,16,15,598.5,57.0,4.25,18.0,200.0,333.54,265.61
2016,12,16,16,30,541.0,51.0,3.9,17.0,154.0,284.42,223.04
2016,12,16,16,45,441.5,41.5,3.6,16.5,110.0,219.11,166.6
2016,12,16,17,0,342.0,32.0,3.3,16.0,66.0,160.51,113.39
2016,12,16,17,15,171.0,16.0,3.4,15.5,33.0,74.89,7.33
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,36.5,12.36,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,25.53,15.8
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,31.04,21.4
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,36.33,26.36
2016,12,17,8,45,599.5,58.0,3.8,17.5,206.0,65.7,34.84
2016,12,17,9,0,651.0,65.0,3.9,18.0,251.0,107.73,58.71
2016,12,17,9,15,325.5,94.5,4.15,18.5,187.5,122.65,82.66
2016,12,17,9,30,0.0,124.0,4.4,19.0,124.0,116.37,91.26
2016,12,17,9,45,5.5,140.0,4.7,19.5,142.5,132.92,104.28
2016,12,17,10,0,11.0,156.0,5.0,20.0,161.0,150.02,117.65
2016,12,17,10,15,8.5,161.0,5.05,20.5,165.0,155.18,121.45
2016,12,17,10,30,6.0,166.0,5.1,21.0,169.0,159.99,124.91
2016,12,17,10,45,97.5,206.5,5.15,21.5,258.5,232.36,181.41
2016,12,17,11,0,189.0,247.0,5.2,22.0,348.0,312.25,243.45
2016,12,17,11,15,525.0,169.0,5.1,22.0,463.5,401.71,313.47
2016,12,17,11,30,861.0,91.0,5.0,22.0,579.0,510.05,398.57
2016,12,17,11,45,865.0,92.0,4.95,22.5,591.0,537.11,419.93
2016,12,17,12,0,869.0,93.0,4.9,23.0,603.0,561.78,439.22
2016,12,17,12,15,872.0,93.5,4.8,23.0,607.5,582.87,456.13
2016,12,17,12,30,875.0,94.0,4.7,23.0,612.0,601.27,470.72
2016,12,17,12,45,879.5,91.5,4.6,23.5,609.0,614.71,480.51
2016,12,17,13,0,884.0,89.0,4.5,24.0,606.0,624.29,487.25
2016,12,17,13,15,880.5,88.5,4.4,24.0,594.5,628.82,490.96
2016,12,17,13,30,877.0,88.0,4.3,24.0,583.0,631.86,493.56
2016,12,17,13,45,874.5,85.0,4.2,24.0,564.0,628.53,491.49
2016,12,17,14,0,872.0,82.0,4.1,24.0,545.0,622.14,487.08
2016,12,17,14,15,860.5,80.5,3.85,23.5,517.5,608.95,477.99
2016,12,17,14,30,849.0,79.0,3.6,23.0,490.0,593.01,466.65
2016,12,17,14,45,835.0,76.0,3.35,23.0,456.5,571.36,449.96
2016,12,17,15,0,821.0,73.0,3.1,23.0,423.0,547.33,431.21
2016,12,17,15,15,796.0,70.0,2.65,22.5,383.0,515.18,406.18
2016,12,17,15,30,771.0,67.0,2.2,22.0,343.0,481.54,379.41
2016,12,17,15,45,736.5,62.5,1.8,22.0,298.5,440.38,345.67
2016,12,17,16,0,702.0,58.0,1.4,22.0,254.0,398.88,310.84
2016,12,17,16,15,645.5,52.5,1.3,21.0,207.0,346.85,268.99
2016,12,17,16,30,589.0,47.0,1.2,20.0,160.0,299.32,229.11
2016,12,17,16,45,495.5,38.5,1.2,19.0,115.0,235.52,175.78
2016,12,17,17,0,402.0,30.0,1.2,18.0,70.0,177.94,124.36
2016,12,17,17,15,201.0,15.0,1.15,18.0,35.0,82.43,12.74
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,1.0,17.5,6.7,-5.0,18.0,16.85,0.9
2016,12,18,8,0,2.0,35.0,6.7,-5.0,36.0,32.73,23.79
2016,12,18,8,15,15.5,54.5,6.7,-4.5,58.0,48.51,39.68
2016,12,18,8,30,29.0,74.0,6.7,-4.0,80.0,64.62,55.41
2016,12,18,8,45,37.0,93.0,6.75,-4.0,102.5,83.0,68.6
2016,12,18,9,0,45.0,112.0,6.8,-4.0,125.0,103.33,86.11
2016,12,18,9,15,49.5,130.5,6.75,-3.5,147.0,123.7,103.78
2016,12,18,9,30,54.0,149.0,6.7,-3.0,169.0,144.55,121.94
2016,12,18,9,45,57.0,165.5,6.7,-3.0,188.5,163.87,139.0
2016,12,18,10,0,60.0,182.0,6.7,-3.0,208.0,183.42,156.23
2016,12,18,10,15,62.5,196.0,6.65,-2.5,225.0,200.88,171.28
2016,12,18,10,30,65.0,210.0,6.6,-2.0,242.0,218.46,186.3
2016,12,18,10,45,63.0,221.0,6.6,-1.5,253.0,231.72,197.51
2016,12,18,11,0,61.0,232.0,6.6,-1.0,264.0,244.71,208.37
2016,12,18,11,15,194.0,238.5,6.6,-0.5,347.0,314.75,268.04
2016,12,18,11,30,327.0,245.0,6.6,0.0,430.0,393.37,334.92
2016,12,18,11,45,281.5,258.5,6.6,0.0,420.0,393.83,335.59
2016,12,18,12,0,236.0,272.0,6.6,0.0,410.0,390.2,332.61
2016,12,18,12,15,309.5,259.5,6.55,0.0,442.5,427.63,365.38
2016,12,18,12,30,383.0,247.0,6.5,0.0,475.0,465.3,398.31
2016,12,18,12,45,440.5,229.5,6.5,0.0,489.0,492.05,422.04
2016,12,18,13,0,498.0,212.0,6.5,0.0,503.0,516.25,443.71
2016,12,18,13,15,544.0,191.5,6.4,0.0,503.5,529.37,455.94
2016,12,18,13,30,590.0,171.0,6.3,0.0,504.0,540.62,466.6
2016,12,18,13,45,617.0,155.5,6.25,0.0,493.0,545.47,471.63
2016,12,18,14,0,644.0,140.0,6.2,0.0,482.0,545.79,472.87
2016,12,18,14,15,767.0,107.0,6.1,0.0,494.0,582.26,505.21
2016,12,18,14,30,890.0,74.0,6.0,0.0,506.0,609.57,529.49
2016,12,18,14,45,864.0,74.5,5.95,0.0,469.5,586.66,510.0
2016,12,18,15,0,838.0,75.0,5.9,0.0,433.0,559.37,486.73
2016,12,18,15,15,812.5,72.0,5.75,0.0,392.0,526.69,458.39
2016,12,18,15,30,787.0,69.0,5.6,0.0,351.0,492.48,428.18
2016,12,18,15,45,753.5,64.0,5.5,0.0,306.0,450.91,391.1
2016,12,18,16,0,720.0,59.0,5.4,0.0,261.0,408.88,352.64
2016,12,18,16,15,663.0,53.5,5.15,0.0,213.5,356.07,303.78
2016,12,18,16,30,606.0,48.0,4.9,0.0,166.0,307.8,257.68
2016,12,18,16,45,516.5,39.5,4.65,-0.5,120.0,244.77,198.8
2016,12,18,17,0,427.0,31.0,4.4,-1.0,74.0,187.54,142.38
2016,12,18,17,15,213.5,15.5,4.2,-1.0,37.0,87.12,20.85
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,3.9,-5.0,38.5,10.68,0.0
2016,12,19,8,0,457.0,29.0,4.0,-5.0,77.0,23.95,15.86
2016,12,19,8,15,548.0,36.5,4.0,-4.5,123.5,28.72,21.23
2016,12,19,8,30,639.0,44.0,4.0,-4.0,170.0,33.37,25.97
2016,12,19,8,45,692.5,49.0,4.0,-3.5,217.5,61.77,33.19
2016,12,19,9,0,746.0,54.0,4.0,-3.0,265.0,106.45,58.93
2016,12,19,9,15,781.0,57.5,4.0,-2.5,310.0,151.72,94.09
2016,12,19,9,30,816.0,61.0,4.0,-2.0,355.0,199.29,135.96
2016,12,19,9,45,840.0,63.5,4.0,-1.5,396.0,245.42,179.26
2016,12,19,10,0,864.0,66.0,4.0,-1.0,437.0,294.94,226.13
2016,12,19,10,15,881.0,68.0,3.95,-0.5,472.0,339.25,268.47
2016,12,19,10,30,898.0,70.0,3.9,0.0,507.0,383.01,309.6
2016,12,19,10,45,910.5,71.0,3.9,0.0,535.0,423.28,347.66
2016,12,19,11,0,923.0,72.0,3.9,0.0,563.0,462.16,383.75
2016,12,19,11,15,930.5,73.0,3.85,0.5,583.5,497.15,414.99
2016,12,19,11,30,938.0,74.0,3.8,1.0,604.0,530.02,443.62
2016,12,19,11,45,746.5,132.5,3.75,1.5,560.0,513.25,430.41
2016,12,19,12,0,555.0,191.0,3.7,2.0,516.0,485.71,407.3
2016,12,19,12,15,750.0,134.0,3.65,2.0,576.5,553.36,465.02
2016,12,19,12,30,945.0,77.0,3.6,2.0,637.0,622.67,523.19
2016,12,19,12,45,739.0,138.0,3.55,2.5,574.0,578.13,484.97
2016,12,19,13,0,533.0,199.0,3.5,3.0,511.0,523.96,438.91
2016,12,19,13,15,733.5,137.5,3.45,3.0,557.0,591.28,496.45
2016,12,19,13,30,934.0,76.0,3.4,3.0,603.0,652.0,547.5
2016,12,19,13,45,697.5,136.0,3.35,3.5,522.0,574.49,482.17
2016,12,19,14,0,461.0,196.0,3.3,4.0,441.0,490.25,411.28
2016,12,19,14,15,564.0,156.5,3.25,4.0,441.0,509.93,429.7
