Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,30,667.0,117.0,3.2,4.0,441.0,527.91,445.87
2016,12,19,14,45,644.5,113.0,3.15,4.0,408.0,503.27,425.8
2016,12,19,15,0,622.0,109.0,3.1,4.0,375.0,477.06,404.38
2016,12,19,15,15,716.5,85.5,2.9,3.5,364.0,491.6,417.06
2016,12,19,15,30,811.0,62.0,2.7,3.0,353.0,497.65,421.78
2016,12,19,15,45,773.5,58.5,2.55,3.0,307.5,455.22,384.98
2016,12,19,16,0,736.0,55.0,2.4,3.0,262.0,412.51,347.23
2016,12,19,16,15,681.0,50.0,2.1,2.0,214.5,360.69,301.67
2016,12,19,16,30,626.0,45.0,1.8,1.0,167.0,310.53,256.01
2016,12,19,16,45,531.0,37.5,1.5,0.5,121.0,245.45,196.67
2016,12,19,17,0,436.0,30.0,1.2,0.0,75.0,189.83,142.87
2016,12,19,17,15,218.0,15.0,1.2,0.0,37.5,88.22,25.42
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,15.5,0.15,0.5,35.0,11.63,0.0
2016,12,20,8,0,375.0,31.0,0.1,1.0,70.0,23.91,15.49
2016,12,20,8,15,467.5,40.0,0.2,1.5,114.0,29.51,21.56
2016,12,20,8,30,560.0,49.0,0.3,2.0,158.0,34.86,26.87
2016,12,20,8,45,615.5,55.0,0.45,3.0,203.5,60.34,33.57
2016,12,20,9,0,671.0,61.0,0.6,4.0,249.0,102.41,57.06
2016,12,20,9,15,708.0,65.0,0.75,4.5,293.0,147.67,91.04
2016,12,20,9,30,745.0,69.0,0.9,5.0,337.0,192.59,128.76
2016,12,20,9,45,770.0,72.5,1.05,5.5,376.0,236.66,168.23
2016,12,20,10,0,795.0,76.0,1.2,6.0,415.0,281.64,209.08
2016,12,20,10,15,467.0,147.5,1.3,6.5,350.5,277.64,217.81
2016,12,20,10,30,139.0,219.0,1.4,7.0,286.0,250.41,203.11
2016,12,20,10,45,100.0,225.0,1.55,8.0,274.5,249.36,202.66
2016,12,20,11,0,61.0,231.0,1.7,9.0,263.0,243.54,197.71
2016,12,20,11,15,76.5,244.5,1.8,9.5,287.0,266.57,216.08
2016,12,20,11,30,92.0,258.0,1.9,10.0,311.0,290.5,234.99
2016,12,20,11,45,81.5,260.5,2.05,10.5,308.0,291.55,235.48
2016,12,20,12,0,71.0,263.0,2.2,11.0,305.0,291.78,235.35
2016,12,20,12,15,78.5,267.5,2.25,11.0,314.5,303.24,244.7
2016,12,20,12,30,86.0,272.0,2.3,11.0,324.0,314.8,254.12
2016,12,20,12,45,87.5,270.5,2.35,11.5,322.5,316.96,255.58
2016,12,20,13,0,89.0,269.0,2.4,12.0,321.0,318.86,256.89
2016,12,20,13,15,64.0,252.0,2.4,12.0,289.5,288.78,232.81
2016,12,20,13,30,39.0,235.0,2.4,12.0,258.0,257.93,208.01
2016,12,20,13,45,157.5,235.0,2.45,12.5,320.0,335.82,272.46
2016,12,20,14,0,276.0,235.0,2.5,13.0,382.0,413.85,335.25
2016,12,20,14,15,556.5,156.0,2.45,13.0,433.5,504.98,410.49
2016,12,20,14,30,837.0,77.0,2.4,13.0,485.0,584.31,474.66
2016,12,20,14,45,420.5,112.5,2.4,13.0,317.5,370.32,303.96
2016,12,20,15,0,4.0,148.0,2.4,13.0,150.0,148.92,119.51
2016,12,20,15,15,2.0,135.0,2.2,12.5,136.0,135.16,108.92
2016,12,20,15,30,0.0,122.0,2.0,12.0,122.0,121.47,97.85
2016,12,20,15,45,325.5,93.0,1.8,12.0,185.0,272.29,225.19
2016,12,20,16,0,651.0,64.0,1.6,12.0,248.0,385.72,314.27
2016,12,20,16,15,594.5,57.5,1.5,11.0,202.5,334.5,270.53
2016,12,20,16,30,538.0,51.0,1.4,10.0,157.0,285.35,228.01
2016,12,20,16,45,451.0,42.0,1.35,9.0,114.0,224.98,175.47
2016,12,20,17,0,364.0,33.0,1.3,8.0,71.0,170.25,125.3
2016,12,20,17,15,182.0,16.5,1.35,7.5,35.5,80.43,25.71
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,187.5,15.5,3.25,4.5,34.5,11.7,0.0
2016,12,21,8,0,375.0,31.0,3.6,5.0,69.0,24.01,15.05
2016,12,21,8,15,468.5,39.5,3.55,5.5,113.0,29.14,20.68
2016,12,21,8,30,562.0,48.0,3.5,6.0,157.0,34.07,25.55
2016,12,21,8,45,620.0,54.0,3.5,7.0,203.0,58.56,31.86
2016,12,21,9,0,678.0,60.0,3.5,8.0,249.0,103.93,57.55
2016,12,21,9,15,715.0,64.0,3.7,9.0,293.0,146.52,88.71
2016,12,21,9,30,752.0,68.0,3.9,10.0,337.0,191.75,126.28
2016,12,21,9,45,778.0,71.0,4.1,11.0,376.5,235.91,165.42
2016,12,21,10,0,804.0,74.0,4.3,12.0,416.0,281.05,206.01
2016,12,21,10,15,821.5,76.0,4.3,12.5,450.5,323.31,244.6
2016,12,21,10,30,839.0,78.0,4.3,13.0,485.0,365.26,282.35
2016,12,21,10,45,620.5,144.0,4.35,13.5,454.5,373.92,295.13
2016,12,21,11,0,402.0,210.0,4.4,14.0,424.0,366.51,292.34
2016,12,21,11,15,266.0,237.0,4.4,14.5,381.0,344.91,276.11
2016,12,21,11,30,130.0,264.0,4.4,15.0,338.0,314.36,251.49
2016,12,21,11,45,230.0,260.0,4.4,15.5,393.5,367.34,293.91
2016,12,21,12,0,330.0,256.0,4.4,16.0,449.0,425.56,340.02
2016,12,21,12,15,285.5,266.0,4.4,16.0,434.0,419.74,335.36
2016,12,21,12,30,241.0,276.0,4.4,16.0,419.0,409.36,327.15
2016,12,21,12,45,566.0,180.5,4.4,16.5,512.5,516.52,414.79
2016,12,21,13,0,891.0,85.0,4.4,17.0,606.0,622.96,499.84
2016,12,21,13,15,636.0,159.5,4.35,17.0,528.0,554.18,444.08
2016,12,21,13,30,381.0,234.0,4.3,17.0,450.0,472.97,378.47
2016,12,21,13,45,622.5,157.5,4.25,17.0,496.0,550.71,442.83
2016,12,21,14,0,864.0,81.0,4.2,17.0,542.0,616.37,496.46
2016,12,21,14,15,852.0,79.5,4.1,17.0,514.5,603.32,486.31
2016,12,21,14,30,840.0,78.0,4.0,17.0,487.0,587.54,474.27
2016,12,21,14,45,817.0,77.0,3.9,17.0,452.5,563.35,455.52
2016,12,21,15,0,794.0,76.0,3.8,17.0,418.0,537.11,434.89
2016,12,21,15,15,768.5,73.0,3.4,16.5,378.5,505.51,409.92
2016,12,21,15,30,743.0,70.0,3.0,16.0,339.0,472.49,383.26
2016,12,21,15,45,707.0,65.5,2.7,16.0,295.5,431.52,349.2
2016,12,21,16,0,671.0,61.0,2.4,16.0,252.0,392.25,315.67
2016,12,21,16,15,614.5,55.0,2.2,15.0,206.0,340.97,272.99
2016,12,21,16,30,558.0,49.0,2.0,14.0,160.0,291.73,230.59
2016,12,21,16,45,469.5,40.5,1.85,13.0,116.0,230.6,177.78
2016,12,21,17,0,381.0,32.0,1.7,12.0,72.0,175.21,127.62
2016,12,21,17,15,190.5,16.0,1.75,11.5,36.0,82.72,29.56
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.0,4.25,5.5,32.5,12.22,0.0
2016,12,22,8,0,333.0,32.0,4.4,6.0,65.0,25.08,15.81
2016,12,22,8,15,428.0,41.5,4.55,6.5,108.5,31.07,22.29
2016,12,22,8,30,523.0,51.0,4.7,7.0,152.0,36.81,27.9
2016,12,22,8,45,585.0,57.0,4.9,8.0,197.5,59.09,33.44
2016,12,22,9,0,647.0,63.0,5.1,9.0,243.0,100.04,55.45
2016,12,22,9,15,685.5,67.5,5.05,9.5,286.5,142.04,86.18
2016,12,22,9,30,724.0,72.0,5.0,10.0,330.0,189.44,125.66
2016,12,22,9,45,751.0,75.5,5.0,10.5,370.0,233.01,164.49
2016,12,22,10,0,778.0,79.0,5.0,11.0,410.0,277.73,205.04
2016,12,22,10,15,796.5,81.5,4.85,11.5,444.0,319.74,243.45
2016,12,22,10,30,815.0,84.0,4.7,12.0,478.0,361.59,281.13
2016,12,22,10,45,828.0,85.5,4.6,12.5,505.5,399.95,315.32
2016,12,22,11,0,841.0,87.0,4.5,13.0,533.0,437.24,347.78
2016,12,22,11,15,658.5,148.5,4.4,13.5,506.0,440.61,352.69
2016,12,22,11,30,476.0,210.0,4.3,14.0,479.0,431.37,345.9
2016,12,22,11,45,687.5,144.5,4.2,14.5,541.5,492.9,395.78
2016,12,22,12,0,899.0,79.0,4.1,15.0,604.0,560.87,450.26
2016,12,22,12,15,900.0,79.0,4.0,15.0,608.5,580.94,466.75
2016,12,22,12,30,901.0,79.0,3.9,15.0,613.0,598.18,480.95
2016,12,22,12,45,897.5,80.0,3.85,15.5,608.5,610.88,490.6
2016,12,22,13,0,894.0,81.0,3.8,16.0,604.0,620.52,497.72
2016,12,22,13,15,889.5,80.0,3.75,16.0,592.5,624.43,501.33
2016,12,22,13,30,885.0,79.0,3.7,16.0,581.0,625.25,502.51
2016,12,22,13,45,876.5,78.5,3.65,16.0,561.0,621.09,499.78
2016,12,22,14,0,868.0,78.0,3.6,16.0,541.0,613.94,494.71
2016,12,22,14,15,856.5,76.5,3.55,15.5,514.0,601.03,486.05
2016,12,22,14,30,845.0,75.0,3.5,15.0,487.0,587.66,476.79
2016,12,22,14,45,821.0,75.0,3.45,15.0,452.5,564.0,458.45
2016,12,22,15,0,797.0,75.0,3.4,15.0,418.0,538.3,438.25
2016,12,22,15,15,772.5,71.5,3.1,14.5,379.0,506.7,413.33
2016,12,22,15,30,748.0,68.0,2.8,14.0,340.0,473.62,386.67
2016,12,22,15,45,709.0,64.5,2.55,14.0,296.5,432.17,352.11
2016,12,22,16,0,670.0,61.0,2.3,14.0,253.0,392.54,318.19
2016,12,22,16,15,614.5,55.5,2.1,13.0,207.5,342.29,276.07
2016,12,22,16,30,559.0,50.0,1.9,12.0,162.0,294.0,234.18
2016,12,22,16,45,466.0,41.5,1.7,11.5,117.5,231.09,179.32
2016,12,22,17,0,373.0,33.0,1.5,11.0,73.0,174.22,127.81
2016,12,22,17,15,186.5,16.5,1.55,10.5,36.5,82.79,33.1
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,2.6,9.5,7.0,6.75,0.0
2016,12,23,8,0,0.0,14.0,3.0,10.0,14.0,13.5,5.71
2016,12,23,8,15,0.0,23.5,3.2,10.0,23.5,22.68,14.51
2016,12,23,8,30,0.0,33.0,3.4,10.0,33.0,31.86,23.1
2016,12,23,8,45,0.0,43.5,3.6,10.5,43.5,42.01,30.69
2016,12,23,9,0,0.0,54.0,3.8,11.0,54.0,52.18,39.48
2016,12,23,9,15,0.0,64.0,3.85,11.5,64.0,61.85,47.7
2016,12,23,9,30,0.0,74.0,3.9,12.0,74.0,71.34,55.63
2016,12,23,9,45,0.0,83.0,3.95,13.0,83.0,79.93,62.56
2016,12,23,10,0,0.0,92.0,4.0,14.0,92.0,88.53,69.4
2016,12,23,10,15,0.0,114.0,4.0,14.5,114.0,109.27,86.4
2016,12,23,10,30,0.0,136.0,4.0,15.0,136.0,130.06,103.23
2016,12,23,10,45,0.0,115.5,4.0,15.5,115.5,111.17,87.23
2016,12,23,11,0,0.0,95.0,4.0,16.0,95.0,91.82,70.97
2016,12,23,11,15,0.0,115.5,4.05,16.5,115.5,111.44,86.88
2016,12,23,11,30,0.0,136.0,4.1,17.0,136.0,131.13,102.66
2016,12,23,11,45,0.0,132.0,4.15,17.5,132.0,127.45,99.35
2016,12,23,12,0,0.0,128.0,4.2,18.0,128.0,123.72,96.07
2016,12,23,12,15,2.0,156.0,4.2,18.0,157.5,151.96,118.91
2016,12,23,12,30,4.0,184.0,4.2,18.0,187.0,180.48,141.82
2016,12,23,12,45,33.5,222.5,4.2,18.5,242.5,237.71,187.63
2016,12,23,13,0,63.0,261.0,4.2,19.0,298.0,295.14,232.9
2016,12,23,13,15,31.5,207.5,4.15,19.0,226.0,224.17,176.53
2016,12,23,13,30,0.0,154.0,4.1,19.0,154.0,149.89,116.81
2016,12,23,13,45,0.0,139.5,4.1,19.0,139.5,135.77,105.65
2016,12,23,14,0,0.0,125.0,4.1,19.0,125.0,121.59,94.33
2016,12,23,14,15,0.0,96.0,3.95,19.0,96.0,93.03,71.19
2016,12,23,14,30,0.0,67.0,3.8,19.0,67.0,64.77,48.13
2016,12,23,14,45,0.0,58.0,3.65,19.5,58.0,56.05,40.95
2016,12,23,15,0,0.0,49.0,3.5,20.0,49.0,47.34,33.76
2016,12,23,15,15,0.0,44.5,3.05,19.5,44.5,42.98,30.29
2016,12,23,15,30,0.0,40.0,2.6,19.0,40.0,38.62,26.8
2016,12,23,15,45,263.0,62.0,2.2,19.0,137.5,206.33,166.97
2016,12,23,16,0,526.0,84.0,1.8,19.0,235.0,351.34,280.34
2016,12,23,16,15,467.5,75.0,1.55,18.0,191.5,300.2,237.71
2016,12,23,16,30,409.0,66.0,1.3,17.0,148.0,250.66,196.24
2016,12,23,16,45,320.0,53.5,1.1,16.5,107.0,190.67,145.62
2016,12,23,17,0,231.0,41.0,0.9,16.0,66.0,136.98,99.17
2016,12,23,17,15,115.5,20.5,0.9,15.5,33.0,66.29,27.73
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,133.0,16.5,2.75,16.5,29.5,12.86,0.0
2016,12,24,8,0,266.0,33.0,3.0,17.0,59.0,26.28,15.81
2016,12,24,8,15,361.0,44.0,3.1,17.5,100.0,33.63,23.39
2016,12,24,8,30,456.0,55.0,3.2,18.0,141.0,40.64,29.94
2016,12,24,8,45,518.0,62.0,3.3,18.5,185.5,59.9,34.86
2016,12,24,9,0,580.0,69.0,3.4,19.0,230.0,98.24,54.65
2016,12,24,9,15,293.5,98.0,3.6,19.5,180.0,117.59,79.58
2016,12,24,9,30,7.0,127.0,3.8,20.0,130.0,119.88,93.49
2016,12,24,9,45,367.5,106.0,4.0,20.5,262.0,172.21,122.71
2016,12,24,10,0,728.0,85.0,4.2,21.0,394.0,265.88,188.92
2016,12,24,10,15,484.5,148.5,4.35,21.0,361.0,281.44,210.97
2016,12,24,10,30,241.0,212.0,4.5,21.0,328.0,277.17,214.11
2016,12,24,10,45,229.5,226.5,4.7,21.5,342.5,298.53,231.69
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,317.1,246.64
2016,12,24,11,15,230.0,250.0,5.0,22.0,376.5,340.08,265.14
2016,12,24,11,30,242.0,259.0,5.1,22.0,396.0,363.24,283.67
2016,12,24,11,45,297.0,255.5,5.2,22.5,427.0,397.2,310.17
2016,12,24,12,0,352.0,252.0,5.3,23.0,458.0,432.79,337.83
2016,12,24,12,15,178.0,217.5,5.3,23.0,322.0,311.29,243.56
2016,12,24,12,30,4.0,183.0,5.3,23.0,186.0,179.5,138.35
2016,12,24,12,45,16.5,209.0,5.35,23.5,219.5,212.57,164.48
2016,12,24,13,0,29.0,235.0,5.4,24.0,253.0,248.84,192.72
2016,12,24,13,15,33.0,235.0,5.35,24.0,255.0,252.69,195.86
2016,12,24,13,30,37.0,235.0,5.3,24.0,257.0,256.55,199.11
2016,12,24,13,45,37.5,228.0,5.3,24.0,249.5,251.07,195.08
2016,12,24,14,0,38.0,221.0,5.3,24.0,242.0,245.45,190.98
2016,12,24,14,15,19.0,130.5,5.15,23.5,141.0,141.31,108.98
2016,12,24,14,30,0.0,40.0,5.0,23.0,40.0,38.64,26.02
2016,12,24,14,45,0.0,63.0,4.85,23.0,63.0,60.9,44.3
2016,12,24,15,0,0.0,86.0,4.7,23.0,86.0,83.36,62.71
2016,12,24,15,15,0.0,77.5,4.45,22.5,77.5,75.0,56.14
2016,12,24,15,30,0.0,69.0,4.2,22.0,69.0,66.7,49.56
2016,12,24,15,45,273.0,74.0,4.0,22.0,153.0,225.63,180.96
2016,12,24,16,0,546.0,79.0,3.8,22.0,237.0,356.14,283.19
2016,12,24,16,15,487.5,71.0,3.8,21.5,193.5,305.49,241.02
2016,12,24,16,30,429.0,63.0,3.8,21.0,150.0,257.08,200.16
2016,12,24,16,45,335.5,52.0,3.8,20.5,109.0,194.94,147.91
2016,12,24,17,0,242.0,41.0,3.8,20.0,68.0,140.83,101.33
2016,12,24,17,15,121.0,20.5,3.95,20.0,34.0,68.29,30.36
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,3.0,5.95,17.5,3.0,2.89,0.0
2016,12,25,8,0,0.0,6.0,6.2,18.0,6.0,5.78,0.0
2016,12,25,8,15,0.0,11.0,6.5,18.5,11.0,10.6,3.46
2016,12,25,8,30,0.0,16.0,6.8,19.0,16.0,15.43,7.81
2016,12,25,8,45,0.0,21.0,7.1,19.5,21.0,20.26,11.31
2016,12,25,9,0,0.0,26.0,7.4,20.0,26.0,25.09,15.38
2016,12,25,9,15,0.0,31.0,7.6,20.0,31.0,29.92,19.43
2016,12,25,9,30,0.0,36.0,7.8,20.0,36.0,34.76,23.43
2016,12,25,9,45,387.0,55.5,8.0,20.5,219.0,130.77,88.59
2016,12,25,10,0,774.0,75.0,8.2,21.0,402.0,270.24,192.32
2016,12,25,10,15,528.5,141.0,8.25,21.0,372.5,287.62,216.44
2016,12,25,10,30,283.0,207.0,8.3,21.0,343.0,286.96,222.75
2016,12,25,10,45,243.5,225.0,8.35,21.5,347.0,302.32,236.18
2016,12,25,11,0,204.0,243.0,8.4,22.0,351.0,312.83,245.07
2016,12,25,11,15,234.5,249.5,8.3,22.0,378.0,341.47,268.14
2016,12,25,11,30,265.0,256.0,8.2,22.0,405.0,371.48,292.28
2016,12,25,11,45,169.5,260.5,8.1,22.5,356.5,336.3,264.12
2016,12,25,12,0,74.0,265.0,8.0,23.0,308.0,294.88,230.5
2016,12,25,12,15,37.0,214.0,7.85,23.0,235.5,228.23,177.82
2016,12,25,12,30,0.0,163.0,7.7,23.0,163.0,157.81,121.49
2016,12,25,12,45,65.0,220.5,7.55,23.5,259.0,254.15,198.56
2016,12,25,13,0,130.0,278.0,7.4,24.0,355.0,354.97,277.58
2016,12,25,13,15,202.5,268.0,7.15,24.0,384.5,391.97,307.45
2016,12,25,13,30,275.0,258.0,6.9,24.0,414.0,432.91,340.25
2016,12,25,13,45,285.5,246.5,6.65,24.0,404.5,430.19,338.53
2016,12,25,14,0,296.0,235.0,6.4,24.0,395.0,426.28,335.95
2016,12,25,14,15,518.5,170.5,6.15,23.5,433.0,498.56,395.97
2016,12,25,14,30,741.0,106.0,5.9,23.0,471.0,562.33,448.41
2016,12,25,14,45,693.5,111.0,5.7,23.0,434.5,532.22,424.42
2016,12,25,15,0,646.0,116.0,5.5,23.0,398.0,500.98,399.65
2016,12,25,15,15,616.5,111.0,5.2,22.5,360.0,468.37,374.4
2016,12,25,15,30,587.0,106.0,4.9,22.0,322.0,434.84,347.96
2016,12,25,15,45,530.0,102.0,4.6,22.0,279.0,386.15,308.41
2016,12,25,16,0,473.0,98.0,4.3,22.0,236.0,341.5,271.48
2016,12,25,16,15,411.0,87.5,4.05,21.5,192.5,289.41,228.71
2016,12,25,16,30,349.0,77.0,3.8,21.0,149.0,240.28,187.48
2016,12,25,16,45,255.5,62.5,3.55,21.0,107.5,178.45,135.6
2016,12,25,17,0,162.0,48.0,3.3,21.0,66.0,118.65,85.29
2016,12,25,17,15,81.0,24.0,3.3,20.5,33.0,57.02,26.43
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,159.0,15.0,2.35,18.5,30.0,11.5,0.0
2016,12,26,8,0,318.0,30.0,2.6,19.0,60.0,23.45,13.22
2016,12,26,8,15,416.5,39.5,2.6,19.5,102.5,29.51,19.64
2016,12,26,8,30,515.0,49.0,2.6,20.0,145.0,35.31,25.05
2016,12,26,8,45,577.0,54.5,2.65,20.5,190.0,53.31,28.85
2016,12,26,9,0,639.0,60.0,2.7,21.0,235.0,93.21,48.21
2016,12,26,9,15,678.5,64.5,2.8,21.0,278.5,134.89,76.8
2016,12,26,9,30,718.0,69.0,2.9,21.0,322.0,181.98,114.09
2016,12,26,9,45,750.0,71.0,3.0,21.5,362.5,225.05,150.41
2016,12,26,10,0,782.0,73.0,3.1,22.0,403.0,269.72,188.88
2016,12,26,10,15,800.5,75.0,3.2,22.5,437.0,311.58,225.52
2016,12,26,10,30,819.0,77.0,3.3,23.0,471.0,353.28,261.55
2016,12,26,10,45,838.5,76.0,3.4,23.5,500.0,392.11,294.7
2016,12,26,11,0,858.0,75.0,3.5,24.0,529.0,432.1,327.98
2016,12,26,11,15,866.0,76.5,3.5,24.0,549.5,466.27,356.72
2016,12,26,11,30,874.0,78.0,3.5,24.0,570.0,498.57,383.43
2016,12,26,11,45,856.0,87.5,3.55,24.5,579.0,522.63,402.63
2016,12,26,12,0,838.0,97.0,3.6,25.0,588.0,544.54,419.65
2016,12,26,12,15,429.5,162.0,3.5,25.0,414.0,399.68,309.84
2016,12,26,12,30,21.0,227.0,3.4,25.0,240.0,231.86,177.38
2016,12,26,12,45,189.0,240.0,3.35,25.0,351.5,348.54,269.65
2016,12,26,13,0,357.0,253.0,3.3,25.0,463.0,468.81,361.68
2016,12,26,13,15,595.5,173.5,3.15,25.0,516.0,543.98,420.54
2016,12,26,13,30,834.0,94.0,3.0,25.0,569.0,612.49,473.86
2016,12,26,13,45,539.5,168.5,2.95,25.0,472.0,510.09,395.03
2016,12,26,14,0,245.0,243.0,2.9,25.0,375.0,399.05,308.55
2016,12,26,14,15,520.5,165.0,2.65,25.0,427.5,494.42,384.47
2016,12,26,14,30,796.0,87.0,2.4,25.0,480.0,574.21,445.83
2016,12,26,14,45,775.5,85.5,2.2,25.0,446.5,551.88,428.25
2016,12,26,15,0,755.0,84.0,2.0,25.0,413.0,527.49,409.55
2016,12,26,15,15,729.0,80.5,1.7,24.5,375.0,497.56,386.79
2016,12,26,15,30,703.0,77.0,1.4,24.0,337.0,465.09,361.66
2016,12,26,15,45,659.5,73.5,1.15,24.0,293.5,422.87,328.14
2016,12,26,16,0,616.0,70.0,0.9,24.0,250.0,380.95,294.2
2016,12,26,16,15,559.5,63.5,0.75,23.0,205.5,330.66,254.58
2016,12,26,16,30,503.0,57.0,0.6,22.0,161.0,282.39,215.27
2016,12,26,16,45,408.0,48.0,0.5,21.5,118.0,219.62,163.85
2016,12,26,17,0,313.0,39.0,0.4,21.0,75.0,162.82,116.07
2016,12,26,17,15,156.5,19.5,0.4,20.5,37.5,78.14,39.3
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.96,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.93,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,3.37,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.82,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,6.26,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,7.71,0.93
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,9.16,2.15
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,10.61,3.36
2016,12,27,9,45,324.5,61.0,2.05,17.5,198.0,121.2,83.69
2016,12,27,10,0,649.0,111.0,2.0,18.0,385.0,266.88,193.01
2016,12,27,10,15,325.0,134.0,2.0,18.0,271.5,218.63,165.69
2016,12,27,10,30,1.0,157.0,2.0,18.0,158.0,149.74,117.56
2016,12,27,10,45,37.0,195.5,2.0,18.5,215.5,197.95,155.51
2016,12,27,11,0,73.0,234.0,2.0,19.0,273.0,250.6,196.33
2016,12,27,11,15,72.5,244.0,2.0,19.0,284.0,263.62,206.35
2016,12,27,11,30,72.0,254.0,2.0,19.0,295.0,276.46,216.32
2016,12,27,11,45,152.0,263.5,2.0,19.5,352.0,330.03,257.76
2016,12,27,12,0,232.0,273.0,2.0,20.0,409.0,387.45,301.59
2016,12,27,12,15,190.5,278.0,1.95,20.0,390.5,376.33,292.71
2016,12,27,12,30,149.0,283.0,1.9,20.0,372.0,363.02,282.31
2016,12,27,12,45,258.0,267.0,1.85,20.0,419.5,418.15,325.72
2016,12,27,13,0,367.0,251.0,1.8,20.0,467.0,472.88,368.03
2016,12,27,13,15,362.5,247.5,1.75,20.0,458.0,471.9,367.23
2016,12,27,13,30,358.0,244.0,1.7,20.0,449.0,469.56,365.76
2016,12,27,13,45,180.0,206.0,1.65,20.0,309.0,319.83,251.06
2016,12,27,14,0,2.0,168.0,1.6,20.0,169.0,165.61,128.38
2016,12,27,14,15,154.5,188.5,1.55,20.0,265.0,287.75,227.89
2016,12,27,14,30,307.0,209.0,1.5,20.0,361.0,405.87,319.93
2016,12,27,14,45,153.5,161.0,1.5,20.0,237.0,257.62,203.98
2016,12,27,15,0,0.0,113.0,1.5,20.0,113.0,110.5,85.17
2016,12,27,15,15,306.5,106.0,1.45,20.0,219.5,291.28,234.11
2016,12,27,15,30,613.0,99.0,1.4,20.0,326.0,442.82,351.32
2016,12,27,15,45,570.5,93.0,1.35,20.0,284.0,400.55,316.8
2016,12,27,16,0,528.0,87.0,1.3,20.0,242.0,358.63,283.14
2016,12,27,16,15,470.5,78.0,1.15,19.5,198.5,306.12,240.68
2016,12,27,16,30,413.0,69.0,1.0,19.0,155.0,258.26,200.86
2016,12,27,16,45,329.0,56.5,0.9,18.5,113.5,199.48,151.89
2016,12,27,17,0,245.0,44.0,0.8,18.0,72.0,146.5,106.73
2016,12,27,17,15,138.0,26.5,0.8,17.5,41.0,83.17,45.32
2016,12,27,17,30,31.0,9.0,0.8,17.0,10.0,16.75,0.0
2016,12,27,17,45,15.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,15.0,3.35,17.5,15.0,14.42,0.0
2016,12,28,8,0,0.0,30.0,3.7,18.0,30.0,28.22,16.95
2016,12,28,8,15,17.0,50.5,3.9,18.5,53.5,45.0,32.94
2016,12,28,8,30,34.0,71.0,4.1,19.0,77.0,61.89,48.16
2016,12,28,8,45,49.5,91.5,4.3,19.5,103.5,80.5,60.64
2016,12,28,9,0,65.0,112.0,4.5,20.0,130.0,103.13,77.81
2016,12,28,9,15,74.5,131.5,4.55,20.5,155.5,125.95,95.57
2016,12,28,9,30,84.0,151.0,4.6,21.0,181.0,149.74,114.3
2016,12,28,9,45,91.0,169.5,4.7,21.5,205.0,173.07,132.84
2016,12,28,10,0,98.0,188.0,4.8,22.0,229.0,196.99,151.82
2016,12,28,10,15,105.5,202.0,4.8,22.0,249.5,217.78,168.49
2016,12,28,10,30,113.0,216.0,4.8,22.0,270.0,237.31,184.14
2016,12,28,10,45,97.5,226.5,4.85,22.5,275.5,248.68,193.18
2016,12,28,11,0,82.0,237.0,4.9,23.0,281.0,256.99,199.56
2016,12,28,11,15,385.0,192.0,4.9,23.0,408.0,355.03,275.86
2016,12,28,11,30,688.0,147.0,4.9,23.0,535.0,472.96,367.62
2016,12,28,11,45,708.0,142.5,4.9,23.5,550.0,499.74,388.67
2016,12,28,12,0,728.0,138.0,4.9,24.0,565.0,525.37,408.77
2016,12,28,12,15,730.5,138.5,4.85,24.0,570.0,544.81,424.46
2016,12,28,12,30,733.0,139.0,4.8,24.0,575.0,562.03,438.24
2016,12,28,12,45,747.0,132.5,4.75,24.5,575.0,576.66,449.23
2016,12,28,13,0,761.0,126.0,4.7,25.0,575.0,589.02,458.37
2016,12,28,13,15,756.5,125.0,4.6,25.0,564.5,593.36,461.94
2016,12,28,13,30,752.0,124.0,4.5,25.0,554.0,595.01,463.45
2016,12,28,13,45,470.0,187.0,4.4,25.0,453.0,487.2,379.77
2016,12,28,14,0,188.0,250.0,4.3,25.0,352.0,371.8,288.68
2016,12,28,14,15,203.0,236.5,4.1,25.0,341.5,367.81,286.55
2016,12,28,14,30,218.0,223.0,3.9,25.0,331.0,362.77,283.25
2016,12,28,14,45,213.5,208.5,3.75,25.0,308.5,344.06,269.19
2016,12,28,15,0,209.0,194.0,3.6,25.0,286.0,324.66,254.52
2016,12,28,15,15,431.0,141.5,3.2,24.5,309.5,399.09,314.68
2016,12,28,15,30,653.0,89.0,2.8,24.0,333.0,454.1,357.76
2016,12,28,15,45,618.5,83.0,2.4,23.5,291.5,414.88,326.39
2016,12,28,16,0,584.0,77.0,2.0,23.0,250.0,375.52,294.59
2016,12,28,16,15,529.0,69.5,1.8,22.0,206.0,325.64,254.68
2016,12,28,16,30,474.0,62.0,1.6,21.0,162.0,277.67,215.1
2016,12,28,16,45,394.0,51.5,1.45,20.5,120.0,219.6,166.45
2016,12,28,17,0,314.0,41.0,1.3,20.0,78.0,166.41,120.73
2016,12,28,17,15,157.0,26.5,1.35,19.5,45.0,89.43,50.46
2016,12,28,17,30,0.0,12.0,1.4,19.0,12.0,11.8,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,28.5,15.5,5.4,10.0,18.5,14.01,0.0
2016,12,29,8,0,57.0,31.0,5.4,10.0,37.0,27.21,16.69
2016,12,29,8,15,75.5,50.5,5.5,10.0,62.5,43.09,32.43
2016,12,29,8,30,94.0,70.0,5.6,10.0,88.0,58.51,46.9
2016,12,29,8,45,104.5,90.0,5.7,10.5,114.5,77.37,59.33
2016,12,29,9,0,115.0,110.0,5.8,11.0,141.0,102.09,77.9
2016,12,29,9,15,119.5,129.0,5.95,11.0,166.5,126.47,97.68
2016,12,29,9,30,124.0,148.0,6.1,11.0,192.0,151.27,118.5
2016,12,29,9,45,125.5,166.0,6.3,11.0,215.0,175.01,138.84
2016,12,29,10,0,127.0,184.0,6.5,11.0,238.0,198.81,159.27
2016,12,29,10,15,85.5,191.5,6.45,11.0,229.0,202.63,163.97
2016,12,29,10,30,44.0,199.0,6.4,11.0,220.0,200.35,163.0
2016,12,29,10,45,58.0,216.5,6.4,11.5,246.0,224.66,182.63
2016,12,29,11,0,72.0,234.0,6.4,12.0,272.0,250.06,203.08
2016,12,29,11,15,148.0,247.5,6.35,12.0,330.0,300.18,244.03
2016,12,29,11,30,224.0,261.0,6.3,12.0,388.0,355.83,289.58
2016,12,29,11,45,216.5,268.5,6.3,12.0,393.5,367.39,299.23
2016,12,29,12,0,209.0,276.0,6.3,12.0,399.0,377.97,308.05
2016,12,29,12,15,306.0,260.5,6.2,12.0,442.0,425.0,347.24
2016,12,29,12,30,403.0,245.0,6.1,12.0,485.0,473.48,387.49
2016,12,29,12,45,466.5,224.0,6.1,12.5,500.5,501.03,410.1
2016,12,29,13,0,530.0,203.0,6.1,13.0,516.0,526.27,430.88
2016,12,29,13,15,531.5,198.0,6.0,13.0,507.0,528.86,433.42
2016,12,29,13,30,533.0,193.0,5.9,13.0,498.0,529.54,434.44
2016,12,29,13,45,426.5,212.5,5.8,13.0,451.5,486.82,399.32
2016,12,29,14,0,320.0,232.0,5.7,13.0,405.0,438.66,359.67
2016,12,29,14,15,320.0,220.0,5.65,13.0,386.5,426.56,350.63
2016,12,29,14,30,320.0,208.0,5.6,13.0,368.0,413.2,340.39
2016,12,29,14,45,368.5,184.5,5.55,13.0,357.0,414.65,342.76
2016,12,29,15,0,417.0,161.0,5.5,13.0,346.0,419.01,347.15
2016,12,29,15,15,620.0,112.5,5.25,13.0,359.5,475.38,394.37
2016,12,29,15,30,823.0,64.0,5.0,13.0,373.0,516.03,427.31
2016,12,29,15,45,790.5,60.5,4.8,13.0,328.0,476.1,393.29
2016,12,29,16,0,758.0,57.0,4.6,13.0,283.0,435.48,358.16
2016,12,29,16,15,708.0,52.5,4.15,12.0,235.5,385.59,315.4
2016,12,29,16,30,658.0,48.0,3.7,11.0,188.0,336.84,272.38
2016,12,29,16,45,575.0,41.0,3.3,10.5,140.5,274.57,216.93
2016,12,29,17,0,492.0,34.0,2.9,10.0,93.0,220.32,166.72
2016,12,29,17,15,246.0,25.0,2.85,9.5,54.5,115.81,71.07
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.0,0.75,6.5,3.0,2.89,0.0
2016,12,30,8,0,0.0,6.0,0.8,7.0,6.0,5.78,0.0
2016,12,30,8,15,0.0,11.0,0.85,7.5,11.0,10.6,3.86
2016,12,30,8,30,0.0,16.0,0.9,8.0,16.0,15.43,8.41
2016,12,30,8,45,0.0,21.5,1.0,8.5,21.5,20.74,12.49
2016,12,30,9,0,0.0,27.0,1.1,9.0,27.0,26.05,17.15
2016,12,30,9,15,0.0,32.0,1.35,9.0,32.0,30.89,21.36
2016,12,30,9,30,0.0,37.0,1.6,9.0,37.0,35.72,25.53
2016,12,30,9,45,2.5,92.0,1.85,9.5,93.5,88.73,70.89
2016,12,30,10,0,5.0,147.0,2.1,10.0,150.0,139.92,113.69
2016,12,30,10,15,3.0,152.0,2.2,10.0,153.5,144.97,117.64
2016,12,30,10,30,1.0,157.0,2.3,10.0,157.0,149.71,121.4
2016,12,30,10,45,112.0,198.5,2.4,10.5,257.5,227.81,184.16
2016,12,30,11,0,223.0,240.0,2.5,11.0,358.0,317.4,255.55
2016,12,30,11,15,137.5,242.0,2.55,11.0,316.0,290.38,234.39
2016,12,30,11,30,52.0,244.0,2.6,11.0,274.0,257.44,207.94
2016,12,30,11,45,26.0,197.0,2.7,11.0,212.0,202.72,163.6
2016,12,30,12,0,0.0,150.0,2.8,11.0,150.0,144.85,115.92
2016,12,30,12,15,152.0,209.0,2.85,10.5,300.0,288.53,235.68
2016,12,30,12,30,304.0,268.0,2.9,10.0,450.0,439.29,357.29
2016,12,30,12,45,179.0,263.5,2.95,10.0,370.5,365.92,297.58
2016,12,30,13,0,54.0,259.0,3.0,10.0,291.0,287.57,233.36
2016,12,30,13,15,28.0,217.5,3.0,10.0,234.5,231.94,188.33
2016,12,30,13,30,2.0,176.0,3.0,10.0,178.0,172.78,139.59
2016,12,30,13,45,1.0,141.0,3.05,10.0,142.0,137.81,110.86
2016,12,30,14,0,0.0,106.0,3.1,10.0,106.0,102.8,81.74
2016,12,30,14,15,0.0,113.0,3.1,10.0,113.0,109.8,87.81
2016,12,30,14,30,0.0,120.0,3.1,10.0,120.0,116.93,93.96
2016,12,30,14,45,0.0,75.0,3.1,10.0,75.0,72.52,56.55
2016,12,30,15,0,0.0,30.0,3.1,10.0,30.0,28.97,19.38
2016,12,30,15,15,0.0,27.0,3.05,9.5,27.0,26.06,16.98
2016,12,30,15,30,0.0,24.0,3.0,9.0,24.0,23.16,14.54
2016,12,30,15,45,0.0,21.0,3.0,9.0,21.0,20.26,12.05
2016,12,30,16,0,0.0,18.0,3.0,9.0,18.0,17.36,9.53
2016,12,30,16,15,0.0,15.0,2.75,8.5,15.0,14.46,7.01
2016,12,30,16,30,0.0,12.0,2.5,8.0,12.0,11.57,4.46
2016,12,30,16,45,0.0,8.5,2.3,8.0,8.5,8.19,1.43
2016,12,30,17,0,0.0,5.0,2.1,8.0,5.0,4.82,0.0
2016,12,30,17,15,0.0,3.0,2.15,8.0,3.0,2.89,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
